Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
22.01.2014;13:47:05;542;105994;35409;Mpp-Betrieb;Mpp;-------
22.01.2014;14:02:04;492;105994;35409;Mpp-Betrieb;Mpp;-------
22.01.2014;14:17:04;486;105994;35409;Mpp-Betrieb;Mpp;-------
22.01.2014;14:32:06;445;105994;35410;Mpp-Betrieb;Mpp;-------
22.01.2014;14:47:04;432;105994;35410;Mpp-Betrieb;Mpp;-------
22.01.2014;15:02:05;374;105994;35410;Mpp-Betrieb;Mpp;-------
22.01.2014;15:17:10;301;105994;35410;Mpp-Betrieb;Mpp;-------
22.01.2014;15:32:03;221;105994;35411;Mpp-Betrieb;Mpp;-------
22.01.2014;15:47:04;189;105994;35411;Mpp-Betrieb;Mpp;-------
22.01.2014;16:02:07;129;105994;35411;Mpp-Betrieb;Mpp;-------
22.01.2014;16:17:05;87;105994;35411;Mpp-Betrieb;Mpp;-------
22.01.2014;16:32:05;44;105994;35412;Mpp-Betrieb;Mpp;-------
22.01.2014;16:47:07;27;105994;35412;Mpp-Betrieb;Mpp;-------
22.01.2014;17:02:08;0;105994;35412;Mpp-Betrieb;Warten;-------
22.01.2014;17:17:04;0;105994;35412;Mpp-Betrieb;Warten;-------
23.01.2014;08:02:06;20;105994;35412;Mpp-Betrieb;Mpp-Such;-------
23.01.2014;08:17:05;11;105994;35412;Mpp-Betrieb;Mpp;-------
23.01.2014;08:32:07;24;105994;35413;Mpp-Betrieb;Mpp;-------
23.01.2014;08:47:06;157;105994;35413;Mpp-Betrieb;Mpp;-------
23.01.2014;09:02:15;151;105994;35413;Mpp-Betrieb;Mpp;-------
23.01.2014;09:17:05;151;105995;35413;Mpp-Betrieb;Mpp;-------
23.01.2014;09:32:03;153;105995;35414;Mpp-Betrieb;Mpp;-------
23.01.2014;09:47:05;26;105995;35414;Mpp-Betrieb;Mpp-Such;-------
23.01.2014;10:02:09;156;105995;35414;Mpp-Betrieb;Mpp;-------
23.01.2014;10:17:06;143;105995;35414;Mpp-Betrieb;Mpp;-------
23.01.2014;10:32:05;132;105995;35415;Mpp-Betrieb;Mpp;-------
23.01.2014;10:47:04;178;105995;35415;Mpp-Betrieb;Mpp;-------
23.01.2014;11:02:07;224;105995;35415;Mpp-Betrieb;Mpp;-------
23.01.2014;11:17:09;254;105995;35415;Mpp-Betrieb;Mpp;-------
23.01.2014;11:32:09;121;105995;35416;Mpp-Betrieb;Mpp;-------
23.01.2014;11:47:05;146;105995;35416;Mpp-Betrieb;Mpp;-------
23.01.2014;12:02:07;293;105995;35416;Mpp-Betrieb;Mpp;-------
23.01.2014;12:17:05;414;105995;35416;Mpp-Betrieb;Mpp;-------
23.01.2014;12:32:08;479;105995;35417;Mpp-Betrieb;Mpp;-------
23.01.2014;12:47:06;339;105995;35417;Mpp-Betrieb;Mpp;-------
23.01.2014;13:02:06;171;105995;35417;Mpp-Betrieb;Mpp;-------
23.01.2014;13:17:08;160;105995;35417;Mpp-Betrieb;Mpp;-------
23.01.2014;13:32:05;366;105995;35418;Mpp-Betrieb;Mpp;-------
23.01.2014;13:47:03;356;105996;35418;Mpp-Betrieb;Mpp;-------
23.01.2014;14:02:06;349;105996;35418;Mpp-Betrieb;Mpp;-------
23.01.2014;14:17:06;85;105996;35418;Mpp-Betrieb;Mpp;-------
23.01.2014;14:32:05;112;105996;35419;Mpp-Betrieb;Mpp;-------
23.01.2014;14:47:04;128;105996;35419;Mpp-Betrieb;Mpp;-------
23.01.2014;15:02:07;340;105996;35419;Mpp-Betrieb;Mpp;-------
23.01.2014;15:17:07;202;105996;35419;Mpp-Betrieb;Mpp;-------
23.01.2014;15:32:08;156;105996;35420;Mpp-Betrieb;Mpp;-------
23.01.2014;15:47:07;389;105996;35420;Mpp-Betrieb;Mpp;-------
23.01.2014;16:02:07;195;105996;35420;Mpp-Betrieb;Mpp;-------
23.01.2014;16:17:07;165;105996;35420;Mpp-Betrieb;Mpp;-------
23.01.2014;16:32:07;80;105996;35421;Mpp-Betrieb;Mpp;-------
23.01.2014;16:47:10;37;105996;35421;Mpp-Betrieb;Mpp;-------
23.01.2014;17:02:06;0;105996;35421;Mpp-Betrieb;Warten;-------
24.01.2014;08:02:10;0;105996;35421;Mpp-Betrieb;Netzueb.;-------
24.01.2014;08:17:03;18;105996;35421;Mpp-Betrieb;Mpp;-------
24.01.2014;08:32:04;35;105996;35422;Mpp-Betrieb;Mpp;-------
24.01.2014;08:47:08;42;105996;35422;Mpp-Betrieb;Mpp;-------
24.01.2014;09:07:21;56;105996;35422;Mpp-Betrieb;Mpp;-------
24.01.2014;09:17:06;72;105996;35422;Mpp-Betrieb;Mpp;-------
24.01.2014;09:32:08;98;105996;35423;Mpp-Betrieb;Mpp;-------
24.01.2014;09:47:09;120;105996;35423;Mpp-Betrieb;Mpp;-------
24.01.2014;10:02:07;78;105996;35423;Mpp-Betrieb;Mpp;-------
24.01.2014;10:17:06;29;105996;35423;Mpp-Betrieb;Mpp;-------
24.01.2014;10:32:05;25;105996;35424;Mpp-Betrieb;Mpp-Such;-------
24.01.2014;10:47:05;163;105996;35424;Mpp-Betrieb;Mpp;-------
24.01.2014;11:02:06;339;105996;35424;Mpp-Betrieb;Mpp;-------
24.01.2014;11:17:07;166;105996;35424;Mpp-Betrieb;Mpp;-------
24.01.2014;11:32:05;584;105997;35425;Mpp-Betrieb;Mpp;-------
24.01.2014;11:47:05;197;105997;35425;Mpp-Betrieb;Mpp;-------
24.01.2014;12:02:10;646;105997;35425;Mpp-Betrieb;Mpp;-------
24.01.2014;12:17:03;1496;105997;35425;Mpp-Betrieb;Mpp;-------
24.01.2014;12:32:07;1072;105998;35426;Mpp-Betrieb;Mpp;-------
24.01.2014;12:47:06;815;105998;35426;Mpp-Betrieb;Mpp;-------
24.01.2014;13:02:05;854;105998;35426;Mpp-Betrieb;Mpp;-------
24.01.2014;13:17:05;1140;105998;35426;Mpp-Betrieb;Mpp;-------
24.01.2014;13:32:06;846;105999;35427;Mpp-Betrieb;Mpp;-------
24.01.2014;13:47:07;837;105999;35427;Mpp-Betrieb;Mpp;-------
24.01.2014;14:02:06;563;105999;35427;Mpp-Betrieb;Mpp;-------
24.01.2014;14:17:04;528;105999;35427;Mpp-Betrieb;Mpp;-------
24.01.2014;14:32:07;437;105999;35428;Mpp-Betrieb;Mpp;-------
24.01.2014;14:47:07;667;105999;35428;Mpp-Betrieb;Mpp;-------
24.01.2014;15:02:06;788;105999;35428;Mpp-Betrieb;Mpp;-------
24.01.2014;15:17:05;837;106000;35428;Mpp-Betrieb;Mpp;-------
24.01.2014;15:32:09;pgi5GnifIDKJM5fXRFWAdUbldeYLP/Ep+W4sUuZMrzvs7wRI75GyPacjwT+er6T7swkrgNmB9 '2430;106000;35429;Mpp-Betrieb;Mpp;-------
24.01.2014;15:47:05;1497;106000;35429;Mpp-Betrieb;Mpp;-------
24.01.2014;16:02:05;351;106001;35429;Mpp-Betrieb;Mpp;-------
24.01.2014;16:17:03;76;106001;35429;Mpp-Betrieb;Mpp;-------
24.01.2014;16:32:05;39;106001;35430;Mpp-Betrieb;Mpp;-------
24.01.2014;16:47:07;22;106001;35430;Mpp-Betrieb;Mpp;-------
24.01.2014;17:02:10;0;106001;35430;Mpp-Betrieb;Warten;-------
25.01.2014;08:17:05;11;106001;35430;Mpp-Betrieb;Mpp;-------
25.01.2014;08:32:05;11;106001;35430;Mpp-Betrieb;Mpp;-------
25.01.2014;08:47:09;22;106001;35430;Mpp-Betrieb;Mpp;-------
25.01.2014;09:02:06;30;106001;35431;Mpp-Betrieb;Mpp;-------
25.01.2014;09:17:05;30;106001;35431;Mpp-Betrieb;Mpp;-------
25.01.2014;09:32:08;43;106001;35431;Mpp-Betrieb;Mpp;-------
25.01.2014;09:47:04;52;106001;35431;Mpp-Betrieb;Mpp;-------
25.01.2014;10:02:07;64;106001;35432;Mpp-Betrieb;Mpp;-------
25.01.2014;10:17:05;117;106001;35432;Mpp-Betrieb;Mpp;-------
25.01.2014;10:32:03;172;106001;35432;Mpp-Betrieb;Mpp;-------
25.01.2014;10:47:04;299;106001;35432;Mpp-Betrieb;Mpp;-------
25.01.2014;11:02:09;319;106001;35433;Mpp-Betrieb;Mpp;-------
25.01.2014;11:17:04;494;106001;35433;Mpp-Betrieb;Mpp;-------
25.01.2014;11:32:04;630;106001;35433;Mpp-Betrieb;Mpp;-------
25.01.2014;11:47:05;844;106001;35433;Mpp-Betrieb;Mpp;-------
25.01.2014;12:02:06;1984;106002;35434;Mpp-Betrieb;Mpp;-------
25.01.2014;12:17:05;1089;106002;35434;Mpp-Betrieb;Mpp;-------
25.01.2014;12:32:05;1834;106002;35434;Mpp-Betrieb;Mpp;-------
25.01.2014;12:47:05;1189;106003;35434;Mpp-Betrieb;Mpp;-------
25.01.2014;13:02:05;1472;106003;35435;Mpp-Betrieb;Mpp;-------
25.01.2014;13:17:08;1350;106004;35435;Mpp-Betrieb;Mpp;-------
25.01.2014;13:32:06;3191;106004;35435;Mpp-Betrieb;Mpp;-------
25.01.2014;13:47:06;3140;106005;35435;Mpp-Betrieb;Mpp;-------
25.01.2014;14:02:09;982;106006;35436;Mpp-Betrieb;Mpp;-------
25.01.2014;14:17:06;1379;106006;35436;Mpp-Betrieb;Mpp;-------
25.01.2014;14:32:03;1515;106006;35436;Mpp-Betrieb;Mpp;-------
25.01.2014;14:47:04;925;106007;35436;Mpp-Betrieb;Mpp;-------
25.01.2014;15:02:04;738;106007;35437;Mpp-Betrieb;Mpp;-------
25.01.2014;15:17:10;623;106007;35437;Mpp-Betrieb;Mpp;-------
25.01.2014;15:32:08;354;106007;35437;Mpp-Betrieb;Mpp;-------
25.01.2014;15:47:06;400;106007;35437;Mpp-Betrieb;Mpp;-------
25.01.2014;16:02:04;377;106007;35438;Mpp-Betrieb;Mpp;-------
25.01.2014;16:17:05;96;106007;35438;Mpp-Betrieb;Mpp;-------
25.01.2014;16:32:04;170;106007;35438;Mpp-Betrieb;Mpp;-------
25.01.2014;16:47:04;105;106008;35438;Mpp-Betrieb;Mpp;-------
25.01.2014;17:02:06;23;106008;35439;Mpp-Betrieb;Mpp;-------
25.01.2014;17:17:05;0;106008;35439;Mpp-Betrieb;Warten;-------
26.01.2014;08:02:07;0;106008;35439;Mpp-Betrieb;Netzueb.;-------
26.01.2014;08:17:05;16;106008;35439;Mpp-Betrieb;Mpp;-------
26.01.2014;08:32:05;67;106008;35439;Mpp-Betrieb;Mpp;-------
26.01.2014;08:47:04;149;106008;35440;Mpp-Betrieb;Mpp-Such;-------
26.01.2014;09:02:06;284;106008;35440;Mpp-Betrieb;Mpp;-------
26.01.2014;09:17:04;246;106008;35440;Mpp-Betrieb;Mpp;-------
26.01.2014;09:32:07;993;106008;35440;Mpp-Betrieb;Mpp;-------
26.01.2014;09:47:04;690;106008;35441;Mpp-Betrieb;Mpp;-------
26.01.2014;10:02:09;568;106008;35441;Mpp-Betrieb;Mpp;-------
26.01.2014;10:17:05;1980;106008;35441;Mpp-Betrieb;Mpp;-------
26.01.2014;10:32:05;802;106009;35441;Mpp-Betrieb;Mpp;-------
26.01.2014;10:47:04;1206;106009;35442;Mpp-Betrieb;Mpp;-------
26.01.2014;11:02:05;960;106009;35442;Mpp-Betrieb;Mpp;-------
26.01.2014;11:17:10;1287;106010;35442;Mpp-Betrieb;Mpp;-------
26.01.2014;11:32:04;1154;106010;35442;Mpp-Betrieb;Mpp;-------
26.01.2014;11:47:03;1730;106010;35443;Mpp-Betrieb;Mpp;-------
26.01.2014;12:02:04;1108;106011;35443;Mpp-Betrieb;Mpp;-------
26.01.2014;12:17:06;4648;106012;35443;Mpp-Betrieb;Mpp;-------
26.01.2014;12:32:06;1372;106013;35443;Mpp-Betrieb;Mpp;-------
26.01.2014;12:47:05;1327;106013;35444;Mpp-Betrieb;Mpp;-------
26.01.2014;13:02:09;2874;106014;35444;Mpp-Betrieb;Mpp;-------
26.01.2014;13:17:04;3886;106014;35444;Mpp-Betrieb;Mpp;-------
26.01.2014;13:32:03;3936;106015;35444;Mpp-Betrieb;Mpp;-------
26.01.2014;13:47:03;2119;106016;35445;Mpp-Betrieb;Mpp;-------
26.01.2014;14:02:06;1162;106016;35445;Mpp-Betrieb;Mpp;-------
26.01.2014;14:17:08;1332;106016;35445;Mpp-Betrieb;Mpp;-------
26.01.2014;14:32:08;785;106017;35445;Mpp-Betrieb;Mpp;-------
26.01.2014;14:47:04;629;106017;35446;Mpp-Betrieb;Mpp;-------
26.01.2014;15:02:04;471;106017;35446;Mpp-Betrieb;Mpp;-------
26.01.2014;15:17:04;345;106017;35446;Mpp-Betrieb;Mpp;-------
26.01.2014;15:32:04;323;106017;35446;Mpp-Betrieb;Mpp;-------
26.01.2014;15:47:07;334;106017;35447;Mpp-Betrieb;Mpp;-------
26.01.2014;16:02:06;211;106017;35447;Mpp-Betrieb;Mpp;-------
26.01.2014;16:17:06;96;106017;35447;Mpp-Betrieb;Mpp;-------
26.01.2014;16:32:07;73;106017;35447;Mpp-Betrieb;Mpp;-------
26.01.2014;16:47:08;45;106017;35448;Mpp-Betrieb;Mpp;-------
26.01.2014;17:02:07;16;106017;35448;Mpp-Betrieb;Mpp;-------
26.01.2014;17:17:08;0;106017;35448;Mpp-Betrieb;Warten;-------
27.01.2014;08:17:04;13;106017;35448;Mpp-Betrieb;Mpp;-------
27.01.2014;08:32:05;18;106017;35448;Mpp-Betrieb;Mpp;-------
27.01.2014;08:47:05;42;106017;35448;Mpp-Betrieb;Mpp;-------
27.01.2014;09:02:10;93;106017;35449;Mpp-Betrieb;Mpp;-------
27.01.2014;09:17:06;163;106017;35449;Mpp-Betrieb;Mpp;-------
27.01.2014;09:32:06;367;106018;35449;Mpp-Betrieb;Mpp;-------
27.01.2014;09:47:03;365;106018;35449;Mpp-Betrieb;Mpp;-------
27.01.2014;10:02:07;471;106018;35450;Mpp-Betrieb;Mpp;-------
27.01.2014;10:17:05;463;106018;35450;Mpp-Betrieb;Mpp;-------
27.01.2014;10:32:05;333;106018;35450;Mpp-Betrieb;Mpp;-------
27.01.2014;10:47:05;324;106018;35450;Mpp-Betrieb;Mpp;-------
27.01.2014;11:02:11;47;106018;35451;Mpp-Betrieb;Mpp;-------
27.01.2014;11:17:07;1254;106018;35451;Mpp-Betrieb;Mpp;-------
27.01.2014;11:32:05;767;106019;35451;Mpp-Betrieb;Mpp;-------
27.01.2014;11:47:07;1104;106019;35451;Mpp-Betrieb;Mpp;-------
27.01.2014;12:02:10;228;106019;35452;Mpp-Betrieb;Mpp;-------
27.01.2014;12:17:05;607;106019;35452;Mpp-Betrieb;Mpp;-------
27.01.2014;12:32:11;1333;106019;35452;Mpp-Betrieb;Mpp;-------
27.01.2014;12:47:06;1010;106020;35452;Mpp-Betrieb;Mpp;-------
27.01.2014;13:02:05;3801;106020;35453;Mpp-Betrieb;Mpp;-------
27.01.2014;13:17:05;909;106020;35453;Mpp-Betrieb;Mpp;-------
27.01.2014;13:32:08;2479;106021;35453;Mpp-Betrieb;Mpp;-------
27.01.2014;13:47:08;505;106021;35453;Mpp-Betrieb;Mpp;-------
27.01.2014;14:02:09;505;106021;35454;Mpp-Betrieb;Mpp;-------
27.01.2014;14:17:04;353;106021;35454;Mpp-Betrieb;Mpp;-------
27.01.2014;14:32:06;42;106021;35454;Mpp-Betrieb;Mpp;-------
27.01.2014;14:47:07;1819;106021;35454;Mpp-Betrieb;Mpp;-------
27.01.2014;15:02:15;299;106022;35455;Mpp-Betrieb;Mpp;-------
27.01.2014;15:17:04;294;106022;35455;Mpp-Betrieb;Mpp;-------
27.01.2014;15:32:11;2704;106022;35455;Mpp-Betrieb;Mpp;-------
27.01.2014;15:47:06;363;106022;35455;Mpp-Betrieb;Mpp;-------
27.01.2014;16:02:07;150;106022;35456;Mpp-Betrieb;Mpp;-------
27.01.2014;16:17:07;57;106022;35456;Mpp-Betrieb;Mpp;-------
27.01.2014;16:32:08;131;106022;35456;Mpp-Betrieb;Mpp;-------
27.01.2014;16:47:09;41;106022;35456;Mpp-Betrieb;Mpp;-------
27.01.2014;17:02:09;24;106022;35457;Mpp-Betrieb;Mpp;-------
27.01.2014;17:17:09;43;106022;35457;Mpp-Betrieb;Mpp;-------
27.01.2014;17:32:08;0;106022;35457;Mpp-Betrieb;Warten;-------
28.01.2014;08:02:05;12;106022;35457;Mpp-Betrieb;Mpp;-------
28.01.2014;08:17:03;32;106022;35457;Mpp-Betrieb;Mpp;-------
28.01.2014;08:32:04;27;106022;35458;Mpp-Betrieb;Mpp-Such;-------
28.01.2014;08:47:08;236;106022;35458;Mpp-Betrieb;Mpp;-------
28.01.2014;09:02:09;386;106022;35458;Mpp-Betrieb;Mpp;-------
28.01.2014;09:17:04;800;106022;35458;Mpp-Betrieb;Mpp;-------
28.01.2014;09:32:05;1065;106023;35459;Mpp-Betrieb;Mpp;-------
28.01.2014;09:47:06;2103;106023;35459;Mpp-Betrieb;Mpp;-------
28.01.2014;10:02:06;2562;106024;35459;Mpp-Betrieb;Mpp;-------
28.01.2014;10:17:07;2773;106024;35459;Mpp-Betrieb;Mpp;-------
28.01.2014;10:32:05;2993;106025;35460;Mpp-Betrieb;Mpp;-------
28.01.2014;10:47:05;3108;106026;35460;Mpp-Betrieb;Mpp;-------
28.01.2014;11:02:04;3232;106027;35460;Mpp-Betrieb;Mpp;-------
28.01.2014;11:17:07;3322;106027;35460;Mpp-Betrieb;Mpp;-------
28.01.2014;11:32:05;3419;106028;35461;Mpp-Betrieb;Mpp;-------
28.01.2014;11:47:06;3615;106029;35461;Mpp-Betrieb;Mpp;-------
28.01.2014;12:02:06;3685;106030;35461;Mpp-Betrieb;Mpp;-------
28.01.2014;12:17:04;3923;106031;35461;Mpp-Betrieb;Mpp;-------
28.01.2014;12:32:06;855;106032;35462;Mpp-Betrieb;Mpp;-------
28.01.2014;12:47:05;3974;106033;35462;Mpp-Betrieb;Mpp;-------
28.01.2014;13:02:05;3876;106034;35462;Mpp-Betrieb;Mpp;-------
28.01.2014;13:17:08;3953;106035;35462;Mpp-Betrieb;Mpp;-------
28.01.2014;13:32:05;4071;106036;35463;Mpp-Betrieb;Mpp;-------
28.01.2014;13:47:03;2018;106037;35463;Mpp-Betrieb;Mpp;-------
28.01.2014;14:02:06;3742;106037;35463;Mpp-Betrieb;Mpp;-------
28.01.2014;14:17:06;644;106038;35463;Mpp-Betrieb;Mpp;-------
28.01.2014;14:32:03;499;106039;35464;Mpp-Betrieb;Mpp;-------
28.01.2014;14:47:05;2769;106039;35464;Mpp-Betrieb;Mpp;-------
28.01.2014;15:02:07;427;106040;35464;Mpp-Betrieb;Mpp;-------
28.01.2014;15:17:06;2237;106040;35464;Mpp-Betrieb;Mpp;-------
28.01.2014;15:32:04;1974;106041;35465;Mpp-Betrieb;Mpp;-------
28.01.2014;15:47:05;1477;106041;35465;Mpp-Betrieb;Mpp;-------
28.01.2014;16:02:10;1002;106041;35465;Mpp-Betrieb;Mpp;-------
28.01.2014;16:17:08;497;106042;35465;Mpp-Betrieb;Mpp;-------
28.01.2014;16:32:06;291;106042;35466;Mpp-Betrieb;Mpp;-------
28.01.2014;16:47:05;124;106042;35466;Mpp-Betrieb;Mpp;-------
28.01.2014;17:02:09;39;106042;35466;Mpp-Betrieb;Mpp;-------
28.01.2014;17:17:06;15;106042;35466;Mpp-Betrieb;Mpp;-------
28.01.2014;17:32:08;0;106042;35466;Mpp-Betrieb;Warten;-------
29.01.2014;07:47:09;0;106042;35466;Mpp-Betrieb;Warten;-------
29.01.2014;08:02:07;11;106042;35466;Mpp-Betrieb;Mpp;-------
29.01.2014;08:17:07;53;106042;35467;Mpp-Betrieb;Mpp;-------
29.01.2014;08:32:04;145;106042;35467;Mpp-Betrieb;Mpp;-------
29.01.2014;08:47:05;353;106042;35467;Mpp-Betrieb;Mpp;-------
29.01.2014;09:02:06;551;106042;35467;Mpp-Betrieb;Mpp;-------
29.01.2014;09:17:06;646;106042;35468;Mpp-Betrieb;Mpp;-------
29.01.2014;09:32:05;1069;106042;35468;Mpp-Betrieb;Mpp;-------
29.01.2014;09:47:05;1642;106043;35468;Mpp-Betrieb;Mpp;-------
29.01.2014;10:02:10;2147;106043;35468;Mpp-Betrieb;Mpp;-------
29.01.2014;10:17:04;1984;106044;35469;Mpp-Betrieb;Mpp;-------
29.01.2014;10:32:07;2830;106044;35469;Mpp-Betrieb;Mpp;-------
29.01.2014;10:47:05;1680;106045;35469;Mpp-Betrieb;Mpp;-------
29.01.2014;11:02:13;2482;106045;35469;Mpp-Betrieb;Mpp;-------
29.01.2014;11:17:06;2451;106046;35470;Mpp-Betrieb;Mpp;-------
29.01.2014;11:32:07;2585;106047;35470;Mpp-Betrieb;Mpp;-------
29.01.2014;11:47:06;2784;106047;35470;Mpp-Betrieb;Mpp;-------
29.01.2014;12:02:06;2964;106048;35470;Mpp-Betrieb;Mpp;-------
29.01.2014;12:17:06;3112;106049;35471;Mpp-Betrieb;Mpp;-------
29.01.2014;12:32:06;3226;106050;35471;Mpp-Betrieb;Mpp;-------
29.01.2014;12:47:04;2336;106050;35471;Mpp-Betrieb;Mpp;-------
29.01.2014;13:02:08;1527;106051;35471;Mpp-Betrieb;Mpp;-------
29.01.2014;13:17:05;1423;106051;35472;Mpp-Betrieb;Mpp;-------
29.01.2014;13:32:07;1244;106051;35472;Mpp-Betrieb;Mpp;-------
29.01.2014;13:47:04;977;106052;35472;Mpp-Betrieb;Mpp;-------
29.01.2014;14:02:06;824;106052;35472;Mpp-Betrieb;Mpp;-------
29.01.2014;14:17:05;1234;106052;35473;Mpp-Betrieb;Mpp;-------
29.01.2014;14:32:05;894;106052;35473;Mpp-Betrieb;Mpp;-------
29.01.2014;14:47:06;1032;106053;35473;Mpp-Betrieb;Mpp;-------
29.01.2014;15:02:03;788;106053;35473;Mpp-Betrieb;Mpp;-------
29.01.2014;15:17:03;676;106053;35474;Mpp-Betrieb;Mpp;-------
29.01.2014;15:32:03;597;106053;35474;Mpp-Betrieb;Mpp;-------
29.01.2014;15:47:03;500;106053;35474;Mpp-Betrieb;Mpp;-------
29.01.2014;16:02:06;414;106054;35474;Mpp-Betrieb;Mpp;-------
29.01.2014;16:17:09;326;106054;35475;Mpp-Betrieb;Mpp;-------
29.01.2014;16:32:04;191;106054;35475;Mpp-Betrieb;Mpp;-------
29.01.2014;16:47:07;96;106054;35475;Mpp-Betrieb;Mpp;-------
29.01.2014;17:02:05;51;106054;35475;Mpp-Betrieb;Mpp;-------
29.01.2014;17:17:05;14;106054;35476;Mpp-Betrieb;Mpp;-------
29.01.2014;17:32:04;0;106054;35476;Mpp-Betrieb;Warten;-------
30.01.2014;08:02:06;0;106054;35476;Mpp-Betrieb;Netzueb.;-------
30.01.2014;08:17:05;17;106054;35476;Mpp-Betrieb;Mpp;-------
30.01.2014;08:32:05;31;106054;35476;Mpp-Betrieb;Mpp;-------
30.01.2014;08:47:04;62;106054;35477;Mpp-Betrieb;Mpp;-------
30.01.2014;09:02:09;102;106054;35477;Mpp-Betrieb;Mpp;-------
30.01.2014;09:17:04;84;106054;35477;Mpp-Betrieb;Mpp-Such;-------
30.01.2014;09:32:04;236;106054;35477;Mpp-Betrieb;Mpp;-------
30.01.2014;09:47:05;215;106054;35478;Mpp-Betrieb;Mpp;-------
30.01.2014;10:02:05;261;106054;35478;Mpp-Betrieb;Mpp;-------
30.01.2014;10:17:06;273;106054;35478;Mpp-Betrieb;Mpp;-------
30.01.2014;10:32:06;349;106054;35478;Mpp-Betrieb;Mpp;-------
30.01.2014;10:47:05;481;106054;35479;Mpp-Betrieb;Mpp;-------
30.01.2014;11:02:09;467;106054;35479;Mpp-Betrieb;Mpp;-------
30.01.2014;11:17:06;459;106054;35479;Mpp-Betrieb;Mpp;-------
30.01.2014;11:32:04;418;106055;35479;Mpp-Betrieb;Mpp;-------
30.01.2014;11:47:08;506;106055;35480;Mpp-Betrieb;Mpp;-------
30.01.2014;12:02:05;471;106055;35480;Mpp-Betrieb;Mpp;-------
30.01.2014;12:17:07;440;106055;35480;Mpp-Betrieb;Mpp;-------
30.01.2014;12:32:07;278;106055;35480;Mpp-Betrieb;Mpp;-------
30.01.2014;12:47:05;251;106055;35481;Mpp-Betrieb;Mpp;-------
30.01.2014;13:02:05;294;106055;35481;Mpp-Betrieb;Mpp;-------
30.01.2014;13:17:05;238;106055;35481;Mpp-Betrieb;Mpp;-------
30.01.2014;13:32:07;292;106055;35481;Mpp-Betrieb;Mpp;-------
30.01.2014;13:47:03;341;106055;35482;Mpp-Betrieb;Mpp;-------
30.01.2014;14:02:10;456;106056;35482;Mpp-Betrieb;Mpp;-------
30.01.2014;14:17:09;463;106056;35482;Mpp-Betrieb;Mpp;-------
30.01.2014;14:32:05;558;106056;35482;Mpp-Betrieb;Mpp;-------
30.01.2014;14:47:07;406;106056;35483;Mpp-Betrieb;Mpp;-------
30.01.2014;15:02:08;248;106056;35483;Mpp-Betrieb;Mpp;-------
30.01.2014;15:17:04;154;106056;35483;Mpp-Betrieb;Mpp;-------
30.01.2014;15:32:07;125;106056;35483;Mpp-Betrieb;Mpp;-------
30.01.2014;15:47:07;129;106056;35484;Mpp-Betrieb;Mpp;-------
30.01.2014;16:02:04;241;106056;35484;Mpp-Betrieb;Mpp;-------
30.01.2014;16:17:05;153;106056;35484;Mpp-Betrieb;Mpp;-------
30.01.2014;16:32:04;96;106056;35484;Mpp-Betrieb;Mpp;-------
30.01.2014;16:47:05;49;106056;35485;Mpp-Betrieb;Mpp;-------
30.01.2014;17:02:06;27;106056;35485;Mpp-Betrieb;Mpp;-------
30.01.2014;17:17:10;0;106056;35485;Mpp-Betrieb;Netzueb.;-------
31.01.2014;08:02:05;0;106056;35485;Mpp-Betrieb;Netzueb.;-------
31.01.2014;08:17:03;25;106056;35485;Mpp-Betrieb;Mpp;-------
31.01.2014;08:32:05;53;106056;35485;Mpp-Betrieb;Mpp;-------
31.01.2014;08:47:07;129;106056;35486;Mpp-Betrieb;Mpp;-------
31.01.2014;09:02:05;325;106056;35486;Mpp-Betrieb;Mpp;-------
31.01.2014;09:17:04;349;106056;35486;Mpp-Betrieb;Mpp;-------
31.01.2014;09:32:05;345;106056;35486;Mpp-Betrieb;Mpp;-------
31.01.2014;09:47:04;828;106057;35487;Mpp-Betrieb;Mpp;-------
31.01.2014;10:02:06;970;106057;35487;Mpp-Betrieb;Mpp;-------
31.01.2014;10:17:04;1504;106057;35487;Mpp-Betrieb;Mpp;-------
31.01.2014;10:32:03;1803;106058;35487;Mpp-Betrieb;Mpp;-------
31.01.2014;10:47:04;2996;106058;35488;Mpp-Betrieb;Mpp;-------
31.01.2014;11:02:10;2948;106059;35488;Mpp-Betrieb;Mpp;-------
31.01.2014;11:17:05;3050;106060;35488;Mpp-Betrieb;Mpp;-------
31.01.2014;11:32:03;3207;106061;35488;Mpp-Betrieb;Mpp;-------
31.01.2014;11:47:04;3252;106061;35489;Mpp-Betrieb;Mpp;-------
31.01.2014;12:02:12;3305;106062;35489;Mpp-Betrieb;Mpp;-------
31.01.2014;12:17:06;3332;106063;35489;Mpp-Betrieb;Mpp;-------
31.01.2014;12:32:09;3346;106064;35489;Mpp-Betrieb;Mpp;-------
31.01.2014;12:47:07;3333;106065;35490;Mpp-Betrieb;Mpp;-------
31.01.2014;13:02:04;3303;106066;35490;Mpp-Betrieb;Mpp;-------
31.01.2014;13:17:05;3052;106066;35490;Mpp-Betrieb;Mpp;-------
31.01.2014;13:32:05;3139;106067;35490;Mpp-Betrieb;Mpp;-------
31.01.2014;13:47:03;3053;106068;35491;Mpp-Betrieb;Mpp;-------
31.01.2014;14:02:08;2925;106069;35491;Mpp-Betrieb;Mpp;-------
31.01.2014;14:17:05;2758;106069;35491;Mpp-Betrieb;Mpp;-------
31.01.2014;14:32:06;2614;106070;35491;Mpp-Betrieb;Mpp;-------
31.01.2014;14:47:06;2448;106071;35492;Mpp-Betrieb;Mpp;-------
31.01.2014;15:02:05;2141;106071;35492;Mpp-Betrieb;Mpp;-------
31.01.2014;15:17:08;1930;106072;35492;Mpp-Betrieb;Mpp;-------
31.01.2014;15:32:09;1693;106072;35492;Mpp-Betrieb;Mpp;-------
31.01.2014;15:47:05;1382;106073;35493;Mpp-Betrieb;Mpp;-------
31.01.2014;16:02:04;886;106073;35493;Mpp-Betrieb;Mpp;-------
31.01.2014;16:17:03;517;106073;35493;Mpp-Betrieb;Mpp;-------
31.01.2014;16:32:04;329;106073;35493;Mpp-Betrieb;Mpp;-------
31.01.2014;16:47:06;188;106073;35494;Mpp-Betrieb;Mpp;-------
31.01.2014;17:02:05;52;106073;35494;Mpp-Betrieb;Mpp;-------
31.01.2014;17:17:07;25;106073;35494;Mpp-Betrieb;Mpp;-------
31.01.2014;17:32:04;0;106073;35494;Mpp-Betrieb;Warten;-------
01.02.2014;07:47:06;11;106073;35494;Mpp-Betrieb;Mpp;-------
01.02.2014;08:02:08;34;106073;35495;Mpp-Betrieb;Mpp;-------
01.02.2014;08:17:04;128;106073;35495;Mpp-Betrieb;Mpp;-------
01.02.2014;08:32:04;228;106073;35495;Mpp-Betrieb;Mpp;-------
01.02.2014;08:47:06;516;106073;35495;Mpp-Betrieb;Mpp;-------
01.02.2014;09:02:10;800;106074;35496;Mpp-Betrieb;Mpp;-------
01.02.2014;09:17:05;761;106074;35496;Mpp-Betrieb;Mpp;-------
01.02.2014;09:32:04;1026;106074;35496;Mpp-Betrieb;Mpp;-------
01.02.2014;09:47:04;1544;106074;35496;Mpp-Betrieb;Mpp;-------
01.02.2014;10:02:07;1900;106075;35497;Mpp-Betrieb;Mpp;-------
01.02.2014;10:17:06;2570;106075;35497;Mpp-Betrieb;Mpp;-------
01.02.2014;10:32:06;2695;106076;35497;Mpp-Betrieb;Mpp;-------
01.02.2014;10:47:05;3084;106077;35497;Mpp-Betrieb;Mpp;-------
01.02.2014;11:02:06;3292;106077;35498;Mpp-Betrieb;Mpp;-------
01.02.2014;11:17:06;2628;106078;35498;Mpp-Betrieb;Mpp;-------
01.02.2014;11:32:08;2670;106079;35498;Mpp-Betrieb;Mpp;-------
01.02.2014;11:47:05;2615;106080;35498;Mpp-Betrieb;Mpp;-------
01.02.2014;12:02:05;3229;106080;35499;Mpp-Betrieb;Mpp;-------
01.02.2014;12:17:03;3827;106081;35499;Mpp-Betrieb;Mpp;-------
01.02.2014;12:32:04;3184;106082;35499;Mpp-Betrieb;Mpp;-------
01.02.2014;12:47:10;3358;106083;35499;Mpp-Betrieb;Mpp;-------
01.02.2014;13:02:04;2953;106084;35500;Mpp-Betrieb;Mpp;-------
01.02.2014;13:17:04;1487;106084;35500;Mpp-Betrieb;Mpp;-------
01.02.2014;13:32:05;1072;106084;35500;Mpp-Betrieb;Mpp;-------
01.02.2014;13:47:03;798;106085;35500;Mpp-Betrieb;Mpp;-------
01.02.2014;14:02:05;856;106085;35501;Mpp-Betrieb;Mpp;-------
01.02.2014;14:17:03;681;106085;35501;Mpp-Betrieb;Mpp;-------
01.02.2014;14:32:07;423;106085;35501;Mpp-Betrieb;Mpp;-------
01.02.2014;14:47:09;925;106085;35501;Mpp-Betrieb;Mpp;-------
01.02.2014;15:02:04;723;106086;35502;Mpp-Betrieb;Mpp;-------
01.02.2014;15:17:06;366;106086;35502;Mpp-Betrieb;Mpp;-------
01.02.2014;15:32:05;192;106086;35502;Mpp-Betrieb;Mpp;-------
01.02.2014;15:47:05;134;106086;35502;Mpp-Betrieb;Mpp;-------
01.02.2014;16:02:08;52;106086;35503;Mpp-Betrieb;Mpp;-------
01.02.2014;16:17:04;34;106086;35503;Mpp-Betrieb;Mpp;-------
01.02.2014;16:32:09;23;106086;35503;Mpp-Betrieb;Mpp;-------
01.02.2014;16:47:04;19;106086;35503;Mpp-Betrieb;Mpp;-------
01.02.2014;17:02:05;16;106086;35504;Mpp-Betrieb;Mpp-Such;-------
01.02.2014;17:17:04;0;106086;35504;Mpp-Betrieb;Netzueb.;-------
01.02.2014;17:32:05;0;106086;35504;Mpp-Betrieb;Warten;-------
02.02.2014;08:02:04;0;106086;35504;Mpp-Betrieb;Netzueb.;-------
02.02.2014;08:17:09;30;106086;35504;Mpp-Betrieb;Mpp;-------
02.02.2014;08:32:05;45;106086;35504;Mpp-Betrieb;Mpp;-------
02.02.2014;08:47:04;78;106086;35505;Mpp-Betrieb;Mpp;-------
02.02.2014;09:02:05;143;106086;35505;Mpp-Betrieb;Mpp;-------
02.02.2014;09:17:04;146;106086;35505;Mpp-Betrieb;Mpp;-------
02.02.2014;09:32:05;193;106086;35505;Mpp-Betrieb;Mpp;-------
02.02.2014;09:47:03;386;106086;35506;Mpp-Betrieb;Mpp;-------
02.02.2014;10:02:04;321;106086;35506;Mpp-Betrieb;Mpp;-------
02.02.2014;10:17:06;612;106086;35506;Mpp-Betrieb;Mpp;-------
02.02.2014;10:32:04;586;106086;35506;Mpp-Betrieb;Mpp;-------
02.02.2014;10:47:06;518;106087;35507;Mpp-Betrieb;Mpp;-------
02.02.2014;11:02:06;804;106087;35507;Mpp-Betrieb;Mpp;-------
02.02.2014;11:17:04;734;106087;35507;Mpp-Betrieb;Mpp;-------
02.02.2014;11:32:04;575;106087;35507;Mpp-Betrieb;Mpp;-------
02.02.2014;11:47:05;510;106087;35508;Mpp-Betrieb;Mpp;-------
02.02.2014;12:02:03;608;106087;35508;Mpp-Betrieb;Mpp;-------
02.02.2014;12:17:06;744;106088;35508;Mpp-Betrieb;Mpp;-------
02.02.2014;12:32:04;830;106088;35508;Mpp-Betrieb;Mpp;-------
02.02.2014;12:47:05;861;106088;35509;Mpp-Betrieb;Mpp;-------
02.02.2014;13:02:06;775;106088;35509;Mpp-Betrieb;Mpp;-------
02.02.2014;13:17:06;335;106088;35509;Mpp-Betrieb;Mpp;-------
02.02.2014;13:32:06;338;106088;35509;Mpp-Betrieb;Mpp;-------
02.02.2014;13:47:06;396;106088;35510;Mpp-Betrieb;Mpp;-------
02.02.2014;14:02:07;418;106089;35510;Mpp-Betrieb;Mpp;-------
02.02.2014;14:17:06;509;106089;35510;Mpp-Betrieb;Mpp;-------
02.02.2014;14:32:05;456;106089;35510;Mpp-Betrieb;Mpp;-------
02.02.2014;14:47:06;461;106089;35511;Mpp-Betrieb;Mpp;-------
02.02.2014;15:02:05;346;106089;35511;Mpp-Betrieb;Mpp;-------
02.02.2014;15:17:08;265;106089;35511;Mpp-Betrieb;Mpp;-------
02.02.2014;15:32:07;166;106089;35511;Mpp-Betrieb;Mpp;-------
02.02.2014;15:47:07;145;106089;35512;Mpp-Betrieb;Mpp;-------
02.02.2014;16:02:04;175;106089;35512;Mpp-Betrieb;Mpp;-------
02.02.2014;16:17:04;160;106089;35512;Mpp-Betrieb;Mpp;-------
02.02.2014;16:32:07;52;106089;35512;Mpp-Betrieb;Mpp;-------
02.02.2014;16:47:03;60;106089;35513;Mpp-Betrieb;Mpp-Such;-------
02.02.2014;17:02:06;40;106089;35513;Mpp-Betrieb;Mpp;-------
02.02.2014;17:17:06;19;106089;35513;Mpp-Betrieb;Mpp;-------
03.02.2014;08:02:06;0;106089;35513;Mpp-Betrieb;Netzueb.;-------
03.02.2014;08:17:06;yBxHRkgzog72L+mMLmSJFtkQXt6Z7e0D7zNuUNW88L4wvnaPaczf8xcLLTKTNXknDobI0RtQe '15;106089;35513;Mpp-Betrieb;Mpp;-------
03.02.2014;08:32:11;68;106089;35514;Mpp-Betrieb;Mpp;-------
03.02.2014;08:47:06;76;106089;35514;Mpp-Betrieb;Mpp;-------
03.02.2014;09:02:10;91;106089;35514;Mpp-Betrieb;Mpp-Such;-------
03.02.2014;09:17:07;114;106089;35514;Mpp-Betrieb;Mpp;-------
03.02.2014;09:32:05;172;106089;35515;Mpp-Betrieb;Mpp;-------
03.02.2014;09:47:05;173;106089;35515;Mpp-Betrieb;Mpp;-------
03.02.2014;10:02:05;172;106090;35515;Mpp-Betrieb;Mpp;-------
03.02.2014;10:17:05;163;106090;35515;Mpp-Betrieb;Mpp;-------
03.02.2014;10:32:06;28;106090;35516;Mpp-Betrieb;Mpp-Such;-------
03.02.2014;10:47:08;259;106090;35516;Mpp-Betrieb;Mpp;-------
03.02.2014;11:02:09;291;106090;35516;Mpp-Betrieb;Mpp;-------
03.02.2014;11:17:04;278;106090;35516;Mpp-Betrieb;Mpp;-------
03.02.2014;11:32:06;257;106090;35517;Mpp-Betrieb;Mpp;-------
03.02.2014;11:47:04;262;106090;35517;Mpp-Betrieb;Mpp;-------
03.02.2014;12:02:05;341;106090;35517;Mpp-Betrieb;Mpp;-------
03.02.2014;12:17:07;230;106090;35517;Mpp-Betrieb;Mpp;-------
03.02.2014;12:32:06;306;106090;35518;Mpp-Betrieb;Mpp;-------
03.02.2014;12:47:06;246;106090;35518;Mpp-Betrieb;Mpp;-------
03.02.2014;13:02:08;264;106090;35518;Mpp-Betrieb;Mpp;-------
03.02.2014;13:17:08;112;106090;35518;Mpp-Betrieb;Mpp;-------
03.02.2014;13:32:04;110;106090;35519;Mpp-Betrieb;Mpp;-------
03.02.2014;13:47:06;222;106090;35519;Mpp-Betrieb;Mpp;-------
03.02.2014;14:02:07;195;106090;35519;Mpp-Betrieb;Mpp;-------
03.02.2014;14:17:04;212;106090;35519;Mpp-Betrieb;Mpp;-------
03.02.2014;14:32:06;336;106091;35520;Mpp-Betrieb;Mpp;-------
03.02.2014;14:47:07;415;106091;35520;Mpp-Betrieb;Mpp;-------
03.02.2014;15:02:09;453;106091;35520;Mpp-Betrieb;Mpp;-------
03.02.2014;15:17:08;590;106091;35520;Mpp-Betrieb;Mpp;-------
03.02.2014;15:32:06;333;106091;35521;Mpp-Betrieb;Mpp;-------
03.02.2014;15:47:09;208;106091;35521;Mpp-Betrieb;Mpp;-------
03.02.2014;16:02:05;350;106091;35521;Mpp-Betrieb;Mpp;-------
03.02.2014;16:17:09;244;106091;35521;Mpp-Betrieb;Mpp;-------
03.02.2014;16:32:04;178;106091;35522;Mpp-Betrieb;Mpp;-------
03.02.2014;16:47:06;105;106091;35522;Mpp-Betrieb;Mpp;-------
03.02.2014;17:02:06;37;106091;35522;Mpp-Betrieb;Mpp;-------
03.02.2014;17:17:05;17;106091;35522;Mpp-Betrieb;Mpp;-------
03.02.2014;17:32:07;0;106091;35522;Mpp-Betrieb;Warten;-------
04.02.2014;08:02:08;11;106091;35522;Mpp-Betrieb;Mpp;-------
04.02.2014;08:17:05;24;106091;35523;Mpp-Betrieb;Mpp;-------
04.02.2014;08:32:05;71;106091;35523;Mpp-Betrieb;Mpp;-------
04.02.2014;08:47:09;108;106091;35523;Mpp-Betrieb;Mpp;-------
04.02.2014;09:02:04;280;106091;35523;Mpp-Betrieb;Mpp;-------
04.02.2014;09:17:05;376;106091;35524;Mpp-Betrieb;Mpp;-------
04.02.2014;09:32:03;213;106092;35524;Mpp-Betrieb;Mpp;-------
04.02.2014;09:47:05;108;106092;35524;Mpp-Betrieb;Mpp;-------
04.02.2014;10:02:10;284;106092;35524;Mpp-Betrieb;Mpp;-------
04.02.2014;10:17:06;296;106092;35525;Mpp-Betrieb;Mpp;-------
04.02.2014;10:32:05;394;106092;35525;Mpp-Betrieb;Mpp;-------
04.02.2014;10:47:10;767;106092;35525;Mpp-Betrieb;Mpp;-------
04.02.2014;11:02:04;809;106092;35525;Mpp-Betrieb;Mpp;-------
04.02.2014;11:17:06;611;106092;35526;Mpp-Betrieb;Mpp;-------
04.02.2014;11:32:06;722;106092;35526;Mpp-Betrieb;Mpp;-------
04.02.2014;11:47:04;838;106093;35526;Mpp-Betrieb;Mpp;-------
04.02.2014;12:02:07;1993;106093;35526;Mpp-Betrieb;Mpp;-------
04.02.2014;12:17:06;1816;106094;35527;Mpp-Betrieb;Mpp;-------
04.02.2014;12:32:06;3572;106094;35527;Mpp-Betrieb;Mpp;-------
04.02.2014;12:47:07;1122;106095;35527;Mpp-Betrieb;Mpp;-------
04.02.2014;13:02:07;1286;106095;35527;Mpp-Betrieb;Mpp;-------
04.02.2014;13:17:03;1931;106096;35528;Mpp-Betrieb;Mpp;-------
04.02.2014;13:32:06;3397;106097;35528;Mpp-Betrieb;Mpp;-------
04.02.2014;13:47:05;1939;106097;35528;Mpp-Betrieb;Mpp;-------
04.02.2014;14:02:05;1199;106098;35528;Mpp-Betrieb;Mpp;-------
04.02.2014;14:17:11;1849;106098;35529;Mpp-Betrieb;Mpp;-------
04.02.2014;14:32:08;1002;106098;35529;Mpp-Betrieb;Mpp;-------
04.02.2014;14:47:06;2634;106099;35529;Mpp-Betrieb;Mpp;-------
04.02.2014;15:02:05;884;106099;35529;Mpp-Betrieb;Mpp;-------
04.02.2014;15:17:06;635;106099;35530;Mpp-Betrieb;Mpp;-------
04.02.2014;15:32:07;959;106099;35530;Mpp-Betrieb;Mpp;-------
04.02.2014;15:47:03;793;106100;35530;Mpp-Betrieb;Mpp;-------
04.02.2014;16:02:04;648;106100;35530;Mpp-Betrieb;Mpp;-------
04.02.2014;16:17:04;597;106100;35531;Mpp-Betrieb;Mpp;-------
04.02.2014;16:32:06;800;106100;35531;Mpp-Betrieb;Mpp;-------
04.02.2014;16:47:06;524;106100;35531;Mpp-Betrieb;Mpp;-------
04.02.2014;17:02:06;279;106101;35531;Mpp-Betrieb;Mpp;-------
04.02.2014;17:17:04;88;106101;35532;Mpp-Betrieb;Mpp;-------
04.02.2014;17:32:09;28;106101;35532;Mpp-Betrieb;Mpp;-------
04.02.2014;17:47:05;0;106101;35532;Mpp-Betrieb;Warten;-------
05.02.2014;07:47:08;13;106101;35532;Mpp-Betrieb;Mpp;-------
05.02.2014;08:02:06;13;106101;35532;Mpp-Betrieb;Mpp;-------
05.02.2014;08:17:10;31;106101;35533;Mpp-Betrieb;Mpp;-------
05.02.2014;08:32:05;37;106101;35533;Mpp-Betrieb;Mpp;-------
05.02.2014;08:47:05;67;106101;35533;Mpp-Betrieb;Mpp;-------
05.02.2014;09:09:27;99;106101;35533;Mpp-Betrieb;Mpp;-------
05.02.2014;09:17:06;169;106101;35534;Mpp-Betrieb;Mpp;-------
05.02.2014;09:32:07;256;106101;35534;Mpp-Betrieb;Mpp;-------
05.02.2014;09:47:03;488;106101;35534;Mpp-Betrieb;Mpp;-------
05.02.2014;10:02:05;935;106101;35534;Mpp-Betrieb;Mpp;-------
05.02.2014;10:17:06;764;106101;35535;Mpp-Betrieb;Mpp;-------
05.02.2014;10:32:07;541;106101;35535;Mpp-Betrieb;Mpp;-------
05.02.2014;10:47:04;913;106102;35535;Mpp-Betrieb;Mpp;-------
05.02.2014;11:02:04;600;106102;35535;Mpp-Betrieb;Mpp;-------
05.02.2014;11:17:04;503;106102;35536;Mpp-Betrieb;Mpp;-------
05.02.2014;11:32:04;379;106102;35536;Mpp-Betrieb;Mpp;-------
05.02.2014;11:47:06;407;106102;35536;Mpp-Betrieb;Mpp;-------
05.02.2014;12:02:06;375;106102;35536;Mpp-Betrieb;Mpp;-------
05.02.2014;12:17:06;388;106102;35537;Mpp-Betrieb;Mpp;-------
05.02.2014;12:32:05;364;106102;35537;Mpp-Betrieb;Mpp;-------
05.02.2014;12:47:07;293;106102;35537;Mpp-Betrieb;Mpp;-------
05.02.2014;13:02:06;148;106103;35537;Mpp-Betrieb;Mpp;-------
05.02.2014;13:17:05;352;106103;35538;Mpp-Betrieb;Mpp;-------
05.02.2014;13:32:03;393;106103;35538;Mpp-Betrieb;Mpp;-------
05.02.2014;13:47:08;166;106103;35538;Mpp-Betrieb;Mpp;-------
05.02.2014;14:02:09;360;106103;35538;Mpp-Betrieb;Mpp;-------
05.02.2014;14:17:05;630;106103;35539;Mpp-Betrieb;Mpp;-------
05.02.2014;14:32:03;362;106103;35539;Mpp-Betrieb;Mpp;-------
05.02.2014;14:47:05;566;106103;35539;Mpp-Betrieb;Mpp;-------
05.02.2014;15:02:05;225;106103;35539;Mpp-Betrieb;Mpp;-------
05.02.2014;15:17:07;374;106103;35540;Mpp-Betrieb;Mpp;-------
05.02.2014;15:32:06;194;106103;35540;Mpp-Betrieb;Mpp;-------
05.02.2014;15:47:09;169;106104;35540;Mpp-Betrieb;Mpp;-------
05.02.2014;16:02:09;94;106104;35540;Mpp-Betrieb;Mpp;-------
05.02.2014;16:17:04;69;106104;35541;Mpp-Betrieb;Mpp;-------
05.02.2014;16:32:06;55;106104;35541;Mpp-Betrieb;Mpp;-------
05.02.2014;16:47:05;51;106104;35541;Mpp-Betrieb;Mpp;-------
05.02.2014;17:02:05;23;106104;35541;Mpp-Betrieb;Mpp;-------
05.02.2014;17:17:05;0;106104;35542;Mpp-Betrieb;Netzueb.;-------
06.02.2014;07:47:04;11;106104;35542;Mpp-Betrieb;Mpp;-------
06.02.2014;08:02:04;43;106104;35542;Mpp-Betrieb;Mpp;-------
06.02.2014;08:17:06;99;106104;35542;Mpp-Betrieb;Mpp;-------
06.02.2014;08:32:05;273;106104;35542;Mpp-Betrieb;Mpp;-------
06.02.2014;08:47:06;864;106104;35543;Mpp-Betrieb;Mpp;-------
06.02.2014;09:02:07;1126;106104;35543;Mpp-Betrieb;Mpp;-------
06.02.2014;09:17:05;1141;106104;35543;Mpp-Betrieb;Mpp;-------
06.02.2014;09:32:04;1210;106105;35543;Mpp-Betrieb;Mpp;-------
06.02.2014;09:47:08;2271;106105;35544;Mpp-Betrieb;Mpp;-------
06.02.2014;10:02:08;2697;106106;35544;Mpp-Betrieb;Mpp;-------
06.02.2014;10:17:07;2907;106106;35544;Mpp-Betrieb;Mpp;-------
06.02.2014;10:32:06;3114;106107;35544;Mpp-Betrieb;Mpp;-------
06.02.2014;10:47:10;3276;106108;35545;Mpp-Betrieb;Mpp;-------
06.02.2014;11:02:05;3412;106109;35545;Mpp-Betrieb;Mpp;-------
06.02.2014;11:17:06;3587;106110;35545;Mpp-Betrieb;Mpp;-------
06.02.2014;11:32:07;3640;106111;35545;Mpp-Betrieb;Mpp;-------
06.02.2014;11:47:07;3706;106112;35546;Mpp-Betrieb;Mpp;-------
06.02.2014;12:02:05;3744;106112;35546;Mpp-Betrieb;Mpp;-------
06.02.2014;12:17:05;3749;106113;35546;Mpp-Betrieb;Mpp;-------
06.02.2014;12:32:04;3760;106114;35546;Mpp-Betrieb;Mpp;-------
06.02.2014;12:47:07;3732;106115;35547;Mpp-Betrieb;Mpp;-------
06.02.2014;13:02:05;3696;106116;35547;Mpp-Betrieb;Mpp;-------
06.02.2014;13:17:08;3655;106117;35547;Mpp-Betrieb;Mpp;-------
06.02.2014;13:32:03;3606;106118;35547;Mpp-Betrieb;Mpp;-------
06.02.2014;13:47:06;3504;106119;35548;Mpp-Betrieb;Mpp;-------
06.02.2014;14:02:06;3397;106120;35548;Mpp-Betrieb;Mpp;-------
06.02.2014;14:17:04;3242;106121;35548;Mpp-Betrieb;Mpp;-------
06.02.2014;14:32:04;3084;106121;35548;Mpp-Betrieb;Mpp;-------
06.02.2014;14:47:06;2961;106122;35549;Mpp-Betrieb;Mpp;-------
06.02.2014;15:02:09;2696;106123;35549;Mpp-Betrieb;Mpp;-------
06.02.2014;15:17:05;2469;106124;35549;Mpp-Betrieb;Mpp;-------
06.02.2014;15:32:09;2255;106124;35549;Mpp-Betrieb;Mpp;-------
06.02.2014;15:47:08;1865;106124;35550;Mpp-Betrieb;Mpp;-------
06.02.2014;16:02:05;781;106125;35550;Mpp-Betrieb;Mpp;-------
06.02.2014;16:17:07;369;106125;35550;Mpp-Betrieb;Mpp;-------
06.02.2014;16:32:11;213;106125;35550;Mpp-Betrieb;Mpp;-------
06.02.2014;16:47:08;65;106125;35551;Mpp-Betrieb;Mpp;-------
06.02.2014;17:02:04;56;106125;35551;Mpp-Betrieb;Mpp;-------
06.02.2014;17:17:08;40;106125;35551;Mpp-Betrieb;Mpp;-------
06.02.2014;17:32:06;0;106125;35551;Mpp-Betrieb;Netzueb.;-------
06.02.2014;17:47:08;0;106125;35551;Mpp-Betrieb;Warten;-------
07.02.2014;07:47:06;11;106125;35551;Mpp-Betrieb;Mpp;-------
07.02.2014;08:02:06;20;106125;35552;Mpp-Betrieb;Mpp;-------
07.02.2014;08:17:04;44;106125;35552;Mpp-Betrieb;Mpp;-------
07.02.2014;08:32:03;343;106125;35552;Mpp-Betrieb;Mpp;-------
07.02.2014;08:47:08;1007;106125;35552;Mpp-Betrieb;Mpp;-------
07.02.2014;09:07:55;1140;106126;35553;Mpp-Betrieb;Mpp;-------
07.02.2014;09:17:04;583;106126;35553;Mpp-Betrieb;Mpp;-------
07.02.2014;09:32:04;973;106126;35553;Mpp-Betrieb;Mpp;-------
07.02.2014;09:47:03;3120;106127;35553;Mpp-Betrieb;Mpp;-------
07.02.2014;10:02:06;999;106127;35554;Mpp-Betrieb;Mpp;-------
07.02.2014;10:17:05;3350;106128;35554;Mpp-Betrieb;Mpp;-------
07.02.2014;10:32:06;4161;106129;35554;Mpp-Betrieb;Mpp;-------
07.02.2014;10:47:05;533;106129;35554;Mpp-Betrieb;Mpp;-------
07.02.2014;11:02:08;177;106129;35555;Mpp-Betrieb;Mpp;-------
07.02.2014;11:17:04;203;106130;35555;Mpp-Betrieb;Mpp;-------
07.02.2014;11:32:07;255;106130;35555;Mpp-Betrieb;Mpp;-------
07.02.2014;11:47:06;291;106130;35555;Mpp-Betrieb;Mpp;-------
07.02.2014;12:02:04;318;106130;35556;Mpp-Betrieb;Mpp;-------
07.02.2014;12:17:05;481;106130;35556;Mpp-Betrieb;Mpp;-------
07.02.2014;12:32:07;449;106130;35556;Mpp-Betrieb;Mpp;-------
07.02.2014;12:47:04;484;106130;35556;Mpp-Betrieb;Mpp;-------
07.02.2014;13:02:07;304;106130;35557;Mpp-Betrieb;Mpp;-------
07.02.2014;13:17:03;286;106130;35557;Mpp-Betrieb;Mpp;-------
07.02.2014;13:32:05;391;106130;35557;Mpp-Betrieb;Mpp;-------
07.02.2014;13:47:03;415;106130;35557;Mpp-Betrieb;Mpp;-------
07.02.2014;14:02:08;364;106131;35558;Mpp-Betrieb;Mpp;-------
07.02.2014;14:17:06;439;106131;35558;Mpp-Betrieb;Mpp;-------
07.02.2014;14:32:05;670;106131;35558;Mpp-Betrieb;Mpp;-------
07.02.2014;14:47:05;375;106131;35558;Mpp-Betrieb;Mpp;-------
07.02.2014;15:02:08;611;106131;35559;Mpp-Betrieb;Mpp;-------
07.02.2014;15:17:08;384;106131;35559;Mpp-Betrieb;Mpp;-------
07.02.2014;15:32:11;449;106131;35559;Mpp-Betrieb;Mpp;-------
07.02.2014;15:47:05;488;106131;35559;Mpp-Betrieb;Mpp;-------
07.02.2014;16:02:05;810;106132;35560;Mpp-Betrieb;Mpp;-------
07.02.2014;16:17:05;313;106132;35560;Mpp-Betrieb;Mpp;-------
07.02.2014;16:32:09;256;106132;35560;Mpp-Betrieb;Mpp;-------
07.02.2014;16:47:05;126;106132;35560;Mpp-Betrieb;Mpp;-------
07.02.2014;17:02:04;43;106132;35561;Mpp-Betrieb;Mpp;-------
07.02.2014;17:17:03;21;106132;35561;Mpp-Betrieb;Mpp;-------
07.02.2014;17:32:07;11;106132;35561;Mpp-Betrieb;Mpp;-------
08.02.2014;07:32:03;0;106132;35561;Mpp-Betrieb;Warten;-------
08.02.2014;07:47:06;17;106132;35561;Mpp-Betrieb;Mpp;-------
08.02.2014;08:02:06;43;106132;35562;Mpp-Betrieb;Mpp;-------
08.02.2014;08:17:05;89;106132;35562;Mpp-Betrieb;Mpp;-------
08.02.2014;08:32:08;198;106132;35562;Mpp-Betrieb;Mpp;-------
08.02.2014;08:47:04;420;106132;35562;Mpp-Betrieb;Mpp;-------
08.02.2014;09:02:06;345;106132;35563;Mpp-Betrieb;Mpp;-------
08.02.2014;09:17:03;459;106132;35563;Mpp-Betrieb;Mpp;-------
08.02.2014;09:32:05;766;106132;35563;Mpp-Betrieb;Mpp;-------
08.02.2014;09:47:05;890;106133;35563;Mpp-Betrieb;Mpp;-------
08.02.2014;10:02:04;602;106133;35564;Mpp-Betrieb;Mpp;-------
08.02.2014;10:17:09;802;106133;35564;Mpp-Betrieb;Mpp;-------
08.02.2014;10:32:06;1587;106133;35564;Mpp-Betrieb;Mpp;-------
08.02.2014;10:47:06;1828;106134;35564;Mpp-Betrieb;Mpp;-------
08.02.2014;11:02:06;1110;106134;35565;Mpp-Betrieb;Mpp;-------
08.02.2014;11:17:08;736;106134;35565;Mpp-Betrieb;Mpp;-------
08.02.2014;11:32:03;923;106135;35565;Mpp-Betrieb;Mpp;-------
08.02.2014;11:47:03;823;106135;35565;Mpp-Betrieb;Mpp;-------
08.02.2014;12:02:07;848;106135;35566;Mpp-Betrieb;Mpp;-------
08.02.2014;12:17:06;1018;106135;35566;Mpp-Betrieb;Mpp;-------
08.02.2014;12:32:05;1214;106135;35566;Mpp-Betrieb;Mpp;-------
08.02.2014;12:47:05;917;106136;35566;Mpp-Betrieb;Mpp;-------
08.02.2014;13:02:04;646;106136;35567;Mpp-Betrieb;Mpp;-------
08.02.2014;13:17:03;682;106136;35567;Mpp-Betrieb;Mpp;-------
08.02.2014;13:32:07;1332;106136;35567;Mpp-Betrieb;Mpp;-------
08.02.2014;13:47:05;721;106137;35567;Mpp-Betrieb;Mpp;-------
08.02.2014;14:02:05;855;106137;35568;Mpp-Betrieb;Mpp;-------
08.02.2014;14:17:05;1022;106137;35568;Mpp-Betrieb;Mpp;-------
08.02.2014;14:32:04;540;106137;35568;Mpp-Betrieb;Mpp;-------
08.02.2014;14:47:05;347;106137;35568;Mpp-Betrieb;Mpp;-------
08.02.2014;15:02:07;471;106137;35569;Mpp-Betrieb;Mpp;-------
08.02.2014;15:17:04;335;106138;35569;Mpp-Betrieb;Mpp;-------
08.02.2014;15:32:05;155;106138;35569;Mpp-Betrieb;Mpp;-------
08.02.2014;15:47:05;154;106138;35569;Mpp-Betrieb;Mpp;-------
08.02.2014;16:02:07;124;106138;35570;Mpp-Betrieb;Mpp;-------
08.02.2014;16:17:03;56;106138;35570;Mpp-Betrieb;Mpp;-------
08.02.2014;16:32:04;48;106138;35570;Mpp-Betrieb;Mpp;-------
08.02.2014;16:47:05;31;106138;35570;Mpp-Betrieb;Mpp;-------
08.02.2014;17:02:04;28;106138;35571;Mpp-Betrieb;Mpp;-------
08.02.2014;17:17:08;48;106138;35571;Mpp-Betrieb;Mpp;-------
08.02.2014;17:32:06;19;106138;35571;Mpp-Betrieb;Mpp;-------
09.02.2014;07:47:04;11;106138;35571;Mpp-Betrieb;Mpp;-------
09.02.2014;08:02:07;29;106138;35571;Mpp-Betrieb;Mpp;-------
09.02.2014;08:17:06;59;106138;35572;Mpp-Betrieb;Mpp;-------
09.02.2014;08:32:05;135;106138;35572;Mpp-Betrieb;Mpp;-------
09.02.2014;08:47:05;l4BUj33ro/txA0XisnhW3GxQaRtzK3EG9U4XSqi6el9yOFHS8s7Pacnmgme '225;106138;35572;Mpp-Betrieb;Mpp;-------
09.02.2014;09:02:12;323;106138;35572;Mpp-Betrieb;Mpp;-------
09.02.2014;09:17:04;452;106138;35573;Mpp-Betrieb;Mpp;-------
09.02.2014;09:32:06;712;106138;35573;Mpp-Betrieb;Mpp;-------
09.02.2014;09:47:03;827;106138;35573;Mpp-Betrieb;Mpp;-------
09.02.2014;10:02:07;2582;106139;35573;Mpp-Betrieb;Mpp;-------
09.02.2014;10:17:06;3154;106139;35574;Mpp-Betrieb;Mpp;-------
09.02.2014;10:32:05;3423;106140;35574;Mpp-Betrieb;Mpp;-------
09.02.2014;10:47:04;1038;106141;35574;Mpp-Betrieb;Mpp;-------
09.02.2014;11:02:04;886;106142;35574;Mpp-Betrieb;Mpp;-------
09.02.2014;11:17:06;1131;106142;35575;Mpp-Betrieb;Mpp;-------
09.02.2014;11:32:05;524;106142;35575;Mpp-Betrieb;Mpp;-------
09.02.2014;11:47:05;AyiVmJ6/uHKXeLL4ljyw823Tk5AOt4t3eUiDsB/tf5JCcKbVxAxG+nVOZ7rz315oD0KPacaEF '4359;106143;35575;Mpp-Betrieb;Mpp;-------
09.02.2014;12:02:05;4265;106144;35575;Mpp-Betrieb;Mpp;-------
09.02.2014;12:17:03;4304;106145;35576;Mpp-Betrieb;Mpp;-------
09.02.2014;12:32:07;617;106145;35576;Mpp-Betrieb;Mpp;-------
09.02.2014;12:47:05;834;106145;35576;Mpp-Betrieb;Mpp;-------
09.02.2014;13:02:10;vecOhTyO2G+f8PqmaYKSvvCVM+qdrgjS9gfRYfSroPacpQPdOSZzXNnYQTGDLTcC5nRod8vuR '172;106145;35576;Mpp-Betrieb;Mpp;-------
09.02.2014;13:17:03;1071;106146;35577;Mpp-Betrieb;Mpp;-------
09.02.2014;13:32:04;643;106146;35577;Mpp-Betrieb;Mpp;-------
09.02.2014;13:47:07;3927;106147;35577;Mpp-Betrieb;Mpp;-------
09.02.2014;14:02:08;872;106147;35577;Mpp-Betrieb;Mpp;-------
09.02.2014;14:17:07;943;106147;35578;Mpp-Betrieb;Mpp;-------
09.02.2014;14:32:06;40;106147;35578;Mpp-Betrieb;Mpp;-------
09.02.2014;14:47:07;652;106148;35578;Mpp-Betrieb;Mpp;-------
09.02.2014;15:02:04;817;106148;35578;Mpp-Betrieb;Mpp;-------
09.02.2014;15:17:06;2885;106149;35579;Mpp-Betrieb;Mpp;-------
09.02.2014;15:32:10;858;106149;35579;Mpp-Betrieb;Mpp;-------
09.02.2014;15:47:07;314;106149;35579;Mpp-Betrieb;Mpp;-------
09.02.2014;16:02:05;1907;106149;35579;Mpp-Betrieb;Mpp;-------
09.02.2014;16:17:07;1431;106150;35580;Mpp-Betrieb;Mpp;-------
09.02.2014;16:32:06;846;106150;35580;Mpp-Betrieb;Mpp;-------
09.02.2014;16:47:08;424;106150;35580;Mpp-Betrieb;Mpp;-------
09.02.2014;17:02:05;253;106150;35580;Mpp-Betrieb;Mpp;-------
09.02.2014;17:17:08;44;106150;35581;Mpp-Betrieb;Mpp;-------
09.02.2014;17:32:04;24;106150;35581;Mpp-Betrieb;Mpp;-------
09.02.2014;17:47:05;0;106150;35581;Mpp-Betrieb;Warten;-------
10.02.2014;08:02:06;10;106150;35581;Mpp-Betrieb;Mpp;-------
10.02.2014;08:17:04;23;106150;35581;Mpp-Betrieb;Mpp;-------
10.02.2014;08:32:07;34;106150;35582;Mpp-Betrieb;Mpp;-------
10.02.2014;08:47:04;46;106150;35582;Mpp-Betrieb;Mpp;-------
10.02.2014;09:02:09;73;106150;35582;Mpp-Betrieb;Mpp;-------
10.02.2014;09:17:03;104;106150;35582;Mpp-Betrieb;Mpp;-------
10.02.2014;09:32:03;134;106150;35583;Mpp-Betrieb;Mpp;-------
10.02.2014;09:47:07;126;106150;35583;Mpp-Betrieb;Mpp;-------
10.02.2014;10:02:07;126;106151;35583;Mpp-Betrieb;Mpp;-------
10.02.2014;10:17:08;199;106151;35583;Mpp-Betrieb;Mpp;-------
10.02.2014;10:32:08;350;106151;35584;Mpp-Betrieb;Mpp;-------
10.02.2014;10:47:05;498;106151;35584;Mpp-Betrieb;Mpp;-------
10.02.2014;11:02:05;681;106151;35584;Mpp-Betrieb;Mpp;-------
10.02.2014;11:17:05;882;106151;35584;Mpp-Betrieb;Mpp;-------
10.02.2014;11:32:05;727;106151;35585;Mpp-Betrieb;Mpp;-------
10.02.2014;11:47:06;660;106151;35585;Mpp-Betrieb;Mpp;-------
10.02.2014;12:02:07;863;106152;35585;Mpp-Betrieb;Mpp;-------
10.02.2014;12:17:05;1694;106152;35585;Mpp-Betrieb;Mpp;-------
10.02.2014;12:32:04;3672;106153;35586;Mpp-Betrieb;Mpp;-------
10.02.2014;12:47:04;1403;106153;35586;Mpp-Betrieb;Mpp;-------
10.02.2014;13:02:10;3808;106154;35586;Mpp-Betrieb;Mpp;-------
10.02.2014;13:17:06;2169;106154;35586;Mpp-Betrieb;Mpp;-------
10.02.2014;13:32:05;2619;106155;35587;Mpp-Betrieb;Mpp;-------
10.02.2014;13:47:07;1660;106155;35587;Mpp-Betrieb;Mpp;-------
10.02.2014;14:02:06;3719;106156;35587;Mpp-Betrieb;Mpp;-------
10.02.2014;14:17:06;2799;106157;35587;Mpp-Betrieb;Mpp;-------
10.02.2014;14:32:06;820;106157;35588;Mpp-Betrieb;Mpp;-------
10.02.2014;14:47:04;1253;106158;35588;Mpp-Betrieb;Mpp;-------
10.02.2014;15:02:08;765;106158;35588;Mpp-Betrieb;Mpp;-------
10.02.2014;15:17:06;819;106159;35588;Mpp-Betrieb;Mpp;-------
10.02.2014;15:32:09;398;106159;35589;Mpp-Betrieb;Mpp;-------
10.02.2014;15:47:06;192;106159;35589;Mpp-Betrieb;Mpp;-------
10.02.2014;16:02:13;129;106159;35589;Mpp-Betrieb;Mpp;-------
10.02.2014;16:17:08;113;106159;35589;Mpp-Betrieb;Mpp;-------
10.02.2014;16:32:09;80;106159;35590;Mpp-Betrieb;Mpp;-------
10.02.2014;16:47:08;51;106159;35590;Mpp-Betrieb;Mpp;-------
10.02.2014;17:02:08;66;106159;35590;Mpp-Betrieb;Mpp;-------
10.02.2014;17:17:03;24;106159;35590;Mpp-Betrieb;Mpp;-------
10.02.2014;17:32:06;0;106159;35591;Mpp-Betrieb;Netzueb.;-------
11.02.2014;07:47:04;12;106159;35591;Mpp-Betrieb;Mpp;-------
11.02.2014;08:02:08;26;106159;35591;Mpp-Betrieb;Mpp-Such;-------
11.02.2014;08:17:09;101;106159;35591;Mpp-Betrieb;Mpp;-------
11.02.2014;08:32:07;82;106159;35591;Mpp-Betrieb;Mpp;-------
11.02.2014;08:47:10;171;106159;35592;Mpp-Betrieb;Mpp;-------
11.02.2014;09:02:08;577;106159;35592;Mpp-Betrieb;Mpp;-------
11.02.2014;09:17:05;832;106159;35592;Mpp-Betrieb;Mpp;-------
11.02.2014;09:32:06;581;106159;35592;Mpp-Betrieb;Mpp;-------
11.02.2014;09:47:04;332;106160;35593;Mpp-Betrieb;Mpp;-------
