Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.02.2014;10:02:05;273;106160;35593;Mpp-Betrieb;Mpp;-------
11.02.2014;10:17:03;538;106160;35593;Mpp-Betrieb;Mpp;-------
11.02.2014;10:32:07;2697;106160;35593;Mpp-Betrieb;Mpp;-------
11.02.2014;10:47:06;549;106160;35594;Mpp-Betrieb;Mpp;-------
11.02.2014;11:02:04;617;106160;35594;Mpp-Betrieb;Mpp;-------
11.02.2014;11:17:12;1065;106161;35594;Mpp-Betrieb;Mpp;-------
11.02.2014;11:32:10;765;106161;35594;Mpp-Betrieb;Mpp;-------
11.02.2014;11:47:03;1726;106161;35595;Mpp-Betrieb;Mpp;-------
11.02.2014;12:02:08;5350;106162;35595;Mpp-Betrieb;Mpp;-------
11.02.2014;12:17:07;956;106163;35595;Mpp-Betrieb;Mpp;-------
11.02.2014;12:32:04;1371;106163;35595;Mpp-Betrieb;Mpp;-------
11.02.2014;12:47:09;1690;106163;35596;Mpp-Betrieb;Mpp;-------
11.02.2014;13:02:05;4104;106164;35596;Mpp-Betrieb;Mpp;-------
11.02.2014;13:17:03;1181;106165;35596;Mpp-Betrieb;Mpp;-------
11.02.2014;13:32:04;3651;106165;35596;Mpp-Betrieb;Mpp;-------
11.02.2014;13:47:05;2208;106166;35597;Mpp-Betrieb;Mpp;-------
11.02.2014;14:02:08;1151;106166;35597;Mpp-Betrieb;Mpp;-------
11.02.2014;14:17:06;771;106167;35597;Mpp-Betrieb;Mpp;-------
11.02.2014;14:32:06;2986;106167;35597;Mpp-Betrieb;Mpp;-------
11.02.2014;14:47:06;751;106168;35598;Mpp-Betrieb;Mpp;-------
11.02.2014;15:02:06;3254;106168;35598;Mpp-Betrieb;Mpp;-------
11.02.2014;15:17:09;2690;106169;35598;Mpp-Betrieb;Mpp;-------
11.02.2014;15:32:07;2377;106169;35598;Mpp-Betrieb;Mpp;-------
11.02.2014;15:47:05;2100;106170;35599;Mpp-Betrieb;Mpp;-------
11.02.2014;16:02:05;1795;106170;35599;Mpp-Betrieb;Mpp;-------
11.02.2014;16:17:10;1463;106171;35599;Mpp-Betrieb;Mpp;-------
11.02.2014;16:32:09;956;106171;35599;Mpp-Betrieb;Mpp;-------
11.02.2014;16:47:04;499;106171;35600;Mpp-Betrieb;Mpp;-------
11.02.2014;17:02:09;308;106171;35600;Mpp-Betrieb;Mpp;-------
11.02.2014;17:17:05;72;106171;35600;Mpp-Betrieb;Mpp;-------
11.02.2014;17:32:07;24;106171;35600;Mpp-Betrieb;Mpp;-------
11.02.2014;17:47:04;0;106171;35601;Mpp-Betrieb;Warten;-------
12.02.2014;07:47:05;0;106171;35601;Mpp-Betrieb;Warten;-------
12.02.2014;08:02:07;13;106171;35601;Mpp-Betrieb;Mpp;-------
12.02.2014;08:17:03;60;106171;35601;Mpp-Betrieb;Mpp-Such;-------
12.02.2014;08:32:07;126;106171;35601;Mpp-Betrieb;Mpp;-------
12.02.2014;08:47:06;73;106171;35602;Mpp-Betrieb;Mpp;-------
12.02.2014;09:02:09;387;106171;35602;Mpp-Betrieb;Mpp;-------
12.02.2014;09:17:04;155;106172;35602;Mpp-Betrieb;Mpp;-------
12.02.2014;09:32:09;991;106172;35602;Mpp-Betrieb;Mpp;-------
12.02.2014;09:47:06;555;106172;35603;Mpp-Betrieb;Mpp;-------
12.02.2014;10:02:11;704;106172;35603;Mpp-Betrieb;Mpp;-------
12.02.2014;10:17:07;468;106172;35603;Mpp-Betrieb;Mpp;-------
12.02.2014;10:32:10;502;106172;35603;Mpp-Betrieb;Mpp;-------
12.02.2014;10:47:07;822;106173;35604;Mpp-Betrieb;Mpp;-------
12.02.2014;11:02:07;531;106173;35604;Mpp-Betrieb;Mpp;-------
12.02.2014;11:17:10;497;106173;35604;Mpp-Betrieb;Mpp;-------
12.02.2014;11:32:04;1230;106173;35604;Mpp-Betrieb;Mpp;-------
12.02.2014;11:47:07;1163;106173;35605;Mpp-Betrieb;Mpp;-------
12.02.2014;12:02:07;1076;106174;35605;Mpp-Betrieb;Mpp;-------
12.02.2014;12:17:06;5272;106174;35605;Mpp-Betrieb;Mpp;-------
12.02.2014;12:32:05;1868;106175;35605;Mpp-Betrieb;Mpp;-------
12.02.2014;12:47:05;1763;106176;35606;Mpp-Betrieb;Mpp;-------
12.02.2014;13:02:04;4317;106176;35606;Mpp-Betrieb;Mpp;-------
12.02.2014;13:17:07;4147;106177;35606;Mpp-Betrieb;Mpp;-------
12.02.2014;13:32:09;2839;106178;35606;Mpp-Betrieb;Mpp;-------
12.02.2014;13:47:05;4301;106179;35607;Mpp-Betrieb;Mpp;-------
12.02.2014;14:02:04;4026;106179;35607;Mpp-Betrieb;Mpp;-------
12.02.2014;14:17:11;557;106180;35607;Mpp-Betrieb;Mpp;-------
12.02.2014;14:32:05;3670;106181;35607;Mpp-Betrieb;Mpp;-------
12.02.2014;14:47:05;3188;106181;35608;Mpp-Betrieb;Mpp;-------
12.02.2014;15:02:06;2881;106182;35608;Mpp-Betrieb;Mpp;-------
12.02.2014;15:17:06;2716;106183;35608;Mpp-Betrieb;Mpp;-------
12.02.2014;15:32:07;2473;106183;35608;Mpp-Betrieb;Mpp;-------
12.02.2014;15:47:05;2124;106184;35609;Mpp-Betrieb;Mpp;-------
12.02.2014;16:02:07;1823;106184;35609;Mpp-Betrieb;Mpp;-------
12.02.2014;16:17:04;1484;106185;35609;Mpp-Betrieb;Mpp;-------
12.02.2014;16:32:08;1086;106185;35609;Mpp-Betrieb;Mpp;-------
12.02.2014;16:47:05;554;106185;35610;Mpp-Betrieb;Mpp;-------
12.02.2014;17:02:05;333;106186;35610;Mpp-Betrieb;Mpp;-------
12.02.2014;17:17:05;93;106186;35610;Mpp-Betrieb;Mpp;-------
12.02.2014;17:32:04;24;106186;35610;Mpp-Betrieb;Mpp;-------
12.02.2014;17:47:04;0;106186;35610;Mpp-Betrieb;Netzueb.;-------
13.02.2014;07:32:06;0;106186;35610;Mpp-Betrieb;Netzueb.;-------
13.02.2014;07:47:04;33;106186;35611;Mpp-Betrieb;Mpp;-------
13.02.2014;08:02:06;139;106186;35611;Mpp-Betrieb;Mpp;-------
13.02.2014;08:17:05;314;106186;35611;Mpp-Betrieb;Mpp;-------
13.02.2014;08:32:03;603;106186;35611;Mpp-Betrieb;Mpp;-------
13.02.2014;08:47:04;1165;106186;35612;Mpp-Betrieb;Mpp;-------
13.02.2014;09:02:06;1272;106186;35612;Mpp-Betrieb;Mpp;-------
13.02.2014;09:17:05;1320;106187;35612;Mpp-Betrieb;Mpp;-------
13.02.2014;09:32:05;2118;106187;35612;Mpp-Betrieb;Mpp;-------
13.02.2014;09:47:06;1020;106187;35613;Mpp-Betrieb;Mpp;-------
13.02.2014;10:02:08;442;106188;35613;Mpp-Betrieb;Mpp;-------
13.02.2014;10:17:08;392;106188;35613;Mpp-Betrieb;Mpp;-------
13.02.2014;10:32:09;315;106188;35613;Mpp-Betrieb;Mpp;-------
13.02.2014;10:47:07;606;106188;35614;Mpp-Betrieb;Mpp;-------
13.02.2014;11:02:06;847;106188;35614;Mpp-Betrieb;Mpp;-------
13.02.2014;11:17:04;401;106188;35614;Mpp-Betrieb;Mpp;-------
13.02.2014;11:32:04;253;106188;35614;Mpp-Betrieb;Mpp;-------
13.02.2014;11:47:03;207;106188;35615;Mpp-Betrieb;Mpp;-------
13.02.2014;12:02:05;152;106188;35615;Mpp-Betrieb;Mpp;-------
13.02.2014;12:17:04;654;106189;35615;Mpp-Betrieb;Mpp;-------
13.02.2014;12:32:06;125;106189;35615;Mpp-Betrieb;Mpp;-------
13.02.2014;12:47:09;235;106189;35616;Mpp-Betrieb;Mpp;-------
13.02.2014;13:02:06;129;106189;35616;Mpp-Betrieb;Mpp;-------
13.02.2014;13:17:05;472;106189;35616;Mpp-Betrieb;Mpp;-------
13.02.2014;13:32:06;300;106189;35616;Mpp-Betrieb;Mpp;-------
13.02.2014;13:47:08;455;106189;35617;Mpp-Betrieb;Mpp;-------
13.02.2014;14:02:04;71;106189;35617;Mpp-Betrieb;Mpp;-------
13.02.2014;14:17:08;310;106189;35617;Mpp-Betrieb;Mpp;-------
13.02.2014;14:32:05;292;106189;35617;Mpp-Betrieb;Mpp;-------
13.02.2014;14:47:05;120;106189;35618;Mpp-Betrieb;Mpp;-------
13.02.2014;15:02:06;276;106189;35618;Mpp-Betrieb;Mpp;-------
13.02.2014;15:17:06;130;106189;35618;Mpp-Betrieb;Mpp;-------
13.02.2014;15:32:07;357;106189;35618;Mpp-Betrieb;Mpp;-------
13.02.2014;15:47:04;247;106189;35619;Mpp-Betrieb;Mpp;-------
13.02.2014;16:02:06;139;106190;35619;Mpp-Betrieb;Mpp;-------
13.02.2014;16:17:04;18;106190;35619;Mpp-Betrieb;Mpp;-------
13.02.2014;16:32:05;12;106190;35619;Mpp-Betrieb;Mpp;-------
13.02.2014;16:47:08;0;106190;35619;Mpp-Betrieb;Warten;-------
13.02.2014;17:02:08;0;106190;35619;Mpp-Betrieb;Warten;-------
13.02.2014;17:17:06;14;106190;35620;Mpp-Betrieb;Mpp;-------
13.02.2014;17:32:06;0;106190;35620;Mpp-Betrieb;Warten;-------
13.02.2014;17:47:04;0;106190;35620;Mpp-Betrieb;Warten;-------
14.02.2014;07:32:05;11;106190;35620;Mpp-Betrieb;Mpp;-------
14.02.2014;07:47:03;14;106190;35620;Mpp-Betrieb;Mpp;-------
14.02.2014;08:02:07;33;106190;35620;Mpp-Betrieb;Mpp;-------
14.02.2014;08:17:07;74;106190;35621;Mpp-Betrieb;Mpp;-------
14.02.2014;08:32:06;192;106190;35621;Mpp-Betrieb;Mpp;-------
14.02.2014;08:47:07;295;106190;35621;Mpp-Betrieb;Mpp;-------
14.02.2014;09:02:11;383;106190;35621;Mpp-Betrieb;Mpp;-------
14.02.2014;09:17:07;537;106190;35622;Mpp-Betrieb;Mpp;-------
14.02.2014;09:32:03;431;106190;35622;Mpp-Betrieb;Mpp;-------
14.02.2014;09:47:08;625;106190;35622;Mpp-Betrieb;Mpp;-------
14.02.2014;10:02:06;808;106190;35622;Mpp-Betrieb;Mpp;-------
14.02.2014;10:17:07;690;106190;35623;Mpp-Betrieb;Mpp;-------
14.02.2014;10:32:08;540;106191;35623;Mpp-Betrieb;Mpp;-------
14.02.2014;10:47:06;1040;106191;35623;Mpp-Betrieb;Mpp;-------
14.02.2014;11:02:08;1620;106191;35623;Mpp-Betrieb;Mpp;-------
14.02.2014;11:17:08;1245;106192;35624;Mpp-Betrieb;Mpp;-------
14.02.2014;11:32:06;1076;106192;35624;Mpp-Betrieb;Mpp;-------
14.02.2014;11:47:06;1090;106192;35624;Mpp-Betrieb;Mpp;-------
14.02.2014;12:02:04;2199;106193;35624;Mpp-Betrieb;Mpp;-------
14.02.2014;12:17:05;1206;106193;35625;Mpp-Betrieb;Mpp;-------
14.02.2014;12:32:03;1044;106193;35625;Mpp-Betrieb;Mpp;-------
14.02.2014;12:47:05;1042;106194;35625;Mpp-Betrieb;Mpp;-------
14.02.2014;13:02:11;1206;106194;35625;Mpp-Betrieb;Mpp;-------
14.02.2014;13:17:13;1239;106194;35626;Mpp-Betrieb;Mpp;-------
14.02.2014;13:32:05;925;106194;35626;Mpp-Betrieb;Mpp;-------
14.02.2014;13:47:05;1233;106195;35626;Mpp-Betrieb;Mpp;-------
14.02.2014;14:02:07;1231;106195;35626;Mpp-Betrieb;Mpp;-------
14.02.2014;14:17:05;915;106195;35627;Mpp-Betrieb;Mpp;-------
14.02.2014;14:32:08;693;106195;35627;Mpp-Betrieb;Mpp;-------
14.02.2014;14:47:05;647;106196;35627;Mpp-Betrieb;Mpp;-------
14.02.2014;15:02:08;725;106196;35627;Mpp-Betrieb;Mpp;-------
14.02.2014;15:17:05;655;106196;35628;Mpp-Betrieb;Mpp;-------
14.02.2014;15:32:06;JtBWTPYL7Ogu9TPacfCYKUa0k6Vayv8s8PyEJQlCWQlpYf+ltdHyR2tlhrWbytb+Z0TNzsqHT '737;106196;35628;Mpp-Betrieb;Mpp;-------
14.02.2014;15:47:05;673;106196;35628;Mpp-Betrieb;Mpp;-------
14.02.2014;16:02:04;559;106196;35628;Mpp-Betrieb;Mpp;-------
14.02.2014;16:17:06;337;106197;35629;Mpp-Betrieb;Mpp;-------
14.02.2014;16:32:06;109;106197;35629;Mpp-Betrieb;Mpp;-------
14.02.2014;16:47:05;82;106197;35629;Mpp-Betrieb;Mpp;-------
14.02.2014;17:02:12;52;106197;35629;Mpp-Betrieb;Mpp;-------
14.02.2014;17:17:05;28;106197;35630;Mpp-Betrieb;Mpp;-------
14.02.2014;17:32:04;22;106197;35630;Mpp-Betrieb;Mpp;-------
14.02.2014;17:47:06;0;106197;35630;Mpp-Betrieb;Warten;-------
15.02.2014;07:32:03;0;106197;35630;Mpp-Betrieb;Warten;-------
15.02.2014;07:47:07;22;106197;35630;Mpp-Betrieb;Mpp;-------
15.02.2014;08:02:11;63;106197;35630;Mpp-Betrieb;Mpp;-------
15.02.2014;08:17:05;188;106197;35631;Mpp-Betrieb;Mpp;-------
15.02.2014;08:32:05;481;106197;35631;Mpp-Betrieb;Mpp;-------
15.02.2014;08:47:04;615;106197;35631;Mpp-Betrieb;Mpp;-------
15.02.2014;09:02:08;576;106197;35631;Mpp-Betrieb;Mpp;-------
15.02.2014;09:17:10;1501;106197;35632;Mpp-Betrieb;Mpp;-------
15.02.2014;09:32:06;2395;106198;35632;Mpp-Betrieb;Mpp;-------
15.02.2014;09:47:03;2703;106199;35632;Mpp-Betrieb;Mpp;-------
15.02.2014;10:02:07;3293;106199;35632;Mpp-Betrieb;Mpp;-------
15.02.2014;10:17:05;3222;106200;35633;Mpp-Betrieb;Mpp;-------
15.02.2014;10:32:06;3735;106201;35633;Mpp-Betrieb;Mpp;-------
15.02.2014;10:47:05;3003;106202;35633;Mpp-Betrieb;Mpp;-------
15.02.2014;11:02:05;3508;106203;35633;Mpp-Betrieb;Mpp;-------
15.02.2014;11:17:03;2019;106203;35634;Mpp-Betrieb;Mpp;-------
15.02.2014;11:32:07;3944;106204;35634;Mpp-Betrieb;Mpp;-------
15.02.2014;11:47:10;4115;106205;35634;Mpp-Betrieb;Mpp;-------
15.02.2014;12:02:08;4507;106206;35634;Mpp-Betrieb;Mpp;-------
15.02.2014;12:17:09;4568;106207;35635;Mpp-Betrieb;Mpp;-------
15.02.2014;12:32:07;3675;106208;35635;Mpp-Betrieb;Mpp;-------
15.02.2014;12:47:04;3464;106209;35635;Mpp-Betrieb;Mpp;-------
15.02.2014;13:02:06;2884;106210;35635;Mpp-Betrieb;Mpp;-------
15.02.2014;13:17:05;3270;106210;35636;Mpp-Betrieb;Mpp;-------
15.02.2014;13:32:05;2085;106211;35636;Mpp-Betrieb;Mpp;-------
15.02.2014;13:47:06;3253;106212;35636;Mpp-Betrieb;Mpp;-------
15.02.2014;14:02:08;1765;106212;35636;Mpp-Betrieb;Mpp;-------
15.02.2014;14:17:07;1537;106213;35637;Mpp-Betrieb;Mpp;-------
15.02.2014;14:32:06;2038;106213;35637;Mpp-Betrieb;Mpp;-------
15.02.2014;14:47:03;2151;106214;35637;Mpp-Betrieb;Mpp;-------
15.02.2014;15:02:05;1598;106215;35637;Mpp-Betrieb;Mpp;-------
15.02.2014;15:17:13;914;106215;35638;Mpp-Betrieb;Mpp;-------
15.02.2014;15:32:06;798;106215;35638;Mpp-Betrieb;Mpp;-------
15.02.2014;15:47:04;660;106215;35638;Mpp-Betrieb;Mpp;-------
15.02.2014;16:02:06;735;106216;35638;Mpp-Betrieb;Mpp;-------
15.02.2014;16:17:06;599;106216;35639;Mpp-Betrieb;Mpp;-------
15.02.2014;16:32:05;729;106216;35639;Mpp-Betrieb;Mpp;-------
15.02.2014;16:47:08;214;106216;35639;Mpp-Betrieb;Mpp;-------
15.02.2014;17:02:09;86;106216;35639;Mpp-Betrieb;Mpp;-------
15.02.2014;17:17:03;36;106216;35640;Mpp-Betrieb;Mpp;-------
15.02.2014;17:32:07;22;106216;35640;Mpp-Betrieb;Mpp;-------
15.02.2014;17:47:05;0;106216;35640;Mpp-Betrieb;Netzueb.;-------
16.02.2014;07:47:07;0;106216;35640;Mpp-Betrieb;Warten;-------
16.02.2014;08:02:08;23;106216;35640;Mpp-Betrieb;Mpp-Such;-------
16.02.2014;08:17:05;64;106216;35641;Mpp-Betrieb;Mpp;-------
16.02.2014;08:32:06;94;106216;35641;Mpp-Betrieb;Mpp;-------
16.02.2014;08:47:10;119;106216;35641;Mpp-Betrieb;Mpp;-------
16.02.2014;09:02:07;221;106216;35641;Mpp-Betrieb;Mpp;-------
16.02.2014;09:17:06;265;106216;35642;Mpp-Betrieb;Mpp;-------
16.02.2014;09:32:04;467;106216;35642;Mpp-Betrieb;Mpp;-------
16.02.2014;09:47:06;447;106216;35642;Mpp-Betrieb;Mpp;-------
16.02.2014;10:02:07;793;106217;35642;Mpp-Betrieb;Mpp;-------
16.02.2014;10:17:08;705;106217;35643;Mpp-Betrieb;Mpp;-------
16.02.2014;10:32:06;673;106217;35643;Mpp-Betrieb;Mpp;-------
16.02.2014;10:47:04;619;106217;35643;Mpp-Betrieb;Mpp;-------
16.02.2014;11:02:04;540;106217;35643;Mpp-Betrieb;Mpp;-------
16.02.2014;11:17:07;760;106217;35644;Mpp-Betrieb;Mpp;-------
16.02.2014;11:32:05;984;106218;35644;Mpp-Betrieb;Mpp;-------
16.02.2014;11:47:05;1366;106218;35644;Mpp-Betrieb;Mpp;-------
16.02.2014;12:02:08;1144;106218;35644;Mpp-Betrieb;Mpp;-------
16.02.2014;12:17:08;897;106219;35645;Mpp-Betrieb;Mpp;-------
16.02.2014;12:32:07;1025;106219;35645;Mpp-Betrieb;Mpp;-------
16.02.2014;12:47:08;980;106219;35645;Mpp-Betrieb;Mpp;-------
16.02.2014;13:02:16;1041;106219;35645;Mpp-Betrieb;Mpp;-------
16.02.2014;13:17:05;862;106220;35646;Mpp-Betrieb;Mpp;-------
16.02.2014;13:32:07;853;106220;35646;Mpp-Betrieb;Mpp;-------
16.02.2014;13:47:04;697;106220;35646;Mpp-Betrieb;Mpp;-------
16.02.2014;14:02:06;773;106220;35646;Mpp-Betrieb;Mpp;-------
16.02.2014;14:17:07;703;106220;35647;Mpp-Betrieb;Mpp;-------
16.02.2014;14:32:03;625;106220;35647;Mpp-Betrieb;Mpp;-------
16.02.2014;14:47:05;445;106221;35647;Mpp-Betrieb;Mpp;-------
16.02.2014;15:02:07;326;106221;35647;Mpp-Betrieb;Mpp;-------
16.02.2014;15:32:07;239;106221;35648;Mpp-Betrieb;Mpp;-------
16.02.2014;15:47:06;227;106221;35648;Mpp-Betrieb;Mpp;-------
16.02.2014;16:02:07;201;106221;35648;Mpp-Betrieb;Mpp;-------
16.02.2014;16:17:07;147;106221;35649;Mpp-Betrieb;Mpp;-------
16.02.2014;16:32:06;129;106221;35649;Mpp-Betrieb;Mpp;-------
16.02.2014;16:47:03;91;106221;35649;Mpp-Betrieb;Mpp;-------
16.02.2014;17:02:06;50;106221;35649;Mpp-Betrieb;Mpp;-------
16.02.2014;17:17:06;34;106221;35650;Mpp-Betrieb;Mpp;-------
16.02.2014;17:32:06;19;106221;35650;Mpp-Betrieb;Mpp;-------
16.02.2014;17:47:07;0;106221;35650;Mpp-Betrieb;Warten;-------
17.02.2014;07:32:08;12;106221;35650;Mpp-Betrieb;Mpp;-------
17.02.2014;07:47:07;24;106221;35650;Mpp-Betrieb;Mpp;-------
17.02.2014;08:02:08;50;106221;35650;Mpp-Betrieb;Mpp;-------
17.02.2014;08:17:08;144;106221;35651;Mpp-Betrieb;Mpp;-------
17.02.2014;08:32:09;244;106221;35651;Mpp-Betrieb;Mpp;-------
17.02.2014;08:47:09;470;106221;35651;Mpp-Betrieb;Mpp;-------
17.02.2014;09:02:13;407;106221;35651;Mpp-Betrieb;Mpp;-------
17.02.2014;09:17:04;1087;106222;35652;Mpp-Betrieb;Mpp;-------
17.02.2014;09:32:04;1848;106222;35652;Mpp-Betrieb;Mpp;-------
17.02.2014;09:47:07;2450;106222;35652;Mpp-Betrieb;Mpp;-------
17.02.2014;10:02:05;2995;106223;35652;Mpp-Betrieb;Mpp;-------
17.02.2014;10:17:05;3153;106224;35653;Mpp-Betrieb;Mpp;-------
17.02.2014;10:32:05;3379;106225;35653;Mpp-Betrieb;Mpp;-------
17.02.2014;10:47:05;3591;106225;35653;Mpp-Betrieb;Mpp;-------
17.02.2014;11:02:10;2428;106226;35653;Mpp-Betrieb;Mpp;-------
17.02.2014;11:17:08;4196;106227;35654;Mpp-Betrieb;Mpp;-------
17.02.2014;11:32:06;3950;106228;35654;Mpp-Betrieb;Mpp;-------
17.02.2014;11:47:07;4593;106229;35654;Mpp-Betrieb;Mpp;-------
17.02.2014;12:02:06;2488;106230;35654;Mpp-Betrieb;Mpp;-------
17.02.2014;12:17:06;4537;106231;35655;Mpp-Betrieb;Mpp;-------
17.02.2014;12:32:06;932;106232;35655;Mpp-Betrieb;Mpp;-------
17.02.2014;12:47:07;4213;106232;35655;Mpp-Betrieb;Mpp;-------
17.02.2014;13:02:08;822;106233;35655;Mpp-Betrieb;Mpp;-------
17.02.2014;13:17:06;842;106233;35656;Mpp-Betrieb;Mpp;-------
17.02.2014;13:32:05;3614;106233;35656;Mpp-Betrieb;Mpp;-------
17.02.2014;13:47:04;4640;106234;35656;Mpp-Betrieb;Mpp;-------
17.02.2014;14:02:04;4535;106235;35656;Mpp-Betrieb;Mpp;-------
17.02.2014;14:17:05;928;106236;35657;Mpp-Betrieb;Mpp;-------
17.02.2014;14:32:10;773;106236;35657;Mpp-Betrieb;Mpp;-------
17.02.2014;14:47:04;746;106236;35657;Mpp-Betrieb;Mpp;-------
17.02.2014;15:02:05;635;106236;35657;Mpp-Betrieb;Mpp;-------
17.02.2014;15:17:05;562;106236;35658;Mpp-Betrieb;Mpp;-------
17.02.2014;15:32:05;651;106237;35658;Mpp-Betrieb;Mpp;-------
17.02.2014;15:47:08;550;106237;35658;Mpp-Betrieb;Mpp;-------
17.02.2014;16:02:04;2012;106237;35658;Mpp-Betrieb;Mpp;-------
17.02.2014;16:17:06;1662;106237;35659;Mpp-Betrieb;Mpp;-------
17.02.2014;16:32:08;1282;106238;35659;Mpp-Betrieb;Mpp;-------
17.02.2014;16:47:10;819;106238;35659;Mpp-Betrieb;Mpp;-------
17.02.2014;17:02:07;425;106238;35659;Mpp-Betrieb;Mpp;-------
17.02.2014;17:17:09;137;106238;35660;Mpp-Betrieb;Mpp;-------
17.02.2014;17:32:05;37;106238;35660;Mpp-Betrieb;Mpp;-------
17.02.2014;17:47:05;22;106238;35660;Mpp-Betrieb;Mpp;-------
17.02.2014;18:02:05;0;106238;35660;Mpp-Betrieb;Warten;-------
18.02.2014;07:32:08;11;106238;35660;Mpp-Betrieb;Mpp;-------
18.02.2014;07:47:04;36;106238;35661;Mpp-Betrieb;Mpp;-------
18.02.2014;08:02:03;28;106238;35661;Mpp-Betrieb;Mpp-Such;-------
18.02.2014;08:17:05;139;106238;35661;Mpp-Betrieb;Mpp;-------
18.02.2014;08:32:05;241;106238;35661;Mpp-Betrieb;Mpp;-------
18.02.2014;08:47:06;314;106238;35662;Mpp-Betrieb;Mpp;-------
18.02.2014;09:02:08;476;106239;35662;Mpp-Betrieb;Mpp;-------
18.02.2014;09:17:06;615;106239;35662;Mpp-Betrieb;Mpp;-------
18.02.2014;09:32:09;769;106239;35662;Mpp-Betrieb;Mpp;-------
18.02.2014;09:47:06;1061;106239;35663;Mpp-Betrieb;Mpp;-------
18.02.2014;10:02:06;930;106239;35663;Mpp-Betrieb;Mpp;-------
18.02.2014;10:17:06;1293;106240;35663;Mpp-Betrieb;Mpp;-------
18.02.2014;10:32:09;2336;106240;35663;Mpp-Betrieb;Mpp;-------
18.02.2014;10:47:05;2323;106241;35664;Mpp-Betrieb;Mpp;-------
18.02.2014;11:02:05;2199;106241;35664;Mpp-Betrieb;Mpp;-------
18.02.2014;11:17:05;3726;106242;35664;Mpp-Betrieb;Mpp;-------
18.02.2014;11:32:09;2591;106243;35664;Mpp-Betrieb;Mpp;-------
18.02.2014;11:47:10;3222;106244;35665;Mpp-Betrieb;Mpp;-------
18.02.2014;12:02:08;2191;106244;35665;Mpp-Betrieb;Mpp;-------
18.02.2014;12:17:04;1795;106245;35665;Mpp-Betrieb;Mpp;-------
18.02.2014;12:32:08;1593;106245;35665;Mpp-Betrieb;Mpp;-------
18.02.2014;12:47:06;2239;106246;35666;Mpp-Betrieb;Mpp;-------
18.02.2014;13:02:08;2444;106247;35666;Mpp-Betrieb;Mpp;-------
18.02.2014;13:17:07;2061;106247;35666;Mpp-Betrieb;Mpp;-------
18.02.2014;13:32:06;1784;106247;35666;Mpp-Betrieb;Mpp;-------
18.02.2014;13:47:08;1329;106248;35667;Mpp-Betrieb;Mpp;-------
18.02.2014;14:02:10;3456;106249;35667;Mpp-Betrieb;Mpp;-------
18.02.2014;14:17:04;2481;106249;35667;Mpp-Betrieb;Mpp;-------
18.02.2014;14:32:08;3064;106250;35667;Mpp-Betrieb;Mpp;-------
18.02.2014;14:47:06;1428;106250;35668;Mpp-Betrieb;Mpp;-------
18.02.2014;15:02:05;2462;106251;35668;Mpp-Betrieb;Mpp;-------
18.02.2014;15:17:03;1879;106251;35668;Mpp-Betrieb;Mpp;-------
18.02.2014;15:32:11;1964;106252;35668;Mpp-Betrieb;Mpp;-------
18.02.2014;15:47:05;1350;106252;35669;Mpp-Betrieb;Mpp;-------
18.02.2014;16:02:07;903;106253;35669;Mpp-Betrieb;Mpp;-------
18.02.2014;16:17:07;942;106253;35669;Mpp-Betrieb;Mpp;-------
18.02.2014;16:32:04;476;106253;35669;Mpp-Betrieb;Mpp;-------
18.02.2014;16:47:08;444;106253;35670;Mpp-Betrieb;Mpp;-------
18.02.2014;17:02:05;280;106253;35670;Mpp-Betrieb;Mpp;-------
18.02.2014;17:17:09;143;106253;35670;Mpp-Betrieb;Mpp;-------
18.02.2014;17:32:03;46;106253;35670;Mpp-Betrieb;Mpp;-------
18.02.2014;17:47:04;11;106253;35671;Mpp-Betrieb;Mpp;-------
18.02.2014;18:02:07;0;106253;35671;Mpp-Betrieb;Warten;-------
19.02.2014;07:47:05;11;106253;35671;Mpp-Betrieb;Mpp;-------
19.02.2014;08:02:03;23;106253;35671;Mpp-Betrieb;Mpp;-------
19.02.2014;08:17:04;27;106253;35671;Mpp-Betrieb;Mpp;-------
19.02.2014;08:32:05;78;106253;35672;Mpp-Betrieb;Mpp;-------
19.02.2014;08:47:03;73;106253;35672;Mpp-Betrieb;Mpp;-------
19.02.2014;09:02:06;48;106253;35672;Mpp-Betrieb;Mpp;-------
19.02.2014;09:17:10;75;106253;35672;Mpp-Betrieb;Mpp;-------
19.02.2014;09:32:04;147;106253;35673;Mpp-Betrieb;Mpp;-------
19.02.2014;09:47:06;216;106253;35673;Mpp-Betrieb;Mpp;-------
19.02.2014;10:02:06;263;106254;35673;Mpp-Betrieb;Mpp;-------
19.02.2014;10:17:04;243;106254;35673;Mpp-Betrieb;Mpp;-------
19.02.2014;10:32:12;368;106254;35674;Mpp-Betrieb;Mpp;-------
19.02.2014;10:47:07;330;106254;35674;Mpp-Betrieb;Mpp;-------
19.02.2014;11:02:10;366;106254;35674;Mpp-Betrieb;Mpp;-------
19.02.2014;11:17:09;561;106254;35674;Mpp-Betrieb;Mpp;-------
19.02.2014;11:32:07;408;106254;35675;Mpp-Betrieb;Mpp;-------
19.02.2014;11:47:06;397;106254;35675;Mpp-Betrieb;Mpp;-------
19.02.2014;12:02:05;514;106254;35675;Mpp-Betrieb;Mpp;-------
19.02.2014;12:17:04;742;106254;35675;Mpp-Betrieb;Mpp;-------
19.02.2014;12:32:08;893;106255;35676;Mpp-Betrieb;Mpp;-------
19.02.2014;12:47:05;527;106255;35676;Mpp-Betrieb;Mpp;-------
19.02.2014;13:02:05;625;106255;35676;Mpp-Betrieb;Mpp;-------
19.02.2014;13:17:05;759;106255;35676;Mpp-Betrieb;Mpp;-------
19.02.2014;13:32:08;615;106255;35677;Mpp-Betrieb;Mpp;-------
19.02.2014;13:47:04;674;106255;35677;Mpp-Betrieb;Mpp;-------
19.02.2014;14:02:10;585;106256;35677;Mpp-Betrieb;Mpp;-------
19.02.2014;14:17:06;507;106256;35677;Mpp-Betrieb;Mpp;-------
19.02.2014;14:32:07;319;106256;35678;Mpp-Betrieb;Mpp;-------
19.02.2014;14:47:04;398;106256;35678;Mpp-Betrieb;Mpp;-------
19.02.2014;15:02:08;462;106256;35678;Mpp-Betrieb;Mpp;-------
19.02.2014;15:17:06;616;106256;35678;Mpp-Betrieb;Mpp;-------
19.02.2014;15:32:04;777;106256;35679;Mpp-Betrieb;Mpp;-------
19.02.2014;15:47:07;764;106257;35679;Mpp-Betrieb;Mpp;-------
19.02.2014;16:02:04;272;106257;35679;Mpp-Betrieb;Mpp;-------
19.02.2014;16:17:06;266;106257;35679;Mpp-Betrieb;Mpp;-------
19.02.2014;16:32:07;207;106257;35680;Mpp-Betrieb;Mpp;-------
19.02.2014;16:47:07;114;106257;35680;Mpp-Betrieb;Mpp;-------
19.02.2014;17:02:04;56;106257;35680;Mpp-Betrieb;Mpp;-------
19.02.2014;17:17:06;24;106257;35680;Mpp-Betrieb;Mpp;-------
19.02.2014;17:32:04;12;106257;35681;Mpp-Betrieb;Mpp;-------
19.02.2014;17:47:10;0;106257;35681;Mpp-Betrieb;Warten;-------
20.02.2014;07:32:04;10;106257;35681;Mpp-Betrieb;Mpp;-------
20.02.2014;07:47:10;39;106257;35681;Mpp-Betrieb;Mpp;-------
20.02.2014;08:02:08;120;106257;35681;Mpp-Betrieb;Mpp;-------
20.02.2014;08:17:06;248;106257;35682;Mpp-Betrieb;Mpp;-------
20.02.2014;08:32:04;629;106257;35682;Mpp-Betrieb;Mpp;-------
20.02.2014;08:47:04;872;106257;35682;Mpp-Betrieb;Mpp;-------
20.02.2014;09:02:07;1126;106257;35682;Mpp-Betrieb;Mpp;-------
20.02.2014;09:17:09;1427;106258;35683;Mpp-Betrieb;Mpp;-------
20.02.2014;09:32:04;2094;106258;35683;Mpp-Betrieb;Mpp;-------
20.02.2014;09:47:08;2580;106259;35683;Mpp-Betrieb;Mpp;-------
20.02.2014;10:02:08;2887;106259;35683;Mpp-Betrieb;Mpp;-------
20.02.2014;10:17:07;3023;106260;35684;Mpp-Betrieb;Mpp;-------
20.02.2014;10:32:05;3364;106261;35684;Mpp-Betrieb;Mpp;-------
20.02.2014;11:10:06;2331;106263;35684;Mpp-Betrieb;Mpp;-------
20.02.2014;11:17:12;3928;106263;35685;Mpp-Betrieb;Mpp;-------
20.02.2014;11:23:01;3489;106262;35684;Mpp-Betrieb;Mpp;-------
20.02.2014;11:32:12;3994;106264;35685;Mpp-Betrieb;Mpp;-------
20.02.2014;11:47:05;3947;106265;35685;Mpp-Betrieb;Mpp;-------
20.02.2014;12:07:58;3876;106266;35685;Mpp-Betrieb;Mpp;-------
20.02.2014;12:17:03;806;106267;35686;Mpp-Betrieb;Mpp;-------
20.02.2014;12:32:03;1308;106267;35686;Mpp-Betrieb;Mpp;-------
20.02.2014;12:47:04;3836;106268;35686;Mpp-Betrieb;Mpp;-------
20.02.2014;13:02:09;3570;106269;35686;Mpp-Betrieb;Mpp;-------
20.02.2014;13:17:05;4013;106270;35687;Mpp-Betrieb;Mpp;-------
20.02.2014;13:32:05;3816;106271;35687;Mpp-Betrieb;Mpp;-------
20.02.2014;13:47:07;3737;106272;35687;Mpp-Betrieb;Mpp;-------
20.02.2014;14:02:07;877;106273;35687;Mpp-Betrieb;Mpp;-------
20.02.2014;14:17:10;4001;106273;35688;Mpp-Betrieb;Mpp;-------
20.02.2014;14:32:05;733;106273;35688;Mpp-Betrieb;Mpp;-------
20.02.2014;14:47:05;3165;106274;35688;Mpp-Betrieb;Mpp;-------
20.02.2014;15:02:07;2949;106275;35688;Mpp-Betrieb;Mpp;-------
20.02.2014;15:17:06;2734;106276;35689;Mpp-Betrieb;Mpp;-------
20.02.2014;15:32:08;2477;106276;35689;Mpp-Betrieb;Mpp;-------
20.02.2014;15:47:05;2189;106277;35689;Mpp-Betrieb;Mpp;-------
20.02.2014;16:02:07;1967;106277;35689;Mpp-Betrieb;Mpp;-------
20.02.2014;16:17:05;1640;106278;35690;Mpp-Betrieb;Mpp;-------
20.02.2014;16:32:05;1347;106278;35690;Mpp-Betrieb;Mpp;-------
20.02.2014;16:47:06;878;106278;35690;Mpp-Betrieb;Mpp;-------
20.02.2014;17:02:08;463;106279;35690;Mpp-Betrieb;Mpp;-------
20.02.2014;17:17:07;153;106279;35691;Mpp-Betrieb;Mpp;-------
20.02.2014;17:32:04;40;106279;35691;Mpp-Betrieb;Mpp;-------
20.02.2014;17:47:05;18;106279;35691;Mpp-Betrieb;Mpp;-------
20.02.2014;18:02:07;0;106279;35691;Mpp-Betrieb;Warten;-------
21.02.2014;07:32:07;0;106279;35691;Mpp-Betrieb;Warten;-------
21.02.2014;07:47:06;12;106279;35691;Mpp-Betrieb;Mpp;-------
21.02.2014;08:02:14;81;106279;35692;Mpp-Betrieb;Mpp;-------
21.02.2014;08:22:59;70;106279;35692;Mpp-Betrieb;Mpp;-------
21.02.2014;08:32:15;142;106279;35692;Mpp-Betrieb;Mpp;-------
21.02.2014;08:47:04;83;106279;35692;Mpp-Betrieb;Mpp;-------
21.02.2014;09:02:06;106;106279;35693;Mpp-Betrieb;Mpp;-------
21.02.2014;09:17:05;497;106279;35693;Mpp-Betrieb;Mpp;-------
21.02.2014;09:32:05;559;106279;35693;Mpp-Betrieb;Mpp;-------
21.02.2014;09:47:09;325;106279;35693;Mpp-Betrieb;Mpp;-------
21.02.2014;10:02:06;177;106279;35694;Mpp-Betrieb;Mpp;-------
21.02.2014;10:17:08;177;106279;35694;Mpp-Betrieb;Mpp;-------
21.02.2014;10:32:11;427;106279;35694;Mpp-Betrieb;Mpp;-------
21.02.2014;10:47:05;350;106279;35694;Mpp-Betrieb;Mpp;-------
21.02.2014;11:02:05;737;106279;35695;Mpp-Betrieb;Mpp;-------
21.02.2014;11:17:05;1496;106280;35695;Mpp-Betrieb;Mpp;-------
21.02.2014;11:32:06;1064;106280;35695;Mpp-Betrieb;Mpp;-------
21.02.2014;11:47:06;1109;106280;35695;Mpp-Betrieb;Mpp;-------
21.02.2014;12:02:06;994;106281;35696;Mpp-Betrieb;Mpp;-------
21.02.2014;12:17:04;1403;106281;35696;Mpp-Betrieb;Mpp;-------
21.02.2014;12:32:05;1208;106281;35696;Mpp-Betrieb;Mpp;-------
21.02.2014;12:47:06;494;106281;35696;Mpp-Betrieb;Mpp;-------
21.02.2014;13:02:05;302;106282;35697;Mpp-Betrieb;Mpp;-------
21.02.2014;13:17:07;902;106282;35697;Mpp-Betrieb;Mpp;-------
21.02.2014;13:32:06;920;106282;35697;Mpp-Betrieb;Mpp;-------
21.02.2014;13:47:08;587;106282;35697;Mpp-Betrieb;Mpp;-------
21.02.2014;14:02:07;376;106282;35698;Mpp-Betrieb;Mpp;-------
21.02.2014;14:17:06;272;106282;35698;Mpp-Betrieb;Mpp;-------
21.02.2014;14:32:05;356;106282;35698;Mpp-Betrieb;Mpp;-------
21.02.2014;14:47:05;522;106283;35698;Mpp-Betrieb;Mpp;-------
21.02.2014;15:02:05;394;106283;35699;Mpp-Betrieb;Mpp;-------
21.02.2014;15:17:07;375;106283;35699;Mpp-Betrieb;Mpp;-------
21.02.2014;15:32:11;303;106283;35699;Mpp-Betrieb;Mpp;-------
21.02.2014;16:53:00;630;106283;35700;Mpp-Betrieb;Mpp;-------
21.02.2014;17:17:56;455;106283;35700;Mpp-Betrieb;Mpp;-------
21.02.2014;18:05:01;41;106284;35701;Mpp-Betrieb;Mpp;-------
21.02.2014;18:10:06;154;106284;35701;Mpp-Betrieb;Mpp;-------
21.02.2014;18:20:02;192;106284;35701;Mpp-Betrieb;Mpp;-------
21.02.2014;22:34:59;152;106284;35701;Mpp-Betrieb;Mpp;-------
21.02.2014;23:02:04;0;106284;35702;Mpp-Betrieb;Warten;-------
22.02.2014;07:32:06;12;106284;35702;Mpp-Betrieb;Mpp;-------
22.02.2014;07:47:07;42;106284;35702;Mpp-Betrieb;Mpp;-------
22.02.2014;08:02:04;124;106284;35702;Mpp-Betrieb;Mpp;-------
22.02.2014;08:17:05;220;106284;35702;Mpp-Betrieb;Mpp;-------
22.02.2014;08:32:06;307;106284;35703;Mpp-Betrieb;Mpp;-------
22.02.2014;08:47:04;418;106284;35703;Mpp-Betrieb;Mpp;-------
22.02.2014;09:02:05;928;106284;35703;Mpp-Betrieb;Mpp;-------
22.02.2014;09:17:05;1769;106284;35703;Mpp-Betrieb;Mpp;-------
22.02.2014;09:32:04;2600;106285;35704;Mpp-Betrieb;Mpp;-------
22.02.2014;09:47:09;2658;106285;35704;Mpp-Betrieb;Mpp;-------
22.02.2014;10:02:04;2255;106286;35704;Mpp-Betrieb;Mpp;-------
22.02.2014;10:17:08;417;106287;35704;Mpp-Betrieb;Mpp;-------
22.02.2014;10:32:06;3723;106288;35705;Mpp-Betrieb;Mpp;-------
22.02.2014;10:47:05;3957;106289;35705;Mpp-Betrieb;Mpp;-------
22.02.2014;11:02:05;4242;106289;35705;Mpp-Betrieb;Mpp;-------
22.02.2014;11:17:05;985;106290;35705;Mpp-Betrieb;Mpp;-------
22.02.2014;11:32:07;1365;106291;35706;Mpp-Betrieb;Mpp;-------
22.02.2014;11:47:05;2337;106291;35706;Mpp-Betrieb;Mpp;-------
22.02.2014;12:02:06;753;106291;35706;Mpp-Betrieb;Mpp;-------
22.02.2014;12:17:04;1050;106292;35706;Mpp-Betrieb;Mpp;-------
22.02.2014;12:32:06;5259;106292;35707;Mpp-Betrieb;Mpp;-------
22.02.2014;12:47:10;4917;106293;35707;Mpp-Betrieb;Mpp;-------
22.02.2014;13:02:05;5082;106294;35707;Mpp-Betrieb;Mpp;-------
22.02.2014;13:17:05;4933;106295;35707;Mpp-Betrieb;Mpp;-------
22.02.2014;13:32:06;959;106296;35708;Mpp-Betrieb;Mpp;-------
22.02.2014;13:47:06;879;106297;35708;Mpp-Betrieb;Mpp;-------
22.02.2014;14:02:08;1318;106297;35708;Mpp-Betrieb;Mpp;-------
22.02.2014;14:17:05;830;106298;35708;Mpp-Betrieb;Mpp;-------
22.02.2014;14:32:06;782;106298;35709;Mpp-Betrieb;Mpp;-------
22.02.2014;14:47:08;754;106298;35709;Mpp-Betrieb;Mpp;-------
22.02.2014;15:02:06;3366;106299;35709;Mpp-Betrieb;Mpp;-------
22.02.2014;15:17:07;816;106299;35709;Mpp-Betrieb;Mpp;-------
22.02.2014;15:32:06;2557;106300;35710;Mpp-Betrieb;Mpp;-------
22.02.2014;15:47:08;977;106300;35710;Mpp-Betrieb;Mpp;-------
22.02.2014;16:02:08;1045;106301;35710;Mpp-Betrieb;Mpp;-------
22.02.2014;16:17:07;339;106301;35710;Mpp-Betrieb;Mpp;-------
22.02.2014;16:32:06;273;106301;35711;Mpp-Betrieb;Mpp;-------
22.02.2014;16:47:06;335;106301;35711;Mpp-Betrieb;Mpp;-------
22.02.2014;17:02:06;120;106301;35711;Mpp-Betrieb;Mpp;-------
22.02.2014;17:17:06;61;106301;35711;Mpp-Betrieb;Mpp;-------
22.02.2014;17:32:06;27;106301;35712;Mpp-Betrieb;Mpp;-------
22.02.2014;17:47:06;11;106301;35712;Mpp-Betrieb;Mpp;-------
23.02.2014;07:17:07;0;106301;35712;Mpp-Betrieb;Offset;-------
23.02.2014;07:32:06;27;106301;35712;Mpp-Betrieb;Mpp;-------
23.02.2014;07:47:04;115;106301;35712;Mpp-Betrieb;Mpp;-------
23.02.2014;08:02:05;230;106301;35713;Mpp-Betrieb;Mpp;-------
23.02.2014;08:17:04;333;106301;35713;Mpp-Betrieb;Mpp;-------
23.02.2014;08:32:05;427;106301;35713;Mpp-Betrieb;Mpp;-------
23.02.2014;08:47:05;515;106301;35713;Mpp-Betrieb;Mpp;-------
23.02.2014;09:02:11;658;106302;35714;Mpp-Betrieb;Mpp;-------
23.02.2014;09:17:06;791;106302;35714;Mpp-Betrieb;Mpp;-------
23.02.2014;09:32:05;2522;106302;35714;Mpp-Betrieb;Mpp;-------
23.02.2014;09:47:06;1589;106302;35714;Mpp-Betrieb;Mpp;-------
23.02.2014;10:02:07;1458;106303;35715;Mpp-Betrieb;Mpp;-------
23.02.2014;10:17:05;3649;106303;35715;Mpp-Betrieb;Mpp;-------
23.02.2014;10:32:04;1270;106304;35715;Mpp-Betrieb;Mpp;-------
23.02.2014;10:47:05;1570;106304;35715;Mpp-Betrieb;Mpp;-------
23.02.2014;11:02:04;4437;106305;35716;Mpp-Betrieb;Mpp;-------
23.02.2014;11:17:07;1854;106306;35716;Mpp-Betrieb;Mpp;-------
23.02.2014;11:32:04;1713;106307;35716;Mpp-Betrieb;Mpp;-------
23.02.2014;11:47:05;4459;106308;35716;Mpp-Betrieb;Mpp;-------
23.02.2014;12:02:04;4446;106308;35717;Mpp-Betrieb;Mpp;-------
23.02.2014;12:17:07;4189;106309;35717;Mpp-Betrieb;Mpp;-------
23.02.2014;12:32:08;1022;106310;35717;Mpp-Betrieb;Mpp;-------
23.02.2014;12:47:05;1078;106310;35717;Mpp-Betrieb;Mpp;-------
23.02.2014;13:02:08;2475;106311;35718;Mpp-Betrieb;Mpp;-------
23.02.2014;13:17:08;4350;106312;35718;Mpp-Betrieb;Mpp;-------
23.02.2014;13:32:03;4283;106313;35718;Mpp-Betrieb;Mpp;-------
23.02.2014;13:47:07;1804;106314;35718;Mpp-Betrieb;Mpp;-------
23.02.2014;14:02:05;4246;106315;35719;Mpp-Betrieb;Mpp;-------
23.02.2014;14:17:08;4125;106316;35719;Mpp-Betrieb;Mpp;-------
23.02.2014;14:32:06;3665;106317;35719;Mpp-Betrieb;Mpp;-------
23.02.2014;14:47:05;3451;106318;35719;Mpp-Betrieb;Mpp;-------
23.02.2014;15:02:08;3505;106318;35720;Mpp-Betrieb;Mpp;-------
23.02.2014;15:17:06;3015;106319;35720;Mpp-Betrieb;Mpp;-------
23.02.2014;15:32:06;1179;106320;35720;Mpp-Betrieb;Mpp;-------
23.02.2014;15:47:03;296;106320;35720;Mpp-Betrieb;Mpp;-------
23.02.2014;16:02:05;2115;106321;35721;Mpp-Betrieb;Mpp;-------
23.02.2014;16:17:06;1825;106321;35721;Mpp-Betrieb;Mpp;-------
23.02.2014;16:32:03;1434;106322;35721;Mpp-Betrieb;Mpp;-------
23.02.2014;16:47:07;996;106322;35721;Mpp-Betrieb;Mpp;-------
23.02.2014;17:02:04;549;106322;35722;Mpp-Betrieb;Mpp;-------
23.02.2014;17:17:05;180;106322;35722;Mpp-Betrieb;Mpp;-------
23.02.2014;17:32:08;84;106322;35722;Mpp-Betrieb;Mpp;-------
23.02.2014;17:47:09;35;106322;35722;Mpp-Betrieb;Mpp;-------
23.02.2014;18:02:06;15;106322;35723;Mpp-Betrieb;Mpp;-------
24.02.2014;07:17:06;11;106322;35723;Mpp-Betrieb;Mpp;-------
24.02.2014;07:32:08;32;106322;35723;Mpp-Betrieb;Mpp;-------
24.02.2014;07:47:03;81;106322;35723;Mpp-Betrieb;Mpp;-------
24.02.2014;08:02:04;137;106322;35723;Mpp-Betrieb;Mpp;-------
24.02.2014;08:17:10;366;106322;35724;Mpp-Betrieb;Mpp;-------
24.02.2014;08:32:06;755;106322;35724;Mpp-Betrieb;Mpp;-------
24.02.2014;08:47:06;1079;106323;35724;Mpp-Betrieb;Mpp;-------
24.02.2014;09:02:05;1532;106323;35724;Mpp-Betrieb;Mpp;-------
24.02.2014;09:17:06;1888;106323;35725;Mpp-Betrieb;Mpp;-------
24.02.2014;09:32:07;2492;106324;35725;Mpp-Betrieb;Mpp;-------
24.02.2014;09:47:08;2956;106325;35725;Mpp-Betrieb;Mpp;-------
24.02.2014;10:02:08;3236;106325;35725;Mpp-Betrieb;Mpp;-------
24.02.2014;10:17:05;3455;106326;35726;Mpp-Betrieb;Mpp;-------
24.02.2014;10:32:08;3621;106327;35726;Mpp-Betrieb;Mpp;-------
24.02.2014;11:50:02;4111;106331;35727;Mpp-Betrieb;Mpp;-------
24.02.2014;11:55:04;4047;106330;35727;Mpp-Betrieb;Mpp;-------
24.02.2014;13:22:56;4203;106336;35728;Mpp-Betrieb;Mpp;-------
24.02.2014;14:17:06;3630;106342;35730;Mpp-Betrieb;Mpp;-------
24.02.2014;14:25:06;3892;106340;35729;Mpp-Betrieb;Mpp;-------
24.02.2014;14:32:08;3472;106343;35730;Mpp-Betrieb;Mpp;-------
24.02.2014;14:37:59;3768;106341;35729;Mpp-Betrieb;Mpp;-------
24.02.2014;14:40:03;4204;106333;35727;Mpp-Betrieb;Mpp;-------
24.02.2014;14:47:05;3286;106344;35730;Mpp-Betrieb;Mpp;-------
24.02.2014;14:55:06;4216;106334;35728;Mpp-Betrieb;Mpp;-------
24.02.2014;15:02:04;V+NegW/JWx/5Yvl7TztuSPackY2uMLsEdme9MuO3rjBxwnSbGb4TieuLw+ZPb4XHQgXDCyOHc '3054;106345;35730;Mpp-Betrieb;Mpp;-------
24.02.2014;15:10:04;4209;106335;35728;Mpp-Betrieb;Mpp;-------
24.02.2014;15:17:05;2842;106345;35731;Mpp-Betrieb;Mpp;-------
24.02.2014;15:32:08;2587;106346;35731;Mpp-Betrieb;Mpp;-------
24.02.2014;15:37:55;4154;106337;35728;Mpp-Betrieb;Mpp;-------
24.02.2014;15:47:10;2313;106347;35731;Mpp-Betrieb;Mpp;-------
24.02.2014;16:02:07;2040;106347;35731;Mpp-Betrieb;Mpp;-------
24.02.2014;16:05:04;3796;106328;35726;Mpp-Betrieb;Mpp;-------
24.02.2014;16:17:05;1727;106348;35732;Mpp-Betrieb;Mpp;-------
24.02.2014;16:20:03;3928;106329;35726;Mpp-Betrieb;Mpp;-------
24.02.2014;16:32:05;1405;106348;35732;Mpp-Betrieb;Mpp;-------
24.02.2014;16:47:05;957;106348;35732;Mpp-Betrieb;Mpp;-------
24.02.2014;17:02:06;527;106349;35732;Mpp-Betrieb;Mpp;-------
24.02.2014;17:17:06;184;106349;35733;Mpp-Betrieb;Mpp;-------
24.02.2014;17:32:08;92;106349;35733;Mpp-Betrieb;Mpp;-------
24.02.2014;17:47:06;33;106349;35733;Mpp-Betrieb;Mpp;-------
24.02.2014;18:02:05;13;106349;35733;Mpp-Betrieb;Mpp;-------
25.02.2014;07:02:08;0;106349;35733;Mpp-Betrieb;Warten;-------
25.02.2014;07:17:04;31;106349;35734;Mpp-Betrieb;Mpp;-------
25.02.2014;07:32:07;89;106349;35734;Mpp-Betrieb;Mpp;-------
25.02.2014;07:47:06;169;106349;35734;Mpp-Betrieb;Mpp;-------
25.02.2014;08:02:05;316;106349;35734;Mpp-Betrieb;Mpp;-------
25.02.2014;08:17:07;724;106349;35735;Mpp-Betrieb;Mpp;-------
25.02.2014;08:32:07;977;106349;35735;Mpp-Betrieb;Mpp;-------
25.02.2014;08:47:04;809;106349;35735;Mpp-Betrieb;Mpp;-------
25.02.2014;09:07:59;1301;106350;35735;Mpp-Betrieb;Mpp;-------
25.02.2014;09:17:08;1673;106350;35736;Mpp-Betrieb;Mpp;-------
25.02.2014;09:32:12;2051;106351;35736;Mpp-Betrieb;Mpp;-------
25.02.2014;09:47:06;2656;106351;35736;Mpp-Betrieb;Mpp;-------
25.02.2014;10:02:05;2126;106352;35736;Mpp-Betrieb;Mpp;-------
25.02.2014;10:17:10;lj0F62vNxf9sRziG1i8nQZuZvt3F+FobSObW8fU/4x3X3mioLYlPacLSkQoymPfhgry5LXAPM '3081;106352;35737;Mpp-Betrieb;Mpp;-------
25.02.2014;10:32:13;2532;106353;35737;Mpp-Betrieb;Mpp;-------
25.02.2014;10:47:05;2222;106354;35737;Mpp-Betrieb;Mpp;-------
25.02.2014;11:02:04;2712;106354;35737;Mpp-Betrieb;Mpp;-------
25.02.2014;11:17:05;1446;106355;35738;Mpp-Betrieb;Mpp;-------
25.02.2014;11:32:06;2276;106355;35738;Mpp-Betrieb;Mpp;-------
25.02.2014;11:47:06;2302;106356;35738;Mpp-Betrieb;Mpp;-------
25.02.2014;12:02:07;2475;106357;35738;Mpp-Betrieb;Mpp;-------
25.02.2014;12:17:08;2172;106357;35739;Mpp-Betrieb;Mpp;-------
25.02.2014;12:32:08;2538;106358;35739;Mpp-Betrieb;Mpp;-------
25.02.2014;12:47:10;1852;106358;35739;Mpp-Betrieb;Mpp;-------
25.02.2014;13:02:07;2474;106359;35739;Mpp-Betrieb;Mpp;-------
25.02.2014;13:17:06;2048;106360;35740;Mpp-Betrieb;Mpp;-------
25.02.2014;13:32:07;2576;106360;35740;Mpp-Betrieb;Mpp;-------
25.02.2014;13:47:04;2964;106361;35740;Mpp-Betrieb;Mpp;-------
25.02.2014;14:02:10;3802;106362;35740;Mpp-Betrieb;Mpp;-------
25.02.2014;14:17:09;2947;106362;35741;Mpp-Betrieb;Mpp;-------
25.02.2014;14:32:08;3040;106363;35741;Mpp-Betrieb;Mpp;-------
25.02.2014;14:47:09;2761;106364;35741;Mpp-Betrieb;Mpp;-------
25.02.2014;15:02:03;2753;106365;35741;Mpp-Betrieb;Mpp;-------
25.02.2014;15:17:08;2418;106365;35742;Mpp-Betrieb;Mpp;-------
25.02.2014;15:32:06;1835;106366;35742;Mpp-Betrieb;Mpp;-------
25.02.2014;15:47:07;2162;106366;35742;Mpp-Betrieb;Mpp;-------
25.02.2014;16:02:05;1539;106367;35742;Mpp-Betrieb;Mpp;-------
25.02.2014;16:17:06;911;106367;35743;Mpp-Betrieb;Mpp;-------
25.02.2014;16:32:10;700;106367;35743;Mpp-Betrieb;Mpp;-------
25.02.2014;16:47:08;356;106368;35743;Mpp-Betrieb;Mpp;-------
25.02.2014;17:02:07;233;106368;35743;Mpp-Betrieb;Mpp;-------
25.02.2014;17:17:06;139;106368;35744;Mpp-Betrieb;Mpp;-------
25.02.2014;17:32:08;78;106368;35744;Mpp-Betrieb;Mpp;-------
25.02.2014;17:47:03;25;106368;35744;Mpp-Betrieb;Mpp;-------
25.02.2014;18:02:08;0;106368;35744;Mpp-Betrieb;Warten;-------
26.02.2014;07:17:05;11;106368;35744;Mpp-Betrieb;Mpp;-------
26.02.2014;07:32:05;63;106368;35745;Mpp-Betrieb;Mpp;-------
26.02.2014;07:47:07;29;106368;35745;Mpp-Betrieb;Mpp-Such;-------
26.02.2014;08:02:07;185;106368;35745;Mpp-Betrieb;Mpp;-------
26.02.2014;08:17:07;339;106368;35745;Mpp-Betrieb;Mpp;-------
26.02.2014;08:32:04;542;106368;35746;Mpp-Betrieb;Mpp;-------
26.02.2014;08:47:07;944;106368;35746;Mpp-Betrieb;Mpp;-------
26.02.2014;09:02:09;1135;106368;35746;Mpp-Betrieb;Mpp;-------
26.02.2014;09:17:08;958;106369;35746;Mpp-Betrieb;Mpp;-------
26.02.2014;09:32:05;1141;106369;35747;Mpp-Betrieb;Mpp;-------
26.02.2014;09:47:07;1100;106369;35747;Mpp-Betrieb;Mpp;-------
26.02.2014;10:02:11;2792;106370;35747;Mpp-Betrieb;Mpp;-------
26.02.2014;10:17:05;2265;106370;35747;Mpp-Betrieb;Mpp;-------
26.02.2014;10:32:06;1372;106371;35748;Mpp-Betrieb;Mpp;-------
26.02.2014;10:47:06;1574;106371;35748;Mpp-Betrieb;Mpp;-------
26.02.2014;11:02:07;2170;106372;35748;Mpp-Betrieb;Mpp;-------
26.02.2014;11:17:05;2804;106372;35748;Mpp-Betrieb;Mpp;-------
26.02.2014;11:32:04;2050;106373;35749;Mpp-Betrieb;Mpp;-------
26.02.2014;11:47:07;2439;106373;35749;Mpp-Betrieb;Mpp;-------
26.02.2014;12:02:07;1837;106374;35749;Mpp-Betrieb;Mpp;-------
26.02.2014;12:17:04;1907;106375;35749;Mpp-Betrieb;Mpp;-------
26.02.2014;12:32:03;2405;106375;35750;Mpp-Betrieb;Mpp;-------
26.02.2014;12:47:12;1742;106376;35750;Mpp-Betrieb;Mpp;-------
26.02.2014;13:02:09;1727;106376;35750;Mpp-Betrieb;Mpp;-------
26.02.2014;13:17:05;1692;106376;35750;Mpp-Betrieb;Mpp;-------
26.02.2014;13:32:08;2284;106377;35751;Mpp-Betrieb;Mpp;-------
26.02.2014;13:47:09;1501;106377;35751;Mpp-Betrieb;Mpp;-------
26.02.2014;14:02:07;1323;106378;35751;Mpp-Betrieb;Mpp;-------
26.02.2014;14:17:07;1174;106378;35751;Mpp-Betrieb;Mpp;-------
26.02.2014;14:32:03;1126;106378;35752;Mpp-Betrieb;Mpp;-------
26.02.2014;14:47:10;968;106379;35752;Mpp-Betrieb;Mpp;-------
26.02.2014;15:02:07;980;106379;35752;Mpp-Betrieb;Mpp;-------
26.02.2014;15:17:04;940;106379;35752;Mpp-Betrieb;Mpp;-------
26.02.2014;15:32:10;755;106379;35753;Mpp-Betrieb;Mpp;-------
26.02.2014;15:47:06;751;106379;35753;Mpp-Betrieb;Mpp;-------
26.02.2014;16:02:04;515;106380;35753;Mpp-Betrieb;Mpp;-------
26.02.2014;16:17:07;483;106380;35753;Mpp-Betrieb;Mpp;-------
26.02.2014;16:32:04;1278;106380;35754;Mpp-Betrieb;Mpp;-------
26.02.2014;16:47:09;678;106380;35754;Mpp-Betrieb;Mpp;-------
26.02.2014;17:02:07;347;106380;35754;Mpp-Betrieb;Mpp;-------
26.02.2014;17:17:04;89;106380;35754;Mpp-Betrieb;Mpp;-------
26.02.2014;17:32:04;46;106380;35755;Mpp-Betrieb;Mpp;-------
26.02.2014;17:47:08;21;106380;35755;Mpp-Betrieb;Mpp;-------
26.02.2014;18:02:08;0;106380;35755;Mpp-Betrieb;Warten;-------
27.02.2014;07:32:09;0;106380;35755;Mpp-Betrieb;Netzueb.;-------
27.02.2014;07:47:08;12;106380;35755;Mpp-Betrieb;Mpp;-------
27.02.2014;08:02:04;23;106380;35755;Mpp-Betrieb;Mpp;-------
27.02.2014;08:17:09;55;106380;35756;Mpp-Betrieb;Mpp;-------
27.02.2014;08:32:05;154;106381;35756;Mpp-Betrieb;Mpp;-------
27.02.2014;08:47:07;320;106381;35756;Mpp-Betrieb;Mpp;-------
27.02.2014;09:02:05;529;106381;35756;Mpp-Betrieb;Mpp;-------
27.02.2014;09:17:05;486;106381;35757;Mpp-Betrieb;Mpp;-------
27.02.2014;09:32:06;518;106381;35757;Mpp-Betrieb;Mpp;-------
27.02.2014;09:47:04;1936;106381;35757;Mpp-Betrieb;Mpp;-------
27.02.2014;10:02:12;2381;106382;35757;Mpp-Betrieb;Mpp;-------
27.02.2014;10:17:11;2510;106382;35758;Mpp-Betrieb;Mpp;-------
27.02.2014;10:32:06;1447;106383;35758;Mpp-Betrieb;Mpp;-------
27.02.2014;10:47:07;1637;106383;35758;Mpp-Betrieb;Mpp;-------
27.02.2014;11:02:04;1692;106384;35758;Mpp-Betrieb;Mpp;-------
27.02.2014;11:17:07;2724;106384;35759;Mpp-Betrieb;Mpp;-------
27.02.2014;11:32:09;4726;106385;35759;Mpp-Betrieb;Mpp;-------
27.02.2014;11:47:09;4315;106386;35759;Mpp-Betrieb;Mpp;-------
27.02.2014;12:02:05;4612;106387;35759;Mpp-Betrieb;Mpp;-------
27.02.2014;12:17:05;5128;106388;35760;Mpp-Betrieb;Mpp;-------
27.02.2014;12:32:03;4829;106390;35760;Mpp-Betrieb;Mpp;-------
27.02.2014;12:47:08;1171;106390;35760;Mpp-Betrieb;Mpp;-------
27.02.2014;13:02:09;2824;106391;35760;Mpp-Betrieb;Mpp;-------
27.02.2014;13:17:09;2189;106392;35761;Mpp-Betrieb;Mpp;-------
27.02.2014;13:32:06;5120;106393;35761;Mpp-Betrieb;Mpp;-------
27.02.2014;13:47:05;2447;106394;35761;Mpp-Betrieb;Mpp;-------
27.02.2014;14:02:05;3385;106394;35761;Mpp-Betrieb;Mpp;-------
27.02.2014;14:17:06;1231;106395;35762;Mpp-Betrieb;Mpp;-------
27.02.2014;14:32:10;1148;106395;35762;Mpp-Betrieb;Mpp;-------
27.02.2014;14:47:06;1186;106395;35762;Mpp-Betrieb;Mpp;-------
27.02.2014;15:02:05;2409;106396;35762;Mpp-Betrieb;Mpp;-------
27.02.2014;15:17:05;1980;106396;35763;Mpp-Betrieb;Mpp;-------
27.02.2014;15:32:06;970;106397;35763;Mpp-Betrieb;Mpp;-------
27.02.2014;15:47:08;697;106397;35763;Mpp-Betrieb;Mpp;-------
27.02.2014;16:02:07;1244;106397;35763;Mpp-Betrieb;Mpp;-------
27.02.2014;16:17:05;2031;106398;35764;Mpp-Betrieb;Mpp;-------
27.02.2014;16:32:04;779;106398;35764;Mpp-Betrieb;Mpp;-------
27.02.2014;16:47:08;357;106398;35764;Mpp-Betrieb;Mpp;-------
27.02.2014;17:02:04;272;106398;35764;Mpp-Betrieb;Mpp;-------
27.02.2014;17:17:04;68;106398;35765;Mpp-Betrieb;Mpp;-------
27.02.2014;17:32:06;43;106398;35765;Mpp-Betrieb;Mpp;-------
27.02.2014;17:47:08;33;106398;35765;Mpp-Betrieb;Mpp;-------
27.02.2014;18:02:06;15;106398;35765;Mpp-Betrieb;Mpp;-------
28.02.2014;07:17:04;0;106398;35765;Mpp-Betrieb;Netzueb.;-------
28.02.2014;07:32:07;11;106398;35766;Mpp-Betrieb;Mpp;-------
28.02.2014;07:47:06;42;106398;35766;Mpp-Betrieb;Mpp;-------
28.02.2014;08:02:09;102;106398;35766;Mpp-Betrieb;Mpp;-------
28.02.2014;08:17:08;135;106398;35766;Mpp-Betrieb;Mpp;-------
28.02.2014;08:32:04;225;106399;35767;Mpp-Betrieb;Mpp;-------
28.02.2014;08:47:05;685;106399;35767;Mpp-Betrieb;Mpp;-------
28.02.2014;09:02:08;1238;106399;35767;Mpp-Betrieb;Mpp;-------
28.02.2014;09:17:04;710;106399;35767;Mpp-Betrieb;Mpp;-------
28.02.2014;09:32:05;1223;106399;35768;Mpp-Betrieb;Mpp;-------
28.02.2014;09:47:06;899;106400;35768;Mpp-Betrieb;Mpp;-------
28.02.2014;10:02:06;1707;106400;35768;Mpp-Betrieb;Mpp;-------
28.02.2014;10:17:05;3510;106401;35768;Mpp-Betrieb;Mpp;-------
28.02.2014;10:32:12;1049;106401;35769;Mpp-Betrieb;Mpp;-------
28.02.2014;10:47:09;976;106402;35769;Mpp-Betrieb;Mpp;-------
28.02.2014;11:02:14;1109;106402;35769;Mpp-Betrieb;Mpp;-------
28.02.2014;11:17:06;4410;106403;35769;Mpp-Betrieb;Mpp;-------
28.02.2014;11:32:05;4445;106404;35770;Mpp-Betrieb;Mpp;-------
28.02.2014;11:47:07;3981;106405;35770;Mpp-Betrieb;Mpp;-------
28.02.2014;12:02:07;4592;106406;35770;Mpp-Betrieb;Mpp;-------
28.02.2014;12:17:05;4401;106407;35770;Mpp-Betrieb;Mpp;-------
28.02.2014;12:32:07;4298;106408;35771;Mpp-Betrieb;Mpp;-------
28.02.2014;12:47:04;4401;106409;35771;Mpp-Betrieb;Mpp;-------
28.02.2014;13:02:05;4185;106410;35771;Mpp-Betrieb;Mpp;-------
28.02.2014;13:17:06;4620;106411;35771;Mpp-Betrieb;Mpp;-------
28.02.2014;13:32:07;3959;106412;35772;Mpp-Betrieb;Mpp;-------
28.02.2014;13:47:08;1249;106413;35772;Mpp-Betrieb;Mpp;-------
28.02.2014;14:02:08;1459;106413;35772;Mpp-Betrieb;Mpp;-------
28.02.2014;14:17:03;3660;106414;35772;Mpp-Betrieb;Mpp;-------
28.02.2014;14:32:06;1999;106415;35773;Mpp-Betrieb;Mpp;-------
28.02.2014;14:47:06;3904;106415;35773;Mpp-Betrieb;Mpp;-------
28.02.2014;15:02:04;1324;106416;35773;Mpp-Betrieb;Mpp;-------
28.02.2014;15:17:06;1194;106416;35773;Mpp-Betrieb;Mpp;-------
28.02.2014;15:32:06;3346;106417;35774;Mpp-Betrieb;Mpp;-------
28.02.2014;15:47:05;1046;106417;35774;Mpp-Betrieb;Mpp;-------
28.02.2014;16:02:07;qhsW4a8wDdJK4+hqU0RglJNyEQzpvc2/lQQJkPacRqGz84w8H87t3kLybN2ntf8Wuu3wL/mt5 '601;106417;35774;Mpp-Betrieb;Mpp;-------
28.02.2014;16:17:05;353;106418;35774;Mpp-Betrieb;Mpp;-------
28.02.2014;16:32:06;218;106418;35775;Mpp-Betrieb;Mpp;-------
28.02.2014;16:47:05;285;106418;35775;Mpp-Betrieb;Mpp;-------
28.02.2014;17:02:04;192;106418;35775;Mpp-Betrieb;Mpp;-------
28.02.2014;17:17:05;114;106418;35775;Mpp-Betrieb;Mpp;-------
28.02.2014;17:32:06;54;106418;35776;Mpp-Betrieb;Mpp;-------
28.02.2014;17:47:06;32;106418;35776;Mpp-Betrieb;Mpp;-------
28.02.2014;18:02:06;19;106418;35776;Mpp-Betrieb;Mpp;-------
28.02.2014;18:17:04;0;106418;35776;Mpp-Betrieb;Warten;-------
01.03.2014;07:17:08;11;106418;35776;Mpp-Betrieb;Mpp;-------
01.03.2014;07:40:21;24;106418;35776;Mpp-Betrieb;Mpp;-------
01.03.2014;08:30:24;178;106418;35777;Mpp-Betrieb;Mpp;-------
01.03.2014;08:40:23;160;106418;35777;Mpp-Betrieb;Mpp;-------
01.03.2014;08:47:05;467;106418;35778;Mpp-Betrieb;Mpp;-------
01.03.2014;09:02:05;545;106418;35778;Mpp-Betrieb;Mpp;-------
01.03.2014;09:17:09;1031;106418;35778;Mpp-Betrieb;Mpp;-------
01.03.2014;09:32:05;847;106419;35778;Mpp-Betrieb;Mpp;-------
01.03.2014;09:47:05;1065;106419;35779;Mpp-Betrieb;Mpp;-------
01.03.2014;10:02:08;1122;106419;35779;Mpp-Betrieb;Mpp;-------
01.03.2014;10:17:04;1097;106419;35779;Mpp-Betrieb;Mpp;-------
