Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
01.03.2014;10:32:05;975;106420;35779;Mpp-Betrieb;Mpp;-------
01.03.2014;10:47:06;1155;106420;35780;Mpp-Betrieb;Mpp;-------
01.03.2014;11:02:04;3277;106420;35780;Mpp-Betrieb;Mpp;-------
01.03.2014;11:17:05;4146;106421;35780;Mpp-Betrieb;Mpp;-------
01.03.2014;11:32:06;2070;106422;35780;Mpp-Betrieb;Mpp;-------
01.03.2014;11:47:05;4589;106423;35781;Mpp-Betrieb;Mpp;-------
01.03.2014;12:02:05;5457;106423;35781;Mpp-Betrieb;Mpp;-------
01.03.2014;12:17:06;1666;106424;35781;Mpp-Betrieb;Mpp;-------
01.03.2014;12:32:04;1116;106425;35781;Mpp-Betrieb;Mpp;-------
01.03.2014;12:47:05;2902;106425;35782;Mpp-Betrieb;Mpp;-------
01.03.2014;13:02:05;1204;106426;35782;Mpp-Betrieb;Mpp;-------
01.03.2014;13:17:06;693;106426;35782;Mpp-Betrieb;Mpp;-------
01.03.2014;13:32:05;563;106426;35782;Mpp-Betrieb;Mpp;-------
01.03.2014;13:47:08;1051;106427;35783;Mpp-Betrieb;Mpp;-------
01.03.2014;14:02:05;1103;106427;35783;Mpp-Betrieb;Mpp;-------
01.03.2014;14:17:07;914;106427;35783;Mpp-Betrieb;Mpp;-------
01.03.2014;14:32:06;1071;106427;35783;Mpp-Betrieb;Mpp;-------
01.03.2014;14:47:06;1702;106428;35784;Mpp-Betrieb;Mpp;-------
01.03.2014;15:02:06;613;106428;35784;Mpp-Betrieb;Mpp;-------
01.03.2014;15:17:05;1072;106428;35784;Mpp-Betrieb;Mpp;-------
01.03.2014;15:32:04;882;106428;35784;Mpp-Betrieb;Mpp;-------
01.03.2014;15:47:05;566;106429;35785;Mpp-Betrieb;Mpp;-------
01.03.2014;16:02:04;477;106429;35785;Mpp-Betrieb;Mpp;-------
01.03.2014;16:17:07;378;106429;35785;Mpp-Betrieb;Mpp;-------
01.03.2014;16:32:07;272;106429;35785;Mpp-Betrieb;Mpp;-------
01.03.2014;16:47:04;204;106429;35786;Mpp-Betrieb;Mpp;-------
01.03.2014;17:02:07;159;106429;35786;Mpp-Betrieb;Mpp;-------
01.03.2014;17:17:05;113;106429;35786;Mpp-Betrieb;Mpp;-------
01.03.2014;17:32:06;49;106429;35786;Mpp-Betrieb;Mpp-Such;-------
01.03.2014;17:47:03;23;106429;35787;Mpp-Betrieb;Mpp;-------
01.03.2014;18:02:05;0;106429;35787;Mpp-Betrieb;Warten;-------
02.03.2014;07:32:03;0;106429;35787;Mpp-Betrieb;Netzueb.;-------
02.03.2014;07:47:04;9;106429;35787;Mpp-Betrieb;Mpp;-------
02.03.2014;08:02:07;14;106429;35787;Mpp-Betrieb;Mpp;-------
02.03.2014;08:17:05;20;106429;35788;Mpp-Betrieb;Mpp;-------
02.03.2014;08:32:06;38;106429;35788;Mpp-Betrieb;Mpp;-------
02.03.2014;08:47:04;51;106429;35788;Mpp-Betrieb;Mpp;-------
02.03.2014;09:02:04;63;106429;35788;Mpp-Betrieb;Mpp;-------
02.03.2014;09:17:04;76;106429;35789;Mpp-Betrieb;Mpp;-------
02.03.2014;09:32:08;91;106429;35789;Mpp-Betrieb;Mpp;-------
02.03.2014;09:47:04;161;106429;35789;Mpp-Betrieb;Mpp;-------
02.03.2014;10:02:05;206;106429;35789;Mpp-Betrieb;Mpp;-------
02.03.2014;10:17:05;139;106429;35790;Mpp-Betrieb;Mpp;-------
02.03.2014;10:32:03;153;106429;35790;Mpp-Betrieb;Mpp;-------
02.03.2014;10:47:04;186;106429;35790;Mpp-Betrieb;Mpp;-------
02.03.2014;11:02:04;241;106429;35790;Mpp-Betrieb;Mpp;-------
02.03.2014;11:17:10;419;106430;35791;Mpp-Betrieb;Mpp;-------
02.03.2014;11:32:06;438;106430;35791;Mpp-Betrieb;Mpp;-------
02.03.2014;11:47:04;550;106430;35791;Mpp-Betrieb;Mpp;-------
02.03.2014;12:02:06;666;106430;35791;Mpp-Betrieb;Mpp;-------
02.03.2014;12:17:07;410;106430;35792;Mpp-Betrieb;Mpp;-------
02.03.2014;12:32:07;388;106430;35792;Mpp-Betrieb;Mpp;-------
02.03.2014;12:47:07;482;106430;35792;Mpp-Betrieb;Mpp;-------
02.03.2014;13:02:06;521;106430;35792;Mpp-Betrieb;Mpp;-------
02.03.2014;13:17:06;528;106431;35793;Mpp-Betrieb;Mpp;-------
02.03.2014;13:32:05;481;106431;35793;Mpp-Betrieb;Mpp;-------
02.03.2014;13:47:04;394;106431;35793;Mpp-Betrieb;Mpp;-------
02.03.2014;14:02:06;483;106431;35793;Mpp-Betrieb;Mpp;-------
02.03.2014;14:17:05;781;106431;35794;Mpp-Betrieb;Mpp;-------
02.03.2014;14:32:05;590;106431;35794;Mpp-Betrieb;Mpp;-------
02.03.2014;14:47:03;492;106431;35794;Mpp-Betrieb;Mpp;-------
02.03.2014;15:02:09;657;106432;35794;Mpp-Betrieb;Mpp;-------
02.03.2014;15:17:04;548;106432;35795;Mpp-Betrieb;Mpp;-------
02.03.2014;15:32:04;765;106432;35795;Mpp-Betrieb;Mpp;-------
02.03.2014;15:47:04;512;106432;35795;Mpp-Betrieb;Mpp;-------
02.03.2014;16:02:04;649;106432;35795;Mpp-Betrieb;Mpp;-------
02.03.2014;16:17:05;425;106432;35796;Mpp-Betrieb;Mpp;-------
02.03.2014;16:32:06;435;106432;35796;Mpp-Betrieb;Mpp;-------
02.03.2014;16:47:08;212;106432;35796;Mpp-Betrieb;Mpp;-------
02.03.2014;17:02:06;343;106433;35796;Mpp-Betrieb;Mpp;-------
02.03.2014;17:17:07;180;106433;35797;Mpp-Betrieb;Mpp;-------
02.03.2014;17:32:06;92;106433;35797;Mpp-Betrieb;Mpp;-------
02.03.2014;17:47:06;24;106433;35797;Mpp-Betrieb;Mpp-Such;-------
02.03.2014;18:02:06;15;106433;35797;Mpp-Betrieb;Mpp;-------
02.03.2014;18:17:04;0;106433;35797;Mpp-Betrieb;Warten;-------
03.03.2014;07:02:06;0;106433;35797;Mpp-Betrieb;Warten;-------
03.03.2014;07:17:05;23;106433;35798;Mpp-Betrieb;Mpp-Such;-------
03.03.2014;07:32:05;76;106433;35798;Mpp-Betrieb;Mpp;-------
03.03.2014;07:47:04;168;106433;35798;Mpp-Betrieb;Mpp;-------
03.03.2014;08:02:05;275;106433;35798;Mpp-Betrieb;Mpp;-------
03.03.2014;08:17:03;381;106433;35799;Mpp-Betrieb;Mpp;-------
03.03.2014;08:32:04;489;106433;35799;Mpp-Betrieb;Mpp;-------
03.03.2014;08:47:09;457;106433;35799;Mpp-Betrieb;Mpp;-------
03.03.2014;09:02:04;511;106433;35799;Mpp-Betrieb;Mpp;-------
03.03.2014;09:17:06;614;106433;35800;Mpp-Betrieb;Mpp;-------
03.03.2014;09:32:06;624;106434;35800;Mpp-Betrieb;Mpp;-------
03.03.2014;09:47:03;797;106434;35800;Mpp-Betrieb;Mpp;-------
03.03.2014;10:02:04;1154;106434;35800;Mpp-Betrieb;Mpp;-------
03.03.2014;10:17:07;1152;106434;35801;Mpp-Betrieb;Mpp;-------
03.03.2014;10:32:05;1033;106435;35801;Mpp-Betrieb;Mpp;-------
03.03.2014;10:47:05;1508;106435;35801;Mpp-Betrieb;Mpp;-------
03.03.2014;11:02:06;1955;106435;35801;Mpp-Betrieb;Mpp;-------
03.03.2014;11:17:03;1746;106436;35802;Mpp-Betrieb;Mpp;-------
03.03.2014;11:32:05;1582;106436;35802;Mpp-Betrieb;Mpp;-------
03.03.2014;11:47:04;4662;106437;35802;Mpp-Betrieb;Mpp;-------
03.03.2014;12:02:05;1611;106437;35802;Mpp-Betrieb;Mpp;-------
03.03.2014;12:17:06;1580;106438;35803;Mpp-Betrieb;Mpp;-------
03.03.2014;12:32:05;1467;106438;35803;Mpp-Betrieb;Mpp;-------
03.03.2014;12:47:07;1601;106439;35803;Mpp-Betrieb;Mpp;-------
03.03.2014;13:02:07;1758;106439;35803;Mpp-Betrieb;Mpp;-------
03.03.2014;13:17:09;1800;106440;35804;Mpp-Betrieb;Mpp;-------
03.03.2014;13:32:08;1384;106440;35804;Mpp-Betrieb;Mpp;-------
03.03.2014;13:47:06;1289;106440;35804;Mpp-Betrieb;Mpp;-------
03.03.2014;14:02:05;1024;106441;35804;Mpp-Betrieb;Mpp;-------
03.03.2014;14:17:06;1005;106441;35805;Mpp-Betrieb;Mpp;-------
03.03.2014;14:32:06;366;106441;35805;Mpp-Betrieb;Mpp;-------
03.03.2014;14:47:04;244;106441;35805;Mpp-Betrieb;Mpp;-------
03.03.2014;15:02:06;582;106441;35805;Mpp-Betrieb;Mpp;-------
03.03.2014;15:17:03;583;106441;35806;Mpp-Betrieb;Mpp;-------
03.03.2014;15:32:05;462;106441;35806;Mpp-Betrieb;Mpp;-------
03.03.2014;15:47:06;366;106442;35806;Mpp-Betrieb;Mpp;-------
03.03.2014;16:02:04;200;106442;35806;Mpp-Betrieb;Mpp;-------
03.03.2014;16:17:04;174;106442;35807;Mpp-Betrieb;Mpp;-------
03.03.2014;16:32:04;154;106442;35807;Mpp-Betrieb;Mpp;-------
03.03.2014;16:47:05;104;106442;35807;Mpp-Betrieb;Mpp;-------
03.03.2014;17:02:06;79;106442;35807;Mpp-Betrieb;Mpp;-------
03.03.2014;17:17:04;58;106442;35808;Mpp-Betrieb;Mpp;-------
03.03.2014;17:32:04;35;106442;35808;Mpp-Betrieb;Mpp;-------
03.03.2014;17:47:05;23;106442;35808;Mpp-Betrieb;Mpp;-------
03.03.2014;18:02:05;11;106442;35808;Mpp-Betrieb;Mpp;-------
03.03.2014;18:17:05;0;106442;35808;Mpp-Betrieb;Warten;-------
04.03.2014;07:17:06;0;106442;35808;Mpp-Betrieb;Netzueb.;-------
04.03.2014;07:32:05;11;106442;35808;Mpp-Betrieb;Mpp;-------
04.03.2014;07:47:06;44;106442;35809;Mpp-Betrieb;Mpp;-------
04.03.2014;08:02:06;58;106442;35809;Mpp-Betrieb;Mpp;-------
04.03.2014;08:17:04;31;106442;35809;Mpp-Betrieb;Mpp;-------
04.03.2014;08:32:09;49;106442;35809;Mpp-Betrieb;Mpp;-------
04.03.2014;08:47:03;60;106442;35810;Mpp-Betrieb;Mpp;-------
04.03.2014;09:02:07;152;106442;35810;Mpp-Betrieb;Mpp;-------
04.03.2014;09:17:08;151;106442;35810;Mpp-Betrieb;Mpp;-------
04.03.2014;09:32:05;141;106442;35810;Mpp-Betrieb;Mpp;-------
04.03.2014;09:47:06;161;106442;35811;Mpp-Betrieb;Mpp;-------
04.03.2014;10:02:15;143;106442;35811;Mpp-Betrieb;Mpp;-------
04.03.2014;10:17:06;152;106442;35811;Mpp-Betrieb;Mpp;-------
04.03.2014;10:32:06;203;106442;35811;Mpp-Betrieb;Mpp;-------
04.03.2014;10:47:04;247;106442;35812;Mpp-Betrieb;Mpp;-------
04.03.2014;11:02:06;323;106442;35812;Mpp-Betrieb;Mpp;-------
04.03.2014;11:17:03;384;106442;35812;Mpp-Betrieb;Mpp;-------
04.03.2014;11:32:03;600;106442;35812;Mpp-Betrieb;Mpp;-------
04.03.2014;11:47:06;490;106443;35813;Mpp-Betrieb;Mpp;-------
04.03.2014;12:02:05;291;106443;35813;Mpp-Betrieb;Mpp;-------
04.03.2014;12:17:06;268;106443;35813;Mpp-Betrieb;Mpp;-------
04.03.2014;12:32:05;262;106443;35813;Mpp-Betrieb;Mpp;-------
04.03.2014;12:47:05;303;106443;35814;Mpp-Betrieb;Mpp;-------
04.03.2014;13:02:05;252;106443;35814;Mpp-Betrieb;Mpp;-------
04.03.2014;13:17:07;396;106443;35814;Mpp-Betrieb;Mpp;-------
04.03.2014;13:32:05;277;106443;35814;Mpp-Betrieb;Mpp;-------
04.03.2014;13:47:05;172;106443;35815;Mpp-Betrieb;Mpp;-------
04.03.2014;14:02:06;143;106443;35815;Mpp-Betrieb;Mpp;-------
04.03.2014;14:17:08;210;106443;35815;Mpp-Betrieb;Mpp;-------
04.03.2014;14:32:04;183;106443;35815;Mpp-Betrieb;Mpp;-------
04.03.2014;14:47:04;171;106443;35816;Mpp-Betrieb;Mpp;-------
04.03.2014;15:02:07;242;106443;35816;Mpp-Betrieb;Mpp;-------
04.03.2014;15:17:06;223;106443;35816;Mpp-Betrieb;Mpp;-------
04.03.2014;15:32:06;156;106444;35816;Mpp-Betrieb;Mpp;-------
04.03.2014;15:47:04;187;106444;35817;Mpp-Betrieb;Mpp;-------
04.03.2014;16:02:09;104;106444;35817;Mpp-Betrieb;Mpp;-------
04.03.2014;16:17:05;117;106444;35817;Mpp-Betrieb;Mpp;-------
04.03.2014;16:32:07;107;106444;35817;Mpp-Betrieb;Mpp;-------
04.03.2014;16:47:05;35;106444;35818;Mpp-Betrieb;Mpp;-------
04.03.2014;17:02:05;35;106444;35818;Mpp-Betrieb;Mpp;-------
04.03.2014;17:17:04;12;106444;35818;Mpp-Betrieb;Mpp;-------
04.03.2014;17:32:05;0;106444;35818;Mpp-Betrieb;Netzueb.;-------
04.03.2014;17:47:06;0;106444;35818;Mpp-Betrieb;Warten;-------
05.03.2014;07:02:10;0;106444;35818;Mpp-Betrieb;Warten;-------
05.03.2014;07:17:04;12;106444;35818;Mpp-Betrieb;Mpp;-------
05.03.2014;07:32:04;34;106444;35819;Mpp-Betrieb;Mpp;-------
05.03.2014;07:47:08;70;106444;35819;Mpp-Betrieb;Mpp;-------
05.03.2014;08:02:04;99;106444;35819;Mpp-Betrieb;Mpp;-------
05.03.2014;08:17:07;157;106444;35819;Mpp-Betrieb;Mpp;-------
05.03.2014;08:32:06;248;106444;35820;Mpp-Betrieb;Mpp;-------
05.03.2014;08:47:03;307;106444;35820;Mpp-Betrieb;Mpp;-------
05.03.2014;09:02:09;333;106444;35820;Mpp-Betrieb;Mpp;-------
05.03.2014;09:17:05;369;106444;35820;Mpp-Betrieb;Mpp;-------
05.03.2014;09:32:06;479;106444;35821;Mpp-Betrieb;Mpp;-------
05.03.2014;09:47:05;476;106444;35821;Mpp-Betrieb;Mpp;-------
05.03.2014;10:02:07;515;106444;35821;Mpp-Betrieb;Mpp;-------
05.03.2014;10:17:10;593;106445;35821;Mpp-Betrieb;Mpp;-------
05.03.2014;10:32:06;531;106445;35822;Mpp-Betrieb;Mpp;-------
05.03.2014;10:47:07;972;106445;35822;Mpp-Betrieb;Mpp;-------
05.03.2014;11:02:05;1249;106445;35822;Mpp-Betrieb;Mpp;-------
05.03.2014;11:17:08;1531;106446;35822;Mpp-Betrieb;Mpp;-------
05.03.2014;11:32:06;1487;106446;35823;Mpp-Betrieb;Mpp;-------
05.03.2014;11:47:05;1510;106446;35823;Mpp-Betrieb;Mpp;-------
05.03.2014;12:02:09;2104;106447;35823;Mpp-Betrieb;Mpp;-------
05.03.2014;12:17:08;1540;106447;35823;Mpp-Betrieb;Mpp;-------
05.03.2014;12:32:04;3195;106448;35824;Mpp-Betrieb;Mpp;-------
05.03.2014;12:47:07;1584;106448;35824;Mpp-Betrieb;Mpp;-------
05.03.2014;13:02:04;2054;106449;35824;Mpp-Betrieb;Mpp;-------
05.03.2014;13:17:06;1371;106450;35824;Mpp-Betrieb;Mpp;-------
05.03.2014;13:32:04;4235;106451;35825;Mpp-Betrieb;Mpp;-------
05.03.2014;13:47:03;912;106451;35825;Mpp-Betrieb;Mpp;-------
05.03.2014;14:02:06;3996;106452;35825;Mpp-Betrieb;Mpp;-------
05.03.2014;14:17:03;3365;106453;35825;Mpp-Betrieb;Mpp;-------
05.03.2014;14:32:07;1043;106453;35826;Mpp-Betrieb;Mpp;-------
05.03.2014;14:47:04;1545;106454;35826;Mpp-Betrieb;Mpp;-------
05.03.2014;15:02:05;974;106454;35826;Mpp-Betrieb;Mpp;-------
05.03.2014;15:17:04;1422;106455;35826;Mpp-Betrieb;Mpp;-------
05.03.2014;15:32:06;544;106455;35827;Mpp-Betrieb;Mpp;-------
05.03.2014;15:47:05;424;106455;35827;Mpp-Betrieb;Mpp;-------
05.03.2014;16:02:04;624;106455;35827;Mpp-Betrieb;Mpp;-------
05.03.2014;16:17:06;544;106456;35827;Mpp-Betrieb;Mpp;-------
05.03.2014;16:32:06;393;106456;35828;Mpp-Betrieb;Mpp;-------
05.03.2014;16:47:06;411;106456;35828;Mpp-Betrieb;Mpp;-------
05.03.2014;17:02:04;384;106456;35828;Mpp-Betrieb;Mpp;-------
05.03.2014;17:17:05;234;106456;35828;Mpp-Betrieb;Mpp;-------
05.03.2014;17:32:03;64;106456;35829;Mpp-Betrieb;Mpp;-------
05.03.2014;17:47:05;24;106456;35829;Mpp-Betrieb;Mpp;-------
05.03.2014;18:02:07;16;106456;35829;Mpp-Betrieb;Mpp-Such;-------
05.03.2014;18:17:05;0;106456;35829;Mpp-Betrieb;Warten;-------
06.03.2014;07:02:08;11;106456;35829;Mpp-Betrieb;Mpp;-------
06.03.2014;07:17:05;13;106456;35830;Mpp-Betrieb;Mpp;-------
06.03.2014;07:32:03;33;106456;35830;Mpp-Betrieb;Mpp;-------
06.03.2014;07:47:06;64;106456;35830;Mpp-Betrieb;Mpp;-------
06.03.2014;08:02:09;128;106456;35830;Mpp-Betrieb;Mpp;-------
06.03.2014;08:17:05;234;106456;35831;Mpp-Betrieb;Mpp;-------
06.03.2014;08:32:03;260;106456;35831;Mpp-Betrieb;Mpp;-------
06.03.2014;08:47:04;409;106456;35831;Mpp-Betrieb;Mpp;-------
06.03.2014;09:02:09;433;106456;35831;Mpp-Betrieb;Mpp;-------
06.03.2014;09:17:06;649;106456;35832;Mpp-Betrieb;Mpp;-------
06.03.2014;09:32:08;866;106457;35832;Mpp-Betrieb;Mpp;-------
06.03.2014;09:47:07;1001;106457;35832;Mpp-Betrieb;Mpp;-------
06.03.2014;10:02:06;902;106457;35832;Mpp-Betrieb;Mpp;-------
06.03.2014;10:17:09;745;106457;35833;Mpp-Betrieb;Mpp;-------
06.03.2014;10:32:07;803;106458;35833;Mpp-Betrieb;Mpp;-------
06.03.2014;10:47:05;1964;106458;35833;Mpp-Betrieb;Mpp;-------
06.03.2014;11:02:04;2230;106458;35833;Mpp-Betrieb;Mpp;-------
06.03.2014;11:17:06;4128;106459;35834;Mpp-Betrieb;Mpp;-------
06.03.2014;11:32:10;2179;106460;35834;Mpp-Betrieb;Mpp;-------
06.03.2014;11:47:06;3689;106461;35834;Mpp-Betrieb;Mpp;-------
06.03.2014;12:02:07;4194;106462;35834;Mpp-Betrieb;Mpp;-------
06.03.2014;12:17:06;4201;106463;35835;Mpp-Betrieb;Mpp;-------
06.03.2014;12:32:04;4127;106464;35835;Mpp-Betrieb;Mpp;-------
06.03.2014;12:47:04;3837;106465;35835;Mpp-Betrieb;Mpp;-------
06.03.2014;13:02:06;1496;106465;35835;Mpp-Betrieb;Mpp;-------
06.03.2014;13:17:08;2674;106466;35836;Mpp-Betrieb;Mpp;-------
06.03.2014;13:32:07;1569;106467;35836;Mpp-Betrieb;Mpp;-------
06.03.2014;13:47:09;1513;106467;35836;Mpp-Betrieb;Mpp;-------
06.03.2014;14:02:07;1442;106468;35836;Mpp-Betrieb;Mpp;-------
06.03.2014;14:17:05;1823;106469;35837;Mpp-Betrieb;Mpp;-------
06.03.2014;14:32:05;1200;106469;35837;Mpp-Betrieb;Mpp;-------
06.03.2014;14:47:06;1147;106470;35837;Mpp-Betrieb;Mpp;-------
06.03.2014;15:02:05;1698;106470;35837;Mpp-Betrieb;Mpp;-------
06.03.2014;15:17:06;2342;106471;35838;Mpp-Betrieb;Mpp;-------
06.03.2014;15:32:04;880;106471;35838;Mpp-Betrieb;Mpp;-------
06.03.2014;15:47:06;1735;106471;35838;Mpp-Betrieb;Mpp;-------
06.03.2014;16:02:07;725;106471;35838;Mpp-Betrieb;Mpp;-------
06.03.2014;16:17:07;705;106472;35839;Mpp-Betrieb;Mpp;-------
06.03.2014;16:32:03;611;106472;35839;Mpp-Betrieb;Mpp;-------
06.03.2014;16:47:06;441;106472;35839;Mpp-Betrieb;Mpp;-------
06.03.2014;17:02:07;648;106472;35839;Mpp-Betrieb;Mpp;-------
06.03.2014;17:17:04;357;106472;35840;Mpp-Betrieb;Mpp;-------
06.03.2014;17:32:08;223;106472;35840;Mpp-Betrieb;Mpp;-------
06.03.2014;17:47:05;105;106472;35840;Mpp-Betrieb;Mpp;-------
06.03.2014;18:02:05;43;106472;35840;Mpp-Betrieb;Mpp;-------
06.03.2014;18:17:05;16;106472;35841;Mpp-Betrieb;Mpp;-------
06.03.2014;18:32:08;0;106472;35841;Mpp-Betrieb;Warten;-------
07.03.2014;07:02:04;12;106472;35841;Mpp-Betrieb;Mpp;-------
07.03.2014;07:17:03;58;106472;35841;Mpp-Betrieb;Mpp;-------
07.03.2014;07:32:06;139;106472;35841;Mpp-Betrieb;Mpp;-------
07.03.2014;07:47:05;294;106472;35841;Mpp-Betrieb;Mpp;-------
07.03.2014;08:02:06;472;106472;35842;Mpp-Betrieb;Mpp;-------
07.03.2014;08:17:06;839;106473;35842;Mpp-Betrieb;Mpp;-------
07.03.2014;08:32:08;1146;106473;35842;Mpp-Betrieb;Mpp;-------
07.03.2014;08:47:04;1477;106473;35842;Mpp-Betrieb;Mpp;-------
07.03.2014;09:02:06;1756;106474;35843;Mpp-Betrieb;Mpp;-------
07.03.2014;09:17:04;2147;106474;35843;Mpp-Betrieb;Mpp;-------
07.03.2014;09:32:07;2524;106475;35843;Mpp-Betrieb;Mpp;-------
07.03.2014;09:47:05;2943;106475;35843;Mpp-Betrieb;Mpp;-------
07.03.2014;10:02:05;3167;106476;35844;Mpp-Betrieb;Mpp;-------
07.03.2014;10:17:05;3367;106477;35844;Mpp-Betrieb;Mpp;-------
07.03.2014;10:32:06;3575;106478;35844;Mpp-Betrieb;Mpp;-------
07.03.2014;10:47:05;3699;106479;35844;Mpp-Betrieb;Mpp;-------
07.03.2014;11:02:05;3809;106480;35845;Mpp-Betrieb;Mpp;-------
07.03.2014;11:17:06;3987;106481;35845;Mpp-Betrieb;Mpp;-------
07.03.2014;11:32:07;4031;106482;35845;Mpp-Betrieb;Mpp;-------
07.03.2014;11:47:05;4167;106483;35845;Mpp-Betrieb;Mpp;-------
07.03.2014;12:02:04;4143;106484;35846;Mpp-Betrieb;Mpp;-------
07.03.2014;12:17:05;4207;106485;35846;Mpp-Betrieb;Mpp;-------
07.03.2014;12:32:06;4198;106486;35846;Mpp-Betrieb;Mpp;-------
07.03.2014;12:47:04;4086;106487;35846;Mpp-Betrieb;Mpp;-------
07.03.2014;13:02:07;4125;106488;35847;Mpp-Betrieb;Mpp;-------
07.03.2014;13:17:07;4000;106489;35847;Mpp-Betrieb;Mpp;-------
07.03.2014;13:32:03;4032;106490;35847;Mpp-Betrieb;Mpp;-------
07.03.2014;13:47:09;3983;106491;35847;Mpp-Betrieb;Mpp;-------
07.03.2014;14:02:04;3886;106492;35848;Mpp-Betrieb;Mpp;-------
07.03.2014;14:17:05;3773;106493;35848;Mpp-Betrieb;Mpp;-------
07.03.2014;14:32:05;3608;106494;35848;Mpp-Betrieb;Mpp;-------
07.03.2014;14:47:09;3362;106495;35848;Mpp-Betrieb;Mpp;-------
07.03.2014;15:02:04;3183;106495;35849;Mpp-Betrieb;Mpp;-------
07.03.2014;15:17:05;2882;106496;35849;Mpp-Betrieb;Mpp;-------
07.03.2014;15:32:06;2688;106497;35849;Mpp-Betrieb;Mpp;-------
07.03.2014;15:47:06;2398;106498;35849;Mpp-Betrieb;Mpp;-------
07.03.2014;16:02:06;2119;106498;35850;Mpp-Betrieb;Mpp;-------
07.03.2014;16:17:05;1827;106499;35850;Mpp-Betrieb;Mpp;-------
07.03.2014;16:32:05;1537;106499;35850;Mpp-Betrieb;Mpp;-------
07.03.2014;16:47:05;1142;106499;35850;Mpp-Betrieb;Mpp;-------
07.03.2014;17:02:05;732;106500;35851;Mpp-Betrieb;Mpp;-------
07.03.2014;17:17:05;415;106500;35851;Mpp-Betrieb;Mpp;-------
07.03.2014;17:32:04;244;106500;35851;Mpp-Betrieb;Mpp;-------
07.03.2014;17:47:05;118;106500;35851;Mpp-Betrieb;Mpp;-------
07.03.2014;18:02:04;42;106500;35852;Mpp-Betrieb;Mpp;-------
07.03.2014;18:17:05;0;106500;35852;Mpp-Betrieb;Warten;-------
08.03.2014;06:47:07;0;106500;35852;Mpp-Betrieb;Warten;-------
08.03.2014;07:02:08;12;106500;35852;Mpp-Betrieb;Mpp;-------
08.03.2014;07:17:03;67;106500;35852;Mpp-Betrieb;Mpp;-------
08.03.2014;07:32:04;162;106500;35853;Mpp-Betrieb;Mpp;-------
08.03.2014;07:47:06;359;106500;35853;Mpp-Betrieb;Mpp;-------
08.03.2014;08:02:04;572;106500;35853;Mpp-Betrieb;Mpp;-------
08.03.2014;08:17:08;924;106500;35853;Mpp-Betrieb;Mpp;-------
08.03.2014;08:32:06;1178;106501;35854;Mpp-Betrieb;Mpp;-------
08.03.2014;08:47:05;1475;106501;35854;Mpp-Betrieb;Mpp;-------
08.03.2014;09:02:05;1802;106501;35854;Mpp-Betrieb;Mpp;-------
08.03.2014;09:17:04;2126;106502;35854;Mpp-Betrieb;Mpp;-------
08.03.2014;09:32:07;2527;106502;35855;Mpp-Betrieb;Mpp;-------
08.03.2014;09:47:03;2847;106503;35855;Mpp-Betrieb;Mpp;-------
08.03.2014;10:02:08;3137;106504;35855;Mpp-Betrieb;Mpp;-------
08.03.2014;10:17:06;3409;106505;35855;Mpp-Betrieb;Mpp;-------
08.03.2014;10:32:05;3592;106505;35856;Mpp-Betrieb;Mpp;-------
08.03.2014;10:47:04;3759;106506;35856;Mpp-Betrieb;Mpp;-------
08.03.2014;11:02:05;3994;106507;35856;Mpp-Betrieb;Mpp;-------
08.03.2014;11:17:07;4005;106508;35856;Mpp-Betrieb;Mpp;-------
08.03.2014;11:32:03;4305;106509;35857;Mpp-Betrieb;Mpp;-------
08.03.2014;11:47:07;4255;106510;35857;Mpp-Betrieb;Mpp;-------
08.03.2014;12:02:05;4309;106512;35857;Mpp-Betrieb;Mpp;-------
08.03.2014;12:17:05;4280;106513;35857;Mpp-Betrieb;Mpp;-------
08.03.2014;12:32:07;4406;106514;35858;Mpp-Betrieb;Mpp;-------
08.03.2014;12:47:04;4310;106515;35858;Mpp-Betrieb;Mpp;-------
08.03.2014;13:02:05;4279;106516;35858;Mpp-Betrieb;Mpp;-------
08.03.2014;13:17:05;4208;106517;35858;Mpp-Betrieb;Mpp;-------
08.03.2014;13:32:07;3951;106518;35859;Mpp-Betrieb;Mpp;-------
08.03.2014;13:47:04;3903;106519;35859;Mpp-Betrieb;Mpp;-------
08.03.2014;14:02:04;3913;106520;35859;Mpp-Betrieb;Mpp;-------
08.03.2014;14:17:06;3713;106521;35859;Mpp-Betrieb;Mpp;-------
08.03.2014;14:32:05;3639;106522;35860;Mpp-Betrieb;Mpp;-------
08.03.2014;14:47:06;3341;106523;35860;Mpp-Betrieb;Mpp;-------
08.03.2014;15:02:08;3131;106523;35860;Mpp-Betrieb;Mpp;-------
08.03.2014;15:17:05;2914;106524;35860;Mpp-Betrieb;Mpp;-------
08.03.2014;15:32:04;2578;106525;35861;Mpp-Betrieb;Mpp;-------
08.03.2014;15:47:08;6UnFqleVZo0HdgPOUf/REpdVWAQpdHeGEHxorIPacQogywlyCI5XrmGuLtfkwaMO8i8pVptYl '2342;106525;35861;Mpp-Betrieb;Mpp;-------
08.03.2014;16:02:06;2053;106526;35861;Mpp-Betrieb;Mpp;-------
08.03.2014;16:17:08;1743;106526;35861;Mpp-Betrieb;Mpp;-------
08.03.2014;16:32:07;1469;106527;35862;Mpp-Betrieb;Mpp;-------
08.03.2014;16:47:08;1144;106527;35862;Mpp-Betrieb;Mpp;-------
08.03.2014;17:02:07;789;106527;35862;Mpp-Betrieb;Mpp;-------
08.03.2014;17:17:07;481;106528;35862;Mpp-Betrieb;Mpp;-------
08.03.2014;17:32:03;309;106528;35863;Mpp-Betrieb;Mpp;-------
08.03.2014;17:47:04;141;106528;35863;Mpp-Betrieb;Mpp;-------
08.03.2014;18:02:05;55;106528;35863;Mpp-Betrieb;Mpp;-------
08.03.2014;18:17:05;19;106528;35863;Mpp-Betrieb;Mpp;-------
08.03.2014;18:32:06;0;106528;35863;Mpp-Betrieb;Warten;-------
09.03.2014;06:47:04;0;106528;35863;Mpp-Betrieb;Netzueb.;-------
09.03.2014;07:02:08;28;106528;35864;Mpp-Betrieb;Mpp;-------
09.03.2014;07:17:04;78;106528;35864;Mpp-Betrieb;Mpp;-------
09.03.2014;07:32:06;151;106528;35864;Mpp-Betrieb;Mpp;-------
09.03.2014;07:47:07;387;106528;35864;Mpp-Betrieb;Mpp;-------
09.03.2014;08:02:06;684;106528;35865;Mpp-Betrieb;Mpp;-------
09.03.2014;08:17:04;1127;106528;35865;Mpp-Betrieb;Mpp;-------
09.03.2014;08:32:07;1432;106529;35865;Mpp-Betrieb;Mpp;-------
09.03.2014;08:47:09;1869;106529;35865;Mpp-Betrieb;Mpp;-------
09.03.2014;09:02:05;2191;106530;35866;Mpp-Betrieb;Mpp;-------
09.03.2014;09:17:05;2569;106530;35866;Mpp-Betrieb;Mpp;-------
09.03.2014;09:32:12;2920;106531;35866;Mpp-Betrieb;Mpp;-------
09.03.2014;09:47:07;3158;106532;35866;Mpp-Betrieb;Mpp;-------
09.03.2014;10:02:08;3382;106532;35867;Mpp-Betrieb;Mpp;-------
09.03.2014;10:17:09;3574;106533;35867;Mpp-Betrieb;Mpp;-------
09.03.2014;10:32:07;3758;106534;35867;Mpp-Betrieb;Mpp;-------
09.03.2014;10:47:07;3923;106535;35867;Mpp-Betrieb;Mpp;-------
09.03.2014;11:02:06;4022;106536;35868;Mpp-Betrieb;Mpp;-------
09.03.2014;11:17:03;4109;106537;35868;Mpp-Betrieb;Mpp;-------
09.03.2014;11:32:04;4157;106538;35868;Mpp-Betrieb;Mpp;-------
09.03.2014;11:47:05;4230;106539;35868;Mpp-Betrieb;Mpp;-------
09.03.2014;12:02:03;4261;106540;35869;Mpp-Betrieb;Mpp;-------
09.03.2014;12:17:04;4269;106541;35869;Mpp-Betrieb;Mpp;-------
09.03.2014;12:32:05;4263;106542;35869;Mpp-Betrieb;Mpp;-------
09.03.2014;12:47:08;4270;106544;35869;Mpp-Betrieb;Mpp;-------
09.03.2014;13:02:07;4268;106545;35870;Mpp-Betrieb;Mpp;-------
09.03.2014;13:17:03;4218;106546;35870;Mpp-Betrieb;Mpp;-------
09.03.2014;13:32:04;4035;106547;35870;Mpp-Betrieb;Mpp;-------
09.03.2014;13:47:04;3971;106548;35870;Mpp-Betrieb;Mpp;-------
09.03.2014;14:02:07;3997;106549;35871;Mpp-Betrieb;Mpp;-------
09.03.2014;14:17:04;3843;106550;35871;Mpp-Betrieb;Mpp;-------
09.03.2014;14:32:05;3664;106551;35871;Mpp-Betrieb;Mpp;-------
09.03.2014;14:47:04;3420;106551;35871;Mpp-Betrieb;Mpp;-------
09.03.2014;15:02:04;3212;106552;35872;Mpp-Betrieb;Mpp;-------
09.03.2014;15:17:07;2999;106553;35872;Mpp-Betrieb;Mpp;-------
09.03.2014;15:32:04;2730;106554;35872;Mpp-Betrieb;Mpp;-------
09.03.2014;15:47:05;2466;106554;35872;Mpp-Betrieb;Mpp;-------
09.03.2014;16:02:06;2176;106555;35873;Mpp-Betrieb;Mpp;-------
09.03.2014;16:17:04;1888;106556;35873;Mpp-Betrieb;Mpp;-------
09.03.2014;16:32:09;1575;106556;35873;Mpp-Betrieb;Mpp;-------
09.03.2014;16:47:07;1260;106556;35873;Mpp-Betrieb;Mpp;-------
09.03.2014;17:02:04;860;106557;35874;Mpp-Betrieb;Mpp;-------
09.03.2014;17:17:03;518;106557;35874;Mpp-Betrieb;Mpp;-------
09.03.2014;17:32:07;312;106557;35874;Mpp-Betrieb;Mpp;-------
09.03.2014;17:47:06;125;106557;35874;Mpp-Betrieb;Mpp;-------
09.03.2014;18:02:11;59;106557;35875;Mpp-Betrieb;Mpp-Such;-------
09.03.2014;18:17:05;21;106557;35875;Mpp-Betrieb;Mpp;-------
09.03.2014;18:32:07;0;106557;35875;Mpp-Betrieb;Warten;-------
10.03.2014;06:47:07;11;106557;35875;Mpp-Betrieb;Mpp;-------
10.03.2014;07:02:05;41;106557;35875;Mpp-Betrieb;Mpp;-------
10.03.2014;07:17:07;101;106557;35876;Mpp-Betrieb;Mpp;-------
10.03.2014;07:32:06;180;106557;35876;Mpp-Betrieb;Mpp;-------
10.03.2014;07:47:06;439;106557;35876;Mpp-Betrieb;Mpp;-------
10.03.2014;08:02:05;720;106557;35876;Mpp-Betrieb;Mpp;-------
10.03.2014;08:17:04;1059;106557;35877;Mpp-Betrieb;Mpp;-------
10.03.2014;08:32:05;1363;106558;35877;Mpp-Betrieb;Mpp;-------
10.03.2014;08:47:05;1720;106558;35877;Mpp-Betrieb;Mpp;-------
10.03.2014;09:02:04;2082;106559;35877;Mpp-Betrieb;Mpp;-------
10.03.2014;09:17:08;2435;106559;35878;Mpp-Betrieb;Mpp;-------
10.03.2014;09:32:06;2754;106560;35878;Mpp-Betrieb;Mpp;-------
10.03.2014;09:47:04;2981;106561;35878;Mpp-Betrieb;Mpp;-------
10.03.2014;10:02:05;3208;106561;35878;Mpp-Betrieb;Mpp;-------
10.03.2014;10:17:07;3443;106562;35879;Mpp-Betrieb;Mpp;-------
10.03.2014;10:32:05;3605;106563;35879;Mpp-Betrieb;Mpp;-------
10.03.2014;10:47:06;3788;106564;35879;Mpp-Betrieb;Mpp;-------
10.03.2014;11:02:04;3862;106565;35879;Mpp-Betrieb;Mpp;-------
10.03.2014;11:17:06;3978;106566;35880;Mpp-Betrieb;Mpp;-------
10.03.2014;11:32:06;4058;106567;35880;Mpp-Betrieb;Mpp;-------
10.03.2014;11:47:04;4155;106568;35880;Mpp-Betrieb;Mpp;-------
10.03.2014;12:02:04;4170;106569;35880;Mpp-Betrieb;Mpp;-------
10.03.2014;12:17:04;4124;106570;35881;Mpp-Betrieb;Mpp;-------
10.03.2014;12:32:04;4035;106571;35881;Mpp-Betrieb;Mpp;-------
10.03.2014;12:47:05;4195;106572;35881;Mpp-Betrieb;Mpp;-------
10.03.2014;13:02:04;4155;106573;35881;Mpp-Betrieb;Mpp;-------
10.03.2014;13:17:06;4055;106574;35882;Mpp-Betrieb;Mpp;-------
10.03.2014;13:32:08;3981;106575;35882;Mpp-Betrieb;Mpp;-------
10.03.2014;13:47:07;3944;106576;35882;Mpp-Betrieb;Mpp;-------
10.03.2014;14:02:09;3825;106577;35882;Mpp-Betrieb;Mpp;-------
10.03.2014;14:17:04;3684;106578;35883;Mpp-Betrieb;Mpp;-------
10.03.2014;14:32:03;3471;106579;35883;Mpp-Betrieb;Mpp;-------
10.03.2014;14:47:08;3299;106580;35883;Mpp-Betrieb;Mpp;-------
10.03.2014;15:02:04;3122;106581;35883;Mpp-Betrieb;Mpp;-------
10.03.2014;15:17:05;2917;106581;35884;Mpp-Betrieb;Mpp;-------
10.03.2014;15:32:06;2675;106582;35884;Mpp-Betrieb;Mpp;-------
10.03.2014;15:47:03;2426;106583;35884;Mpp-Betrieb;Mpp;-------
10.03.2014;16:02:09;2131;106583;35884;Mpp-Betrieb;Mpp;-------
10.03.2014;16:17:08;1819;106584;35885;Mpp-Betrieb;Mpp;-------
10.03.2014;16:32:04;1508;106584;35885;Mpp-Betrieb;Mpp;-------
10.03.2014;16:47:04;1176;106584;35885;Mpp-Betrieb;Mpp;-------
10.03.2014;17:02:04;804;106585;35885;Mpp-Betrieb;Mpp;-------
10.03.2014;17:17:07;539;106585;35886;Mpp-Betrieb;Mpp;-------
10.03.2014;17:32:09;337;106585;35886;Mpp-Betrieb;Mpp;-------
10.03.2014;17:47:06;145;106585;35886;Mpp-Betrieb;Mpp;-------
10.03.2014;18:02:08;60;106585;35886;Mpp-Betrieb;Mpp;-------
10.03.2014;18:17:07;19;106585;35887;Mpp-Betrieb;Mpp;-------
10.03.2014;18:32:08;0;106585;35887;Mpp-Betrieb;Warten;-------
11.03.2014;06:47:05;0;106585;35887;Mpp-Betrieb;Netzueb.;-------
11.03.2014;07:02:10;46;106585;35887;Mpp-Betrieb;Mpp;-------
11.03.2014;07:17:06;149;106585;35887;Mpp-Betrieb;Mpp;-------
11.03.2014;07:32:06;301;106585;35887;Mpp-Betrieb;Mpp;-------
11.03.2014;07:47:03;483;106585;35888;Mpp-Betrieb;Mpp;-------
11.03.2014;08:02:06;807;106585;35888;Mpp-Betrieb;Mpp;-------
11.03.2014;08:17:04;1074;106586;35888;Mpp-Betrieb;Mpp;-------
11.03.2014;08:32:07;1274;106586;35888;Mpp-Betrieb;Mpp;-------
11.03.2014;08:47:04;1516;106586;35889;Mpp-Betrieb;Mpp;-------
11.03.2014;09:02:06;1612;106587;35889;Mpp-Betrieb;Mpp;-------
11.03.2014;09:17:10;2020;106587;35889;Mpp-Betrieb;Mpp;-------
11.03.2014;09:32:07;1613;106588;35889;Mpp-Betrieb;Mpp;-------
11.03.2014;09:47:09;1844;106588;35890;Mpp-Betrieb;Mpp;-------
11.03.2014;10:02:07;1880;106589;35890;Mpp-Betrieb;Mpp;-------
11.03.2014;10:17:06;1885;106589;35890;Mpp-Betrieb;Mpp;-------
11.03.2014;10:32:08;2961;106590;35890;Mpp-Betrieb;Mpp;-------
11.03.2014;10:47:04;2474;106590;35891;Mpp-Betrieb;Mpp;-------
11.03.2014;11:02:06;3373;106591;35891;Mpp-Betrieb;Mpp;-------
11.03.2014;11:17:06;2128;106592;35891;Mpp-Betrieb;Mpp;-------
11.03.2014;11:32:06;3161;106592;35891;Mpp-Betrieb;Mpp;-------
11.03.2014;11:47:08;3275;106593;35892;Mpp-Betrieb;Mpp;-------
11.03.2014;12:02:05;2911;106594;35892;Mpp-Betrieb;Mpp;-------
11.03.2014;12:17:04;3356;106595;35892;Mpp-Betrieb;Mpp;-------
11.03.2014;12:32:06;3229;106595;35892;Mpp-Betrieb;Mpp;-------
11.03.2014;12:47:04;2828;106596;35893;Mpp-Betrieb;Mpp;-------
11.03.2014;13:02:07;2623;106597;35893;Mpp-Betrieb;Mpp;-------
11.03.2014;13:17:06;2882;106597;35893;Mpp-Betrieb;Mpp;-------
11.03.2014;13:32:07;2843;106598;35893;Mpp-Betrieb;Mpp;-------
11.03.2014;13:47:10;3085;106599;35894;Mpp-Betrieb;Mpp;-------
11.03.2014;14:02:04;2843;106600;35894;Mpp-Betrieb;Mpp;-------
11.03.2014;14:17:05;2817;106600;35894;Mpp-Betrieb;Mpp;-------
11.03.2014;14:32:05;2614;106601;35894;Mpp-Betrieb;Mpp;-------
11.03.2014;14:47:05;2508;106602;35895;Mpp-Betrieb;Mpp;-------
11.03.2014;15:02:06;2123;106602;35895;Mpp-Betrieb;Mpp;-------
11.03.2014;15:17:05;2036;106603;35895;Mpp-Betrieb;Mpp;-------
11.03.2014;15:32:04;1542;106603;35895;Mpp-Betrieb;Mpp;-------
11.03.2014;15:47:06;1510;106604;35896;Mpp-Betrieb;Mpp;-------
11.03.2014;16:02:06;1432;106604;35896;Mpp-Betrieb;Mpp;-------
11.03.2014;16:17:04;1054;106604;35896;Mpp-Betrieb;Mpp;-------
11.03.2014;16:32:16;834;106604;35896;Mpp-Betrieb;Mpp;-------
11.03.2014;16:47:06;819;106605;35897;Mpp-Betrieb;Mpp;-------
11.03.2014;17:02:07;888;106605;35897;Mpp-Betrieb;Mpp;-------
11.03.2014;17:17:06;582;106605;35897;Mpp-Betrieb;Mpp;-------
11.03.2014;17:32:04;508;106605;35897;Mpp-Betrieb;Mpp;-------
11.03.2014;17:47:06;315;106605;35898;Mpp-Betrieb;Mpp;-------
11.03.2014;18:02:04;110;106605;35898;Mpp-Betrieb;Mpp;-------
11.03.2014;18:17:03;22;106605;35898;Mpp-Betrieb;Mpp;-------
11.03.2014;18:32:03;0;106605;35898;Mpp-Betrieb;Warten;-------
12.03.2014;06:47:11;12;106605;35898;Mpp-Betrieb;Mpp;-------
12.03.2014;07:02:08;42;106605;35899;Mpp-Betrieb;Mpp;-------
12.03.2014;07:17:06;92;106605;35899;Mpp-Betrieb;Mpp;-------
12.03.2014;07:32:03;360;106605;35899;Mpp-Betrieb;Mpp;-------
12.03.2014;07:47:06;501;106606;35899;Mpp-Betrieb;Mpp;-------
12.03.2014;08:02:09;837;106606;35900;Mpp-Betrieb;Mpp;-------
12.03.2014;08:17:05;1265;106606;35900;Mpp-Betrieb;Mpp;-------
12.03.2014;08:32:04;1625;106606;35900;Mpp-Betrieb;Mpp;-------
12.03.2014;08:47:05;2089;106607;35900;Mpp-Betrieb;Mpp;-------
12.03.2014;09:02:06;2437;106607;35901;Mpp-Betrieb;Mpp;-------
12.03.2014;09:17:05;2744;106608;35901;Mpp-Betrieb;Mpp;-------
12.03.2014;09:32:06;2997;106609;35901;Mpp-Betrieb;Mpp;-------
12.03.2014;09:47:05;3257;106609;35901;Mpp-Betrieb;Mpp;-------
12.03.2014;10:02:08;3478;106610;35902;Mpp-Betrieb;Mpp;-------
12.03.2014;10:17:05;3672;106611;35902;Mpp-Betrieb;Mpp;-------
12.03.2014;10:32:07;3825;106612;35902;Mpp-Betrieb;Mpp;-------
12.03.2014;10:47:04;3959;106613;35902;Mpp-Betrieb;Mpp;-------
12.03.2014;11:02:06;4070;106614;35903;Mpp-Betrieb;Mpp;-------
12.03.2014;11:17:09;4144;106615;35903;Mpp-Betrieb;Mpp;-------
12.03.2014;11:32:05;4216;106616;35903;Mpp-Betrieb;Mpp;-------
12.03.2014;11:47:05;4275;106617;35903;Mpp-Betrieb;Mpp;-------
12.03.2014;12:02:09;4318;106618;35904;Mpp-Betrieb;Mpp;-------
12.03.2014;12:17:05;4317;106619;35904;Mpp-Betrieb;Mpp;-------
12.03.2014;12:32:05;4311;106620;35904;Mpp-Betrieb;Mpp;-------
12.03.2014;12:47:05;4277;106622;35904;Mpp-Betrieb;Mpp;-------
12.03.2014;13:02:05;4233;106623;35905;Mpp-Betrieb;Mpp;-------
12.03.2014;13:17:06;4175;106624;35905;Mpp-Betrieb;Mpp;-------
12.03.2014;13:32:07;4072;106625;35905;Mpp-Betrieb;Mpp;-------
12.03.2014;13:47:07;3981;106626;35905;Mpp-Betrieb;Mpp;-------
12.03.2014;14:02:04;3874;106627;35906;Mpp-Betrieb;Mpp;-------
12.03.2014;14:17:03;3720;106628;35906;Mpp-Betrieb;Mpp;-------
12.03.2014;14:32:07;3557;106629;35906;Mpp-Betrieb;Mpp;-------
12.03.2014;14:47:06;3389;106629;35906;Mpp-Betrieb;Mpp;-------
12.03.2014;15:02:07;3188;106630;35907;Mpp-Betrieb;Mpp;-------
12.03.2014;15:17:05;2957;106631;35907;Mpp-Betrieb;Mpp;-------
12.03.2014;15:32:07;2721;106632;35907;Mpp-Betrieb;Mpp;-------
12.03.2014;15:47:05;2448;106632;35907;Mpp-Betrieb;Mpp;-------
12.03.2014;16:02:08;2209;106633;35908;Mpp-Betrieb;Mpp;-------
12.03.2014;16:17:05;1923;106633;35908;Mpp-Betrieb;Mpp;-------
12.03.2014;16:32:04;1605;106634;35908;Mpp-Betrieb;Mpp;-------
12.03.2014;16:47:05;1281;106634;35908;Mpp-Betrieb;Mpp;-------
12.03.2014;17:02:06;950;106635;35909;Mpp-Betrieb;Mpp;-------
12.03.2014;17:17:04;662;106635;35909;Mpp-Betrieb;Mpp;-------
12.03.2014;17:32:08;409;106635;35909;Mpp-Betrieb;Mpp;-------
12.03.2014;17:47:05;170;106635;35909;Mpp-Betrieb;Mpp;-------
12.03.2014;18:02:07;68;106635;35910;Mpp-Betrieb;Mpp;-------
12.03.2014;18:17:04;26;106635;35910;Mpp-Betrieb;Mpp;-------
12.03.2014;18:32:06;0;106635;35910;Mpp-Betrieb;Netzueb.;-------
13.03.2014;06:47:04;11;106635;35910;Mpp-Betrieb;Mpp;-------
13.03.2014;07:02:04;48;106635;35910;Mpp-Betrieb;Mpp;-------
13.03.2014;07:17:04;118;106635;35911;Mpp-Betrieb;Mpp;-------
13.03.2014;07:32:05;326;106635;35911;Mpp-Betrieb;Mpp;-------
13.03.2014;07:47:04;530;106635;35911;Mpp-Betrieb;Mpp;-------
13.03.2014;08:02:04;807;106635;35911;Mpp-Betrieb;Mpp;-------
13.03.2014;08:17:06;1126;106636;35912;Mpp-Betrieb;Mpp;-------
13.03.2014;08:32:08;1482;106636;35912;Mpp-Betrieb;Mpp;-------
13.03.2014;08:47:05;1877;106636;35912;Mpp-Betrieb;Mpp;-------
13.03.2014;09:02:05;2178;106637;35912;Mpp-Betrieb;Mpp;-------
13.03.2014;09:17:08;2468;106637;35913;Mpp-Betrieb;Mpp;-------
13.03.2014;09:32:05;2738;106638;35913;Mpp-Betrieb;Mpp;-------
13.03.2014;09:47:04;2970;106639;35913;Mpp-Betrieb;Mpp;-------
13.03.2014;10:02:08;3168;106640;35913;Mpp-Betrieb;Mpp;-------
13.03.2014;10:17:05;3350;106640;35914;Mpp-Betrieb;Mpp;-------
13.03.2014;10:32:09;3519;106641;35914;Mpp-Betrieb;Mpp;-------
13.03.2014;10:47:07;3671;106642;35914;Mpp-Betrieb;Mpp;-------
13.03.2014;11:02:09;3798;106643;35914;Mpp-Betrieb;Mpp;-------
13.03.2014;11:17:09;3903;106644;35915;Mpp-Betrieb;Mpp;-------
13.03.2014;11:32:05;3968;106645;35915;Mpp-Betrieb;Mpp;-------
13.03.2014;11:47:07;4020;106646;35915;Mpp-Betrieb;Mpp;-------
13.03.2014;12:02:07;4077;106647;35915;Mpp-Betrieb;Mpp;-------
13.03.2014;12:17:08;4094;106648;35916;Mpp-Betrieb;Mpp;-------
13.03.2014;12:32:08;4116;106649;35916;Mpp-Betrieb;Mpp;-------
13.03.2014;12:47:07;4102;106650;35916;Mpp-Betrieb;Mpp;-------
13.03.2014;13:02:07;4043;106651;35916;Mpp-Betrieb;Mpp;-------
13.03.2014;13:17:04;3969;106652;35917;Mpp-Betrieb;Mpp;-------
13.03.2014;13:32:06;3956;106653;35917;Mpp-Betrieb;Mpp;-------
13.03.2014;13:47:09;3829;106654;35917;Mpp-Betrieb;Mpp;-------
13.03.2014;14:02:04;3655;106655;35917;Mpp-Betrieb;Mpp;-------
13.03.2014;14:17:08;3484;106656;35918;Mpp-Betrieb;Mpp;-------
13.03.2014;14:32:05;3314;106657;35918;Mpp-Betrieb;Mpp;-------
13.03.2014;14:47:04;3171;106658;35918;Mpp-Betrieb;Mpp;-------
13.03.2014;15:02:05;2940;106658;35918;Mpp-Betrieb;Mpp;-------
13.03.2014;15:17:05;2741;106659;35919;Mpp-Betrieb;Mpp;-------
13.03.2014;15:32:03;2495;106660;35919;Mpp-Betrieb;Mpp;-------
13.03.2014;15:47:04;2301;106660;35919;Mpp-Betrieb;Mpp;-------
13.03.2014;16:02:07;2053;106661;35919;Mpp-Betrieb;Mpp;-------
13.03.2014;16:17:05;1733;106661;35920;Mpp-Betrieb;Mpp;-------
13.03.2014;16:32:08;1443;106662;35920;Mpp-Betrieb;Mpp;-------
13.03.2014;16:52:56;1190;106662;35920;Mpp-Betrieb;Mpp;-------
13.03.2014;17:17:13;623;106663;35921;Mpp-Betrieb;Mpp;-------
13.03.2014;17:20:29;894;106662;35920;Mpp-Betrieb;Mpp;-------
13.03.2014;17:32:07;399;106663;35921;Mpp-Betrieb;Mpp;-------
13.03.2014;17:47:05;189;106663;35921;Mpp-Betrieb;Mpp;-------
13.03.2014;18:02:06;75;106663;35921;Mpp-Betrieb;Mpp;-------
13.03.2014;18:17:08;26;106663;35922;Mpp-Betrieb;Mpp;-------
13.03.2014;18:32:06;0;106663;35922;Mpp-Betrieb;Netzueb.;-------
14.03.2014;06:47:05;11;106663;35922;Mpp-Betrieb;Mpp;-------
14.03.2014;07:02:06;55;106663;35922;Mpp-Betrieb;Mpp;-------
14.03.2014;07:17:05;131;106663;35922;Mpp-Betrieb;Mpp;-------
14.03.2014;07:32:10;322;106663;35923;Mpp-Betrieb;Mpp;-------
14.03.2014;07:47:06;535;106663;35923;Mpp-Betrieb;Mpp;-------
14.03.2014;08:02:04;840;106663;35923;Mpp-Betrieb;Mpp;-------
14.03.2014;08:17:05;1173;106663;35923;Mpp-Betrieb;Mpp;-------
14.03.2014;08:32:07;1563;106664;35924;Mpp-Betrieb;Mpp;-------
14.03.2014;08:47:04;1845;106664;35924;Mpp-Betrieb;Mpp;-------
14.03.2014;09:02:08;2162;106665;35924;Mpp-Betrieb;Mpp;-------
14.03.2014;09:17:06;2443;106665;35924;Mpp-Betrieb;Mpp;-------
14.03.2014;09:32:05;2692;106666;35925;Mpp-Betrieb;Mpp;-------
14.03.2014;09:47:10;2916;106667;35925;Mpp-Betrieb;Mpp;-------
14.03.2014;10:02:07;3150;106667;35925;Mpp-Betrieb;Mpp;-------
14.03.2014;10:17:07;3334;106668;35925;Mpp-Betrieb;Mpp;-------
14.03.2014;10:32:05;3525;106669;35926;Mpp-Betrieb;Mpp;-------
14.03.2014;10:47:08;3673;106670;35926;Mpp-Betrieb;Mpp;-------
14.03.2014;11:02:06;3779;106671;35926;Mpp-Betrieb;Mpp;-------
14.03.2014;11:17:04;3852;106672;35926;Mpp-Betrieb;Mpp;-------
14.03.2014;11:32:07;3940;106673;35927;Mpp-Betrieb;Mpp;-------
14.03.2014;11:47:07;3981;106674;35927;Mpp-Betrieb;Mpp;-------
14.03.2014;12:02:04;4032;106675;35927;Mpp-Betrieb;Mpp;-------
14.03.2014;12:17:07;4042;106676;35927;Mpp-Betrieb;Mpp;-------
14.03.2014;12:32:05;4027;106677;35928;Mpp-Betrieb;Mpp;-------
14.03.2014;12:47:05;3947;106678;35928;Mpp-Betrieb;Mpp;-------
14.03.2014;13:02:06;3949;106679;35928;Mpp-Betrieb;Mpp;-------
14.03.2014;13:17:03;3892;106680;35928;Mpp-Betrieb;Mpp;-------
14.03.2014;13:32:07;3829;106681;35929;Mpp-Betrieb;Mpp;-------
14.03.2014;13:47:07;3628;106682;35929;Mpp-Betrieb;Mpp;-------
14.03.2014;14:02:05;3625;106683;35929;Mpp-Betrieb;Mpp;-------
14.03.2014;14:17:05;3500;106683;35929;Mpp-Betrieb;Mpp;-------
14.03.2014;14:32:04;3395;106684;35930;Mpp-Betrieb;Mpp;-------
14.03.2014;14:47:06;3157;106685;35930;Mpp-Betrieb;Mpp;-------
14.03.2014;15:02:07;3027;106686;35930;Mpp-Betrieb;Mpp;-------
14.03.2014;15:17:06;2743;106687;35930;Mpp-Betrieb;Mpp;-------
14.03.2014;15:32:05;2562;106687;35931;Mpp-Betrieb;Mpp;-------
14.03.2014;16:17:06;1988;106689;35931;Mpp-Betrieb;Mpp;-------
14.03.2014;16:32:06;1560;106689;35932;Mpp-Betrieb;Mpp;-------
14.03.2014;16:47:06;1219;106690;35932;Mpp-Betrieb;Mpp;-------
14.03.2014;17:02:05;946;106690;35932;Mpp-Betrieb;Mpp;-------
14.03.2014;17:17:05;593;106690;35932;Mpp-Betrieb;Mpp;-------
14.03.2014;17:32:07;389;106690;35933;Mpp-Betrieb;Mpp;-------
14.03.2014;17:47:04;188;106690;35933;Mpp-Betrieb;Mpp;-------
14.03.2014;18:02:08;88;106690;35933;Mpp-Betrieb;Mpp;-------
14.03.2014;18:17:04;32;106690;35933;Mpp-Betrieb;Mpp;-------
14.03.2014;18:32:04;0;106690;35934;Mpp-Betrieb;Warten;-------
15.03.2014;06:47:06;0;106690;35934;Mpp-Betrieb;Netzueb.;-------
15.03.2014;07:02:05;30;106690;35934;Mpp-Betrieb;Mpp;-------
15.03.2014;07:17:05;101;106690;35934;Mpp-Betrieb;Mpp;-------
15.03.2014;07:32:05;166;106690;35934;Mpp-Betrieb;Mpp;-------
15.03.2014;07:47:06;278;106691;35935;Mpp-Betrieb;Mpp;-------
15.03.2014;08:02:07;385;106691;35935;Mpp-Betrieb;Mpp;-------
15.03.2014;08:17:09;617;106691;35935;Mpp-Betrieb;Mpp;-------
15.03.2014;08:32:07;664;106691;35935;Mpp-Betrieb;Mpp;-------
15.03.2014;08:47:04;778;106691;35936;Mpp-Betrieb;Mpp;-------
15.03.2014;09:02:05;1133;106691;35936;Mpp-Betrieb;Mpp;-------
15.03.2014;09:17:05;1647;106692;35936;Mpp-Betrieb;Mpp;-------
15.03.2014;09:32:04;1760;106692;35936;Mpp-Betrieb;Mpp;-------
15.03.2014;09:47:03;1776;106693;35937;Mpp-Betrieb;Mpp;-------
15.03.2014;10:02:08;1706;106693;35937;Mpp-Betrieb;Mpp;-------
15.03.2014;10:17:05;2522;106694;35937;Mpp-Betrieb;Mpp;-------
15.03.2014;10:32:06;1602;106694;35937;Mpp-Betrieb;Mpp;-------
15.03.2014;10:47:07;1519;106695;35938;Mpp-Betrieb;Mpp;-------
15.03.2014;11:02:07;1515;106695;35938;Mpp-Betrieb;Mpp;-------
15.03.2014;11:17:04;1260;106695;35938;Mpp-Betrieb;Mpp;-------
15.03.2014;11:32:04;1168;106696;35938;Mpp-Betrieb;Mpp;-------
15.03.2014;11:47:06;893;106696;35939;Mpp-Betrieb;Mpp;-------
15.03.2014;12:02:06;1020;106696;35939;Mpp-Betrieb;Mpp;-------
15.03.2014;12:17:06;836;106696;35939;Mpp-Betrieb;Mpp;-------
15.03.2014;12:32:05;788;106696;35939;Mpp-Betrieb;Mpp;-------
15.03.2014;12:47:09;987;106697;35940;Mpp-Betrieb;Mpp;-------
15.03.2014;13:02:06;874;106697;35940;Mpp-Betrieb;Mpp;-------
15.03.2014;13:17:06;725;106697;35940;Mpp-Betrieb;Mpp;-------
15.03.2014;13:32:03;665;106697;35940;Mpp-Betrieb;Mpp;-------
15.03.2014;13:47:07;573;106697;35941;Mpp-Betrieb;Mpp;-------
15.03.2014;14:02:04;385;106698;35941;Mpp-Betrieb;Mpp;-------
15.03.2014;14:17:03;400;106698;35941;Mpp-Betrieb;Mpp;-------
15.03.2014;14:32:06;378;106698;35941;Mpp-Betrieb;Mpp;-------
15.03.2014;14:47:07;268;106698;35942;Mpp-Betrieb;Mpp;-------
15.03.2014;15:02:07;227;106698;35942;Mpp-Betrieb;Mpp;-------
15.03.2014;15:17:06;239;106698;35942;Mpp-Betrieb;Mpp;-------
15.03.2014;15:32:07;212;106698;35942;Mpp-Betrieb;Mpp;-------
15.03.2014;15:47:07;159;106698;35943;Mpp-Betrieb;Mpp;-------
15.03.2014;16:02:04;208;106698;35943;Mpp-Betrieb;Mpp;-------
15.03.2014;16:17:04;187;106698;35943;Mpp-Betrieb;Mpp;-------
15.03.2014;16:32:03;93;106698;35943;Mpp-Betrieb;Mpp;-------
15.03.2014;16:47:04;88;106698;35944;Mpp-Betrieb;Mpp;-------
15.03.2014;17:02:05;42;106698;35944;Mpp-Betrieb;Mpp;-------
15.03.2014;17:17:07;24;106698;35944;Mpp-Betrieb;Mpp;-------
15.03.2014;17:32:07;21;106698;35944;Mpp-Betrieb;Mpp;-------
15.03.2014;17:47:06;15;106698;35945;Mpp-Betrieb;Mpp;-------
15.03.2014;18:02:05;0;106698;35945;Mpp-Betrieb;Warten;-------
15.03.2014;18:17:05;0;106698;35945;Mpp-Betrieb;Warten;-------
16.03.2014;07:02:07;14;106698;35945;Mpp-Betrieb;Mpp-Such;-------
16.03.2014;07:17:06;14;106698;35945;Mpp-Betrieb;Mpp;-------
16.03.2014;07:32:05;41;106698;35945;Mpp-Betrieb;Mpp;-------
16.03.2014;07:47:04;105;106698;35946;Mpp-Betrieb;Mpp;-------
16.03.2014;08:02:04;142;106698;35946;Mpp-Betrieb;Mpp;-------
16.03.2014;08:17:05;143;106698;35946;Mpp-Betrieb;Mpp;-------
16.03.2014;08:32:04;255;106698;35946;Mpp-Betrieb;Mpp;-------
16.03.2014;08:47:10;669;106698;35947;Mpp-Betrieb;Mpp;-------
16.03.2014;09:02:08;740;106699;35947;Mpp-Betrieb;Mpp;-------
16.03.2014;09:17:07;698;106699;35947;Mpp-Betrieb;Mpp;-------
16.03.2014;09:32:04;945;106699;35947;Mpp-Betrieb;Mpp;-------
16.03.2014;09:47:06;985;106699;35948;Mpp-Betrieb;Mpp;-------
16.03.2014;10:02:04;1028;106700;35948;Mpp-Betrieb;Mpp;-------
16.03.2014;10:17:03;1382;106700;35948;Mpp-Betrieb;Mpp;-------
16.03.2014;10:32:07;1418;106700;35948;Mpp-Betrieb;Mpp;-------
16.03.2014;10:47:07;4428;106701;35949;Mpp-Betrieb;Mpp;-------
16.03.2014;11:02:06;3353;106702;35949;Mpp-Betrieb;Mpp;-------
16.03.2014;11:17:05;2073;106702;35949;Mpp-Betrieb;Mpp;-------
16.03.2014;11:32:05;2226;106703;35949;Mpp-Betrieb;Mpp;-------
16.03.2014;11:47:08;2221;106704;35950;Mpp-Betrieb;Mpp;-------
16.03.2014;12:02:08;1853;106704;35950;Mpp-Betrieb;Mpp;-------
16.03.2014;12:17:09;4289;106705;35950;Mpp-Betrieb;Mpp;-------
16.03.2014;12:32:06;5259;106706;35950;Mpp-Betrieb;Mpp;-------
16.03.2014;12:47:03;4316;106706;35951;Mpp-Betrieb;Mpp;-------
16.03.2014;13:02:07;1681;106707;35951;Mpp-Betrieb;Mpp;-------
16.03.2014;13:17:05;4308;106708;35951;Mpp-Betrieb;Mpp;-------
16.03.2014;13:32:07;4447;106710;35951;Mpp-Betrieb;Mpp;-------
16.03.2014;13:47:05;4347;106711;35952;Mpp-Betrieb;Mpp;-------
16.03.2014;14:02:04;4369;106712;35952;Mpp-Betrieb;Mpp;-------
16.03.2014;14:17:03;1030;106713;35952;Mpp-Betrieb;Mpp;-------
16.03.2014;14:32:03;1227;106713;35952;Mpp-Betrieb;Mpp;-------
16.03.2014;14:47:06;2243;106714;35953;Mpp-Betrieb;Mpp;-------
16.03.2014;15:02:04;3618;106715;35953;Mpp-Betrieb;Mpp;-------
16.03.2014;15:17:07;818;106716;35953;Mpp-Betrieb;Mpp;-------
16.03.2014;15:32:06;3194;106716;35953;Mpp-Betrieb;Mpp;-------
16.03.2014;15:47:05;2614;106717;35954;Mpp-Betrieb;Mpp;-------
16.03.2014;16:02:03;2487;106718;35954;Mpp-Betrieb;Mpp;-------
16.03.2014;16:17:05;2089;106718;35954;Mpp-Betrieb;Mpp;-------
16.03.2014;16:32:07;1721;106719;35954;Mpp-Betrieb;Mpp;-------
16.03.2014;16:47:07;1391;106719;35955;Mpp-Betrieb;Mpp;-------
16.03.2014;17:02:03;1043;106719;35955;Mpp-Betrieb;Mpp;-------
16.03.2014;17:17:06;798;106719;35955;Mpp-Betrieb;Mpp;-------
16.03.2014;17:32:05;517;106720;35955;Mpp-Betrieb;Mpp;-------
16.03.2014;17:47:03;199;106720;35956;Mpp-Betrieb;Mpp;-------
16.03.2014;18:02:08;77;106720;35956;Mpp-Betrieb;Mpp;-------
16.03.2014;18:17:06;36;106720;35956;Mpp-Betrieb;Mpp;-------
16.03.2014;18:32:07;14;106720;35956;Mpp-Betrieb;Mpp;-------
16.03.2014;18:47:07;0;106720;35957;;Warten;-------
17.03.2014;06:32:04;0;106720;35957;Mpp-Betrieb;Netzueb.;-------
17.03.2014;06:47:08;26;106720;35957;Mpp-Betrieb;Mpp;-------
17.03.2014;07:02:05;63;106720;35957;Mpp-Betrieb;Mpp;-------
17.03.2014;07:17:04;155;106720;35957;Mpp-Betrieb;Mpp;-------
17.03.2014;07:32:04;502;106720;35957;Mpp-Betrieb;Mpp;-------
17.03.2014;07:47:05;831;106720;35958;Mpp-Betrieb;Mpp;-------
17.03.2014;08:02:06;1298;106720;35958;Mpp-Betrieb;Mpp;-------
17.03.2014;08:17:06;1660;106721;35958;Mpp-Betrieb;Mpp;-------
17.03.2014;08:32:07;1994;106721;35958;Mpp-Betrieb;Mpp;-------
17.03.2014;08:47:04;2319;106722;35959;Mpp-Betrieb;Mpp;-------
17.03.2014;09:02:07;2627;106722;35959;Mpp-Betrieb;Mpp;-------
17.03.2014;09:17:06;2922;106723;35959;Mpp-Betrieb;Mpp;-------
17.03.2014;09:32:03;3166;106724;35959;Mpp-Betrieb;Mpp;-------
17.03.2014;09:47:06;3414;106725;35960;Mpp-Betrieb;Mpp;-------
17.03.2014;10:02:06;3617;106725;35960;Mpp-Betrieb;Mpp;-------
17.03.2014;10:17:04;3747;106726;35960;Mpp-Betrieb;Mpp;-------
17.03.2014;10:32:06;3949;106727;35960;Mpp-Betrieb;Mpp;-------
17.03.2014;10:47:06;4081;106728;35961;Mpp-Betrieb;Mpp;-------
17.03.2014;11:02:05;4222;106729;35961;Mpp-Betrieb;Mpp;-------
17.03.2014;11:17:04;4369;106730;35961;Mpp-Betrieb;Mpp;-------
17.03.2014;11:32:05;4375;106732;35961;Mpp-Betrieb;Mpp;-------
17.03.2014;11:47:06;4413;106733;35962;Mpp-Betrieb;Mpp;-------
17.03.2014;12:02:06;4446;106734;35962;Mpp-Betrieb;Mpp;-------
17.03.2014;12:17:03;4462;106735;35962;Mpp-Betrieb;Mpp;-------
17.03.2014;12:32:08;4447;106736;35962;Mpp-Betrieb;Mpp;-------
17.03.2014;12:47:08;4441;106737;35963;Mpp-Betrieb;Mpp;-------
17.03.2014;13:02:05;4357;106738;35963;Mpp-Betrieb;Mpp;-------
17.03.2014;13:17:06;4310;106739;35963;Mpp-Betrieb;Mpp;-------
17.03.2014;13:32:07;4304;106740;35963;Mpp-Betrieb;Mpp;-------
17.03.2014;13:47:06;4136;106741;35964;Mpp-Betrieb;Mpp;-------
17.03.2014;14:02:05;4031;106742;35964;Mpp-Betrieb;Mpp;-------
17.03.2014;14:17:07;3853;106743;35964;Mpp-Betrieb;Mpp;-------
17.03.2014;14:32:07;3772;106744;35964;Mpp-Betrieb;Mpp;-------
17.03.2014;14:47:08;3570;106745;35965;Mpp-Betrieb;Mpp;-------
