Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.03.2014;15:02:07;3357;106746;35965;Mpp-Betrieb;Mpp;-------
17.03.2014;15:17:06;3130;106747;35965;Mpp-Betrieb;Mpp;-------
17.03.2014;15:32:06;2908;106748;35965;Mpp-Betrieb;Mpp;-------
17.03.2014;15:47:04;2670;106748;35966;Mpp-Betrieb;Mpp;-------
17.03.2014;16:02:07;2379;106749;35966;Mpp-Betrieb;Mpp;-------
17.03.2014;16:17:05;2072;106750;35966;Mpp-Betrieb;Mpp;-------
17.03.2014;16:32:04;1775;106750;35966;Mpp-Betrieb;Mpp;-------
17.03.2014;16:47:05;1462;106751;35967;Mpp-Betrieb;Mpp;-------
17.03.2014;17:02:07;1152;106751;35967;Mpp-Betrieb;Mpp;-------
17.03.2014;17:17:05;843;106751;35967;Mpp-Betrieb;Mpp;-------
17.03.2014;17:32:07;540;106751;35967;Mpp-Betrieb;Mpp;-------
17.03.2014;17:47:07;167;106751;35968;Mpp-Betrieb;Mpp;-------
17.03.2014;18:02:04;87;106751;35968;Mpp-Betrieb;Mpp;-------
17.03.2014;18:17:04;45;106751;35968;Mpp-Betrieb;Mpp;-------
17.03.2014;18:32:04;21;106751;35968;Mpp-Betrieb;Mpp;-------
17.03.2014;18:47:05;0;106751;35969;Mpp-Betrieb;Warten;-------
18.03.2014;06:32:06;12;106751;35969;Mpp-Betrieb;Mpp;-------
18.03.2014;06:47:06;32;106751;35969;Mpp-Betrieb;Mpp;-------
18.03.2014;07:02:04;70;106751;35969;Mpp-Betrieb;Mpp;-------
18.03.2014;07:17:06;237;106751;35969;Mpp-Betrieb;Mpp;-------
18.03.2014;07:32:04;582;106752;35970;Mpp-Betrieb;Mpp;-------
18.03.2014;07:47:04;904;106752;35970;Mpp-Betrieb;Mpp;-------
18.03.2014;08:02:05;1388;106752;35970;Mpp-Betrieb;Mpp;-------
18.03.2014;08:17:06;1729;106752;35970;Mpp-Betrieb;Mpp;-------
18.03.2014;08:32:05;2024;106753;35971;Mpp-Betrieb;Mpp;-------
18.03.2014;08:47:03;2389;106753;35971;Mpp-Betrieb;Mpp;-------
18.03.2014;09:02:04;2570;106754;35971;Mpp-Betrieb;Mpp;-------
18.03.2014;09:17:10;2970;106755;35971;Mpp-Betrieb;Mpp;-------
18.03.2014;09:32:05;3090;106755;35972;Mpp-Betrieb;Mpp;-------
18.03.2014;09:47:04;2953;106756;35972;Mpp-Betrieb;Mpp;-------
18.03.2014;10:02:05;3607;106757;35972;Mpp-Betrieb;Mpp;-------
18.03.2014;10:17:07;3834;106758;35972;Mpp-Betrieb;Mpp;-------
18.03.2014;10:32:08;3857;106759;35973;Mpp-Betrieb;Mpp;-------
18.03.2014;10:47:06;3963;106760;35973;Mpp-Betrieb;Mpp;-------
18.03.2014;11:02:05;3988;106761;35973;Mpp-Betrieb;Mpp;-------
18.03.2014;11:17:06;4059;106762;35973;Mpp-Betrieb;Mpp;-------
18.03.2014;11:32:07;4390;106763;35974;Mpp-Betrieb;Mpp;-------
18.03.2014;11:47:07;4112;106764;35974;Mpp-Betrieb;Mpp;-------
18.03.2014;12:02:06;4166;106765;35974;Mpp-Betrieb;Mpp;-------
18.03.2014;12:17:04;4044;106766;35974;Mpp-Betrieb;Mpp;-------
18.03.2014;12:32:04;4224;106767;35975;Mpp-Betrieb;Mpp;-------
18.03.2014;12:47:03;3255;106768;35975;Mpp-Betrieb;Mpp;-------
18.03.2014;13:02:06;3686;106769;35975;Mpp-Betrieb;Mpp;-------
18.03.2014;13:17:06;3852;106770;35975;Mpp-Betrieb;Mpp;-------
18.03.2014;13:32:07;2699;106771;35976;Mpp-Betrieb;Mpp;-------
18.03.2014;13:47:05;3220;106771;35976;Mpp-Betrieb;Mpp;-------
18.03.2014;14:02:06;3724;106772;35976;Mpp-Betrieb;Mpp;-------
18.03.2014;14:17:05;2655;106773;35976;Mpp-Betrieb;Mpp;-------
18.03.2014;14:32:06;3190;106774;35977;Mpp-Betrieb;Mpp;-------
18.03.2014;14:47:06;2651;106775;35977;Mpp-Betrieb;Mpp;-------
18.03.2014;15:02:06;2460;106775;35977;Mpp-Betrieb;Mpp;-------
18.03.2014;15:17:07;3122;106776;35977;Mpp-Betrieb;Mpp;-------
18.03.2014;15:32:06;2383;106777;35978;Mpp-Betrieb;Mpp;-------
18.03.2014;15:47:06;2459;106777;35978;Mpp-Betrieb;Mpp;-------
18.03.2014;16:02:05;2000;106778;35978;Mpp-Betrieb;Mpp;-------
18.03.2014;16:17:05;1402;106778;35978;Mpp-Betrieb;Mpp;-------
18.03.2014;16:32:10;1280;106779;35979;Mpp-Betrieb;Mpp;-------
18.03.2014;16:47:05;1105;106779;35979;Mpp-Betrieb;Mpp;-------
18.03.2014;17:02:05;718;106779;35979;Mpp-Betrieb;Mpp;-------
18.03.2014;17:17:06;585;106779;35979;Mpp-Betrieb;Mpp;-------
18.03.2014;17:32:06;606;106779;35980;Mpp-Betrieb;Mpp;-------
18.03.2014;17:47:03;270;106779;35980;Mpp-Betrieb;Mpp;-------
18.03.2014;18:02:06;124;106780;35980;Mpp-Betrieb;Mpp;-------
18.03.2014;18:17:08;42;106780;35980;Mpp-Betrieb;Mpp;-------
18.03.2014;18:32:03;15;106780;35981;Mpp-Betrieb;Mpp;-------
19.03.2014;06:32:03;(mxgmx004) with ESMTP (Nemesis) id 0MI86g-1WPac13gZ4-003v2k for '0;106780;35981;Mpp-Betrieb;Netzueb.;-------
19.03.2014;06:47:06;19;106780;35981;Mpp-Betrieb;Mpp;-------
19.03.2014;07:02:05;46;106780;35981;Mpp-Betrieb;Mpp;-------
19.03.2014;07:17:06;197;106780;35981;Mpp-Betrieb;Mpp;-------
19.03.2014;07:32:05;230;106780;35982;Mpp-Betrieb;Mpp;-------
19.03.2014;07:47:03;412;106780;35982;Mpp-Betrieb;Mpp;-------
19.03.2014;08:02:04;471;106780;35982;Mpp-Betrieb;Mpp;-------
19.03.2014;08:17:05;596;106780;35982;Mpp-Betrieb;Mpp;-------
19.03.2014;08:32:07;575;106780;35983;Mpp-Betrieb;Mpp;-------
19.03.2014;08:47:03;977;106780;35983;Mpp-Betrieb;Mpp;-------
19.03.2014;09:02:10;1014;106781;35983;Mpp-Betrieb;Mpp;-------
19.03.2014;09:17:06;1812;106781;35983;Mpp-Betrieb;Mpp;-------
19.03.2014;09:32:04;2216;106781;35984;Mpp-Betrieb;Mpp;-------
19.03.2014;09:47:06;3733;106782;35984;Mpp-Betrieb;Mpp;-------
19.03.2014;10:02:08;2198;106783;35984;Mpp-Betrieb;Mpp;-------
19.03.2014;10:17:08;1248;106784;35984;Mpp-Betrieb;Mpp;-------
19.03.2014;10:32:04;1758;106784;35985;Mpp-Betrieb;Mpp;-------
19.03.2014;10:47:07;1872;106784;35985;Mpp-Betrieb;Mpp;-------
19.03.2014;11:02:05;1739;106785;35985;Mpp-Betrieb;Mpp;-------
19.03.2014;11:17:07;4800;106786;35985;Mpp-Betrieb;Mpp;-------
19.03.2014;11:32:05;2641;106787;35986;Mpp-Betrieb;Mpp;-------
19.03.2014;11:47:05;4715;106788;35986;Mpp-Betrieb;Mpp;-------
19.03.2014;12:02:05;4408;106789;35986;Mpp-Betrieb;Mpp;-------
19.03.2014;12:17:05;1750;106790;35986;Mpp-Betrieb;Mpp;-------
19.03.2014;12:32:04;1951;106791;35987;Mpp-Betrieb;Mpp;-------
19.03.2014;12:47:03;2664;106792;35987;Mpp-Betrieb;Mpp;-------
19.03.2014;13:02:05;3826;106792;35987;Mpp-Betrieb;Mpp;-------
19.03.2014;13:17:09;1760;106793;35987;Mpp-Betrieb;Mpp;-------
19.03.2014;13:32:04;5487;106794;35988;Mpp-Betrieb;Mpp;-------
19.03.2014;13:47:06;1857;106795;35988;Mpp-Betrieb;Mpp;-------
19.03.2014;14:02:07;4199;106795;35988;Mpp-Betrieb;Mpp;-------
19.03.2014;14:17:06;1045;106796;35988;Mpp-Betrieb;Mpp;-------
19.03.2014;14:32:04;2059;106797;35989;Mpp-Betrieb;Mpp;-------
19.03.2014;14:47:06;4118;106797;35989;Mpp-Betrieb;Mpp;-------
19.03.2014;15:02:03;1022;106798;35989;Mpp-Betrieb;Mpp;-------
19.03.2014;15:17:05;3401;106799;35989;Mpp-Betrieb;Mpp;-------
19.03.2014;15:32:05;3431;106799;35990;Mpp-Betrieb;Mpp;-------
19.03.2014;15:47:05;2765;106800;35990;Mpp-Betrieb;Mpp;-------
19.03.2014;16:02:05;2402;106800;35990;Mpp-Betrieb;Mpp;-------
19.03.2014;16:17:04;2076;106801;35990;Mpp-Betrieb;Mpp;-------
19.03.2014;16:32:07;1612;106801;35991;Mpp-Betrieb;Mpp;-------
19.03.2014;16:47:04;1476;106802;35991;Mpp-Betrieb;Mpp;-------
19.03.2014;17:02:07;1108;106802;35991;Mpp-Betrieb;Mpp;-------
19.03.2014;17:17:10;819;106802;35991;Mpp-Betrieb;Mpp;-------
19.03.2014;17:32:04;563;106803;35992;Mpp-Betrieb;Mpp;-------
19.03.2014;17:47:04;238;106803;35992;Mpp-Betrieb;Mpp;-------
19.03.2014;18:02:06;120;106803;35992;Mpp-Betrieb;Mpp;-------
19.03.2014;18:17:04;39;106803;35992;Mpp-Betrieb;Mpp;-------
19.03.2014;18:32:04;14;106803;35993;Mpp-Betrieb;Mpp;-------
19.03.2014;18:47:06;0;106803;35993;Mpp-Betrieb;Warten;-------
20.03.2014;06:32:05;11;106803;35993;Mpp-Betrieb;Mpp;-------
20.03.2014;06:47:04;39;106803;35993;Mpp-Betrieb;Mpp;-------
20.03.2014;07:02:05;71;106803;35993;Mpp-Betrieb;Mpp;-------
20.03.2014;07:17:05;411;106803;35994;Mpp-Betrieb;Mpp;-------
20.03.2014;07:32:06;788;106803;35994;Mpp-Betrieb;Mpp;-------
20.03.2014;07:47:06;1149;106803;35994;Mpp-Betrieb;Mpp;-------
20.03.2014;08:02:04;1498;106803;35994;Mpp-Betrieb;Mpp;-------
20.03.2014;08:17:07;1819;106804;35995;Mpp-Betrieb;Mpp;-------
20.03.2014;08:32:05;2131;106804;35995;Mpp-Betrieb;Mpp;-------
20.03.2014;08:47:04;2423;106805;35995;Mpp-Betrieb;Mpp;-------
20.03.2014;09:02:04;2740;106806;35995;Mpp-Betrieb;Mpp;-------
20.03.2014;09:17:04;3003;106806;35996;Mpp-Betrieb;Mpp;-------
20.03.2014;09:32:08;3234;106807;35996;Mpp-Betrieb;Mpp;-------
20.03.2014;09:47:04;3442;106808;35996;Mpp-Betrieb;Mpp;-------
20.03.2014;10:02:09;3629;106809;35996;Mpp-Betrieb;Mpp;-------
20.03.2014;10:17:05;3796;106810;35997;Mpp-Betrieb;Mpp;-------
20.03.2014;10:32:10;3931;106811;35997;Mpp-Betrieb;Mpp;-------
20.03.2014;10:47:06;4035;106812;35997;Mpp-Betrieb;Mpp;-------
20.03.2014;11:02:05;4116;106813;35997;Mpp-Betrieb;Mpp;-------
20.03.2014;11:17:06;4176;106814;35998;Mpp-Betrieb;Mpp;-------
20.03.2014;11:32:12;4222;106815;35998;Mpp-Betrieb;Mpp;-------
20.03.2014;11:47:07;4260;106816;35998;Mpp-Betrieb;Mpp;-------
20.03.2014;12:02:08;4267;106817;35998;Mpp-Betrieb;Mpp;-------
20.03.2014;12:17:08;4301;106818;35999;Mpp-Betrieb;Mpp;-------
20.03.2014;12:32:08;4285;106819;35999;Mpp-Betrieb;Mpp;-------
20.03.2014;12:47:06;4262;106820;35999;Mpp-Betrieb;Mpp;-------
20.03.2014;13:02:08;4211;106821;35999;Mpp-Betrieb;Mpp;-------
20.03.2014;13:17:06;4150;106822;36000;Mpp-Betrieb;Mpp;-------
20.03.2014;13:32:05;4054;106823;36000;Mpp-Betrieb;Mpp;-------
20.03.2014;13:47:07;4008;106824;36000;Mpp-Betrieb;Mpp;-------
20.03.2014;14:02:07;4029;106825;36000;Mpp-Betrieb;Mpp;-------
20.03.2014;14:17:06;3888;106826;36001;Mpp-Betrieb;Mpp;-------
20.03.2014;14:32:04;3673;106827;36001;Mpp-Betrieb;Mpp;-------
20.03.2014;14:47:05;3583;106828;36001;Mpp-Betrieb;Mpp;-------
20.03.2014;15:02:09;3438;106829;36001;Mpp-Betrieb;Mpp;-------
20.03.2014;15:17:04;3194;106830;36002;Mpp-Betrieb;Mpp;-------
20.03.2014;15:32:06;2962;106831;36002;Mpp-Betrieb;Mpp;-------
20.03.2014;15:47:06;2716;106831;36002;Mpp-Betrieb;Mpp;-------
20.03.2014;16:02:06;1978;106832;36002;Mpp-Betrieb;Mpp;-------
20.03.2014;16:17:06;2204;106832;36003;Mpp-Betrieb;Mpp;-------
20.03.2014;16:32:07;1438;106833;36003;Mpp-Betrieb;Mpp;-------
20.03.2014;16:47:08;1045;106833;36003;Mpp-Betrieb;Mpp;-------
20.03.2014;17:02:06;1262;106833;36003;Mpp-Betrieb;Mpp;-------
20.03.2014;17:17:10;227;106834;36004;Mpp-Betrieb;Mpp;-------
20.03.2014;17:32:06;174;106834;36004;Mpp-Betrieb;Mpp;-------
20.03.2014;17:47:06;150;106834;36004;Mpp-Betrieb;Mpp;-------
20.03.2014;18:02:07;116;106834;36004;Mpp-Betrieb;Mpp;-------
20.03.2014;18:17:05;61;106834;36005;Mpp-Betrieb;Mpp;-------
20.03.2014;18:32:07;16;106834;36005;Mpp-Betrieb;Mpp;-------
20.03.2014;18:47:06;0;106834;36005;Mpp-Betrieb;Warten;-------
21.03.2014;06:32:04;11;106834;36005;Mpp-Betrieb;Mpp;-------
21.03.2014;06:47:05;51;106834;36005;Mpp-Betrieb;Mpp;-------
21.03.2014;07:02:07;116;106834;36006;Mpp-Betrieb;Mpp;-------
21.03.2014;07:17:06;394;106834;36006;Mpp-Betrieb;Mpp;-------
21.03.2014;07:32:05;666;106834;36006;Mpp-Betrieb;Mpp;-------
21.03.2014;07:47:03;1032;106834;36006;Mpp-Betrieb;Mpp;-------
21.03.2014;08:02:07;1350;106835;36007;Mpp-Betrieb;Mpp;-------
21.03.2014;08:17:05;1575;106835;36007;Mpp-Betrieb;Mpp;-------
21.03.2014;08:32:07;1990;106835;36007;Mpp-Betrieb;Mpp;-------
21.03.2014;08:47:07;2221;106836;36007;Mpp-Betrieb;Mpp;-------
21.03.2014;09:02:04;2474;106836;36008;Mpp-Betrieb;Mpp;-------
21.03.2014;09:17:05;2755;106837;36008;Mpp-Betrieb;Mpp;-------
21.03.2014;09:32:08;2780;106838;36008;Mpp-Betrieb;Mpp;-------
21.03.2014;09:47:05;3149;106839;36008;Mpp-Betrieb;Mpp;-------
21.03.2014;10:02:07;3368;106839;36009;Mpp-Betrieb;Mpp;-------
21.03.2014;10:17:05;3428;106840;36009;Mpp-Betrieb;Mpp;-------
21.03.2014;10:32:05;3688;106841;36009;Mpp-Betrieb;Mpp;-------
21.03.2014;10:47:09;3853;106842;36009;Mpp-Betrieb;Mpp;-------
21.03.2014;11:02:08;4191;106843;36010;Mpp-Betrieb;Mpp;-------
21.03.2014;11:17:07;4178;106844;36010;Mpp-Betrieb;Mpp;-------
21.03.2014;11:32:05;4310;106845;36010;Mpp-Betrieb;Mpp;-------
21.03.2014;11:47:04;4287;106846;36010;Mpp-Betrieb;Mpp;-------
21.03.2014;12:02:07;4436;106847;36011;Mpp-Betrieb;Mpp;-------
21.03.2014;12:17:04;4545;106848;36011;Mpp-Betrieb;Mpp;-------
21.03.2014;12:32:05;4490;106850;36011;Mpp-Betrieb;Mpp;-------
21.03.2014;12:47:04;4351;106851;36011;Mpp-Betrieb;Mpp;-------
21.03.2014;13:02:06;4373;106852;36012;Mpp-Betrieb;Mpp;-------
21.03.2014;13:17:09;4554;106853;36012;Mpp-Betrieb;Mpp;-------
21.03.2014;13:32:03;4022;106854;36012;Mpp-Betrieb;Mpp;-------
21.03.2014;13:47:05;4178;106855;36012;Mpp-Betrieb;Mpp;-------
21.03.2014;14:02:05;3671;106856;36012;Mpp-Betrieb;Mpp;-------
21.03.2014;14:17:05;3846;106857;36013;Mpp-Betrieb;Mpp;-------
21.03.2014;14:32:06;3777;106858;36013;Mpp-Betrieb;Mpp;-------
21.03.2014;14:47:05;3448;106859;36013;Mpp-Betrieb;Mpp;-------
21.03.2014;15:02:07;3328;106860;36014;Mpp-Betrieb;Mpp;-------
21.03.2014;15:17:08;3041;106861;36014;Mpp-Betrieb;Mpp;-------
21.03.2014;15:32:10;2747;106861;36014;Mpp-Betrieb;Mpp;-------
21.03.2014;15:47:05;2530;106862;36014;Mpp-Betrieb;Mpp;-------
21.03.2014;16:02:06;2251;106862;36015;Mpp-Betrieb;Mpp;-------
21.03.2014;16:17:06;1877;106863;36015;Mpp-Betrieb;Mpp;-------
21.03.2014;16:32:05;1500;106863;36015;Mpp-Betrieb;Mpp;-------
21.03.2014;16:47:05;1196;106864;36015;Mpp-Betrieb;Mpp;-------
21.03.2014;17:02:06;923;106864;36016;Mpp-Betrieb;Mpp;-------
21.03.2014;17:17:07;539;106864;36016;Mpp-Betrieb;Mpp;-------
21.03.2014;17:32:08;338;106864;36016;Mpp-Betrieb;Mpp;-------
21.03.2014;17:47:03;162;106864;36016;Mpp-Betrieb;Mpp;-------
21.03.2014;18:02:07;82;106864;36017;Mpp-Betrieb;Mpp;-------
21.03.2014;18:17:06;44;106864;36017;Mpp-Betrieb;Mpp;-------
21.03.2014;18:32:09;16;106864;36017;Mpp-Betrieb;Mpp;-------
21.03.2014;18:47:05;0;106864;36017;Mpp-Betrieb;Warten;-------
22.03.2014;06:32:05;11;106864;36017;Mpp-Betrieb;Mpp;-------
22.03.2014;06:47:04;42;106864;36017;Mpp-Betrieb;Mpp;-------
22.03.2014;07:02:05;27;106864;36018;Mpp-Betrieb;Mpp;-------
22.03.2014;07:17:04;28;106864;36018;Mpp-Betrieb;Mpp;-------
22.03.2014;07:32:05;66;106864;36018;Mpp-Betrieb;Mpp;-------
22.03.2014;07:47:04;98;106864;36018;Mpp-Betrieb;Mpp;-------
22.03.2014;08:02:03;284;106864;36019;Mpp-Betrieb;Mpp;-------
22.03.2014;08:17:06;282;106865;36019;Mpp-Betrieb;Mpp;-------
22.03.2014;08:32:09;288;106865;36019;Mpp-Betrieb;Mpp;-------
22.03.2014;08:47:06;698;106865;36019;Mpp-Betrieb;Mpp;-------
22.03.2014;09:02:05;987;106865;36020;Mpp-Betrieb;Mpp;-------
22.03.2014;09:17:07;1215;106865;36020;Mpp-Betrieb;Mpp;-------
22.03.2014;09:32:05;1367;106866;36020;Mpp-Betrieb;Mpp;-------
22.03.2014;09:47:03;1329;106866;36020;Mpp-Betrieb;Mpp;-------
22.03.2014;10:02:06;1707;106866;36021;Mpp-Betrieb;Mpp;-------
22.03.2014;10:17:04;528;106867;36021;Mpp-Betrieb;Mpp;-------
22.03.2014;10:32:07;723;106867;36021;Mpp-Betrieb;Mpp;-------
22.03.2014;10:47:06;520;106867;36021;Mpp-Betrieb;Mpp;-------
22.03.2014;11:02:06;134;106867;36022;Mpp-Betrieb;Mpp;-------
22.03.2014;11:17:04;498;106867;36022;Mpp-Betrieb;Mpp;-------
22.03.2014;11:32:05;228;106867;36022;Mpp-Betrieb;Mpp;-------
22.03.2014;11:47:04;62;106867;36022;Mpp-Betrieb;Mpp;-------
22.03.2014;12:02:06;313;106867;36023;Mpp-Betrieb;Mpp;-------
22.03.2014;12:17:04;947;106867;36023;Mpp-Betrieb;Mpp;-------
22.03.2014;12:32:04;1279;106868;36023;Mpp-Betrieb;Mpp;-------
22.03.2014;12:47:04;1557;106868;36023;Mpp-Betrieb;Mpp;-------
22.03.2014;13:02:05;1775;106869;36024;Mpp-Betrieb;Mpp;-------
22.03.2014;13:17:09;1541;106869;36024;Mpp-Betrieb;Mpp;-------
22.03.2014;13:32:06;799;106869;36024;Mpp-Betrieb;Mpp;-------
22.03.2014;13:47:05;759;106869;36024;Mpp-Betrieb;Mpp;-------
22.03.2014;14:02:07;250;106870;36025;Mpp-Betrieb;Mpp;-------
22.03.2014;14:17:06;85;106870;36025;Mpp-Betrieb;Mpp;-------
22.03.2014;14:32:07;125;106870;36025;Mpp-Betrieb;Mpp;-------
22.03.2014;14:47:04;25;106870;36025;Mpp-Betrieb;Mpp-Such;-------
22.03.2014;15:02:06;268;106870;36026;Mpp-Betrieb;Mpp;-------
22.03.2014;15:17:03;382;106870;36026;Mpp-Betrieb;Mpp;-------
22.03.2014;15:32:03;249;106870;36026;Mpp-Betrieb;Mpp;-------
22.03.2014;15:47:07;253;106870;36026;Mpp-Betrieb;Mpp;-------
22.03.2014;16:02:09;117;106870;36027;Mpp-Betrieb;Mpp;-------
22.03.2014;16:17:07;123;106870;36027;Mpp-Betrieb;Mpp;-------
22.03.2014;16:32:04;107;106870;36027;Mpp-Betrieb;Mpp;-------
22.03.2014;16:47:05;81;106870;36027;Mpp-Betrieb;Mpp;-------
22.03.2014;17:02:04;71;106870;36028;Mpp-Betrieb;Mpp;-------
22.03.2014;17:17:07;72;106870;36028;Mpp-Betrieb;Mpp;-------
22.03.2014;17:32:06;45;106870;36028;Mpp-Betrieb;Mpp;-------
22.03.2014;17:47:06;28;106870;36028;Mpp-Betrieb;Mpp;-------
22.03.2014;18:02:06;22;106870;36029;Mpp-Betrieb;Mpp;-------
22.03.2014;18:17:07;11;106870;36029;Mpp-Betrieb;Mpp;-------
22.03.2014;18:32:05;0;106870;36029;Mpp-Betrieb;Warten;-------
23.03.2014;06:47:04;11;106870;36029;Mpp-Betrieb;Mpp-Such;-------
23.03.2014;07:02:07;19;106870;36029;Mpp-Betrieb;Mpp;-------
23.03.2014;07:17:05;27;106870;36029;Mpp-Betrieb;Mpp;-------
23.03.2014;07:32:06;40;106870;36030;Mpp-Betrieb;Mpp;-------
23.03.2014;07:47:04;93;106870;36030;Mpp-Betrieb;Mpp;-------
23.03.2014;08:02:05;129;106870;36030;Mpp-Betrieb;Mpp;-------
23.03.2014;08:17:05;158;106870;36030;Mpp-Betrieb;Mpp;-------
23.03.2014;08:32:06;168;106870;36031;Mpp-Betrieb;Mpp-Such;-------
23.03.2014;08:47:07;245;106870;36031;Mpp-Betrieb;Mpp;-------
23.03.2014;09:02:04;322;106870;36031;Mpp-Betrieb;Mpp;-------
23.03.2014;09:17:09;329;106870;36031;Mpp-Betrieb;Mpp;-------
23.03.2014;09:32:08;280;106870;36032;Mpp-Betrieb;Mpp;-------
23.03.2014;09:47:05;235;106871;36032;Mpp-Betrieb;Mpp;-------
23.03.2014;10:02:04;305;106871;36032;Mpp-Betrieb;Mpp;-------
23.03.2014;10:17:05;521;106871;36032;Mpp-Betrieb;Mpp;-------
23.03.2014;10:32:07;504;106871;36033;Mpp-Betrieb;Mpp;-------
23.03.2014;10:47:09;421;106871;36033;Mpp-Betrieb;Mpp;-------
23.03.2014;11:02:07;320;106871;36033;Mpp-Betrieb;Mpp;-------
23.03.2014;11:17:06;286;106871;36033;Mpp-Betrieb;Mpp;-------
23.03.2014;11:32:05;416;106871;36034;Mpp-Betrieb;Mpp;-------
23.03.2014;11:47:06;396;106871;36034;Mpp-Betrieb;Mpp;-------
23.03.2014;12:02:04;275;106871;36034;Mpp-Betrieb;Mpp;-------
23.03.2014;12:17:04;288;106871;36034;Mpp-Betrieb;Mpp;-------
23.03.2014;12:32:05;503;106872;36035;Mpp-Betrieb;Mpp;-------
23.03.2014;12:47:03;556;106872;36035;Mpp-Betrieb;Mpp;-------
23.03.2014;13:02:05;373;106872;36035;Mpp-Betrieb;Mpp;-------
23.03.2014;13:17:07;689;106872;36035;Mpp-Betrieb;Mpp;-------
23.03.2014;13:32:04;176;106872;36036;Mpp-Betrieb;Mpp;-------
23.03.2014;13:47:09;261;106872;36036;Mpp-Betrieb;Mpp;-------
23.03.2014;14:02:07;40;106872;36036;Mpp-Betrieb;Mpp-Such;-------
23.03.2014;14:17:05;112;106872;36036;Mpp-Betrieb;Mpp;-------
23.03.2014;14:32:05;370;106872;36037;Mpp-Betrieb;Mpp;-------
23.03.2014;14:47:05;476;106872;36037;Mpp-Betrieb;Mpp;-------
23.03.2014;15:02:04;594;106873;36037;Mpp-Betrieb;Mpp;-------
23.03.2014;15:17:03;616;106873;36037;Mpp-Betrieb;Mpp;-------
23.03.2014;15:32:06;692;106873;36038;Mpp-Betrieb;Mpp;-------
23.03.2014;15:47:07;565;106873;36038;Mpp-Betrieb;Mpp;-------
23.03.2014;16:02:05;509;106873;36038;Mpp-Betrieb;Mpp;-------
23.03.2014;16:17:08;784;106873;36038;Mpp-Betrieb;Mpp;-------
23.03.2014;16:32:06;527;106873;36039;Mpp-Betrieb;Mpp;-------
23.03.2014;16:47:05;559;106874;36039;Mpp-Betrieb;Mpp;-------
23.03.2014;17:02:07;267;106874;36039;Mpp-Betrieb;Mpp;-------
23.03.2014;17:17:05;99;106874;36039;Mpp-Betrieb;Mpp;-------
23.03.2014;17:32:03;37;106874;36040;Mpp-Betrieb;Mpp;-------
23.03.2014;17:47:05;11;106874;36040;Mpp-Betrieb;Mpp;-------
23.03.2014;18:02:05;0;106874;36040;Mpp-Betrieb;Warten;-------
24.03.2014;06:32:06;0;106874;36040;Mpp-Betrieb;Netzueb.;-------
24.03.2014;06:47:03;25;106874;36040;Mpp-Betrieb;Mpp;-------
24.03.2014;07:02:05;54;106874;36040;Mpp-Betrieb;Mpp;-------
24.03.2014;07:17:05;114;106874;36041;Mpp-Betrieb;Mpp;-------
24.03.2014;07:32:07;138;106874;36041;Mpp-Betrieb;Mpp;-------
24.03.2014;07:47:05;162;106874;36041;Mpp-Betrieb;Mpp;-------
24.03.2014;08:02:06;178;106874;36041;Mpp-Betrieb;Mpp;-------
24.03.2014;08:17:04;667;106874;36042;Mpp-Betrieb;Mpp;-------
24.03.2014;08:32:04;1349;106874;36042;Mpp-Betrieb;Mpp;-------
24.03.2014;08:47:08;1448;106875;36042;Mpp-Betrieb;Mpp;-------
24.03.2014;09:02:05;2236;106875;36042;Mpp-Betrieb;Mpp;-------
24.03.2014;09:17:05;1145;106875;36043;Mpp-Betrieb;Mpp;-------
24.03.2014;09:32:07;1807;106876;36043;Mpp-Betrieb;Mpp;-------
24.03.2014;09:47:12;1101;106876;36043;Mpp-Betrieb;Mpp;-------
24.03.2014;10:02:05;955;106876;36043;Mpp-Betrieb;Mpp;-------
24.03.2014;10:17:05;922;106876;36044;Mpp-Betrieb;Mpp;-------
24.03.2014;10:32:08;1138;106877;36044;Mpp-Betrieb;Mpp;-------
24.03.2014;10:47:08;4795;106877;36044;Mpp-Betrieb;Mpp;-------
24.03.2014;11:02:06;5326;106878;36044;Mpp-Betrieb;Mpp;-------
24.03.2014;11:17:10;2626;106879;36045;Mpp-Betrieb;Mpp;-------
24.03.2014;11:32:05;3852;106880;36045;Mpp-Betrieb;Mpp;-------
24.03.2014;11:47:04;1877;106880;36045;Mpp-Betrieb;Mpp;-------
24.03.2014;12:02:05;1247;106881;36045;Mpp-Betrieb;Mpp;-------
24.03.2014;12:17:05;158;106881;36046;Mpp-Betrieb;Mpp;-------
24.03.2014;12:32:05;697;106881;36046;Mpp-Betrieb;Mpp;-------
24.03.2014;12:47:07;1127;106882;36046;Mpp-Betrieb;Mpp;-------
24.03.2014;13:02:08;424;106882;36046;Mpp-Betrieb;Mpp;-------
24.03.2014;13:17:05;337;106882;36047;Mpp-Betrieb;Mpp;-------
24.03.2014;13:32:07;101;106882;36047;Mpp-Betrieb;Mpp;-------
24.03.2014;13:47:03;125;106882;36047;Mpp-Betrieb;Mpp;-------
24.03.2014;14:02:05;854;106883;36047;Mpp-Betrieb;Mpp;-------
24.03.2014;14:17:05;2231;106883;36048;Mpp-Betrieb;Mpp;-------
24.03.2014;14:32:07;3611;106884;36048;Mpp-Betrieb;Mpp;-------
24.03.2014;14:47:07;2293;106885;36048;Mpp-Betrieb;Mpp;-------
24.03.2014;15:02:07;576;106885;36048;Mpp-Betrieb;Mpp;-------
24.03.2014;15:17:10;444;106885;36049;Mpp-Betrieb;Mpp;-------
24.03.2014;15:32:05;533;106885;36049;Mpp-Betrieb;Mpp;-------
24.03.2014;15:47:06;433;106885;36049;Mpp-Betrieb;Mpp;-------
24.03.2014;16:02:06;427;106885;36049;Mpp-Betrieb;Mpp;-------
24.03.2014;16:17:04;552;106886;36050;Mpp-Betrieb;Mpp;-------
24.03.2014;16:32:10;192;106886;36050;Mpp-Betrieb;Mpp;-------
24.03.2014;16:47:14;1947;106886;36050;Mpp-Betrieb;Mpp;-------
24.03.2014;17:02:05;2414;106886;36050;Mpp-Betrieb;Mpp;-------
24.03.2014;17:17:07;1275;106887;36051;Mpp-Betrieb;Mpp;-------
24.03.2014;17:32:06;152;106887;36051;Mpp-Betrieb;Mpp;-------
24.03.2014;17:47:04;82;106887;36051;Mpp-Betrieb;Mpp;-------
24.03.2014;18:02:08;134;106887;36051;Mpp-Betrieb;Mpp;-------
24.03.2014;18:17:05;25;106887;36052;Mpp-Betrieb;Mpp;-------
24.03.2014;18:32:03;0;106887;36052;Mpp-Betrieb;Warten;-------
25.03.2014;06:47:05;12;106887;36052;Mpp-Betrieb;Mpp;-------
25.03.2014;07:02:06;18;106887;36052;Mpp-Betrieb;Mpp;-------
25.03.2014;07:17:05;68;106887;36052;Mpp-Betrieb;Mpp;-------
25.03.2014;07:32:06;76;106887;36053;Mpp-Betrieb;Mpp;-------
25.03.2014;07:47:04;101;106887;36053;Mpp-Betrieb;Mpp;-------
25.03.2014;08:02:07;140;106887;36053;Mpp-Betrieb;Mpp;-------
25.03.2014;08:17:06;116;106887;36053;Mpp-Betrieb;Mpp;-------
25.03.2014;08:32:07;117;106887;36054;Mpp-Betrieb;Mpp;-------
25.03.2014;08:47:04;146;106887;36054;Mpp-Betrieb;Mpp;-------
25.03.2014;09:02:05;187;106887;36054;Mpp-Betrieb;Mpp;-------
25.03.2014;09:17:07;167;106887;36054;Mpp-Betrieb;Mpp;-------
25.03.2014;09:32:03;353;106887;36055;Mpp-Betrieb;Mpp;-------
25.03.2014;09:47:04;532;106888;36055;Mpp-Betrieb;Mpp;-------
25.03.2014;10:02:11;2095;106888;36055;Mpp-Betrieb;Mpp;-------
25.03.2014;10:17:06;3057;106888;36055;Mpp-Betrieb;Mpp;-------
25.03.2014;10:32:07;944;106889;36056;Mpp-Betrieb;Mpp;-------
25.03.2014;10:47:04;1199;106889;36056;Mpp-Betrieb;Mpp;-------
25.03.2014;11:02:04;940;106889;36056;Mpp-Betrieb;Mpp;-------
25.03.2014;11:17:07;3787;106890;36056;Mpp-Betrieb;Mpp;-------
25.03.2014;11:32:06;948;106890;36057;Mpp-Betrieb;Mpp;-------
25.03.2014;11:47:04;2727;106891;36057;Mpp-Betrieb;Mpp;-------
25.03.2014;12:02:10;1243;106891;36057;Mpp-Betrieb;Mpp;-------
25.03.2014;12:17:09;1815;106892;36057;Mpp-Betrieb;Mpp;-------
25.03.2014;12:32:04;1645;106892;36058;Mpp-Betrieb;Mpp;-------
25.03.2014;12:47:03;1734;106893;36058;Mpp-Betrieb;Mpp;-------
25.03.2014;13:02:06;1732;106893;36058;Mpp-Betrieb;Mpp;-------
25.03.2014;13:17:06;5467;106894;36058;Mpp-Betrieb;Mpp;-------
25.03.2014;13:32:06;5059;106895;36059;Mpp-Betrieb;Mpp;-------
25.03.2014;13:47:07;2928;106896;36059;Mpp-Betrieb;Mpp;-------
25.03.2014;14:02:05;1801;106897;36059;Mpp-Betrieb;Mpp;-------
25.03.2014;14:17:05;4772;106898;36059;Mpp-Betrieb;Mpp;-------
25.03.2014;14:32:05;1024;106898;36060;Mpp-Betrieb;Mpp;-------
25.03.2014;14:47:06;2733;106899;36060;Mpp-Betrieb;Mpp;-------
25.03.2014;15:02:09;3593;106899;36060;Mpp-Betrieb;Mpp;-------
25.03.2014;15:17:04;3662;106900;36060;Mpp-Betrieb;Mpp;-------
25.03.2014;15:32:04;2529;106901;36061;Mpp-Betrieb;Mpp;-------
25.03.2014;15:47:06;3166;106902;36061;Mpp-Betrieb;Mpp;-------
25.03.2014;16:02:06;2181;106903;36061;Mpp-Betrieb;Mpp;-------
25.03.2014;16:17:05;2191;106903;36061;Mpp-Betrieb;Mpp;-------
25.03.2014;16:32:06;1845;106904;36062;Mpp-Betrieb;Mpp;-------
25.03.2014;16:47:08;1705;106904;36062;Mpp-Betrieb;Mpp;-------
25.03.2014;17:02:07;1333;106905;36062;Mpp-Betrieb;Mpp;-------
25.03.2014;17:17:04;957;106905;36062;Mpp-Betrieb;Mpp;-------
25.03.2014;17:32:08;549;106905;36063;Mpp-Betrieb;Mpp;-------
25.03.2014;17:47:07;281;106905;36063;Mpp-Betrieb;Mpp;-------
25.03.2014;18:02:06;234;106905;36063;Mpp-Betrieb;Mpp;-------
25.03.2014;18:17:07;101;106905;36063;Mpp-Betrieb;Mpp;-------
25.03.2014;18:32:05;32;106905;36064;Mpp-Betrieb;Mpp;-------
25.03.2014;18:47:05;0;106905;36064;Mpp-Betrieb;Netzueb.;-------
26.03.2014;06:32:04;10;106905;36064;Mpp-Betrieb;Mpp;-------
26.03.2014;06:47:05;30;106905;36064;Mpp-Betrieb;Mpp;-------
26.03.2014;07:02:05;51;106905;36064;Mpp-Betrieb;Mpp;-------
26.03.2014;07:17:03;117;106905;36065;Mpp-Betrieb;Mpp;-------
26.03.2014;07:32:05;143;106905;36065;Mpp-Betrieb;Mpp;-------
26.03.2014;07:47:05;159;106905;36065;Mpp-Betrieb;Mpp;-------
26.03.2014;08:02:04;198;106905;36065;Mpp-Betrieb;Mpp;-------
26.03.2014;08:17:06;232;106905;36066;Mpp-Betrieb;Mpp;-------
26.03.2014;08:32:07;221;106906;36066;Mpp-Betrieb;Mpp;-------
26.03.2014;08:47:04;313;106906;36066;Mpp-Betrieb;Mpp;-------
26.03.2014;09:02:12;358;106906;36066;Mpp-Betrieb;Mpp;-------
26.03.2014;09:17:03;351;106906;36067;Mpp-Betrieb;Mpp;-------
26.03.2014;09:32:05;310;106906;36067;Mpp-Betrieb;Mpp;-------
26.03.2014;09:47:04;516;106906;36067;Mpp-Betrieb;Mpp;-------
26.03.2014;10:02:06;520;106906;36067;Mpp-Betrieb;Mpp;-------
26.03.2014;10:17:06;544;106906;36068;Mpp-Betrieb;Mpp;-------
26.03.2014;10:32:06;605;106906;36068;Mpp-Betrieb;Mpp;-------
26.03.2014;10:47:06;465;106907;36068;Mpp-Betrieb;Mpp;-------
26.03.2014;11:02:05;769;106907;36068;Mpp-Betrieb;Mpp;-------
26.03.2014;11:17:07;708;106907;36069;Mpp-Betrieb;Mpp;-------
26.03.2014;11:32:04;573;106907;36069;Mpp-Betrieb;Mpp;-------
26.03.2014;11:47:05;831;106907;36069;Mpp-Betrieb;Mpp;-------
26.03.2014;12:02:05;758;106907;36069;Mpp-Betrieb;Mpp;-------
26.03.2014;12:17:05;851;106908;36070;Mpp-Betrieb;Mpp;-------
26.03.2014;12:32:05;1173;106908;36070;Mpp-Betrieb;Mpp;-------
26.03.2014;12:47:07;1062;106908;36070;Mpp-Betrieb;Mpp;-------
26.03.2014;13:02:04;1696;106908;36070;Mpp-Betrieb;Mpp;-------
26.03.2014;13:17:08;1623;106909;36071;Mpp-Betrieb;Mpp;-------
26.03.2014;13:32:06;1550;106909;36071;Mpp-Betrieb;Mpp;-------
26.03.2014;13:47:05;1369;106910;36071;Mpp-Betrieb;Mpp;-------
26.03.2014;14:02:05;1203;106910;36071;Mpp-Betrieb;Mpp;-------
26.03.2014;14:17:04;1245;106910;36072;Mpp-Betrieb;Mpp;-------
26.03.2014;14:32:06;1332;106911;36072;Mpp-Betrieb;Mpp;-------
26.03.2014;14:47:04;1471;106911;36072;Mpp-Betrieb;Mpp;-------
26.03.2014;15:02:07;1149;106911;36072;Mpp-Betrieb;Mpp;-------
26.03.2014;15:17:07;1023;106912;36073;Mpp-Betrieb;Mpp;-------
26.03.2014;15:32:07;1100;106912;36073;Mpp-Betrieb;Mpp;-------
26.03.2014;15:47:03;989;106912;36073;Mpp-Betrieb;Mpp;-------
26.03.2014;16:02:07;1580;106912;36073;Mpp-Betrieb;Mpp;-------
26.03.2014;16:17:08;1797;106913;36074;Mpp-Betrieb;Mpp;-------
26.03.2014;16:32:04;1756;106913;36074;Mpp-Betrieb;Mpp;-------
26.03.2014;16:47:09;1263;106914;36074;Mpp-Betrieb;Mpp;-------
26.03.2014;17:02:08;572;106914;36074;Mpp-Betrieb;Mpp;-------
26.03.2014;17:17:05;470;106914;36075;Mpp-Betrieb;Mpp;-------
26.03.2014;17:32:06;291;106914;36075;Mpp-Betrieb;Mpp;-------
26.03.2014;17:47:05;222;106914;36075;Mpp-Betrieb;Mpp;-------
26.03.2014;18:02:05;152;106914;36075;Mpp-Betrieb;Mpp;-------
26.03.2014;18:17:05;71;106914;36076;Mpp-Betrieb;Mpp;-------
26.03.2014;18:32:05;22;106914;36076;Mpp-Betrieb;Mpp;-------
26.03.2014;18:47:07;0;106914;36076;Mpp-Betrieb;Netzueb.;-------
27.03.2014;06:17:04;12;106914;36076;Mpp-Betrieb;Mpp;-------
27.03.2014;06:32:06;38;106914;36076;Mpp-Betrieb;Mpp;-------
27.03.2014;06:47:03;97;106914;36077;Mpp-Betrieb;Mpp;-------
27.03.2014;07:02:06;272;106914;36077;Mpp-Betrieb;Mpp;-------
27.03.2014;07:17:05;495;106914;36077;Mpp-Betrieb;Mpp;-------
27.03.2014;07:32:05;723;106914;36077;Mpp-Betrieb;Mpp;-------
27.03.2014;07:47:05;1167;106915;36078;Mpp-Betrieb;Mpp;-------
27.03.2014;08:02:06;1457;106915;36078;Mpp-Betrieb;Mpp;-------
27.03.2014;08:17:08;1788;106915;36078;Mpp-Betrieb;Mpp;-------
27.03.2014;08:32:04;2068;106916;36078;Mpp-Betrieb;Mpp;-------
27.03.2014;08:47:04;2391;106916;36079;Mpp-Betrieb;Mpp;-------
27.03.2014;09:02:09;2649;106917;36079;Mpp-Betrieb;Mpp;-------
27.03.2014;09:17:05;2925;106918;36079;Mpp-Betrieb;Mpp;-------
27.03.2014;09:32:03;3332;106919;36079;Mpp-Betrieb;Mpp;-------
27.03.2014;09:47:05;2130;106919;36080;Mpp-Betrieb;Mpp;-------
27.03.2014;10:02:05;2818;106920;36080;Mpp-Betrieb;Mpp;-------
27.03.2014;10:17:07;3474;106921;36080;Mpp-Betrieb;Mpp;-------
27.03.2014;10:32:05;4568;106921;36080;Mpp-Betrieb;Mpp;-------
27.03.2014;10:47:11;4428;106923;36081;Mpp-Betrieb;Mpp;-------
27.03.2014;11:02:07;4348;106924;36081;Mpp-Betrieb;Mpp;-------
27.03.2014;11:17:06;4012;106925;36081;Mpp-Betrieb;Mpp;-------
27.03.2014;11:32:05;3680;106926;36081;Mpp-Betrieb;Mpp;-------
27.03.2014;11:47:05;1571;106926;36082;Mpp-Betrieb;Mpp;-------
27.03.2014;12:02:07;2991;106927;36082;Mpp-Betrieb;Mpp;-------
27.03.2014;12:17:05;4405;106928;36082;Mpp-Betrieb;Mpp;-------
27.03.2014;12:32:04;5041;106929;36082;Mpp-Betrieb;Mpp;-------
27.03.2014;12:47:05;4448;106930;36083;Mpp-Betrieb;Mpp;-------
27.03.2014;13:02:09;4472;106931;36083;Mpp-Betrieb;Mpp;-------
27.03.2014;13:17:06;4479;106933;36083;Mpp-Betrieb;Mpp;-------
27.03.2014;13:32:06;4467;106934;36083;Mpp-Betrieb;Mpp;-------
27.03.2014;13:47:05;4358;106935;36084;Mpp-Betrieb;Mpp;-------
27.03.2014;14:02:04;4282;106936;36084;Mpp-Betrieb;Mpp;-------
27.03.2014;14:17:03;4033;106937;36084;Mpp-Betrieb;Mpp;-------
27.03.2014;14:32:08;3923;106938;36084;Mpp-Betrieb;Mpp;-------
27.03.2014;14:47:04;3745;106939;36085;Mpp-Betrieb;Mpp;-------
27.03.2014;15:02:05;3586;106940;36085;Mpp-Betrieb;Mpp;-------
27.03.2014;15:17:06;3455;106941;36085;Mpp-Betrieb;Mpp;-------
27.03.2014;15:32:05;3283;106941;36085;Mpp-Betrieb;Mpp;-------
27.03.2014;15:47:04;2619;106942;36086;Mpp-Betrieb;Mpp;-------
27.03.2014;16:02:07;2636;106943;36086;Mpp-Betrieb;Mpp;-------
27.03.2014;16:17:03;2230;106944;36086;Mpp-Betrieb;Mpp;-------
27.03.2014;16:32:05;1675;106944;36086;Mpp-Betrieb;Mpp;-------
27.03.2014;16:47:05;1175;106944;36087;Mpp-Betrieb;Mpp;-------
27.03.2014;17:02:09;1336;106945;36087;Mpp-Betrieb;Mpp;-------
27.03.2014;17:17:04;1065;106945;36087;Mpp-Betrieb;Mpp;-------
27.03.2014;17:32:08;728;106945;36087;Mpp-Betrieb;Mpp;-------
27.03.2014;17:47:05;437;106945;36088;Mpp-Betrieb;Mpp;-------
27.03.2014;18:02:08;256;106946;36088;Mpp-Betrieb;Mpp;-------
27.03.2014;18:17:05;152;106946;36088;Mpp-Betrieb;Mpp;-------
27.03.2014;18:32:04;51;106946;36088;Mpp-Betrieb;Mpp;-------
27.03.2014;18:47:07;17;106946;36089;Mpp-Betrieb;Mpp;-------
28.03.2014;06:17:03;13;106946;36089;Mpp-Betrieb;Mpp;-------
28.03.2014;06:32:04;53;106946;36089;Mpp-Betrieb;Mpp;-------
28.03.2014;06:47:05;122;106946;36089;Mpp-Betrieb;Mpp;-------
28.03.2014;07:02:06;371;106946;36089;Mpp-Betrieb;Mpp;-------
28.03.2014;07:17:04;603;106946;36090;Mpp-Betrieb;Mpp;-------
28.03.2014;07:32:07;866;106946;36090;Mpp-Betrieb;Mpp;-------
28.03.2014;07:47:03;1108;106946;36090;Mpp-Betrieb;Mpp;-------
28.03.2014;08:02:04;1452;106947;36090;Mpp-Betrieb;Mpp;-------
28.03.2014;08:17:08;1759;106947;36091;Mpp-Betrieb;Mpp;-------
28.03.2014;08:32:05;2097;106947;36091;Mpp-Betrieb;Mpp;-------
28.03.2014;08:47:05;2370;106948;36091;Mpp-Betrieb;Mpp;-------
28.03.2014;09:02:04;2680;106949;36091;Mpp-Betrieb;Mpp;-------
28.03.2014;09:17:05;2946;106949;36092;Mpp-Betrieb;Mpp;-------
28.03.2014;09:32:06;3219;106950;36092;Mpp-Betrieb;Mpp;-------
28.03.2014;09:47:07;3405;106951;36092;Mpp-Betrieb;Mpp;-------
28.03.2014;10:02:09;3675;106952;36092;Mpp-Betrieb;Mpp;-------
28.03.2014;10:17:07;3850;106953;36093;Mpp-Betrieb;Mpp;-------
28.03.2014;10:32:05;3991;106954;36093;Mpp-Betrieb;Mpp;-------
28.03.2014;10:47:09;4090;106955;36093;Mpp-Betrieb;Mpp;-------
28.03.2014;11:02:05;4193;106956;36093;Mpp-Betrieb;Mpp;-------
28.03.2014;11:17:03;4028;106957;36094;Mpp-Betrieb;Mpp;-------
28.03.2014;11:32:04;4337;106958;36094;Mpp-Betrieb;Mpp;-------
28.03.2014;11:47:04;4401;106959;36094;Mpp-Betrieb;Mpp;-------
28.03.2014;12:02:06;4468;106960;36094;Mpp-Betrieb;Mpp;-------
28.03.2014;12:17:04;4439;106961;36095;Mpp-Betrieb;Mpp;-------
28.03.2014;12:32:09;4395;106962;36095;Mpp-Betrieb;Mpp;-------
28.03.2014;12:47:08;4372;106963;36095;Mpp-Betrieb;Mpp;-------
28.03.2014;13:02:05;4411;106964;36095;Mpp-Betrieb;Mpp;-------
28.03.2014;13:17:04;4279;106966;36096;Mpp-Betrieb;Mpp;-------
28.03.2014;13:32:05;4066;106967;36096;Mpp-Betrieb;Mpp;-------
28.03.2014;13:47:08;3937;106968;36096;Mpp-Betrieb;Mpp;-------
28.03.2014;14:02:09;3916;106969;36096;Mpp-Betrieb;Mpp;-------
28.03.2014;14:17:06;3910;106970;36097;Mpp-Betrieb;Mpp;-------
28.03.2014;14:32:05;3754;106971;36097;Mpp-Betrieb;Mpp;-------
28.03.2014;14:47:05;3542;106971;36097;Mpp-Betrieb;Mpp;-------
28.03.2014;15:02:08;3371;106972;36097;Mpp-Betrieb;Mpp;-------
28.03.2014;15:17:07;3074;106973;36098;Mpp-Betrieb;Mpp;-------
28.03.2014;15:32:05;2876;106974;36098;Mpp-Betrieb;Mpp;-------
28.03.2014;15:47:04;2726;106975;36098;Mpp-Betrieb;Mpp;-------
28.03.2014;16:02:08;2367;106975;36098;Mpp-Betrieb;Mpp;-------
28.03.2014;16:17:05;2055;106976;36099;Mpp-Betrieb;Mpp;-------
28.03.2014;16:32:05;1790;106976;36099;Mpp-Betrieb;Mpp;-------
28.03.2014;16:47:06;1516;106977;36099;Mpp-Betrieb;Mpp;-------
28.03.2014;17:02:06;1202;106977;36099;Mpp-Betrieb;Mpp;-------
28.03.2014;17:17:03;894;106977;36100;Mpp-Betrieb;Mpp;-------
28.03.2014;17:32:05;630;106977;36100;Mpp-Betrieb;Mpp;-------
28.03.2014;17:47:03;369;106978;36100;Mpp-Betrieb;Mpp;-------
28.03.2014;18:02:06;194;106978;36100;Mpp-Betrieb;Mpp;-------
28.03.2014;18:17:05;82;106978;36101;Mpp-Betrieb;Mpp;-------
28.03.2014;18:32:04;30;106978;36101;Mpp-Betrieb;Mpp;-------
28.03.2014;18:47:05;10;106978;36101;Mpp-Betrieb;Mpp;-------
29.03.2014;06:17:04;13;106978;36101;Mpp-Betrieb;Mpp;-------
29.03.2014;06:32:04;45;106978;36102;Mpp-Betrieb;Mpp;-------
29.03.2014;06:47:10;86;106978;36102;Mpp-Betrieb;Mpp;-------
29.03.2014;07:02:03;522;106978;36102;Mpp-Betrieb;Mpp;-------
29.03.2014;07:17:08;736;106978;36102;Mpp-Betrieb;Mpp;-------
29.03.2014;07:32:03;1049;106978;36103;Mpp-Betrieb;Mpp;-------
29.03.2014;07:47:07;1396;106979;36103;Mpp-Betrieb;Mpp;-------
29.03.2014;08:02:04;1725;106979;36103;Mpp-Betrieb;Mpp;-------
29.03.2014;08:17:05;2071;106979;36103;Mpp-Betrieb;Mpp;-------
29.03.2014;08:32:05;2365;106980;36104;Mpp-Betrieb;Mpp;-------
29.03.2014;08:47:06;2676;106981;36104;Mpp-Betrieb;Mpp;-------
29.03.2014;09:02:07;2963;106981;36104;Mpp-Betrieb;Mpp;-------
29.03.2014;09:17:05;3244;106982;36104;Mpp-Betrieb;Mpp;-------
29.03.2014;09:32:06;3486;106983;36105;Mpp-Betrieb;Mpp;-------
29.03.2014;09:47:06;3716;106984;36105;Mpp-Betrieb;Mpp;-------
29.03.2014;10:02:08;3886;106985;36105;Mpp-Betrieb;Mpp;-------
29.03.2014;10:17:10;4032;106986;36105;Mpp-Betrieb;Mpp;-------
29.03.2014;10:32:04;4072;106987;36106;Mpp-Betrieb;Mpp;-------
29.03.2014;10:47:06;3798;106988;36106;Mpp-Betrieb;Mpp;-------
29.03.2014;11:02:05;4261;106989;36106;Mpp-Betrieb;Mpp;-------
29.03.2014;11:17:07;4454;106990;36106;Mpp-Betrieb;Mpp;-------
29.03.2014;11:32:09;4510;106991;36107;Mpp-Betrieb;Mpp;-------
29.03.2014;11:47:03;4558;106992;36107;Mpp-Betrieb;Mpp;-------
29.03.2014;12:02:05;4633;106993;36107;Mpp-Betrieb;Mpp;-------
29.03.2014;12:17:06;4579;106994;36107;Mpp-Betrieb;Mpp;-------
29.03.2014;12:32:05;4532;106996;36108;Mpp-Betrieb;Mpp;-------
29.03.2014;12:47:04;4606;106997;36108;Mpp-Betrieb;Mpp;-------
29.03.2014;13:02:04;4582;106998;36108;Mpp-Betrieb;Mpp;-------
29.03.2014;13:17:04;4031;106999;36108;Mpp-Betrieb;Mpp;-------
29.03.2014;13:32:07;2535;107000;36109;Mpp-Betrieb;Mpp;-------
29.03.2014;13:47:03;2886;107001;36109;Mpp-Betrieb;Mpp;-------
29.03.2014;14:02:05;3258;107001;36109;Mpp-Betrieb;Mpp;-------
29.03.2014;14:17:07;3976;107002;36109;Mpp-Betrieb;Mpp;-------
29.03.2014;14:32:06;3719;107003;36110;Mpp-Betrieb;Mpp;-------
29.03.2014;14:47:03;4241;107004;36110;Mpp-Betrieb;Mpp;-------
29.03.2014;15:02:08;3007;107005;36110;Mpp-Betrieb;Mpp;-------
29.03.2014;15:17:03;3533;107005;36110;Mpp-Betrieb;Mpp;-------
29.03.2014;15:32:06;3137;107006;36111;Mpp-Betrieb;Mpp;-------
29.03.2014;15:47:05;2351;107007;36111;Mpp-Betrieb;Mpp;-------
29.03.2014;16:02:07;2036;107007;36111;Mpp-Betrieb;Mpp;-------
29.03.2014;16:17:05;1485;107008;36111;Mpp-Betrieb;Mpp;-------
29.03.2014;16:32:03;1224;107008;36112;Mpp-Betrieb;Mpp;-------
29.03.2014;16:47:05;1460;107008;36112;Mpp-Betrieb;Mpp;-------
29.03.2014;17:02:05;1399;107009;36112;Mpp-Betrieb;Mpp;-------
29.03.2014;17:17:09;982;107009;36112;Mpp-Betrieb;Mpp;-------
29.03.2014;17:32:05;743;107009;36113;Mpp-Betrieb;Mpp;-------
29.03.2014;17:47:04;502;107009;36113;Mpp-Betrieb;Mpp;-------
29.03.2014;18:02:06;233;107010;36113;Mpp-Betrieb;Mpp;-------
29.03.2014;18:17:04;66;107010;36113;Mpp-Betrieb;Mpp-Such;-------
29.03.2014;18:32:06;35;107010;36114;Mpp-Betrieb;Mpp;-------
29.03.2014;18:47:04;13;107010;36114;Mpp-Betrieb;Mpp;-------
30.03.2014;07:17:03;15;107010;36114;Mpp-Betrieb;Mpp;-------
30.03.2014;07:32:03;75;107010;36114;Mpp-Betrieb;Mpp;-------
30.03.2014;07:47:04;202;107010;36115;Mpp-Betrieb;Mpp;-------
30.03.2014;08:02:07;435;107010;36115;Mpp-Betrieb;Mpp;-------
30.03.2014;08:17:03;695;107010;36115;Mpp-Betrieb;Mpp;-------
30.03.2014;08:32:58;976;107010;36115;Mpp-Betrieb;Mpp;-------
30.03.2014;08:47:08;1281;107010;36116;Mpp-Betrieb;Mpp;-------
30.03.2014;09:02:06;1586;107011;36116;Mpp-Betrieb;Mpp;-------
30.03.2014;09:17:06;1897;107011;36116;Mpp-Betrieb;Mpp;-------
30.03.2014;09:32:04;2190;107012;36116;Mpp-Betrieb;Mpp;-------
30.03.2014;09:47:05;2409;107012;36117;Mpp-Betrieb;Mpp;-------
30.03.2014;10:02:09;2758;107013;36117;Mpp-Betrieb;Mpp;-------
30.03.2014;10:17:03;3069;107014;36117;Mpp-Betrieb;Mpp;-------
30.03.2014;10:32:06;3328;107014;36117;Mpp-Betrieb;Mpp;-------
30.03.2014;10:47:06;3521;107015;36118;Mpp-Betrieb;Mpp;-------
30.03.2014;11:02:04;3691;107016;36118;Mpp-Betrieb;Mpp;-------
30.03.2014;11:17:07;3861;107017;36118;Mpp-Betrieb;Mpp;-------
30.03.2014;11:32:04;3645;107018;36118;Mpp-Betrieb;Mpp;-------
30.03.2014;11:47:10;3108;107019;36119;Mpp-Betrieb;Mpp;-------
30.03.2014;12:02:05;3747;107020;36119;Mpp-Betrieb;Mpp;-------
30.03.2014;12:17:04;4336;107021;36119;Mpp-Betrieb;Mpp;-------
30.03.2014;12:32:05;4050;107022;36119;Mpp-Betrieb;Mpp;-------
30.03.2014;12:47:04;4341;107023;36120;Mpp-Betrieb;Mpp;-------
30.03.2014;13:02:06;4371;107024;36120;Mpp-Betrieb;Mpp;-------
30.03.2014;13:17:05;4325;107025;36120;Mpp-Betrieb;Mpp;-------
30.03.2014;13:32:03;4353;107026;36120;Mpp-Betrieb;Mpp;-------
30.03.2014;13:47:05;4274;107027;36121;Mpp-Betrieb;Mpp;-------
30.03.2014;14:02:08;4218;107028;36121;Mpp-Betrieb;Mpp;-------
30.03.2014;14:17:07;4178;107029;36121;Mpp-Betrieb;Mpp;-------
30.03.2014;14:32:06;4107;107030;36121;Mpp-Betrieb;Mpp;-------
30.03.2014;14:47:04;4001;107031;36122;Mpp-Betrieb;Mpp;-------
30.03.2014;15:02:04;3869;107032;36122;Mpp-Betrieb;Mpp;-------
30.03.2014;15:17:04;3748;107033;36122;Mpp-Betrieb;Mpp;-------
30.03.2014;15:32:06;3615;107034;36122;Mpp-Betrieb;Mpp;-------
30.03.2014;15:47:03;3488;107035;36123;Mpp-Betrieb;Mpp;-------
30.03.2014;16:02:04;3288;107036;36123;Mpp-Betrieb;Mpp;-------
30.03.2014;16:17:05;3075;107037;36123;Mpp-Betrieb;Mpp;-------
30.03.2014;16:32:06;2868;107038;36123;Mpp-Betrieb;Mpp;-------
30.03.2014;16:47:06;2612;107038;36124;Mpp-Betrieb;Mpp;-------
30.03.2014;17:02:05;2370;107039;36124;Mpp-Betrieb;Mpp;-------
30.03.2014;17:17:07;2079;107039;36124;Mpp-Betrieb;Mpp;-------
30.03.2014;17:32:07;1822;107040;36124;Mpp-Betrieb;Mpp;-------
30.03.2014;17:47:03;1355;107040;36125;Mpp-Betrieb;Mpp;-------
30.03.2014;18:02:04;1095;107041;36125;Mpp-Betrieb;Mpp;-------
30.03.2014;18:17:04;916;107041;36125;Mpp-Betrieb;Mpp;-------
30.03.2014;18:32:03;663;107041;36125;Mpp-Betrieb;Mpp;-------
30.03.2014;18:47:06;320;107041;36126;Mpp-Betrieb;Mpp;-------
30.03.2014;19:02:06;169;107041;36126;Mpp-Betrieb;Mpp;-------
30.03.2014;19:17:05;83;107041;36126;Mpp-Betrieb;Mpp;-------
30.03.2014;19:32:03;37;107041;36126;Mpp-Betrieb;Mpp;-------
30.03.2014;19:47:06;14;107041;36127;Mpp-Betrieb;Mpp;-------
31.03.2014;07:17:04;16;107041;36127;Mpp-Betrieb;Mpp;-------
31.03.2014;07:32:04;78;107041;36127;Mpp-Betrieb;Mpp;-------
31.03.2014;07:47:05;188;107041;36127;Mpp-Betrieb;Mpp;-------
31.03.2014;08:02:05;348;107041;36127;Mpp-Betrieb;Mpp;-------
31.03.2014;08:17:04;563;107042;36128;Mpp-Betrieb;Mpp;-------
31.03.2014;08:32:05;871;107042;36128;Mpp-Betrieb;Mpp;-------
31.03.2014;08:47:06;1275;107042;36128;Mpp-Betrieb;Mpp;-------
31.03.2014;09:02:05;1722;107042;36128;Mpp-Betrieb;Mpp;-------
31.03.2014;09:17:06;2020;107043;36129;Mpp-Betrieb;Mpp;-------
31.03.2014;09:32:04;1889;107043;36129;Mpp-Betrieb;Mpp;-------
31.03.2014;09:47:07;2359;107044;36129;Mpp-Betrieb;Mpp;-------
31.03.2014;10:02:07;2637;107044;36129;Mpp-Betrieb;Mpp;-------
31.03.2014;10:17:04;2919;107045;36130;Mpp-Betrieb;Mpp;-------
31.03.2014;10:32:08;3125;107046;36130;Mpp-Betrieb;Mpp;-------
31.03.2014;10:47:04;3375;107047;36130;Mpp-Betrieb;Mpp;-------
31.03.2014;11:02:05;3482;107048;36130;Mpp-Betrieb;Mpp;-------
31.03.2014;11:17:04;3693;107049;36131;Mpp-Betrieb;Mpp;-------
31.03.2014;11:32:07;3841;107049;36131;Mpp-Betrieb;Mpp;-------
31.03.2014;11:47:07;4006;107050;36131;Mpp-Betrieb;Mpp;-------
31.03.2014;12:02:07;4084;107051;36131;Mpp-Betrieb;Mpp;-------
31.03.2014;12:17:07;4204;107052;36132;Mpp-Betrieb;Mpp;-------
31.03.2014;12:32:03;4274;107054;36132;Mpp-Betrieb;Mpp;-------
31.03.2014;12:47:04;4300;107055;36132;Mpp-Betrieb;Mpp;-------
31.03.2014;13:02:06;4285;107056;36132;Mpp-Betrieb;Mpp;-------
31.03.2014;13:17:05;4206;107057;36133;Mpp-Betrieb;Mpp;-------
31.03.2014;13:32:06;4206;107058;36133;Mpp-Betrieb;Mpp;-------
31.03.2014;13:47:08;4109;107059;36133;Mpp-Betrieb;Mpp;-------
31.03.2014;14:02:07;4172;107060;36133;Mpp-Betrieb;Mpp;-------
31.03.2014;14:17:07;3922;107061;36134;Mpp-Betrieb;Mpp;-------
31.03.2014;14:32:06;3986;107062;36134;Mpp-Betrieb;Mpp;-------
31.03.2014;14:47:04;4108;107063;36134;Mpp-Betrieb;Mpp;-------
31.03.2014;15:02:06;3724;107064;36134;Mpp-Betrieb;Mpp;-------
31.03.2014;15:17:05;3563;107065;36135;Mpp-Betrieb;Mpp;-------
31.03.2014;15:32:05;3345;107066;36135;Mpp-Betrieb;Mpp;-------
31.03.2014;15:47:05;3175;107066;36135;Mpp-Betrieb;Mpp;-------
31.03.2014;16:02:04;3030;107067;36135;Mpp-Betrieb;Mpp;-------
31.03.2014;16:17:06;2888;107068;36136;Mpp-Betrieb;Mpp;-------
31.03.2014;16:32:05;2889;107069;36136;Mpp-Betrieb;Mpp;-------
31.03.2014;16:47:06;2531;107069;36136;Mpp-Betrieb;Mpp;-------
31.03.2014;17:02:06;2143;107070;36136;Mpp-Betrieb;Mpp;-------
31.03.2014;17:17:08;1857;107070;36137;Mpp-Betrieb;Mpp;-------
31.03.2014;17:32:07;1503;107071;36137;Mpp-Betrieb;Mpp;-------
31.03.2014;17:47:05;1332;107071;36137;Mpp-Betrieb;Mpp;-------
31.03.2014;18:02:05;1007;107072;36137;Mpp-Betrieb;Mpp;-------
31.03.2014;18:17:05;821;107072;36138;Mpp-Betrieb;Mpp;-------
31.03.2014;18:32:04;660;107072;36138;Mpp-Betrieb;Mpp;-------
31.03.2014;18:47:04;443;107072;36138;Mpp-Betrieb;Mpp;-------
31.03.2014;19:02:05;252;107072;36138;Mpp-Betrieb;Mpp;-------
31.03.2014;19:17:06;127;107072;36139;Mpp-Betrieb;Mpp;-------
31.03.2014;19:32:07;53;107072;36139;Mpp-Betrieb;Mpp;-------
31.03.2014;19:47:03;17;107072;36139;Mpp-Betrieb;Mpp;-------
31.03.2014;20:02:06;0;107072;36139;Mpp-Betrieb;Warten;-------
01.04.2014;07:17:05;15;107072;36139;Mpp-Betrieb;Mpp;-------
01.04.2014;07:32:03;74;107072;36140;Mpp-Betrieb;Mpp;-------
01.04.2014;07:47:04;227;107072;36140;Mpp-Betrieb;Mpp;-------
01.04.2014;08:02:06;504;107072;36140;Mpp-Betrieb;Mpp;-------
01.04.2014;08:17:03;796;107073;36140;Mpp-Betrieb;Mpp;-------
01.04.2014;08:32:05;874;107073;36141;Mpp-Betrieb;Mpp;-------
01.04.2014;08:47:04;468;107073;36141;Mpp-Betrieb;Mpp;-------
01.04.2014;09:02:05;397;107073;36141;Mpp-Betrieb;Mpp;-------
01.04.2014;09:17:04;417;107073;36141;Mpp-Betrieb;Mpp;-------
01.04.2014;09:32:05;1924;107073;36142;Mpp-Betrieb;Mpp;-------
01.04.2014;09:47:04;2377;107074;36142;Mpp-Betrieb;Mpp;-------
01.04.2014;10:02:06;2625;107075;36142;Mpp-Betrieb;Mpp;-------
01.04.2014;10:17:05;2866;107075;36142;Mpp-Betrieb;Mpp;-------
01.04.2014;10:32:05;3097;107076;36143;Mpp-Betrieb;Mpp;-------
01.04.2014;10:47:05;3309;107077;36143;Mpp-Betrieb;Mpp;-------
01.04.2014;11:02:05;3465;107078;36143;Mpp-Betrieb;Mpp;-------
01.04.2014;11:17:06;3648;107079;36143;Mpp-Betrieb;Mpp;-------
01.04.2014;11:32:08;3845;107079;36144;Mpp-Betrieb;Mpp;-------
01.04.2014;11:47:05;4018;107080;36144;Mpp-Betrieb;Mpp;-------
01.04.2014;12:02:05;4123;107081;36144;Mpp-Betrieb;Mpp;-------
01.04.2014;12:17:05;4209;107083;36144;Mpp-Betrieb;Mpp;-------
01.04.2014;12:32:09;4273;107084;36145;Mpp-Betrieb;Mpp;-------
01.04.2014;12:47:07;4297;107085;36145;Mpp-Betrieb;Mpp;-------
01.04.2014;13:02:08;4220;107086;36145;Mpp-Betrieb;Mpp;-------
01.04.2014;13:17:07;3997;107087;36145;Mpp-Betrieb;Mpp;-------
01.04.2014;13:32:04;3447;107088;36146;Mpp-Betrieb;Mpp;-------
01.04.2014;13:47:04;3311;107089;36146;Mpp-Betrieb;Mpp;-------
01.04.2014;14:02:06;4247;107090;36146;Mpp-Betrieb;Mpp;-------
01.04.2014;14:17:03;3965;107091;36146;Mpp-Betrieb;Mpp;-------
01.04.2014;14:32:07;3230;107092;36147;Mpp-Betrieb;Mpp;-------
01.04.2014;14:47:05;2890;107092;36147;Mpp-Betrieb;Mpp;-------
01.04.2014;15:02:08;3406;107093;36147;Mpp-Betrieb;Mpp;-------
01.04.2014;15:17:08;3448;107094;36147;Mpp-Betrieb;Mpp;-------
01.04.2014;15:32:07;2517;107095;36148;Mpp-Betrieb;Mpp;-------
01.04.2014;15:47:03;1610;107095;36148;Mpp-Betrieb;Mpp;-------
01.04.2014;16:02:08;3276;107096;36148;Mpp-Betrieb;Mpp;-------
01.04.2014;16:17:08;3086;107097;36148;Mpp-Betrieb;Mpp;-------
01.04.2014;16:32:04;2718;107098;36149;Mpp-Betrieb;Mpp;-------
01.04.2014;16:47:06;2436;107098;36149;Mpp-Betrieb;Mpp;-------
01.04.2014;17:02:08;1730;107099;36149;Mpp-Betrieb;Mpp;-------
01.04.2014;17:17:06;1931;107099;36149;Mpp-Betrieb;Mpp;-------
01.04.2014;17:32:05;1270;107100;36150;Mpp-Betrieb;Mpp;-------
01.04.2014;17:47:07;1207;107100;36150;Mpp-Betrieb;Mpp;-------
01.04.2014;18:02:04;844;107100;36150;Mpp-Betrieb;Mpp;-------
01.04.2014;18:17:07;747;107100;36150;Mpp-Betrieb;Mpp;-------
01.04.2014;18:32:04;665;107101;36151;Mpp-Betrieb;Mpp;-------
01.04.2014;18:47:07;401;107101;36151;Mpp-Betrieb;Mpp;-------
01.04.2014;19:02:06;275;107101;36151;Mpp-Betrieb;Mpp;-------
01.04.2014;19:17:05;124;107101;36151;Mpp-Betrieb;Mpp;-------
01.04.2014;19:32:06;46;107101;36152;Mpp-Betrieb;Mpp;-------
01.04.2014;19:47:04;17;107101;36152;Mpp-Betrieb;Mpp;-------
01.04.2014;20:02:08;0;107101;36152;Mpp-Betrieb;Warten;-------
