Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
02.04.2014;07:03:02;0;107101;36152;Mpp-Betrieb;Warten;-------
02.04.2014;07:17:07;30;107101;36152;Mpp-Betrieb;Mpp;-------
02.04.2014;07:33:37;87;107101;36152;Mpp-Betrieb;Mpp;-------
02.04.2014;07:50:33;265;107101;36153;Mpp-Betrieb;Mpp;-------
02.04.2014;08:11:06;488;107101;36153;Mpp-Betrieb;Mpp;-------
02.04.2014;08:39:40;1040;107101;36153;Mpp-Betrieb;Mpp;-------
02.04.2014;08:52:39;745;107101;36153;Mpp-Betrieb;Mpp;-------
02.04.2014;09:08:32;1371;107102;36154;Mpp-Betrieb;Mpp;-------
02.04.2014;09:17:05;1966;107103;36154;Mpp-Betrieb;Mpp;-------
02.04.2014;09:47:05;2582;107104;36155;Mpp-Betrieb;Mpp;-------
02.04.2014;10:17:06;3097;107105;36155;Mpp-Betrieb;Mpp;-------
02.04.2014;10:30:12;2284;107103;36154;Mpp-Betrieb;Mpp;-------
02.04.2014;10:40:01;2851;107104;36155;Mpp-Betrieb;Mpp;-------
02.04.2014;10:47:08;3539;107107;36156;Mpp-Betrieb;Mpp;-------
02.04.2014;11:02:10;3694;107108;36156;Mpp-Betrieb;Mpp;-------
02.04.2014;11:17:08;3843;107109;36156;Mpp-Betrieb;Mpp;-------
02.04.2014;11:32:05;3989;107110;36156;Mpp-Betrieb;Mpp;-------
02.04.2014;11:47:08;4050;107111;36157;Mpp-Betrieb;Mpp;-------
02.04.2014;12:02:04;4211;107112;36157;Mpp-Betrieb;Mpp;-------
02.04.2014;12:17:05;4091;107113;36157;Mpp-Betrieb;Mpp;-------
02.04.2014;12:32:06;4329;107114;36157;Mpp-Betrieb;Mpp;-------
02.04.2014;12:47:06;4352;107115;36158;Mpp-Betrieb;Mpp;-------
02.04.2014;13:02:05;4372;107116;36158;Mpp-Betrieb;Mpp;-------
02.04.2014;13:17:07;4225;107117;36158;Mpp-Betrieb;Mpp;-------
02.04.2014;13:32:06;4489;107118;36158;Mpp-Betrieb;Mpp;-------
02.04.2014;13:47:04;4375;107119;36159;Mpp-Betrieb;Mpp;-------
02.04.2014;14:02:04;4440;107120;36159;Mpp-Betrieb;Mpp;-------
02.04.2014;14:17:04;4387;107121;36159;Mpp-Betrieb;Mpp;-------
02.04.2014;14:32:03;4051;107122;36159;Mpp-Betrieb;Mpp;-------
02.04.2014;14:47:07;2319;107123;36160;Mpp-Betrieb;Mpp;-------
02.04.2014;15:02:07;3726;107124;36160;Mpp-Betrieb;Mpp;-------
02.04.2014;15:17:04;3018;107125;36160;Mpp-Betrieb;Mpp;-------
02.04.2014;15:32:04;2904;107126;36160;Mpp-Betrieb;Mpp;-------
02.04.2014;15:47:05;2688;107126;36161;Mpp-Betrieb;Mpp;-------
02.04.2014;16:02:06;2343;107127;36161;Mpp-Betrieb;Mpp;-------
02.04.2014;16:17:06;2553;107128;36161;Mpp-Betrieb;Mpp;-------
02.04.2014;16:32:06;3026;107128;36161;Mpp-Betrieb;Mpp;-------
02.04.2014;16:47:04;1910;107129;36162;Mpp-Betrieb;Mpp;-------
02.04.2014;17:02:06;1235;107129;36162;Mpp-Betrieb;Mpp;-------
02.04.2014;17:17:05;1782;107130;36162;Mpp-Betrieb;Mpp;-------
02.04.2014;17:32:06;909;107130;36162;Mpp-Betrieb;Mpp;-------
02.04.2014;17:47:06;797;107130;36163;Mpp-Betrieb;Mpp;-------
02.04.2014;18:02:04;978;107130;36163;Mpp-Betrieb;Mpp;-------
02.04.2014;18:17:08;904;107131;36163;Mpp-Betrieb;Mpp;-------
02.04.2014;18:32:04;681;107131;36163;Mpp-Betrieb;Mpp;-------
02.04.2014;18:47:07;429;107131;36164;Mpp-Betrieb;Mpp;-------
02.04.2014;19:02:04;216;107131;36164;Mpp-Betrieb;Mpp;-------
02.04.2014;19:17:08;154;107131;36164;Mpp-Betrieb;Mpp;-------
02.04.2014;19:32:04;82;107131;36164;Mpp-Betrieb;Mpp;-------
02.04.2014;19:47:06;19;107131;36165;Mpp-Betrieb;Mpp;-------
02.04.2014;20:02:04;0;107131;36165;Mpp-Betrieb;Warten;-------
03.04.2014;07:02:06;tymrX7Nj7oyxDdtO0pI9QaPFTWMv3oVoMbyAyLeHZR+QPP0J84vWwKoGMpYebPac1BhcVgCEN '0;107131;36165;Mpp-Betrieb;Warten;-------
03.04.2014;07:17:08;21;107131;36165;Mpp-Betrieb;Mpp;-------
03.04.2014;07:32:06;79;107131;36165;Mpp-Betrieb;Mpp;-------
03.04.2014;07:47:07;238;107131;36165;Mpp-Betrieb;Mpp;-------
03.04.2014;08:02:08;311;107131;36166;Mpp-Betrieb;Mpp;-------
03.04.2014;08:17:04;659;107131;36166;Mpp-Betrieb;Mpp;-------
03.04.2014;08:32:06;855;107131;36166;Mpp-Betrieb;Mpp;-------
03.04.2014;08:47:07;1052;107132;36166;Mpp-Betrieb;Mpp;-------
03.04.2014;09:02:07;929;107132;36167;Mpp-Betrieb;Mpp;-------
03.04.2014;09:17:04;1368;107132;36167;Mpp-Betrieb;Mpp;-------
03.04.2014;09:32:05;2330;107133;36167;Mpp-Betrieb;Mpp;-------
03.04.2014;09:47:04;2633;107133;36167;Mpp-Betrieb;Mpp;-------
03.04.2014;10:02:07;2984;107134;36168;Mpp-Betrieb;Mpp;-------
03.04.2014;10:17:06;1961;107135;36168;Mpp-Betrieb;Mpp;-------
03.04.2014;10:32:07;1939;107135;36168;Mpp-Betrieb;Mpp;-------
03.04.2014;10:47:06;1014;107135;36168;Mpp-Betrieb;Mpp;-------
03.04.2014;11:02:06;960;107136;36169;Mpp-Betrieb;Mpp;-------
03.04.2014;11:17:05;1004;107136;36169;Mpp-Betrieb;Mpp;-------
03.04.2014;11:32:04;1014;107136;36169;Mpp-Betrieb;Mpp;-------
03.04.2014;11:47:06;1124;107136;36169;Mpp-Betrieb;Mpp;-------
03.04.2014;12:02:08;1162;107137;36170;Mpp-Betrieb;Mpp;-------
03.04.2014;12:17:03;1417;107137;36170;Mpp-Betrieb;Mpp;-------
03.04.2014;12:32:09;1422;107137;36170;Mpp-Betrieb;Mpp;-------
03.04.2014;12:47:07;1416;107138;36170;Mpp-Betrieb;Mpp;-------
03.04.2014;13:02:07;1269;107138;36171;Mpp-Betrieb;Mpp;-------
03.04.2014;13:17:03;1426;107138;36171;Mpp-Betrieb;Mpp;-------
03.04.2014;13:32:05;1562;107139;36171;Mpp-Betrieb;Mpp;-------
03.04.2014;13:47:06;1827;107139;36171;Mpp-Betrieb;Mpp;-------
03.04.2014;14:02:04;2747;107140;36172;Mpp-Betrieb;Mpp;-------
03.04.2014;14:17:04;1811;107140;36172;Mpp-Betrieb;Mpp;-------
03.04.2014;14:32:09;1611;107141;36172;Mpp-Betrieb;Mpp;-------
03.04.2014;14:47:04;1291;107141;36172;Mpp-Betrieb;Mpp;-------
03.04.2014;15:02:05;1051;107141;36173;Mpp-Betrieb;Mpp;-------
03.04.2014;15:17:05;928;107142;36173;Mpp-Betrieb;Mpp;-------
03.04.2014;15:32:04;840;107142;36173;Mpp-Betrieb;Mpp;-------
03.04.2014;15:47:05;757;107142;36173;Mpp-Betrieb;Mpp;-------
03.04.2014;16:02:04;669;107142;36174;Mpp-Betrieb;Mpp;-------
03.04.2014;16:17:06;638;107142;36174;Mpp-Betrieb;Mpp;-------
03.04.2014;16:32:04;604;107143;36174;Mpp-Betrieb;Mpp;-------
03.04.2014;16:47:06;558;107143;36174;Mpp-Betrieb;Mpp;-------
03.04.2014;17:02:07;482;107143;36175;Mpp-Betrieb;Mpp;-------
03.04.2014;17:17:08;409;107143;36175;Mpp-Betrieb;Mpp;-------
03.04.2014;17:32:06;350;107143;36175;Mpp-Betrieb;Mpp;-------
03.04.2014;17:47:07;311;107143;36175;Mpp-Betrieb;Mpp;-------
03.04.2014;18:02:04;295;107143;36176;Mpp-Betrieb;Mpp;-------
03.04.2014;18:17:04;268;107143;36176;Mpp-Betrieb;Mpp;-------
03.04.2014;18:32:04;196;107143;36176;Mpp-Betrieb;Mpp;-------
03.04.2014;18:47:04;129;107143;36176;Mpp-Betrieb;Mpp;-------
03.04.2014;19:02:05;74;107143;36177;Mpp-Betrieb;Mpp;-------
03.04.2014;19:17:06;37;107143;36177;Mpp-Betrieb;Mpp;-------
03.04.2014;19:32:03;22;107143;36177;Mpp-Betrieb;Mpp;-------
03.04.2014;19:47:06;0;107143;36177;Mpp-Betrieb;Netzueb.;-------
04.04.2014;07:17:06;11;107143;36177;Mpp-Betrieb;Mpp;-------
04.04.2014;07:32:08;22;107143;36178;Mpp-Betrieb;Mpp;-------
04.04.2014;07:47:04;42;107143;36178;Mpp-Betrieb;Mpp;-------
04.04.2014;08:02:08;81;107143;36178;Mpp-Betrieb;Mpp;-------
04.04.2014;08:17:05;129;107143;36178;Mpp-Betrieb;Mpp;-------
04.04.2014;08:32:05;188;107143;36179;Mpp-Betrieb;Mpp;-------
04.04.2014;08:47:03;270;107144;36179;Mpp-Betrieb;Mpp;-------
04.04.2014;09:02:05;344;107144;36179;Mpp-Betrieb;Mpp;-------
04.04.2014;09:17:03;384;107144;36179;Mpp-Betrieb;Mpp;-------
04.04.2014;09:32:04;472;107144;36180;Mpp-Betrieb;Mpp;-------
04.04.2014;09:47:07;597;107144;36180;Mpp-Betrieb;Mpp;-------
04.04.2014;10:02:09;687;107144;36180;Mpp-Betrieb;Mpp;-------
04.04.2014;10:17:06;779;107144;36180;Mpp-Betrieb;Mpp;-------
04.04.2014;10:32:07;831;107144;36181;Mpp-Betrieb;Mpp;-------
04.04.2014;10:47:09;876;107145;36181;Mpp-Betrieb;Mpp;-------
04.04.2014;11:02:08;956;107145;36181;Mpp-Betrieb;Mpp;-------
04.04.2014;11:17:06;1151;107145;36181;Mpp-Betrieb;Mpp;-------
04.04.2014;11:32:08;1284;107145;36182;Mpp-Betrieb;Mpp;-------
04.04.2014;11:47:06;1451;107146;36182;Mpp-Betrieb;Mpp;-------
04.04.2014;12:02:06;1545;107146;36182;Mpp-Betrieb;Mpp;-------
04.04.2014;12:17:06;1638;107147;36182;Mpp-Betrieb;Mpp;-------
04.04.2014;12:32:04;1740;107147;36183;Mpp-Betrieb;Mpp;-------
04.04.2014;12:47:05;2038;107147;36183;Mpp-Betrieb;Mpp;-------
04.04.2014;13:02:05;2654;107148;36183;Mpp-Betrieb;Mpp;-------
04.04.2014;13:17:04;2408;107149;36183;Mpp-Betrieb;Mpp;-------
04.04.2014;13:32:08;3083;107149;36184;Mpp-Betrieb;Mpp;-------
04.04.2014;13:47:06;2369;107150;36184;Mpp-Betrieb;Mpp;-------
04.04.2014;14:02:05;2734;107151;36184;Mpp-Betrieb;Mpp;-------
04.04.2014;14:17:04;2464;107151;36184;Mpp-Betrieb;Mpp;-------
04.04.2014;14:32:03;56aQzbkRZajRoOJPacD973Uwl1k7TbgVhWaDjXY74lpw0uCBOBTIT4EYnuRTszA78OWEBNTfh '2658;107152;36185;Mpp-Betrieb;Mpp;-------
04.04.2014;14:47:07;3261;107153;36185;Mpp-Betrieb;Mpp;-------
04.04.2014;15:02:07;2961;107153;36185;Mpp-Betrieb;Mpp;-------
04.04.2014;15:17:04;3114;107154;36185;Mpp-Betrieb;Mpp;-------
04.04.2014;15:32:06;2874;107155;36186;Mpp-Betrieb;Mpp;-------
04.04.2014;15:47:04;3911;107156;36186;Mpp-Betrieb;Mpp;-------
04.04.2014;16:02:06;2302;107156;36186;Mpp-Betrieb;Mpp;-------
04.04.2014;16:17:05;2272;107157;36186;Mpp-Betrieb;Mpp;-------
04.04.2014;16:32:05;1616;107157;36187;Mpp-Betrieb;Mpp;-------
04.04.2014;16:47:03;1390;107158;36187;Mpp-Betrieb;Mpp;-------
04.04.2014;17:02:08;1305;107158;36187;Mpp-Betrieb;Mpp;-------
04.04.2014;17:17:06;1037;107158;36187;Mpp-Betrieb;Mpp;-------
04.04.2014;17:32:10;886;107159;36188;Mpp-Betrieb;Mpp;-------
04.04.2014;17:47:05;838;107159;36188;Mpp-Betrieb;Mpp;-------
04.04.2014;18:02:10;740;107159;36188;Mpp-Betrieb;Mpp;-------
04.04.2014;18:17:03;631;107159;36188;Mpp-Betrieb;Mpp;-------
04.04.2014;18:32:06;469;107159;36189;Mpp-Betrieb;Mpp;-------
04.04.2014;18:47:06;341;107159;36189;Mpp-Betrieb;Mpp;-------
04.04.2014;19:02:06;222;107160;36189;Mpp-Betrieb;Mpp;-------
04.04.2014;19:17:03;25;107160;36189;Mpp-Betrieb;Mpp-Such;-------
04.04.2014;19:32:04;69;107160;36190;Mpp-Betrieb;Mpp;-------
04.04.2014;19:47:05;22;107160;36190;Mpp-Betrieb;Mpp;-------
04.04.2014;20:02:04;0;107160;36190;Mpp-Betrieb;Warten;-------
05.04.2014;07:17:07;12;107160;36190;Mpp-Betrieb;Mpp;-------
05.04.2014;07:32:08;29;107160;36190;Mpp-Betrieb;Mpp;-------
05.04.2014;07:47:03;46;107160;36191;Mpp-Betrieb;Mpp;-------
05.04.2014;08:02:06;33;107160;36191;Mpp-Betrieb;Mpp;-------
05.04.2014;08:17:05;47;107160;36191;Mpp-Betrieb;Mpp;-------
05.04.2014;08:32:07;70;107160;36191;Mpp-Betrieb;Mpp;-------
05.04.2014;08:47:07;86;107160;36192;Mpp-Betrieb;Mpp;-------
05.04.2014;09:02:06;103;107160;36192;Mpp-Betrieb;Mpp;-------
05.04.2014;09:17:08;165;107160;36192;Mpp-Betrieb;Mpp;-------
05.04.2014;09:32:06;259;107160;36192;Mpp-Betrieb;Mpp;-------
05.04.2014;09:47:07;226;107160;36193;Mpp-Betrieb;Mpp;-------
05.04.2014;10:02:05;580;107160;36193;Mpp-Betrieb;Mpp;-------
05.04.2014;10:17:05;489;107160;36193;Mpp-Betrieb;Mpp;-------
05.04.2014;10:32:04;453;107160;36193;Mpp-Betrieb;Mpp;-------
05.04.2014;10:47:05;339;107160;36194;Mpp-Betrieb;Mpp;-------
05.04.2014;11:02:04;214;107160;36194;Mpp-Betrieb;Mpp;-------
05.04.2014;11:17:04;195;107160;36194;Mpp-Betrieb;Mpp;-------
05.04.2014;11:32:05;171;107160;36194;Mpp-Betrieb;Mpp;-------
05.04.2014;11:47:05;179;107160;36195;Mpp-Betrieb;Mpp;-------
05.04.2014;12:02:07;150;107161;36195;Mpp-Betrieb;Mpp;-------
05.04.2014;12:17:03;180;107161;36195;Mpp-Betrieb;Mpp;-------
05.04.2014;12:32:04;545;107161;36195;Mpp-Betrieb;Mpp;-------
05.04.2014;12:47:05;837;107161;36196;Mpp-Betrieb;Mpp;-------
05.04.2014;13:02:08;602;107161;36196;Mpp-Betrieb;Mpp;-------
05.04.2014;13:17:04;632;107161;36196;Mpp-Betrieb;Mpp;-------
05.04.2014;13:32:07;697;107161;36196;Mpp-Betrieb;Mpp;-------
05.04.2014;13:47:04;756;107162;36197;Mpp-Betrieb;Mpp;-------
05.04.2014;14:02:04;713;107162;36197;Mpp-Betrieb;Mpp;-------
05.04.2014;14:17:07;1081;107162;36197;Mpp-Betrieb;Mpp;-------
05.04.2014;14:32:05;1768;107162;36197;Mpp-Betrieb;Mpp;-------
05.04.2014;14:47:05;2576;107163;36198;Mpp-Betrieb;Mpp;-------
05.04.2014;15:02:05;1289;107163;36198;Mpp-Betrieb;Mpp;-------
05.04.2014;15:17:08;1061;107164;36198;Mpp-Betrieb;Mpp;-------
05.04.2014;15:32:06;1242;107164;36198;Mpp-Betrieb;Mpp;-------
05.04.2014;15:47:06;1633;107164;36199;Mpp-Betrieb;Mpp;-------
05.04.2014;16:02:08;1805;107165;36199;Mpp-Betrieb;Mpp;-------
05.04.2014;16:17:06;1665;107165;36199;Mpp-Betrieb;Mpp;-------
05.04.2014;16:32:04;1356;107165;36199;Mpp-Betrieb;Mpp;-------
05.04.2014;16:47:05;1161;107166;36200;Mpp-Betrieb;Mpp;-------
05.04.2014;17:02:06;1257;107166;36200;Mpp-Betrieb;Mpp;-------
05.04.2014;17:17:03;844;107166;36200;Mpp-Betrieb;Mpp;-------
05.04.2014;17:32:04;621;107167;36200;Mpp-Betrieb;Mpp;-------
05.04.2014;17:47:05;510;107167;36201;Mpp-Betrieb;Mpp;-------
05.04.2014;18:02:05;362;107167;36201;Mpp-Betrieb;Mpp;-------
05.04.2014;18:17:03;393;107167;36201;Mpp-Betrieb;Mpp;-------
05.04.2014;18:32:03;274;107167;36201;Mpp-Betrieb;Mpp;-------
05.04.2014;18:47:04;133;107167;36202;Mpp-Betrieb;Mpp;-------
05.04.2014;19:02:07;43;107167;36202;Mpp-Betrieb;Mpp;-------
05.04.2014;19:17:03;34;107167;36202;Mpp-Betrieb;Mpp;-------
05.04.2014;19:32:04;28;107167;36202;Mpp-Betrieb;Mpp;-------
05.04.2014;19:47:07;17;107167;36203;Mpp-Betrieb;Mpp;-------
05.04.2014;20:02:05;0;107167;36203;Mpp-Betrieb;Warten;-------
06.04.2014;07:32:11;10;107167;36203;Mpp-Betrieb;Mpp;-------
06.04.2014;07:47:05;16;107167;36203;Mpp-Betrieb;Mpp;-------
06.04.2014;08:02:08;62;107167;36203;Mpp-Betrieb;Mpp;-------
06.04.2014;08:17:06;195;107167;36204;Mpp-Betrieb;Mpp;-------
06.04.2014;08:32:04;269;107167;36204;Mpp-Betrieb;Mpp;-------
06.04.2014;08:47:05;259;107167;36204;Mpp-Betrieb;Mpp;-------
06.04.2014;09:02:08;331;107167;36204;Mpp-Betrieb;Mpp;-------
06.04.2014;09:17:09;331;107167;36205;Mpp-Betrieb;Mpp;-------
06.04.2014;09:32:11;364;107167;36205;Mpp-Betrieb;Mpp;-------
06.04.2014;09:47:15;392;107168;36205;Mpp-Betrieb;Mpp;-------
06.04.2014;10:02:06;241;107168;36205;Mpp-Betrieb;Mpp;-------
06.04.2014;10:17:07;157;107168;36206;Mpp-Betrieb;Mpp;-------
06.04.2014;10:32:04;397;107168;36206;Mpp-Betrieb;Mpp;-------
06.04.2014;10:47:04;484;107168;36206;Mpp-Betrieb;Mpp;-------
06.04.2014;11:02:08;636;107168;36206;Mpp-Betrieb;Mpp;-------
06.04.2014;11:17:03;486;107168;36207;Mpp-Betrieb;Mpp;-------
06.04.2014;11:32:06;839;107168;36207;Mpp-Betrieb;Mpp;-------
06.04.2014;11:47:06;1417;107169;36207;Mpp-Betrieb;Mpp;-------
06.04.2014;12:02:07;2384;107169;36207;Mpp-Betrieb;Mpp;-------
06.04.2014;12:17:06;4318;107170;36208;Mpp-Betrieb;Mpp;-------
06.04.2014;12:32:06;3921;107171;36208;Mpp-Betrieb;Mpp;-------
06.04.2014;12:47:06;5040;107172;36208;Mpp-Betrieb;Mpp;-------
06.04.2014;13:02:05;4782;107173;36208;Mpp-Betrieb;Mpp;-------
06.04.2014;13:17:08;1526;107174;36209;Mpp-Betrieb;Mpp;-------
06.04.2014;13:32:08;4787;107175;36209;Mpp-Betrieb;Mpp;-------
06.04.2014;13:47:10;1121;107175;36209;Mpp-Betrieb;Mpp;-------
06.04.2014;14:02:06;931;107176;36209;Mpp-Betrieb;Mpp;-------
06.04.2014;14:17:05;1043;107176;36210;Mpp-Betrieb;Mpp;-------
06.04.2014;14:32:08;1146;107176;36210;Mpp-Betrieb;Mpp;-------
06.04.2014;14:47:07;1548;107177;36210;Mpp-Betrieb;Mpp;-------
06.04.2014;15:02:09;2830;107177;36210;Mpp-Betrieb;Mpp;-------
06.04.2014;15:17:06;993;107178;36211;Mpp-Betrieb;Mpp;-------
06.04.2014;15:32:07;1660;107178;36211;Mpp-Betrieb;Mpp;-------
06.04.2014;15:47:04;1171;107178;36211;Mpp-Betrieb;Mpp;-------
06.04.2014;16:02:05;986;107178;36211;Mpp-Betrieb;Mpp;-------
06.04.2014;16:17:03;3369;107179;36212;Mpp-Betrieb;Mpp;-------
06.04.2014;16:32:05;3048;107180;36212;Mpp-Betrieb;Mpp;-------
06.04.2014;16:47:07;2754;107180;36212;Mpp-Betrieb;Mpp;-------
06.04.2014;17:02:08;2485;107181;36212;Mpp-Betrieb;Mpp;-------
06.04.2014;17:17:05;2056;107182;36213;Mpp-Betrieb;Mpp;-------
06.04.2014;17:32:06;1955;107182;36213;Mpp-Betrieb;Mpp;-------
06.04.2014;17:47:05;372;107182;36213;Mpp-Betrieb;Mpp;-------
06.04.2014;18:02:04;773;107183;36213;Mpp-Betrieb;Mpp;-------
06.04.2014;18:17:04;1109;107183;36214;Mpp-Betrieb;Mpp;-------
06.04.2014;18:32:07;660;107183;36214;Mpp-Betrieb;Mpp;-------
06.04.2014;18:47:07;496;107183;36214;Mpp-Betrieb;Mpp;-------
06.04.2014;19:02:06;340;107183;36214;Mpp-Betrieb;Mpp;-------
06.04.2014;19:17:06;179;107183;36215;Mpp-Betrieb;Mpp;-------
06.04.2014;19:32:07;104;107183;36215;Mpp-Betrieb;Mpp;-------
06.04.2014;19:47:05;45;107183;36215;Mpp-Betrieb;Mpp;-------
06.04.2014;20:02:03;11;107183;36215;Mpp-Betrieb;Mpp;-------
07.04.2014;06:47:05;0;107183;36215;Mpp-Betrieb;Netzueb.;-------
07.04.2014;07:02:07;14;107183;36216;Mpp-Betrieb;Mpp;-------
07.04.2014;07:17:07;47;107183;36216;Mpp-Betrieb;Mpp;-------
07.04.2014;07:32:04;75;107184;36216;Mpp-Betrieb;Mpp;-------
07.04.2014;07:47:06;355;107184;36216;Mpp-Betrieb;Mpp;-------
07.04.2014;08:02:07;588;107184;36217;Mpp-Betrieb;Mpp;-------
07.04.2014;08:17:06;900;107184;36217;Mpp-Betrieb;Mpp;-------
07.04.2014;08:32:08;1175;107184;36217;Mpp-Betrieb;Mpp;-------
07.04.2014;08:47:05;1523;107184;36217;Mpp-Betrieb;Mpp;-------
07.04.2014;09:02:06;1844;107185;36218;Mpp-Betrieb;Mpp;-------
07.04.2014;09:17:06;2180;107185;36218;Mpp-Betrieb;Mpp;-------
07.04.2014;09:32:04;2473;107186;36218;Mpp-Betrieb;Mpp;-------
07.04.2014;09:47:07;2786;107187;36218;Mpp-Betrieb;Mpp;-------
07.04.2014;10:02:06;2965;107187;36219;Mpp-Betrieb;Mpp;-------
07.04.2014;10:17:04;3321;107188;36219;Mpp-Betrieb;Mpp;-------
07.04.2014;10:32:06;3536;107189;36219;Mpp-Betrieb;Mpp;-------
07.04.2014;10:47:04;3432;107190;36219;Mpp-Betrieb;Mpp;-------
07.04.2014;11:02:07;3354;107191;36220;Mpp-Betrieb;Mpp;-------
07.04.2014;11:17:10;3845;107192;36220;Mpp-Betrieb;Mpp;-------
07.04.2014;11:32:06;3488;107193;36220;Mpp-Betrieb;Mpp;-------
07.04.2014;11:47:08;3770;107194;36220;Mpp-Betrieb;Mpp;-------
07.04.2014;12:02:05;4216;107195;36221;Mpp-Betrieb;Mpp;-------
07.04.2014;12:17:03;4663;107196;36221;Mpp-Betrieb;Mpp;-------
07.04.2014;12:32:03;3885;107197;36221;Mpp-Betrieb;Mpp;-------
07.04.2014;12:47:08;3192;107198;36221;Mpp-Betrieb;Mpp;-------
07.04.2014;13:02:03;4121;107198;36222;Mpp-Betrieb;Mpp;-------
07.04.2014;13:17:06;4258;107200;36222;Mpp-Betrieb;Mpp;-------
07.04.2014;13:32:10;4102;107201;36222;Mpp-Betrieb;Mpp;-------
07.04.2014;13:47:05;4016;107202;36222;Mpp-Betrieb;Mpp;-------
07.04.2014;14:02:05;2311;107202;36223;Mpp-Betrieb;Mpp;-------
07.04.2014;14:17:04;4226;107203;36223;Mpp-Betrieb;Mpp;-------
07.04.2014;14:32:05;2974;107204;36223;Mpp-Betrieb;Mpp;-------
07.04.2014;14:47:05;3992;107205;36223;Mpp-Betrieb;Mpp;-------
07.04.2014;15:02:05;3343;107206;36224;Mpp-Betrieb;Mpp;-------
07.04.2014;15:17:05;2714;107207;36224;Mpp-Betrieb;Mpp;-------
07.04.2014;15:32:05;2067;107208;36224;Mpp-Betrieb;Mpp;-------
07.04.2014;15:47:07;1377;107208;36224;Mpp-Betrieb;Mpp;-------
07.04.2014;16:02:06;1387;107208;36225;Mpp-Betrieb;Mpp;-------
07.04.2014;16:17:06;1349;107209;36225;Mpp-Betrieb;Mpp;-------
07.04.2014;16:32:05;1445;107209;36225;Mpp-Betrieb;Mpp;-------
07.04.2014;16:47:12;1242;107209;36225;Mpp-Betrieb;Mpp;-------
07.04.2014;17:02:07;1071;107210;36226;Mpp-Betrieb;Mpp;-------
07.04.2014;17:17:05;943;107210;36226;Mpp-Betrieb;Mpp;-------
07.04.2014;17:32:06;803;107210;36226;Mpp-Betrieb;Mpp;-------
07.04.2014;17:47:07;742;107210;36226;Mpp-Betrieb;Mpp;-------
07.04.2014;18:02:09;ubLJNEOuXYqAacV4N357PacTkQcS6rA/HHAqggEc96spA1yg7CYucX3Gwx9Y7PXKIKN+rtccy '679;107211;36227;Mpp-Betrieb;Mpp;-------
07.04.2014;18:17:04;552;107211;36227;Mpp-Betrieb;Mpp;-------
07.04.2014;18:32:08;369;107211;36227;Mpp-Betrieb;Mpp;-------
07.04.2014;19:38:14;648;107211;36228;Mpp-Betrieb;Mpp;-------
07.04.2014;20:38:03;0;107211;36228;Mpp-Betrieb;Warten;-------
07.04.2014;21:11:57;378;107211;36228;Mpp-Betrieb;Mpp;-------
07.04.2014;21:23:04;448;107211;36227;Mpp-Betrieb;Mpp;-------
07.04.2014;21:41:53;31;107211;36228;Mpp-Betrieb;Mpp;-------
08.04.2014;07:32:04;13;107211;36229;Mpp-Betrieb;Mpp;-------
08.04.2014;07:47:06;25;107211;36229;Mpp-Betrieb;Mpp;-------
08.04.2014;08:02:09;56;107211;36229;Mpp-Betrieb;Mpp;-------
08.04.2014;08:17:05;71;107211;36229;Mpp-Betrieb;Mpp;-------
08.04.2014;08:32:05;24;107211;36230;Mpp-Betrieb;Mpp-Such;-------
08.04.2014;08:47:06;57;107211;36230;Mpp-Betrieb;Mpp;-------
08.04.2014;09:02:07;104;107211;36230;Mpp-Betrieb;Mpp;-------
08.04.2014;09:17:07;106;107211;36230;Mpp-Betrieb;Mpp;-------
08.04.2014;09:32:08;84;107211;36231;Mpp-Betrieb;Mpp;-------
08.04.2014;09:47:04;75;107211;36231;Mpp-Betrieb;Mpp;-------
08.04.2014;10:02:05;132;107211;36231;Mpp-Betrieb;Mpp;-------
08.04.2014;10:17:05;151;107211;36231;Mpp-Betrieb;Mpp;-------
08.04.2014;10:32:04;453;107212;36232;Mpp-Betrieb;Mpp;-------
08.04.2014;10:47:06;501;107212;36232;Mpp-Betrieb;Mpp;-------
08.04.2014;11:02:04;937;107212;36232;Mpp-Betrieb;Mpp;-------
08.04.2014;11:17:06;1155;107212;36232;Mpp-Betrieb;Mpp;-------
08.04.2014;11:32:04;1078;107212;36233;Mpp-Betrieb;Mpp;-------
08.04.2014;11:47:05;781;107213;36233;Mpp-Betrieb;Mpp;-------
08.04.2014;12:02:08;526;107213;36233;Mpp-Betrieb;Mpp;-------
08.04.2014;12:17:04;660;107213;36233;Mpp-Betrieb;Mpp;-------
08.04.2014;12:32:07;388;107213;36234;Mpp-Betrieb;Mpp;-------
08.04.2014;12:47:06;1215;107213;36234;Mpp-Betrieb;Mpp;-------
08.04.2014;13:02:07;2428;107214;36234;Mpp-Betrieb;Mpp;-------
08.04.2014;13:17:04;1618;107214;36234;Mpp-Betrieb;Mpp;-------
08.04.2014;13:32:05;1252;107215;36235;Mpp-Betrieb;Mpp;-------
08.04.2014;13:47:06;1255;107215;36235;Mpp-Betrieb;Mpp;-------
08.04.2014;14:02:07;483;107215;36235;Mpp-Betrieb;Mpp;-------
08.04.2014;14:17:07;425;107215;36235;Mpp-Betrieb;Mpp;-------
08.04.2014;14:32:07;623;107215;36236;Mpp-Betrieb;Mpp;-------
08.04.2014;14:47:04;2365;107216;36236;Mpp-Betrieb;Mpp;-------
08.04.2014;15:02:10;2179;107216;36236;Mpp-Betrieb;Mpp;-------
08.04.2014;15:17:04;878;107216;36236;Mpp-Betrieb;Mpp;-------
08.04.2014;15:32:03;1018;107217;36237;Mpp-Betrieb;Mpp;-------
08.04.2014;15:47:09;917;107217;36237;Mpp-Betrieb;Mpp;-------
08.04.2014;16:02:05;1610;107217;36237;Mpp-Betrieb;Mpp;-------
08.04.2014;16:17:04;3828;107218;36237;Mpp-Betrieb;Mpp;-------
08.04.2014;16:32:06;1527;107219;36238;Mpp-Betrieb;Mpp;-------
08.04.2014;16:47:08;3659;107219;36238;Mpp-Betrieb;Mpp;-------
08.04.2014;17:02:08;3339;107220;36238;Mpp-Betrieb;Mpp;-------
08.04.2014;17:17:05;858;107220;36238;Mpp-Betrieb;Mpp;-------
08.04.2014;17:32:04;824;107220;36239;Mpp-Betrieb;Mpp;-------
08.04.2014;17:47:07;656;107221;36239;Mpp-Betrieb;Mpp;-------
08.04.2014;18:02:06;363;107221;36239;Mpp-Betrieb;Mpp;-------
08.04.2014;18:17:10;643;107221;36239;Mpp-Betrieb;Mpp;-------
08.04.2014;18:32:03;304;107221;36240;Mpp-Betrieb;Mpp;-------
08.04.2014;18:47:08;185;107221;36240;Mpp-Betrieb;Mpp;-------
08.04.2014;19:02:05;103;107221;36240;Mpp-Betrieb;Mpp;-------
08.04.2014;19:17:04;328;107221;36240;Mpp-Betrieb;Mpp;-------
08.04.2014;19:32:05;84;107221;36241;Mpp-Betrieb;Mpp;-------
08.04.2014;19:47:04;67;107221;36241;Mpp-Betrieb;Mpp;-------
08.04.2014;20:02:05;11;107221;36241;Mpp-Betrieb;Mpp;-------
08.04.2014;20:17:04;0;107221;36241;Mpp-Betrieb;Warten;-------
09.04.2014;06:47:05;0;107221;36241;Mpp-Betrieb;Warten;-------
09.04.2014;07:02:08;20;107221;36241;Mpp-Betrieb;Mpp;-------
09.04.2014;07:17:05;53;107221;36241;Mpp-Betrieb;Mpp;-------
09.04.2014;07:32:08;122;107221;36242;Mpp-Betrieb;Mpp;-------
09.04.2014;07:47:04;252;107221;36242;Mpp-Betrieb;Mpp;-------
09.04.2014;08:02:06;307;107221;36242;Mpp-Betrieb;Mpp;-------
09.04.2014;08:17:08;439;107222;36242;Mpp-Betrieb;Mpp;-------
09.04.2014;08:32:05;1261;107222;36243;Mpp-Betrieb;Mpp;-------
09.04.2014;08:47:06;1484;107222;36243;Mpp-Betrieb;Mpp;-------
09.04.2014;09:02:04;1892;107222;36243;Mpp-Betrieb;Mpp;-------
09.04.2014;09:17:05;2321;107223;36243;Mpp-Betrieb;Mpp;-------
09.04.2014;09:32:06;2624;107224;36244;Mpp-Betrieb;Mpp;-------
09.04.2014;09:47:07;2996;107224;36244;Mpp-Betrieb;Mpp;-------
09.04.2014;10:02:06;3376;107225;36244;Mpp-Betrieb;Mpp;-------
09.04.2014;10:17:07;3515;107226;36244;Mpp-Betrieb;Mpp;-------
09.04.2014;10:32:05;3891;107227;36245;Mpp-Betrieb;Mpp;-------
09.04.2014;10:47:05;3953;107228;36245;Mpp-Betrieb;Mpp;-------
09.04.2014;11:02:05;4221;107229;36245;Mpp-Betrieb;Mpp;-------
09.04.2014;11:17:06;2042;107230;36245;Mpp-Betrieb;Mpp;-------
09.04.2014;11:32:06;935;107230;36246;Mpp-Betrieb;Mpp;-------
09.04.2014;11:47:08;4895;107231;36246;Mpp-Betrieb;Mpp;-------
09.04.2014;12:02:07;4195;107232;36246;Mpp-Betrieb;Mpp;-------
09.04.2014;12:17:05;918;107233;36246;Mpp-Betrieb;Mpp;-------
09.04.2014;12:32:07;5276;107234;36247;Mpp-Betrieb;Mpp;-------
09.04.2014;12:47:12;4921;107235;36247;Mpp-Betrieb;Mpp;-------
09.04.2014;13:02:09;4987;107237;36247;Mpp-Betrieb;Mpp;-------
09.04.2014;13:17:10;5013;107238;36247;Mpp-Betrieb;Mpp;-------
09.04.2014;13:32:04;5079;107239;36248;Mpp-Betrieb;Mpp;-------
09.04.2014;13:47:06;4845;107240;36248;Mpp-Betrieb;Mpp;-------
09.04.2014;14:02:07;4691;107241;36248;Mpp-Betrieb;Mpp;-------
09.04.2014;14:17:04;4612;107242;36248;Mpp-Betrieb;Mpp;-------
09.04.2014;14:32:08;4885;107243;36249;Mpp-Betrieb;Mpp;-------
09.04.2014;14:47:04;4437;107245;36249;Mpp-Betrieb;Mpp;-------
09.04.2014;15:02:04;4296;107246;36249;Mpp-Betrieb;Mpp;-------
09.04.2014;15:17:04;4122;107247;36249;Mpp-Betrieb;Mpp;-------
09.04.2014;15:32:04;4032;107248;36250;Mpp-Betrieb;Mpp;-------
09.04.2014;15:47:05;3834;107249;36250;Mpp-Betrieb;Mpp;-------
09.04.2014;16:02:08;3659;107250;36250;Mpp-Betrieb;Mpp;-------
09.04.2014;16:17:04;3440;107251;36250;Mpp-Betrieb;Mpp;-------
09.04.2014;16:32:03;3180;107251;36251;Mpp-Betrieb;Mpp;-------
09.04.2014;16:47:07;2974;107252;36251;Mpp-Betrieb;Mpp;-------
09.04.2014;17:02:05;2655;107253;36251;Mpp-Betrieb;Mpp;-------
09.04.2014;17:17:06;2336;107253;36251;Mpp-Betrieb;Mpp;-------
09.04.2014;17:32:06;2080;107254;36252;Mpp-Betrieb;Mpp;-------
09.04.2014;17:47:03;1861;107255;36252;Mpp-Betrieb;Mpp;-------
09.04.2014;18:02:05;1340;107255;36252;Mpp-Betrieb;Mpp;-------
09.04.2014;18:17:05;825;107255;36252;Mpp-Betrieb;Mpp;-------
09.04.2014;18:32:07;506;107255;36253;Mpp-Betrieb;Mpp;-------
09.04.2014;18:47:03;592;107256;36253;Mpp-Betrieb;Mpp;-------
09.04.2014;19:02:04;333;107256;36253;Mpp-Betrieb;Mpp;-------
09.04.2014;19:17:05;146;107256;36253;Mpp-Betrieb;Mpp;-------
09.04.2014;19:32:05;68;107256;36254;Mpp-Betrieb;Mpp;-------
09.04.2014;19:47:04;44;107256;36254;Mpp-Betrieb;Mpp;-------
09.04.2014;20:02:05;22;107256;36254;Mpp-Betrieb;Mpp;-------
09.04.2014;20:17:06;0;107256;36254;Mpp-Betrieb;Warten;-------
10.04.2014;06:47:03;0;107256;36254;Mpp-Betrieb;Netzueb.;-------
10.04.2014;07:02:07;24;107256;36255;Mpp-Betrieb;Mpp;-------
10.04.2014;07:17:03;55;107256;36255;Mpp-Betrieb;Mpp;-------
10.04.2014;07:32:07;264;107256;36255;Mpp-Betrieb;Mpp;-------
10.04.2014;07:47:05;465;107256;36255;Mpp-Betrieb;Mpp;-------
10.04.2014;08:02:06;665;107256;36256;Mpp-Betrieb;Mpp;-------
10.04.2014;08:17:08;1025;107256;36256;Mpp-Betrieb;Mpp;-------
10.04.2014;08:32:08;1372;107257;36256;Mpp-Betrieb;Mpp;-------
10.04.2014;08:47:05;1725;107257;36256;Mpp-Betrieb;Mpp;-------
10.04.2014;09:02:07;982;107257;36257;Mpp-Betrieb;Mpp;-------
10.04.2014;09:17:08;589;107258;36257;Mpp-Betrieb;Mpp;-------
10.04.2014;09:32:07;1379;107258;36257;Mpp-Betrieb;Mpp;-------
10.04.2014;09:47:06;1224;107258;36257;Mpp-Betrieb;Mpp;-------
10.04.2014;10:02:08;1489;107259;36258;Mpp-Betrieb;Mpp;-------
10.04.2014;10:17:06;31mEXEiNez5eaHv99Viui5Ufo64SRbNd1iwioCGZvQtKwNSubN8gCPacT+ol9nPZYCyNtH/I+ '1775;107259;36258;Mpp-Betrieb;Mpp;-------
10.04.2014;10:32:08;1899;107259;36258;Mpp-Betrieb;Mpp;-------
10.04.2014;10:47:06;2836;107260;36258;Mpp-Betrieb;Mpp;-------
10.04.2014;11:02:05;2322;107261;36259;Mpp-Betrieb;Mpp;-------
10.04.2014;11:17:07;2333;107261;36259;Mpp-Betrieb;Mpp;-------
10.04.2014;11:32:06;2284;107262;36259;Mpp-Betrieb;Mpp;-------
10.04.2014;11:47:05;2706;107262;36259;Mpp-Betrieb;Mpp;-------
10.04.2014;12:02:08;3427;107263;36260;Mpp-Betrieb;Mpp;-------
10.04.2014;12:17:05;2967;107264;36260;Mpp-Betrieb;Mpp;-------
10.04.2014;12:32:05;2911;107265;36260;Mpp-Betrieb;Mpp;-------
10.04.2014;12:47:07;2660;107266;36260;Mpp-Betrieb;Mpp;-------
10.04.2014;13:02:06;4629;107267;36261;Mpp-Betrieb;Mpp;-------
10.04.2014;13:17:04;3483;107267;36261;Mpp-Betrieb;Mpp;-------
10.04.2014;13:32:08;SWBofeHNbFkcxi1tXXPacvHcP2EtDWOQmj2+phcVzyk0GhFNLA4fchJpfSvxtN4denJNJP+Pt '4841;107268;36261;Mpp-Betrieb;Mpp;-------
10.04.2014;13:47:07;5333;107270;36261;Mpp-Betrieb;Mpp;-------
10.04.2014;14:02:06;3026;107271;36262;Mpp-Betrieb;Mpp;-------
10.04.2014;14:17:04;4730;107272;36262;Mpp-Betrieb;Mpp;-------
10.04.2014;14:32:05;3556;107273;36262;Mpp-Betrieb;Mpp;-------
10.04.2014;14:47:03;4158;107274;36262;Mpp-Betrieb;Mpp;-------
10.04.2014;15:02:09;4896;107275;36263;Mpp-Betrieb;Mpp;-------
10.04.2014;15:17:05;4407;107276;36263;Mpp-Betrieb;Mpp;-------
10.04.2014;15:32:04;3969;107277;36263;Mpp-Betrieb;Mpp;-------
10.04.2014;15:47:03;3713;107278;36263;Mpp-Betrieb;Mpp;-------
10.04.2014;16:02:04;3724;107279;36264;Mpp-Betrieb;Mpp;-------
10.04.2014;16:17:06;3465;107280;36264;Mpp-Betrieb;Mpp;-------
10.04.2014;16:32:03;3172;107280;36264;Mpp-Betrieb;Mpp;-------
10.04.2014;16:47:08;2841;107281;36264;Mpp-Betrieb;Mpp;-------
10.04.2014;17:02:06;2695;107282;36265;Mpp-Betrieb;Mpp;-------
10.04.2014;17:17:04;2420;107283;36265;Mpp-Betrieb;Mpp;-------
10.04.2014;17:32:03;2129;107283;36265;Mpp-Betrieb;Mpp;-------
10.04.2014;17:47:07;1841;107284;36265;Mpp-Betrieb;Mpp;-------
10.04.2014;18:02:04;1464;107284;36266;Mpp-Betrieb;Mpp;-------
10.04.2014;18:17:05;1130;107284;36266;Mpp-Betrieb;Mpp;-------
10.04.2014;18:32:08;861;107285;36266;Mpp-Betrieb;Mpp;-------
10.04.2014;18:47:03;544;107285;36266;Mpp-Betrieb;Mpp;-------
10.04.2014;19:02:06;391;107285;36267;Mpp-Betrieb;Mpp;-------
10.04.2014;19:17:05;194;107285;36267;Mpp-Betrieb;Mpp;-------
10.04.2014;19:32:05;77;107285;36267;Mpp-Betrieb;Mpp;-------
10.04.2014;19:47:08;39;107285;36267;Mpp-Betrieb;Mpp;-------
10.04.2014;20:02:06;19;107285;36268;Mpp-Betrieb;Mpp;-------
10.04.2014;20:17:05;0;107285;36268;Mpp-Betrieb;Warten;-------
11.04.2014;06:47:06;12;107285;36268;Mpp-Betrieb;Mpp;-------
11.04.2014;07:02:09;28;107285;36268;Mpp-Betrieb;Mpp;-------
11.04.2014;07:17:06;86;107285;36268;Mpp-Betrieb;Mpp;-------
11.04.2014;07:32:05;244;107285;36269;Mpp-Betrieb;Mpp;-------
11.04.2014;07:47:03;496;107285;36269;Mpp-Betrieb;Mpp;-------
11.04.2014;08:02:07;774;107285;36269;Mpp-Betrieb;Mpp;-------
11.04.2014;08:17:04;1082;107286;36269;Mpp-Betrieb;Mpp;-------
11.04.2014;08:32:06;1402;107286;36270;Mpp-Betrieb;Mpp;-------
11.04.2014;08:47:05;1735;107286;36270;Mpp-Betrieb;Mpp;-------
11.04.2014;09:02:05;2057;107287;36270;Mpp-Betrieb;Mpp;-------
11.04.2014;09:17:04;2359;107287;36270;Mpp-Betrieb;Mpp;-------
11.04.2014;09:32:05;2641;107288;36271;Mpp-Betrieb;Mpp;-------
11.04.2014;09:47:07;2962;107289;36271;Mpp-Betrieb;Mpp;-------
11.04.2014;10:02:06;3185;107289;36271;Mpp-Betrieb;Mpp;-------
11.04.2014;10:17:04;3404;107290;36271;Mpp-Betrieb;Mpp;-------
11.04.2014;10:32:08;3451;107291;36272;Mpp-Betrieb;Mpp;-------
11.04.2014;10:47:04;3780;107292;36272;Mpp-Betrieb;Mpp;-------
11.04.2014;11:02:07;4064;107293;36272;Mpp-Betrieb;Mpp;-------
11.04.2014;11:17:03;3816;107294;36272;Mpp-Betrieb;Mpp;-------
11.04.2014;11:32:05;3874;107295;36273;Mpp-Betrieb;Mpp;-------
11.04.2014;11:47:03;4448;107296;36273;Mpp-Betrieb;Mpp;-------
11.04.2014;12:02:04;4044;107297;36273;Mpp-Betrieb;Mpp;-------
11.04.2014;12:17:11;4432;107298;36273;Mpp-Betrieb;Mpp;-------
11.04.2014;12:32:05;4775;107299;36274;Mpp-Betrieb;Mpp;-------
11.04.2014;12:47:06;4336;107300;36274;Mpp-Betrieb;Mpp;-------
11.04.2014;13:02:05;4681;107301;36274;Mpp-Betrieb;Mpp;-------
11.04.2014;13:17:05;4571;107302;36274;Mpp-Betrieb;Mpp;-------
11.04.2014;13:32:06;4603;107304;36275;Mpp-Betrieb;Mpp;-------
11.04.2014;13:47:04;4623;107305;36275;Mpp-Betrieb;Mpp;-------
11.04.2014;14:02:05;4574;107306;36275;Mpp-Betrieb;Mpp;-------
11.04.2014;14:17:03;4503;107307;36275;Mpp-Betrieb;Mpp;-------
11.04.2014;14:32:04;4423;107308;36276;Mpp-Betrieb;Mpp;-------
11.04.2014;14:47:10;4314;107309;36276;Mpp-Betrieb;Mpp;-------
11.04.2014;15:02:07;3953;107310;36276;Mpp-Betrieb;Mpp;-------
11.04.2014;15:17:07;3985;107311;36276;Mpp-Betrieb;Mpp;-------
11.04.2014;15:32:04;3891;107312;36277;Mpp-Betrieb;Mpp;-------
11.04.2014;15:47:07;3796;107313;36277;Mpp-Betrieb;Mpp;-------
11.04.2014;16:02:07;3622;107314;36277;Mpp-Betrieb;Mpp;-------
11.04.2014;16:17:03;3392;107315;36277;Mpp-Betrieb;Mpp;-------
11.04.2014;16:32:06;3178;107316;36278;Mpp-Betrieb;Mpp;-------
11.04.2014;16:47:07;2857;107317;36278;Mpp-Betrieb;Mpp;-------
11.04.2014;17:02:06;2603;107317;36278;Mpp-Betrieb;Mpp;-------
11.04.2014;17:17:06;1991;107318;36278;Mpp-Betrieb;Mpp;-------
11.04.2014;17:32:04;1781;107318;36279;Mpp-Betrieb;Mpp;-------
11.04.2014;17:47:07;1932;107319;36279;Mpp-Betrieb;Mpp;-------
11.04.2014;18:02:04;1415;107319;36279;Mpp-Betrieb;Mpp;-------
11.04.2014;18:17:07;1258;107320;36279;Mpp-Betrieb;Mpp;-------
11.04.2014;18:32:05;918;107320;36280;Mpp-Betrieb;Mpp;-------
11.04.2014;18:47:04;586;107320;36280;Mpp-Betrieb;Mpp;-------
11.04.2014;19:02:05;350;107320;36280;Mpp-Betrieb;Mpp;-------
11.04.2014;19:17:04;150;107320;36280;Mpp-Betrieb;Mpp;-------
11.04.2014;19:32:05;74;107320;36281;Mpp-Betrieb;Mpp;-------
11.04.2014;19:47:06;39;107320;36281;Mpp-Betrieb;Mpp;-------
11.04.2014;20:02:07;19;107320;36281;Mpp-Betrieb;Mpp;-------
11.04.2014;20:17:05;0;107320;36281;Mpp-Betrieb;Warten;-------
12.04.2014;07:02:04;13;107320;36281;Mpp-Betrieb;Mpp;-------
12.04.2014;07:17:03;61;107320;36282;Mpp-Betrieb;Mpp;-------
12.04.2014;07:32:06;156;107320;36282;Mpp-Betrieb;Mpp;-------
12.04.2014;07:47:06;257;107320;36282;Mpp-Betrieb;Mpp;-------
12.04.2014;08:02:07;300;107320;36282;Mpp-Betrieb;Mpp;-------
12.04.2014;08:17:05;551;107321;36283;Mpp-Betrieb;Mpp;-------
12.04.2014;08:32:05;594;107321;36283;Mpp-Betrieb;Mpp;-------
12.04.2014;08:47:04;582;107321;36283;Mpp-Betrieb;Mpp;-------
12.04.2014;09:02:06;840;107321;36283;Mpp-Betrieb;Mpp;-------
12.04.2014;09:17:03;1115;107321;36284;Mpp-Betrieb;Mpp;-------
12.04.2014;09:32:06;1098;107322;36284;Mpp-Betrieb;Mpp;-------
12.04.2014;09:47:07;1160;107322;36284;Mpp-Betrieb;Mpp;-------
12.04.2014;10:02:07;1388;107322;36284;Mpp-Betrieb;Mpp;-------
12.04.2014;10:17:05;1647;107323;36285;Mpp-Betrieb;Mpp;-------
12.04.2014;10:32:09;1790;107323;36285;Mpp-Betrieb;Mpp;-------
12.04.2014;10:47:03;1715;107323;36285;Mpp-Betrieb;Mpp;-------
12.04.2014;11:02:05;1614;107324;36285;Mpp-Betrieb;Mpp;-------
12.04.2014;11:17:04;2952;107324;36286;Mpp-Betrieb;Mpp;-------
12.04.2014;11:32:03;3824;107325;36286;Mpp-Betrieb;Mpp;-------
12.04.2014;11:47:04;2400;107326;36286;Mpp-Betrieb;Mpp;-------
12.04.2014;12:02:08;3723;107327;36286;Mpp-Betrieb;Mpp;-------
12.04.2014;12:17:08;4050;107327;36287;Mpp-Betrieb;Mpp;-------
12.04.2014;12:32:04;2798;107328;36287;Mpp-Betrieb;Mpp;-------
12.04.2014;12:47:03;3407;107329;36287;Mpp-Betrieb;Mpp;-------
12.04.2014;13:02:09;3682;107330;36287;Mpp-Betrieb;Mpp;-------
12.04.2014;13:17:06;4718;107331;36288;Mpp-Betrieb;Mpp;-------
12.04.2014;13:32:03;3643;107332;36288;Mpp-Betrieb;Mpp;-------
12.04.2014;13:47:08;3913;107333;36288;Mpp-Betrieb;Mpp;-------
12.04.2014;14:02:09;3297;107334;36288;Mpp-Betrieb;Mpp;-------
12.04.2014;14:17:06;3509;107335;36289;Mpp-Betrieb;Mpp;-------
12.04.2014;14:32:06;3987;107336;36289;Mpp-Betrieb;Mpp;-------
12.04.2014;14:47:11;3449;107337;36289;Mpp-Betrieb;Mpp;-------
12.04.2014;15:02:05;3149;107338;36289;Mpp-Betrieb;Mpp;-------
12.04.2014;15:17:08;1570;107338;36290;Mpp-Betrieb;Mpp;-------
12.04.2014;15:32:05;1163;107339;36290;Mpp-Betrieb;Mpp;-------
12.04.2014;15:47:06;844;107339;36290;Mpp-Betrieb;Mpp;-------
12.04.2014;16:02:07;914;107339;36290;Mpp-Betrieb;Mpp;-------
12.04.2014;16:17:06;666;107340;36291;Mpp-Betrieb;Mpp;-------
12.04.2014;16:32:03;939;107340;36291;Mpp-Betrieb;Mpp;-------
12.04.2014;16:47:03;988;107340;36291;Mpp-Betrieb;Mpp;-------
12.04.2014;17:02:04;1054;107340;36291;Mpp-Betrieb;Mpp;-------
12.04.2014;17:17:04;993;107341;36292;Mpp-Betrieb;Mpp;-------
12.04.2014;17:32:06;834;107341;36292;Mpp-Betrieb;Mpp;-------
12.04.2014;17:47:06;484;107341;36292;Mpp-Betrieb;Mpp;-------
12.04.2014;18:02:07;228;107341;36292;Mpp-Betrieb;Mpp;-------
12.04.2014;18:17:03;719;107341;36293;Mpp-Betrieb;Mpp;-------
12.04.2014;18:32:05;435;107341;36293;Mpp-Betrieb;Mpp;-------
12.04.2014;18:47:07;427;107342;36293;Mpp-Betrieb;Mpp;-------
12.04.2014;19:02:06;516;107342;36293;Mpp-Betrieb;Mpp;-------
12.04.2014;19:17:05;257;107342;36294;Mpp-Betrieb;Mpp;-------
12.04.2014;19:32:04;69;107342;36294;Mpp-Betrieb;Mpp;-------
12.04.2014;19:47:05;49;107342;36294;Mpp-Betrieb;Mpp;-------
12.04.2014;20:02:03;13;107342;36294;Mpp-Betrieb;Mpp;-------
12.04.2014;20:17:06;0;107342;36294;Mpp-Betrieb;Warten;-------
13.04.2014;06:47:06;0;107342;36294;Mpp-Betrieb;Netzueb.;-------
13.04.2014;07:02:05;11;107342;36295;Mpp-Betrieb;Mpp;-------
13.04.2014;07:17:04;21;107342;36295;Mpp-Betrieb;Mpp;-------
13.04.2014;07:32:05;72;107342;36295;Mpp-Betrieb;Mpp;-------
13.04.2014;07:47:10;91;107342;36295;Mpp-Betrieb;Mpp;-------
13.04.2014;08:02:08;137;107342;36296;Mpp-Betrieb;Mpp;-------
13.04.2014;08:17:06;280;107342;36296;Mpp-Betrieb;Mpp;-------
13.04.2014;08:32:07;293;107342;36296;Mpp-Betrieb;Mpp;-------
13.04.2014;08:47:08;715;107342;36296;Mpp-Betrieb;Mpp;-------
13.04.2014;09:02:06;843;107342;36297;Mpp-Betrieb;Mpp;-------
13.04.2014;09:17:04;830;107343;36297;Mpp-Betrieb;Mpp;-------
13.04.2014;09:32:06;1423;107343;36297;Mpp-Betrieb;Mpp;-------
13.04.2014;09:47:03;1131;107343;36297;Mpp-Betrieb;Mpp;-------
13.04.2014;10:02:06;3190;107344;36298;Mpp-Betrieb;Mpp;-------
13.04.2014;10:17:10;1699;107344;36298;Mpp-Betrieb;Mpp;-------
13.04.2014;10:32:12;3902;107345;36298;Mpp-Betrieb;Mpp;-------
13.04.2014;10:47:06;1868;107346;36298;Mpp-Betrieb;Mpp;-------
13.04.2014;11:02:08;2955;107346;36299;Mpp-Betrieb;Mpp;-------
13.04.2014;11:17:09;1591;107347;36299;Mpp-Betrieb;Mpp;-------
13.04.2014;11:32:04;1983;107347;36299;Mpp-Betrieb;Mpp;-------
13.04.2014;11:47:09;1686;107348;36299;Mpp-Betrieb;Mpp;-------
13.04.2014;12:02:05;4868;107349;36300;Mpp-Betrieb;Mpp;-------
13.04.2014;12:17:05;5062;107350;36300;Mpp-Betrieb;Mpp;-------
13.04.2014;12:32:07;1238;107351;36300;Mpp-Betrieb;Mpp;-------
13.04.2014;12:47:04;5165;107352;36300;Mpp-Betrieb;Mpp;-------
13.04.2014;13:02:05;4908;107353;36301;Mpp-Betrieb;Mpp;-------
13.04.2014;13:17:05;5027;107354;36301;Mpp-Betrieb;Mpp;-------
13.04.2014;13:32:06;4107;107355;36301;Mpp-Betrieb;Mpp;-------
13.04.2014;13:47:05;5541;107356;36301;Mpp-Betrieb;Mpp;-------
13.04.2014;14:02:06;5377;107357;36302;Mpp-Betrieb;Mpp;-------
13.04.2014;14:17:05;4599;107359;36302;Mpp-Betrieb;Mpp;-------
13.04.2014;14:32:06;4375;107360;36302;Mpp-Betrieb;Mpp;-------
13.04.2014;14:47:03;4281;107361;36302;Mpp-Betrieb;Mpp;-------
13.04.2014;15:02:05;4026;107362;36303;Mpp-Betrieb;Mpp;-------
13.04.2014;15:17:07;3975;107363;36303;Mpp-Betrieb;Mpp;-------
13.04.2014;15:32:05;3920;107364;36303;Mpp-Betrieb;Mpp;-------
13.04.2014;15:47:04;3640;107365;36303;Mpp-Betrieb;Mpp;-------
13.04.2014;16:02:05;3550;107366;36304;Mpp-Betrieb;Mpp;-------
13.04.2014;16:17:04;3290;107366;36304;Mpp-Betrieb;Mpp;-------
13.04.2014;16:32:03;3080;107367;36304;Mpp-Betrieb;Mpp;-------
13.04.2014;16:47:05;2858;107368;36304;Mpp-Betrieb;Mpp;-------
13.04.2014;17:02:07;2719;107369;36305;Mpp-Betrieb;Mpp;-------
13.04.2014;17:17:03;2335;107369;36305;Mpp-Betrieb;Mpp;-------
13.04.2014;17:32:07;2050;107370;36305;Mpp-Betrieb;Mpp;-------
13.04.2014;17:47:05;1754;107370;36305;Mpp-Betrieb;Mpp;-------
13.04.2014;18:02:05;1465;107371;36306;Mpp-Betrieb;Mpp;-------
13.04.2014;18:17:03;1154;107371;36306;Mpp-Betrieb;Mpp;-------
13.04.2014;18:32:08;825;107371;36306;Mpp-Betrieb;Mpp;-------
13.04.2014;18:47:04;574;107372;36306;Mpp-Betrieb;Mpp;-------
13.04.2014;19:02:04;356;107372;36307;Mpp-Betrieb;Mpp;-------
13.04.2014;19:17:03;192;107372;36307;Mpp-Betrieb;Mpp;-------
13.04.2014;19:32:07;101;107372;36307;Mpp-Betrieb;Mpp;-------
13.04.2014;19:47:03;55;107372;36307;Mpp-Betrieb;Mpp;-------
13.04.2014;20:02:05;25;107372;36308;Mpp-Betrieb;Mpp;-------
13.04.2014;20:17:05;0;107372;36308;Mpp-Betrieb;Netzueb.;-------
14.04.2014;06:47:08;13;107372;36308;Mpp-Betrieb;Mpp;-------
14.04.2014;07:02:03;54;107372;36308;Mpp-Betrieb;Mpp;-------
14.04.2014;07:17:04;141;107372;36308;Mpp-Betrieb;Mpp;-------
14.04.2014;07:32:06;304;107372;36309;Mpp-Betrieb;Mpp;-------
14.04.2014;07:47:03;525;107372;36309;Mpp-Betrieb;Mpp;-------
14.04.2014;08:02:07;758;107372;36309;Mpp-Betrieb;Mpp;-------
14.04.2014;08:17:07;1030;107372;36309;Mpp-Betrieb;Mpp;-------
14.04.2014;08:32:07;1306;107373;36310;Mpp-Betrieb;Mpp;-------
14.04.2014;08:47:04;1606;107373;36310;Mpp-Betrieb;Mpp;-------
14.04.2014;09:02:08;1918;107373;36310;Mpp-Betrieb;Mpp;-------
14.04.2014;09:17:05;2248;107374;36310;Mpp-Betrieb;Mpp;-------
14.04.2014;09:32:06;2546;107375;36311;Mpp-Betrieb;Mpp;-------
14.04.2014;09:47:06;2800;107375;36311;Mpp-Betrieb;Mpp;-------
14.04.2014;10:02:04;3374;107376;36311;Mpp-Betrieb;Mpp;-------
14.04.2014;10:17:06;3915;107377;36311;Mpp-Betrieb;Mpp;-------
14.04.2014;10:32:09;3973;107378;36312;Mpp-Betrieb;Mpp;-------
14.04.2014;10:47:06;3954;107379;36312;Mpp-Betrieb;Mpp;-------
14.04.2014;11:02:06;4112;107380;36312;Mpp-Betrieb;Mpp;-------
14.04.2014;11:17:05;4318;107381;36312;Mpp-Betrieb;Mpp;-------
14.04.2014;11:32:06;4444;107382;36313;Mpp-Betrieb;Mpp;-------
14.04.2014;11:47:06;4507;107383;36313;Mpp-Betrieb;Mpp;-------
14.04.2014;12:02:05;4653;107384;36313;Mpp-Betrieb;Mpp;-------
14.04.2014;12:17:07;4609;107385;36313;Mpp-Betrieb;Mpp;-------
14.04.2014;12:32:04;4719;107386;36314;Mpp-Betrieb;Mpp;-------
14.04.2014;12:47:06;4770;107388;36314;Mpp-Betrieb;Mpp;-------
14.04.2014;13:02:06;4770;107389;36314;Mpp-Betrieb;Mpp;-------
14.04.2014;13:17:05;4850;107390;36314;Mpp-Betrieb;Mpp;-------
14.04.2014;13:32:06;4878;107391;36315;Mpp-Betrieb;Mpp;-------
14.04.2014;13:47:03;5068;107392;36315;Mpp-Betrieb;Mpp;-------
14.04.2014;14:02:05;4853;107393;36315;Mpp-Betrieb;Mpp;-------
14.04.2014;14:17:10;4497;107394;36315;Mpp-Betrieb;Mpp;-------
14.04.2014;14:32:05;2504;107395;36316;Mpp-Betrieb;Mpp;-------
14.04.2014;14:47:04;5397;107396;36316;Mpp-Betrieb;Mpp;-------
14.04.2014;15:02:04;4633;107397;36316;Mpp-Betrieb;Mpp;-------
14.04.2014;15:17:05;5001;107398;36316;Mpp-Betrieb;Mpp;-------
14.04.2014;15:32:07;4780;107398;36317;Mpp-Betrieb;Mpp;-------
14.04.2014;15:47:06;4391;107399;36317;Mpp-Betrieb;Mpp;-------
14.04.2014;16:02:07;4167;107400;36317;Mpp-Betrieb;Mpp;-------
14.04.2014;16:17:03;1084;107401;36317;Mpp-Betrieb;Mpp;-------
14.04.2014;16:32:07;1314;107402;36318;Mpp-Betrieb;Mpp;-------
14.04.2014;16:47:07;868;107402;36318;Mpp-Betrieb;Mpp;-------
14.04.2014;17:02:05;3326;107403;36318;Mpp-Betrieb;Mpp;-------
14.04.2014;17:17:06;997;107403;36318;Mpp-Betrieb;Mpp;-------
14.04.2014;17:32:05;773;107403;36319;Mpp-Betrieb;Mpp;-------
14.04.2014;17:47:04;693;107404;36319;Mpp-Betrieb;Mpp;-------
14.04.2014;18:02:04;292;107404;36319;Mpp-Betrieb;Mpp;-------
14.04.2014;18:17:04;328;107404;36319;Mpp-Betrieb;Mpp;-------
14.04.2014;18:32:04;313;107404;36320;Mpp-Betrieb;Mpp;-------
14.04.2014;18:47:06;265;107404;36320;Mpp-Betrieb;Mpp;-------
14.04.2014;19:02:06;166;107404;36320;Mpp-Betrieb;Mpp;-------
14.04.2014;19:17:04;109;107404;36320;Mpp-Betrieb;Mpp;-------
14.04.2014;19:32:05;79;107404;36321;Mpp-Betrieb;Mpp;-------
14.04.2014;19:47:07;57;107404;36321;Mpp-Betrieb;Mpp;-------
14.04.2014;20:02:05;29;107404;36321;Mpp-Betrieb;Mpp;-------
14.04.2014;20:17:05;0;107404;36321;Mpp-Betrieb;Warten;-------
15.04.2014;06:47:04;12;107404;36321;Mpp-Betrieb;Mpp;-------
15.04.2014;07:02:08;25;107404;36322;Mpp-Betrieb;Mpp;-------
15.04.2014;07:17:06;57;107404;36322;Mpp-Betrieb;Mpp;-------
15.04.2014;07:32:05;137;107404;36322;Mpp-Betrieb;Mpp;-------
15.04.2014;07:47:03;341;107404;36322;Mpp-Betrieb;Mpp;-------
15.04.2014;08:02:08;467;107404;36323;Mpp-Betrieb;Mpp;-------
15.04.2014;08:17:06;467;107404;36323;Mpp-Betrieb;Mpp;-------
15.04.2014;08:32:04;701;107404;36323;Mpp-Betrieb;Mpp;-------
15.04.2014;08:47:05;840;107405;36323;Mpp-Betrieb;Mpp;-------
15.04.2014;09:02:09;1201;107405;36324;Mpp-Betrieb;Mpp;-------
15.04.2014;09:17:08;2685;107405;36324;Mpp-Betrieb;Mpp;-------
15.04.2014;09:32:04;1578;107406;36324;Mpp-Betrieb;Mpp;-------
15.04.2014;09:47:05;3201;107406;36324;Mpp-Betrieb;Mpp;-------
15.04.2014;10:02:05;3480;107407;36325;Mpp-Betrieb;Mpp;-------
15.04.2014;10:17:05;4043;107408;36325;Mpp-Betrieb;Mpp;-------
15.04.2014;10:32:04;4391;107409;36325;Mpp-Betrieb;Mpp;-------
15.04.2014;10:47:06;3586;107410;36325;Mpp-Betrieb;Mpp;-------
15.04.2014;11:02:08;4574;107411;36326;Mpp-Betrieb;Mpp;-------
15.04.2014;11:17:05;4743;107412;36326;Mpp-Betrieb;Mpp;-------
15.04.2014;11:32:06;4981;107414;36326;Mpp-Betrieb;Mpp;-------
15.04.2014;11:47:06;1177;107414;36326;Mpp-Betrieb;Mpp;-------
15.04.2014;12:02:05;972;107414;36327;Mpp-Betrieb;Mpp;-------
15.04.2014;12:17:07;5456;107415;36327;Mpp-Betrieb;Mpp;-------
15.04.2014;12:32:04;5491;107416;36327;Mpp-Betrieb;Mpp;-------
15.04.2014;12:47:07;891;107417;36327;Mpp-Betrieb;Mpp;-------
15.04.2014;13:02:05;5725;107418;36328;Mpp-Betrieb;Mpp;-------
15.04.2014;13:17:03;1734;107419;36328;Mpp-Betrieb;Mpp;-------
15.04.2014;13:32:05;5218;107420;36328;Mpp-Betrieb;Mpp;-------
15.04.2014;13:47:04;4358;107421;36328;Mpp-Betrieb;Mpp;-------
15.04.2014;14:02:08;4993;107422;36329;Mpp-Betrieb;Mpp;-------
15.04.2014;14:17:05;4988;107424;36329;Mpp-Betrieb;Mpp;-------
15.04.2014;14:32:06;5052;107425;36329;Mpp-Betrieb;Mpp;-------
15.04.2014;14:47:03;1026;107426;36329;Mpp-Betrieb;Mpp;-------
15.04.2014;15:02:08;4793;107427;36330;Mpp-Betrieb;Mpp;-------
15.04.2014;15:17:10;1529;107428;36330;Mpp-Betrieb;Mpp;-------
15.04.2014;15:32:06;993;107429;36330;Mpp-Betrieb;Mpp;-------
15.04.2014;15:47:06;4785;107429;36330;Mpp-Betrieb;Mpp;-------
15.04.2014;16:02:05;4210;107430;36331;Mpp-Betrieb;Mpp;-------
15.04.2014;16:17:07;1201;107431;36331;Mpp-Betrieb;Mpp;-------
15.04.2014;16:32:03;826;107431;36331;Mpp-Betrieb;Mpp;-------
15.04.2014;16:47:07;872;107431;36331;Mpp-Betrieb;Mpp;-------
15.04.2014;17:02:07;1100;107432;36332;Mpp-Betrieb;Mpp;-------
15.04.2014;17:17:07;1126;107432;36332;Mpp-Betrieb;Mpp;-------
15.04.2014;17:32:05;1095;107433;36332;Mpp-Betrieb;Mpp;-------
15.04.2014;17:47:03;924;107433;36332;Mpp-Betrieb;Mpp;-------
15.04.2014;18:02:06;834;107433;36333;Mpp-Betrieb;Mpp;-------
15.04.2014;18:17:08;639;107433;36333;Mpp-Betrieb;Mpp;-------
15.04.2014;18:32:09;376;107434;36333;Mpp-Betrieb;Mpp;-------
15.04.2014;18:47:07;273;107434;36333;Mpp-Betrieb;Mpp;-------
15.04.2014;19:02:06;210;107434;36334;Mpp-Betrieb;Mpp;-------
15.04.2014;19:17:07;160;107434;36334;Mpp-Betrieb;Mpp;-------
15.04.2014;19:32:06;98;107434;36334;Mpp-Betrieb;Mpp;-------
15.04.2014;19:47:07;54;107434;36334;Mpp-Betrieb;Mpp;-------
15.04.2014;20:02:05;22;107434;36335;Mpp-Betrieb;Mpp;-------
15.04.2014;20:17:05;0;107434;36335;Mpp-Betrieb;Warten;-------
16.04.2014;06:32:07;0;107434;36335;Mpp-Betrieb;Netzueb.;-------
16.04.2014;06:47:05;23;107434;36335;Mpp-Betrieb;Mpp;-------
16.04.2014;07:02:04;76;107434;36335;Mpp-Betrieb;Mpp;-------
16.04.2014;07:17:04;290;107434;36336;Mpp-Betrieb;Mpp;-------
16.04.2014;07:32:07;318;107434;36336;Mpp-Betrieb;Mpp;-------
16.04.2014;07:47:04;536;107434;36336;Mpp-Betrieb;Mpp;-------
16.04.2014;08:02:04;797;107434;36336;Mpp-Betrieb;Mpp;-------
16.04.2014;08:17:07;1089;107434;36337;Mpp-Betrieb;Mpp;-------
16.04.2014;08:32:05;1445;107435;36337;Mpp-Betrieb;Mpp;-------
16.04.2014;08:47:04;1792;107435;36337;Mpp-Betrieb;Mpp;-------
16.04.2014;09:02:07;2128;107436;36337;Mpp-Betrieb;Mpp;-------
16.04.2014;09:17:07;2499;107436;36338;Mpp-Betrieb;Mpp;-------
16.04.2014;09:32:03;2601;107437;36338;Mpp-Betrieb;Mpp;-------
16.04.2014;09:47:04;850;107437;36338;Mpp-Betrieb;Mpp;-------
16.04.2014;10:02:06;1262;107438;36338;Mpp-Betrieb;Mpp;-------
