Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
16.04.2014;10:17:07;3630;107439;36339;Mpp-Betrieb;Mpp;-------
16.04.2014;10:32:10;3837;107440;36339;Mpp-Betrieb;Mpp;-------
16.04.2014;10:47:04;3974;107441;36339;Mpp-Betrieb;Mpp;-------
16.04.2014;11:02:12;4273;107442;36339;Mpp-Betrieb;Mpp;-------
16.04.2014;11:17:03;4429;107443;36340;Mpp-Betrieb;Mpp;-------
16.04.2014;11:32:07;4629;107444;36340;Mpp-Betrieb;Mpp;-------
16.04.2014;11:47:05;4657;107445;36340;Mpp-Betrieb;Mpp;-------
16.04.2014;12:02:03;4767;107446;36340;Mpp-Betrieb;Mpp;-------
16.04.2014;12:17:04;4848;107448;36341;Mpp-Betrieb;Mpp;-------
16.04.2014;12:32:06;4962;107449;36341;Mpp-Betrieb;Mpp;-------
16.04.2014;12:47:07;4853;107450;36341;Mpp-Betrieb;Mpp;-------
16.04.2014;13:02:11;5031;107451;36341;Mpp-Betrieb;Mpp;-------
16.04.2014;13:17:05;5072;107453;36342;Mpp-Betrieb;Mpp;-------
16.04.2014;13:32:06;5047;107454;36342;Mpp-Betrieb;Mpp;-------
16.04.2014;13:47:05;5001;107455;36342;Mpp-Betrieb;Mpp;-------
16.04.2014;14:02:08;4653;107456;36342;Mpp-Betrieb;Mpp;-------
16.04.2014;14:17:05;4913;107458;36343;Mpp-Betrieb;Mpp;-------
16.04.2014;14:32:04;4775;107459;36343;Mpp-Betrieb;Mpp;-------
16.04.2014;14:47:05;4694;107460;36343;Mpp-Betrieb;Mpp;-------
16.04.2014;15:02:07;4567;107461;36343;Mpp-Betrieb;Mpp;-------
16.04.2014;15:17:05;4429;107462;36344;Mpp-Betrieb;Mpp;-------
16.04.2014;15:32:06;4380;107463;36344;Mpp-Betrieb;Mpp;-------
16.04.2014;15:47:05;4300;107464;36344;Mpp-Betrieb;Mpp;-------
16.04.2014;16:02:07;916;107465;36344;Mpp-Betrieb;Mpp;-------
16.04.2014;16:17:07;3842;107466;36345;Mpp-Betrieb;Mpp;-------
16.04.2014;16:32:09;3814;107467;36345;Mpp-Betrieb;Mpp;-------
16.04.2014;16:47:05;3453;107467;36345;Mpp-Betrieb;Mpp;-------
16.04.2014;17:02:03;3153;107468;36345;Mpp-Betrieb;Mpp;-------
16.04.2014;17:17:08;869;107469;36346;Mpp-Betrieb;Mpp;-------
16.04.2014;17:32:07;2440;107469;36346;Mpp-Betrieb;Mpp;-------
16.04.2014;17:47:03;1905;107470;36346;Mpp-Betrieb;Mpp;-------
16.04.2014;18:02:07;1491;107470;36346;Mpp-Betrieb;Mpp;-------
16.04.2014;18:17:05;1307;107470;36347;Mpp-Betrieb;Mpp;-------
16.04.2014;18:32:05;947;107471;36347;Mpp-Betrieb;Mpp;-------
16.04.2014;18:47:06;663;107471;36347;Mpp-Betrieb;Mpp;-------
16.04.2014;19:02:07;411;107471;36347;Mpp-Betrieb;Mpp;-------
16.04.2014;19:17:05;212;107471;36348;Mpp-Betrieb;Mpp;-------
16.04.2014;19:32:06;102;107471;36348;Mpp-Betrieb;Mpp;-------
16.04.2014;19:47:08;60;107471;36348;Mpp-Betrieb;Mpp;-------
16.04.2014;20:02:09;30;107471;36348;Mpp-Betrieb;Mpp;-------
16.04.2014;20:17:04;13;107471;36349;Mpp-Betrieb;Mpp;-------
17.04.2014;06:32:07;0;107471;36349;Mpp-Betrieb;Offset;-------
17.04.2014;06:47:03;24;107471;36349;Mpp-Betrieb;Mpp;-------
17.04.2014;07:02:05;55;107471;36349;Mpp-Betrieb;Mpp;-------
17.04.2014;07:17:07;161;107471;36349;Mpp-Betrieb;Mpp;-------
17.04.2014;07:32:04;352;107471;36350;Mpp-Betrieb;Mpp;-------
17.04.2014;07:47:06;622;107471;36350;Mpp-Betrieb;Mpp;-------
17.04.2014;08:02:05;958;107472;36350;Mpp-Betrieb;Mpp;-------
17.04.2014;08:17:05;1280;107472;36350;Mpp-Betrieb;Mpp;-------
17.04.2014;08:32:06;1538;107472;36351;Mpp-Betrieb;Mpp;-------
17.04.2014;08:47:04;1906;107473;36351;Mpp-Betrieb;Mpp;-------
17.04.2014;09:02:06;2229;107473;36351;Mpp-Betrieb;Mpp;-------
17.04.2014;09:17:08;2533;107474;36351;Mpp-Betrieb;Mpp;-------
17.04.2014;09:32:05;2811;107474;36352;Mpp-Betrieb;Mpp;-------
17.04.2014;09:47:06;3090;107475;36352;Mpp-Betrieb;Mpp;-------
17.04.2014;10:02:06;3344;107476;36352;Mpp-Betrieb;Mpp;-------
17.04.2014;10:17:07;3613;107477;36352;Mpp-Betrieb;Mpp;-------
17.04.2014;10:32:05;3845;107478;36353;Mpp-Betrieb;Mpp;-------
17.04.2014;10:47:05;4008;107479;36353;Mpp-Betrieb;Mpp;-------
17.04.2014;11:02:06;4208;107480;36353;Mpp-Betrieb;Mpp;-------
17.04.2014;11:17:06;4393;107481;36353;Mpp-Betrieb;Mpp;-------
17.04.2014;11:32:04;4486;107482;36354;Mpp-Betrieb;Mpp;-------
17.04.2014;11:47:05;4596;107483;36354;Mpp-Betrieb;Mpp;-------
17.04.2014;12:02:04;4659;107484;36354;Mpp-Betrieb;Mpp;-------
17.04.2014;12:17:08;4688;107485;36354;Mpp-Betrieb;Mpp;-------
17.04.2014;12:32:06;4800;107487;36355;Mpp-Betrieb;Mpp;-------
17.04.2014;12:47:04;4863;107488;36355;Mpp-Betrieb;Mpp;-------
17.04.2014;13:02:06;4919;107489;36355;Mpp-Betrieb;Mpp;-------
17.04.2014;13:17:04;4937;107490;36355;Mpp-Betrieb;Mpp;-------
17.04.2014;13:32:07;4916;107492;36356;Mpp-Betrieb;Mpp;-------
17.04.2014;13:47:05;4906;107493;36356;Mpp-Betrieb;Mpp;-------
17.04.2014;14:02:05;4785;107494;36356;Mpp-Betrieb;Mpp;-------
17.04.2014;14:17:08;4755;107495;36356;Mpp-Betrieb;Mpp;-------
17.04.2014;14:32:04;4628;107496;36357;Mpp-Betrieb;Mpp;-------
17.04.2014;14:47:07;4462;107497;36357;Mpp-Betrieb;Mpp;-------
17.04.2014;15:02:04;4398;107499;36357;Mpp-Betrieb;Mpp;-------
17.04.2014;15:17:04;4244;107500;36357;Mpp-Betrieb;Mpp;-------
17.04.2014;15:32:09;4095;107501;36358;Mpp-Betrieb;Mpp;-------
17.04.2014;15:47:03;3983;107502;36358;Mpp-Betrieb;Mpp;-------
17.04.2014;16:02:04;3740;107503;36358;Mpp-Betrieb;Mpp;-------
17.04.2014;16:17:04;3534;107504;36358;Mpp-Betrieb;Mpp;-------
17.04.2014;16:32:04;3314;107504;36359;Mpp-Betrieb;Mpp;-------
17.04.2014;16:47:05;3045;107505;36359;Mpp-Betrieb;Mpp;-------
17.04.2014;17:02:04;2788;107506;36359;Mpp-Betrieb;Mpp;-------
17.04.2014;17:17:04;2498;107507;36359;Mpp-Betrieb;Mpp;-------
17.04.2014;17:32:05;2226;107507;36360;Mpp-Betrieb;Mpp;-------
17.04.2014;17:47:04;1946;107508;36360;Mpp-Betrieb;Mpp;-------
17.04.2014;18:02:08;1062;107508;36360;Mpp-Betrieb;Mpp;-------
17.04.2014;18:17:06;1266;107508;36360;Mpp-Betrieb;Mpp;-------
17.04.2014;18:32:05;648;107509;36361;Mpp-Betrieb;Mpp;-------
17.04.2014;18:47:03;752;107509;36361;Mpp-Betrieb;Mpp;-------
17.04.2014;19:02:06;434;107509;36361;Mpp-Betrieb;Mpp;-------
17.04.2014;19:17:05;269;107509;36361;Mpp-Betrieb;Mpp;-------
17.04.2014;19:32:07;160;107509;36362;Mpp-Betrieb;Mpp;-------
17.04.2014;19:47:05;116;107509;36362;Mpp-Betrieb;Mpp;-------
17.04.2014;20:02:08;62;107509;36362;Mpp-Betrieb;Mpp;-------
17.04.2014;20:17:06;20;107509;36362;Mpp-Betrieb;Mpp;-------
18.04.2014;06:47:07;12;107509;36363;Mpp-Betrieb;Mpp;-------
18.04.2014;07:02:04;22;107509;36363;Mpp-Betrieb;Mpp;-------
18.04.2014;07:17:05;65;107509;36363;Mpp-Betrieb;Mpp;-------
18.04.2014;07:32:05;178;107509;36363;Mpp-Betrieb;Mpp;-------
18.04.2014;07:47:10;208;107509;36364;Mpp-Betrieb;Mpp;-------
18.04.2014;08:02:06;142;107509;36364;Mpp-Betrieb;Mpp;-------
18.04.2014;08:17:07;587;107509;36364;Mpp-Betrieb;Mpp;-------
18.04.2014;08:32:07;779;107510;36364;Mpp-Betrieb;Mpp;-------
18.04.2014;08:47:03;821;107510;36365;Mpp-Betrieb;Mpp;-------
18.04.2014;09:02:05;626;107510;36365;Mpp-Betrieb;Mpp;-------
18.04.2014;09:17:07;763;107510;36365;Mpp-Betrieb;Mpp;-------
18.04.2014;09:32:05;875;107510;36365;Mpp-Betrieb;Mpp;-------
18.04.2014;09:47:05;968;107511;36366;Mpp-Betrieb;Mpp;-------
18.04.2014;10:02:05;888;107511;36366;Mpp-Betrieb;Mpp;-------
18.04.2014;10:17:06;904;107511;36366;Mpp-Betrieb;Mpp;-------
18.04.2014;10:32:08;1449;107511;36366;Mpp-Betrieb;Mpp;-------
18.04.2014;10:47:06;1069;107512;36367;Mpp-Betrieb;Mpp;-------
18.04.2014;11:02:06;1093;107512;36367;Mpp-Betrieb;Mpp;-------
18.04.2014;11:17:05;929;107512;36367;Mpp-Betrieb;Mpp;-------
18.04.2014;11:32:03;1025;107512;36367;Mpp-Betrieb;Mpp;-------
18.04.2014;11:47:03;847;107513;36368;Mpp-Betrieb;Mpp;-------
18.04.2014;12:02:09;847;107513;36368;Mpp-Betrieb;Mpp;-------
18.04.2014;12:17:08;485;107513;36368;Mpp-Betrieb;Mpp;-------
18.04.2014;12:32:05;384;107513;36368;Mpp-Betrieb;Mpp;-------
18.04.2014;12:47:05;301;107513;36369;Mpp-Betrieb;Mpp;-------
18.04.2014;13:02:04;357;107513;36369;Mpp-Betrieb;Mpp;-------
18.04.2014;13:17:06;438;107513;36369;Mpp-Betrieb;Mpp;-------
18.04.2014;13:32:06;385;107514;36369;Mpp-Betrieb;Mpp;-------
18.04.2014;13:47:05;497;107514;36370;Mpp-Betrieb;Mpp;-------
18.04.2014;14:02:06;512;107514;36370;Mpp-Betrieb;Mpp;-------
18.04.2014;14:17:09;436;107514;36370;Mpp-Betrieb;Mpp;-------
18.04.2014;14:32:04;447;107514;36370;Mpp-Betrieb;Mpp;-------
18.04.2014;14:47:03;444;107514;36371;Mpp-Betrieb;Mpp;-------
18.04.2014;15:02:08;205;107514;36371;Mpp-Betrieb;Mpp;-------
18.04.2014;15:17:06;179;107514;36371;Mpp-Betrieb;Mpp;-------
18.04.2014;15:32:06;123;107514;36371;Mpp-Betrieb;Mpp;-------
18.04.2014;15:47:06;74;107514;36372;Mpp-Betrieb;Mpp;-------
18.04.2014;16:02:06;23;107514;36372;Mpp-Betrieb;Mpp;-------
18.04.2014;16:17:09;111;107514;36372;Mpp-Betrieb;Mpp-Such;-------
18.04.2014;16:32:05;95;107514;36372;Mpp-Betrieb;Mpp;-------
18.04.2014;16:47:06;142;107514;36373;Mpp-Betrieb;Mpp;-------
18.04.2014;17:02:06;178;107514;36373;Mpp-Betrieb;Mpp;-------
18.04.2014;17:17:04;143;107514;36373;Mpp-Betrieb;Mpp;-------
18.04.2014;17:32:06;109;107514;36373;Mpp-Betrieb;Mpp;-------
18.04.2014;17:47:08;89;107515;36374;Mpp-Betrieb;Mpp;-------
18.04.2014;18:02:06;79;107515;36374;Mpp-Betrieb;Mpp;-------
18.04.2014;18:17:03;111;107515;36374;Mpp-Betrieb;Mpp;-------
18.04.2014;18:32:07;69;107515;36374;Mpp-Betrieb;Mpp;-------
18.04.2014;18:47:03;30;107515;36375;Mpp-Betrieb;Mpp;-------
18.04.2014;19:02:06;71;107515;36375;Mpp-Betrieb;Mpp;-------
18.04.2014;19:17:08;47;107515;36375;Mpp-Betrieb;Mpp;-------
18.04.2014;19:32:05;49;107515;36375;Mpp-Betrieb;Mpp;-------
18.04.2014;19:47:06;24;107515;36376;Mpp-Betrieb;Mpp;-------
18.04.2014;20:02:04;12;107515;36376;Mpp-Betrieb;Mpp;-------
18.04.2014;20:17:07;0;107515;36376;Mpp-Betrieb;Warten;-------
19.04.2014;06:47:05;0;107515;36376;Mpp-Betrieb;Netzueb.;-------
19.04.2014;07:02:03;12;107515;36376;Mpp-Betrieb;Mpp;-------
19.04.2014;07:17:04;0;107515;36376;Mpp-Betrieb;Netzueb.;-------
19.04.2014;07:32:05;13;107515;36377;Mpp-Betrieb;Mpp;-------
19.04.2014;07:47:05;25;107515;36377;Mpp-Betrieb;Mpp;-------
19.04.2014;08:02:03;27;107515;36377;Mpp-Betrieb;Mpp;-------
19.04.2014;08:17:07;31;107515;36377;Mpp-Betrieb;Mpp;-------
19.04.2014;08:32:05;84;107515;36378;Mpp-Betrieb;Mpp;-------
19.04.2014;08:47:04;89;107515;36378;Mpp-Betrieb;Mpp;-------
19.04.2014;09:02:06;26;107515;36378;Mpp-Betrieb;Mpp-Such;-------
19.04.2014;09:17:04;82;107515;36378;Mpp-Betrieb;Mpp;-------
19.04.2014;09:32:05;179;107515;36379;Mpp-Betrieb;Mpp;-------
19.04.2014;09:47:04;184;107515;36379;Mpp-Betrieb;Mpp;-------
19.04.2014;10:02:04;501;107515;36379;Mpp-Betrieb;Mpp;-------
19.04.2014;10:17:05;555;107515;36379;Mpp-Betrieb;Mpp;-------
19.04.2014;10:32:04;505;107515;36380;Mpp-Betrieb;Mpp;-------
19.04.2014;10:47:08;692;107515;36380;Mpp-Betrieb;Mpp;-------
19.04.2014;11:02:05;783;107515;36380;Mpp-Betrieb;Mpp;-------
19.04.2014;11:17:04;493;107516;36380;Mpp-Betrieb;Mpp;-------
19.04.2014;11:32:05;522;107516;36381;Mpp-Betrieb;Mpp;-------
19.04.2014;11:47:05;403;107516;36381;Mpp-Betrieb;Mpp;-------
19.04.2014;12:02:04;1096;107516;36381;Mpp-Betrieb;Mpp;-------
19.04.2014;12:17:04;1315;107516;36381;Mpp-Betrieb;Mpp;-------
19.04.2014;12:32:05;1327;107517;36382;Mpp-Betrieb;Mpp;-------
19.04.2014;12:47:04;1961;107517;36382;Mpp-Betrieb;Mpp;-------
19.04.2014;13:02:08;2421;107518;36382;Mpp-Betrieb;Mpp;-------
19.04.2014;13:17:07;2457;107518;36382;Mpp-Betrieb;Mpp;-------
19.04.2014;13:32:07;2027;107519;36383;Mpp-Betrieb;Mpp;-------
19.04.2014;13:47:05;1287;107519;36383;Mpp-Betrieb;Mpp;-------
19.04.2014;14:02:05;2531;107520;36383;Mpp-Betrieb;Mpp;-------
19.04.2014;14:17:06;1068;107520;36383;Mpp-Betrieb;Mpp;-------
19.04.2014;14:32:05;1747;107521;36384;Mpp-Betrieb;Mpp;-------
19.04.2014;14:47:05;1677;107521;36384;Mpp-Betrieb;Mpp;-------
19.04.2014;15:02:04;1040;107521;36384;Mpp-Betrieb;Mpp;-------
19.04.2014;15:17:06;1321;107522;36384;Mpp-Betrieb;Mpp;-------
19.04.2014;15:32:04;1328;107522;36385;Mpp-Betrieb;Mpp;-------
19.04.2014;15:47:07;1343;107522;36385;Mpp-Betrieb;Mpp;-------
19.04.2014;16:02:05;1626;107523;36385;Mpp-Betrieb;Mpp;-------
19.04.2014;16:17:04;1350;107523;36385;Mpp-Betrieb;Mpp;-------
19.04.2014;16:32:06;1549;107523;36386;Mpp-Betrieb;Mpp;-------
19.04.2014;16:47:04;1581;107524;36386;Mpp-Betrieb;Mpp;-------
19.04.2014;17:02:04;1941;107524;36386;Mpp-Betrieb;Mpp;-------
19.04.2014;17:17:04;2654;107525;36386;Mpp-Betrieb;Mpp;-------
19.04.2014;17:32:06;1393;107526;36387;Mpp-Betrieb;Mpp;-------
19.04.2014;17:47:04;619;107526;36387;Mpp-Betrieb;Mpp;-------
19.04.2014;18:02:07;1742;107526;36387;Mpp-Betrieb;Mpp;-------
19.04.2014;18:17:04;1675;107526;36387;Mpp-Betrieb;Mpp;-------
19.04.2014;18:32:06;934;107527;36388;Mpp-Betrieb;Mpp;-------
19.04.2014;18:47:04;489;107527;36388;Mpp-Betrieb;Mpp;-------
19.04.2014;19:02:04;52;107527;36388;Mpp-Betrieb;Mpp-Such;-------
19.04.2014;19:17:05;31;107527;36388;Mpp-Betrieb;Mpp;-------
19.04.2014;19:32:04;25;107527;36389;Mpp-Betrieb;Mpp;-------
19.04.2014;19:47:05;18;107527;36389;Mpp-Betrieb;Mpp;-------
19.04.2014;20:02:05;19;107527;36389;Mpp-Betrieb;Mpp;-------
19.04.2014;20:17:06;0;107527;36389;Mpp-Betrieb;Warten;-------
20.04.2014;06:32:06;11;107527;36389;Mpp-Betrieb;Mpp;-------
20.04.2014;06:47:05;39;107527;36390;Mpp-Betrieb;Mpp;-------
20.04.2014;07:02:07;93;107527;36390;Mpp-Betrieb;Mpp;-------
20.04.2014;07:17:05;216;107527;36390;Mpp-Betrieb;Mpp;-------
20.04.2014;07:32:05;372;107527;36390;Mpp-Betrieb;Mpp;-------
20.04.2014;07:47:05;420;107527;36391;Mpp-Betrieb;Mpp;-------
20.04.2014;08:02:11;665;107527;36391;Mpp-Betrieb;Mpp;-------
20.04.2014;08:17:07;1276;107528;36391;Mpp-Betrieb;Mpp;-------
20.04.2014;08:32:03;1612;107528;36391;Mpp-Betrieb;Mpp;-------
20.04.2014;08:47:04;2129;107529;36392;Mpp-Betrieb;Mpp;-------
20.04.2014;09:02:10;2341;107529;36392;Mpp-Betrieb;Mpp;-------
20.04.2014;09:17:07;728;107529;36392;Mpp-Betrieb;Mpp;-------
20.04.2014;09:32:07;1658;107530;36392;Mpp-Betrieb;Mpp;-------
20.04.2014;09:47:06;3406;107530;36393;Mpp-Betrieb;Mpp;-------
20.04.2014;10:02:08;3425;107531;36393;Mpp-Betrieb;Mpp;-------
20.04.2014;10:17:04;1819;107532;36393;Mpp-Betrieb;Mpp;-------
20.04.2014;10:32:08;2467;107532;36393;Mpp-Betrieb;Mpp;-------
20.04.2014;10:47:03;4092;107533;36394;Mpp-Betrieb;Mpp;-------
20.04.2014;11:02:06;3981;107534;36394;Mpp-Betrieb;Mpp;-------
20.04.2014;11:17:08;3850;107535;36394;Mpp-Betrieb;Mpp;-------
20.04.2014;11:32:06;4289;107536;36394;Mpp-Betrieb;Mpp;-------
20.04.2014;11:47:05;4294;107537;36395;Mpp-Betrieb;Mpp;-------
20.04.2014;12:02:05;4151;107538;36395;Mpp-Betrieb;Mpp;-------
20.04.2014;12:17:07;4321;107539;36395;Mpp-Betrieb;Mpp;-------
20.04.2014;12:32:07;4852;107540;36395;Mpp-Betrieb;Mpp;-------
20.04.2014;12:47:03;4749;107541;36396;Mpp-Betrieb;Mpp;-------
20.04.2014;13:02:07;4815;107543;36396;Mpp-Betrieb;Mpp;-------
20.04.2014;13:17:05;5139;107544;36396;Mpp-Betrieb;Mpp;-------
20.04.2014;13:32:03;4745;107545;36396;Mpp-Betrieb;Mpp;-------
20.04.2014;13:47:04;4735;107546;36397;Mpp-Betrieb;Mpp;-------
20.04.2014;14:02:04;4673;107547;36397;Mpp-Betrieb;Mpp;-------
20.04.2014;14:17:04;4574;107548;36397;Mpp-Betrieb;Mpp;-------
20.04.2014;14:32:05;4488;107550;36397;Mpp-Betrieb;Mpp;-------
20.04.2014;14:47:06;4445;107551;36398;Mpp-Betrieb;Mpp;-------
20.04.2014;15:02:07;4467;107552;36398;Mpp-Betrieb;Mpp;-------
20.04.2014;15:17:04;4123;107553;36398;Mpp-Betrieb;Mpp;-------
20.04.2014;15:32:03;4186;107554;36398;Mpp-Betrieb;Mpp;-------
20.04.2014;15:47:06;3989;107555;36399;Mpp-Betrieb;Mpp;-------
20.04.2014;16:02:04;3450;107556;36399;Mpp-Betrieb;Mpp;-------
20.04.2014;16:17:04;1055;107556;36399;Mpp-Betrieb;Mpp;-------
20.04.2014;16:32:04;1356;107557;36399;Mpp-Betrieb;Mpp;-------
20.04.2014;16:47:04;3133;107558;36400;Mpp-Betrieb;Mpp;-------
20.04.2014;17:02:05;2959;107559;36400;Mpp-Betrieb;Mpp;-------
20.04.2014;17:17:06;2738;107559;36400;Mpp-Betrieb;Mpp;-------
20.04.2014;17:32:04;1051;107560;36400;Mpp-Betrieb;Mpp;-------
20.04.2014;17:47:07;867;107560;36401;Mpp-Betrieb;Mpp;-------
20.04.2014;18:02:08;747;107560;36401;Mpp-Betrieb;Mpp;-------
20.04.2014;18:17:09;573;107560;36401;Mpp-Betrieb;Mpp;-------
20.04.2014;18:32:05;422;107560;36401;Mpp-Betrieb;Mpp;-------
20.04.2014;18:47:04;240;107560;36402;Mpp-Betrieb;Mpp;-------
20.04.2014;19:02:07;298;107561;36402;Mpp-Betrieb;Mpp;-------
20.04.2014;19:17:06;187;107561;36402;Mpp-Betrieb;Mpp;-------
20.04.2014;19:32:04;109;107561;36402;Mpp-Betrieb;Mpp;-------
20.04.2014;19:47:08;62;107561;36403;Mpp-Betrieb;Mpp;-------
20.04.2014;20:02:04;32;107561;36403;Mpp-Betrieb;Mpp;-------
20.04.2014;20:17:04;0;107561;36403;Mpp-Betrieb;Warten;-------
21.04.2014;06:47:03;0;107561;36403;Mpp-Betrieb;Warten;-------
21.04.2014;07:02:04;10;107561;36403;Mpp-Betrieb;Mpp;-------
21.04.2014;07:17:06;18;107561;36404;Mpp-Betrieb;Mpp;-------
21.04.2014;07:32:05;51;107561;36404;Mpp-Betrieb;Mpp;-------
21.04.2014;07:47:05;132;107561;36404;Mpp-Betrieb;Mpp;-------
21.04.2014;08:02:04;349;107561;36404;Mpp-Betrieb;Mpp;-------
21.04.2014;08:17:07;565;107561;36405;Mpp-Betrieb;Mpp;-------
21.04.2014;08:32:03;757;107561;36405;Mpp-Betrieb;Mpp;-------
21.04.2014;08:47:04;1069;107561;36405;Mpp-Betrieb;Mpp;-------
21.04.2014;09:02:05;2009;107562;36405;Mpp-Betrieb;Mpp;-------
21.04.2014;09:17:05;2284;107562;36406;Mpp-Betrieb;Mpp;-------
21.04.2014;09:32:05;1504;107563;36406;Mpp-Betrieb;Mpp;-------
21.04.2014;09:47:04;1515;107563;36406;Mpp-Betrieb;Mpp;-------
21.04.2014;10:02:09;1473;107563;36406;Mpp-Betrieb;Mpp;-------
21.04.2014;10:17:03;1259;107564;36407;Mpp-Betrieb;Mpp;-------
21.04.2014;10:32:06;1765;107564;36407;Mpp-Betrieb;Mpp;-------
21.04.2014;10:47:08;1835;107564;36407;Mpp-Betrieb;Mpp;-------
21.04.2014;11:02:04;1885;107565;36407;Mpp-Betrieb;Mpp;-------
21.04.2014;11:17:03;1687;107565;36408;Mpp-Betrieb;Mpp;-------
21.04.2014;11:32:05;2531;107566;36408;Mpp-Betrieb;Mpp;-------
21.04.2014;11:47:05;2269;107566;36408;Mpp-Betrieb;Mpp;-------
21.04.2014;12:02:04;2838;107567;36408;Mpp-Betrieb;Mpp;-------
21.04.2014;12:17:05;1851;107568;36409;Mpp-Betrieb;Mpp;-------
21.04.2014;12:32:05;2725;107568;36409;Mpp-Betrieb;Mpp;-------
21.04.2014;12:47:05;2578;107569;36409;Mpp-Betrieb;Mpp;-------
21.04.2014;13:02:04;2309;107570;36409;Mpp-Betrieb;Mpp;-------
21.04.2014;13:17:04;2395;107570;36410;Mpp-Betrieb;Mpp;-------
21.04.2014;13:32:04;2724;107571;36410;Mpp-Betrieb;Mpp;-------
21.04.2014;13:47:03;1987;107572;36410;Mpp-Betrieb;Mpp;-------
21.04.2014;14:02:04;2695;107572;36410;Mpp-Betrieb;Mpp;-------
21.04.2014;14:17:04;1787;107573;36411;Mpp-Betrieb;Mpp;-------
21.04.2014;14:32:05;1092;107573;36411;Mpp-Betrieb;Mpp;-------
21.04.2014;14:47:07;1132;107573;36411;Mpp-Betrieb;Mpp;-------
21.04.2014;15:02:08;1217;107574;36411;Mpp-Betrieb;Mpp;-------
21.04.2014;15:17:04;1379;107574;36412;Mpp-Betrieb;Mpp;-------
21.04.2014;15:32:05;1603;107575;36412;Mpp-Betrieb;Mpp;-------
21.04.2014;15:47:06;1418;107575;36412;Mpp-Betrieb;Mpp;-------
21.04.2014;16:02:04;1286;107575;36412;Mpp-Betrieb;Mpp;-------
21.04.2014;16:17:04;1490;107576;36413;Mpp-Betrieb;Mpp;-------
21.04.2014;16:32:05;1559;107576;36413;Mpp-Betrieb;Mpp;-------
21.04.2014;16:47:08;1067;107576;36413;Mpp-Betrieb;Mpp;-------
21.04.2014;17:02:05;1116;107577;36413;Mpp-Betrieb;Mpp;-------
21.04.2014;17:17:03;1431;107577;36414;Mpp-Betrieb;Mpp;-------
21.04.2014;17:32:04;1091;107577;36414;Mpp-Betrieb;Mpp;-------
21.04.2014;17:47:08;986;107577;36414;Mpp-Betrieb;Mpp;-------
21.04.2014;18:02:05;592;107578;36414;Mpp-Betrieb;Mpp;-------
21.04.2014;18:17:04;535;107578;36415;Mpp-Betrieb;Mpp;-------
21.04.2014;18:32:10;486;107578;36415;Mpp-Betrieb;Mpp;-------
21.04.2014;18:47:03;373;107578;36415;Mpp-Betrieb;Mpp;-------
21.04.2014;19:02:05;261;107578;36415;Mpp-Betrieb;Mpp;-------
21.04.2014;19:17:04;184;107578;36416;Mpp-Betrieb;Mpp;-------
21.04.2014;19:32:05;64;107578;36416;Mpp-Betrieb;Mpp;-------
21.04.2014;19:47:04;44;107578;36416;Mpp-Betrieb;Mpp;-------
21.04.2014;20:02:06;21;107578;36416;Mpp-Betrieb;Mpp;-------
21.04.2014;20:17:06;10;107578;36417;Mpp-Betrieb;Mpp;-------
21.04.2014;20:32:06;0;107578;36417;Mpp-Betrieb;Warten;-------
22.04.2014;06:32:05;11;107578;36417;Mpp-Betrieb;Mpp;-------
22.04.2014;06:47:05;28;107578;36417;Mpp-Betrieb;Mpp;-------
22.04.2014;07:02:05;27;107578;36417;Mpp-Betrieb;Mpp-Such;-------
22.04.2014;07:17:06;103;107578;36417;Mpp-Betrieb;Mpp;-------
22.04.2014;07:32:07;134;107578;36418;Mpp-Betrieb;Mpp;-------
22.04.2014;07:47:07;536;107578;36418;Mpp-Betrieb;Mpp;-------
22.04.2014;08:02:05;966;107579;36418;Mpp-Betrieb;Mpp;-------
22.04.2014;08:17:03;1323;107579;36418;Mpp-Betrieb;Mpp;-------
22.04.2014;08:32:04;1692;107579;36419;Mpp-Betrieb;Mpp;-------
22.04.2014;08:47:09;1335;107580;36419;Mpp-Betrieb;Mpp;-------
22.04.2014;09:02:06;1702;107580;36419;Mpp-Betrieb;Mpp;-------
22.04.2014;09:17:05;1946;107580;36419;Mpp-Betrieb;Mpp;-------
22.04.2014;09:32:04;1806;107581;36420;Mpp-Betrieb;Mpp;-------
22.04.2014;09:47:05;813;107581;36420;Mpp-Betrieb;Mpp;-------
22.04.2014;10:02:06;3801;107582;36420;Mpp-Betrieb;Mpp;-------
22.04.2014;10:17:07;4317;107583;36420;Mpp-Betrieb;Mpp;-------
22.04.2014;10:32:08;1071;107583;36421;Mpp-Betrieb;Mpp;-------
22.04.2014;10:47:05;1388;107584;36421;Mpp-Betrieb;Mpp;-------
22.04.2014;11:02:07;2092;107584;36421;Mpp-Betrieb;Mpp;-------
22.04.2014;11:17:06;4541;107585;36421;Mpp-Betrieb;Mpp;-------
22.04.2014;11:32:06;1175;107586;36422;Mpp-Betrieb;Mpp;-------
22.04.2014;11:47:04;1622;107586;36422;Mpp-Betrieb;Mpp;-------
22.04.2014;12:02:05;NLMUQAI4cP/kp9ZdTkA59uSTDzus5jDYwe6ESL7P1jewqoQT78ynnc+Zo2tF4O7PactqMYS8m '5178;107587;36422;Mpp-Betrieb;Mpp;-------
22.04.2014;12:17:03;5567;107588;36422;Mpp-Betrieb;Mpp;-------
22.04.2014;12:32:06;1726;107589;36423;Mpp-Betrieb;Mpp;-------
22.04.2014;12:47:03;1925;107589;36423;Mpp-Betrieb;Mpp;-------
22.04.2014;13:02:06;2044;107590;36423;Mpp-Betrieb;Mpp;-------
22.04.2014;13:17:08;1446;107591;36423;Mpp-Betrieb;Mpp;-------
22.04.2014;13:32:03;1827;107592;36424;Mpp-Betrieb;Mpp;-------
22.04.2014;13:47:07;4207;107593;36424;Mpp-Betrieb;Mpp;-------
22.04.2014;14:02:09;1711;107594;36424;Mpp-Betrieb;Mpp;-------
22.04.2014;14:17:06;5658;107595;36424;Mpp-Betrieb;Mpp;-------
22.04.2014;14:32:03;3105;107595;36425;Mpp-Betrieb;Mpp;-------
22.04.2014;14:47:05;1936;107596;36425;Mpp-Betrieb;Mpp;-------
22.04.2014;15:02:04;2151;107597;36425;Mpp-Betrieb;Mpp;-------
22.04.2014;15:17:05;2341;107597;36425;Mpp-Betrieb;Mpp;-------
22.04.2014;15:32:08;2302;107598;36426;Mpp-Betrieb;Mpp;-------
22.04.2014;15:47:04;1170;107599;36426;Mpp-Betrieb;Mpp;-------
22.04.2014;16:02:09;1617;107599;36426;Mpp-Betrieb;Mpp;-------
22.04.2014;16:17:05;2228;107600;36426;Mpp-Betrieb;Mpp;-------
22.04.2014;16:32:06;1147;107601;36427;Mpp-Betrieb;Mpp;-------
22.04.2014;16:47:03;1164;107601;36427;Mpp-Betrieb;Mpp;-------
22.04.2014;17:02:07;3891;107601;36427;Mpp-Betrieb;Mpp;-------
22.04.2014;17:17:05;1739;107602;36427;Mpp-Betrieb;Mpp;-------
22.04.2014;17:32:03;2566;107603;36428;Mpp-Betrieb;Mpp;-------
22.04.2014;17:47:07;2155;107603;36428;Mpp-Betrieb;Mpp;-------
22.04.2014;18:02:07;1962;107604;36428;Mpp-Betrieb;Mpp;-------
22.04.2014;18:17:05;1431;107604;36428;Mpp-Betrieb;Mpp;-------
22.04.2014;18:32:06;951;107604;36429;Mpp-Betrieb;Mpp;-------
22.04.2014;18:47:04;454;107604;36429;Mpp-Betrieb;Mpp;-------
22.04.2014;19:02:05;430;107604;36429;Mpp-Betrieb;Mpp;-------
22.04.2014;19:17:07;7P/legi3Ofd3CgqslxGRJLV3GoscVWP27vPac6bI5Rcf0AzmenfzChGtur9DJpGMPPrUwnnKQ '310;107605;36429;Mpp-Betrieb;Mpp;-------
22.04.2014;19:32:07;130;107605;36430;Mpp-Betrieb;Mpp;-------
22.04.2014;19:47:05;60;107605;36430;Mpp-Betrieb;Mpp;-------
22.04.2014;20:02:07;40;107605;36430;Mpp-Betrieb;Mpp;-------
22.04.2014;20:17:05;16;107605;36430;Mpp-Betrieb;Mpp;-------
22.04.2014;20:32:04;0;107605;36430;Mpp-Betrieb;Warten;-------
23.04.2014;06:17:03;0;107605;36430;Mpp-Betrieb;Netzueb.;-------
23.04.2014;06:32:07;25;107605;36431;Mpp-Betrieb;Mpp;-------
23.04.2014;06:47:10;60;107605;36431;Mpp-Betrieb;Mpp;-------
23.04.2014;07:02:04;27;107605;36431;Mpp-Betrieb;Mpp-Such;-------
23.04.2014;07:17:05;360;107605;36431;Mpp-Betrieb;Mpp;-------
23.04.2014;07:32:08;615;107605;36432;Mpp-Betrieb;Mpp;-------
23.04.2014;07:47:04;Pn2k+3nb3s5K1X6/KhueGZDPacaVthUm4BSDgruQJVSbAkj5vA/w6/c59DMGFfNY48+qTwPXN '956;107605;36432;Mpp-Betrieb;Mpp;-------
23.04.2014;08:02:05;1050;107605;36432;Mpp-Betrieb;Mpp;-------
23.04.2014;08:17:04;766;107606;36432;Mpp-Betrieb;Mpp;-------
23.04.2014;08:32:08;1384;107606;36433;Mpp-Betrieb;Mpp;-------
23.04.2014;08:47:05;2129;107606;36433;Mpp-Betrieb;Mpp;-------
23.04.2014;09:02:04;2233;107607;36433;Mpp-Betrieb;Mpp;-------
23.04.2014;09:17:04;2279;107607;36433;Mpp-Betrieb;Mpp;-------
23.04.2014;09:32:07;2732;107608;36434;Mpp-Betrieb;Mpp;-------
23.04.2014;09:47:05;3168;107609;36434;Mpp-Betrieb;Mpp;-------
23.04.2014;10:02:06;2889;107609;36434;Mpp-Betrieb;Mpp;-------
23.04.2014;10:17:06;Zdwx3nj9f1o8c1cjVAp1u14x6tC1ez686IwknuaQgWVPacY2CzVlGr4TYTPFaMPRntCombcNR '3155;107610;36434;Mpp-Betrieb;Mpp;-------
23.04.2014;10:32:07;3522;107611;36435;Mpp-Betrieb;Mpp;-------
23.04.2014;10:47:03;3421;107612;36435;Mpp-Betrieb;Mpp;-------
23.04.2014;11:02:06;4210;107613;36435;Mpp-Betrieb;Mpp;-------
23.04.2014;11:17:09;4468;107614;36435;Mpp-Betrieb;Mpp;-------
23.04.2014;11:32:06;3497;107615;36436;Mpp-Betrieb;Mpp;-------
23.04.2014;11:47:06;3431;107616;36436;Mpp-Betrieb;Mpp;-------
23.04.2014;12:02:04;3040;107617;36436;Mpp-Betrieb;Mpp;-------
23.04.2014;12:17:05;3203;107617;36436;Mpp-Betrieb;Mpp;-------
23.04.2014;12:32:04;4780;107618;36437;Mpp-Betrieb;Mpp;-------
23.04.2014;12:47:06;4450;107619;36437;Mpp-Betrieb;Mpp;-------
23.04.2014;13:02:03;4526;107621;36437;Mpp-Betrieb;Mpp;-------
23.04.2014;13:17:04;4358;107622;36437;Mpp-Betrieb;Mpp;-------
23.04.2014;13:32:08;4784;107623;36438;Mpp-Betrieb;Mpp;-------
23.04.2014;13:47:04;4837;107624;36438;Mpp-Betrieb;Mpp;-------
23.04.2014;14:02:05;4787;107625;36438;Mpp-Betrieb;Mpp;-------
23.04.2014;14:17:06;4709;107626;36438;Mpp-Betrieb;Mpp;-------
23.04.2014;14:32:05;4642;107627;36439;Mpp-Betrieb;Mpp;-------
23.04.2014;14:47:05;4505;107629;36439;Mpp-Betrieb;Mpp;-------
23.04.2014;15:02:07;4362;107630;36439;Mpp-Betrieb;Mpp;-------
23.04.2014;15:17:06;4248;107631;36439;Mpp-Betrieb;Mpp;-------
23.04.2014;15:32:05;4104;107632;36440;Mpp-Betrieb;Mpp;-------
23.04.2014;15:47:04;3805;107633;36440;Mpp-Betrieb;Mpp;-------
23.04.2014;16:02:06;3624;107634;36440;Mpp-Betrieb;Mpp;-------
23.04.2014;16:17:06;3671;107635;36440;Mpp-Betrieb;Mpp;-------
23.04.2014;16:32:06;3392;107635;36441;Mpp-Betrieb;Mpp;-------
23.04.2014;16:47:07;3050;107636;36441;Mpp-Betrieb;Mpp;-------
23.04.2014;17:02:06;2752;107637;36441;Mpp-Betrieb;Mpp;-------
23.04.2014;17:17:05;2497;107637;36441;Mpp-Betrieb;Mpp;-------
23.04.2014;17:32:05;2144;107638;36442;Mpp-Betrieb;Mpp;-------
23.04.2014;17:47:05;1859;107639;36442;Mpp-Betrieb;Mpp;-------
23.04.2014;18:02:05;1545;107639;36442;Mpp-Betrieb;Mpp;-------
23.04.2014;18:17:09;1286;107639;36442;Mpp-Betrieb;Mpp;-------
23.04.2014;18:32:08;974;107640;36443;Mpp-Betrieb;Mpp;-------
23.04.2014;18:47:09;628;107640;36443;Mpp-Betrieb;Mpp;-------
23.04.2014;19:02:07;457;107640;36443;Mpp-Betrieb;Mpp;-------
23.04.2014;19:17:06;303;107640;36443;Mpp-Betrieb;Mpp;-------
23.04.2014;19:32:03;252;107640;36444;Mpp-Betrieb;Mpp;-------
23.04.2014;19:47:04;91;107640;36444;Mpp-Betrieb;Mpp;-------
23.04.2014;20:02:07;54;107640;36444;Mpp-Betrieb;Mpp;-------
23.04.2014;20:17:03;18;107640;36444;Mpp-Betrieb;Mpp;-------
23.04.2014;20:32:05;0;107640;36444;Mpp-Betrieb;Warten;-------
24.04.2014;06:17:04;0;107640;36444;Mpp-Betrieb;Warten;-------
24.04.2014;06:32:05;23;107640;36445;Mpp-Betrieb;Mpp-Such;-------
24.04.2014;06:47:06;61;107640;36445;Mpp-Betrieb;Mpp;-------
24.04.2014;07:02:05;128;107640;36445;Mpp-Betrieb;Mpp;-------
24.04.2014;07:17:06;268;107640;36445;Mpp-Betrieb;Mpp;-------
24.04.2014;07:32:06;475;107640;36446;Mpp-Betrieb;Mpp;-------
24.04.2014;07:47:04;706;107640;36446;Mpp-Betrieb;Mpp;-------
24.04.2014;08:02:05;974;107641;36446;Mpp-Betrieb;Mpp;-------
24.04.2014;08:17:09;1266;107641;36446;Mpp-Betrieb;Mpp;-------
24.04.2014;08:32:05;1549;107641;36447;Mpp-Betrieb;Mpp;-------
24.04.2014;08:47:08;1836;107642;36447;Mpp-Betrieb;Mpp;-------
24.04.2014;09:02:07;2146;107642;36447;Mpp-Betrieb;Mpp;-------
24.04.2014;09:17:08;2431;107643;36447;Mpp-Betrieb;Mpp;-------
24.04.2014;09:32:05;2706;107643;36448;Mpp-Betrieb;Mpp;-------
24.04.2014;09:47:08;2952;107644;36448;Mpp-Betrieb;Mpp;-------
24.04.2014;10:02:05;3181;107645;36448;Mpp-Betrieb;Mpp;-------
24.04.2014;10:17:04;3385;107646;36448;Mpp-Betrieb;Mpp;-------
24.04.2014;10:32:04;3588;107647;36449;Mpp-Betrieb;Mpp;-------
24.04.2014;10:47:06;3752;107648;36449;Mpp-Betrieb;Mpp;-------
24.04.2014;11:02:08;3935;107649;36449;Mpp-Betrieb;Mpp;-------
24.04.2014;11:17:05;4057;107650;36449;Mpp-Betrieb;Mpp;-------
24.04.2014;11:32:07;4179;107651;36450;Mpp-Betrieb;Mpp;-------
24.04.2014;11:47:06;4262;107652;36450;Mpp-Betrieb;Mpp;-------
24.04.2014;12:02:06;4315;107653;36450;Mpp-Betrieb;Mpp;-------
24.04.2014;12:17:05;4441;107654;36450;Mpp-Betrieb;Mpp;-------
24.04.2014;12:32:04;4521;107655;36451;Mpp-Betrieb;Mpp;-------
24.04.2014;12:47:03;4520;107656;36451;Mpp-Betrieb;Mpp;-------
24.04.2014;13:02:07;4668;107657;36451;Mpp-Betrieb;Mpp;-------
24.04.2014;13:17:05;1345;107658;36451;Mpp-Betrieb;Mpp;-------
24.04.2014;13:32:05;3906;107659;36452;Mpp-Betrieb;Mpp;-------
24.04.2014;13:47:03;4648;107660;36452;Mpp-Betrieb;Mpp;-------
24.04.2014;14:02:05;4573;107661;36452;Mpp-Betrieb;Mpp;-------
24.04.2014;14:17:05;4517;107662;36452;Mpp-Betrieb;Mpp;-------
24.04.2014;14:32:08;4483;107663;36453;Mpp-Betrieb;Mpp;-------
24.04.2014;14:47:07;4354;107664;36453;Mpp-Betrieb;Mpp;-------
24.04.2014;15:02:06;4275;107665;36453;Mpp-Betrieb;Mpp;-------
24.04.2014;15:17:04;4035;107666;36453;Mpp-Betrieb;Mpp;-------
24.04.2014;15:32:04;3971;107667;36454;Mpp-Betrieb;Mpp;-------
24.04.2014;15:47:05;3767;107668;36454;Mpp-Betrieb;Mpp;-------
24.04.2014;16:02:03;3741;107669;36454;Mpp-Betrieb;Mpp;-------
24.04.2014;16:17:05;3542;107670;36454;Mpp-Betrieb;Mpp;-------
24.04.2014;16:32:07;3185;107671;36455;Mpp-Betrieb;Mpp;-------
24.04.2014;16:47:06;2895;107672;36455;Mpp-Betrieb;Mpp;-------
24.04.2014;17:02:04;2708;107672;36455;Mpp-Betrieb;Mpp;-------
24.04.2014;17:17:06;2346;107673;36455;Mpp-Betrieb;Mpp;-------
24.04.2014;17:32:04;2143;107674;36456;Mpp-Betrieb;Mpp;-------
24.04.2014;17:47:03;1819;107674;36456;Mpp-Betrieb;Mpp;-------
24.04.2014;18:02:06;1550;107675;36456;Mpp-Betrieb;Mpp;-------
24.04.2014;18:17:04;1203;107675;36456;Mpp-Betrieb;Mpp;-------
24.04.2014;18:32:06;945;107675;36457;Mpp-Betrieb;Mpp;-------
24.04.2014;18:47:05;692;107675;36457;Mpp-Betrieb;Mpp;-------
24.04.2014;19:02:06;448;107675;36457;Mpp-Betrieb;Mpp;-------
24.04.2014;19:17:05;235;107676;36457;Mpp-Betrieb;Mpp;-------
24.04.2014;19:32:06;95;107676;36458;Mpp-Betrieb;Mpp;-------
24.04.2014;19:47:10;49;107676;36458;Mpp-Betrieb;Mpp;-------
24.04.2014;20:02:06;30;107676;36458;Mpp-Betrieb;Mpp;-------
24.04.2014;20:17:05;15;107676;36458;Mpp-Betrieb;Mpp;-------
24.04.2014;20:32:05;0;107676;36458;Mpp-Betrieb;Warten;-------
25.04.2014;06:17:07;12;107676;36459;Mpp-Betrieb;Mpp;-------
25.04.2014;06:32:03;38;107676;36459;Mpp-Betrieb;Mpp;-------
25.04.2014;06:47:04;95;107676;36459;Mpp-Betrieb;Mpp;-------
25.04.2014;07:02:04;153;107676;36459;Mpp-Betrieb;Mpp;-------
25.04.2014;07:17:06;296;107676;36460;Mpp-Betrieb;Mpp;-------
25.04.2014;07:32:05;307;107676;36460;Mpp-Betrieb;Mpp;-------
25.04.2014;07:47:08;713;107676;36460;Mpp-Betrieb;Mpp;-------
25.04.2014;08:02:06;1190;107676;36460;Mpp-Betrieb;Mpp;-------
25.04.2014;08:17:03;1087;107676;36461;Mpp-Betrieb;Mpp;-------
25.04.2014;08:32:04;1704;107677;36461;Mpp-Betrieb;Mpp;-------
25.04.2014;08:47:05;1863;107677;36461;Mpp-Betrieb;Mpp;-------
25.04.2014;09:02:04;1802;107678;36461;Mpp-Betrieb;Mpp;-------
25.04.2014;09:17:04;1644;107678;36462;Mpp-Betrieb;Mpp;-------
25.04.2014;09:32:06;2459;107679;36462;Mpp-Betrieb;Mpp;-------
25.04.2014;09:47:05;2543;107679;36462;Mpp-Betrieb;Mpp;-------
25.04.2014;10:02:06;2925;107680;36462;Mpp-Betrieb;Mpp;-------
25.04.2014;10:17:04;3499;107681;36463;Mpp-Betrieb;Mpp;-------
25.04.2014;10:32:05;3688;107682;36463;Mpp-Betrieb;Mpp;-------
25.04.2014;10:47:04;2874;107683;36463;Mpp-Betrieb;Mpp;-------
25.04.2014;11:02:08;3674;107683;36463;Mpp-Betrieb;Mpp;-------
25.04.2014;11:17:04;3032;107684;36464;Mpp-Betrieb;Mpp;-------
25.04.2014;11:32:05;4278;107685;36464;Mpp-Betrieb;Mpp;-------
25.04.2014;11:47:04;4186;107686;36464;Mpp-Betrieb;Mpp;-------
25.04.2014;12:02:06;4349;107687;36464;Mpp-Betrieb;Mpp;-------
25.04.2014;12:17:07;4470;107688;36465;Mpp-Betrieb;Mpp;-------
25.04.2014;12:32:04;4540;107689;36465;Mpp-Betrieb;Mpp;-------
25.04.2014;12:47:04;4405;107691;36465;Mpp-Betrieb;Mpp;-------
25.04.2014;13:02:08;4400;107692;36465;Mpp-Betrieb;Mpp;-------
25.04.2014;13:17:09;4338;107693;36466;Mpp-Betrieb;Mpp;-------
25.04.2014;13:32:06;3850;107694;36466;Mpp-Betrieb;Mpp;-------
25.04.2014;13:47:07;3304;107695;36466;Mpp-Betrieb;Mpp;-------
25.04.2014;14:02:07;3120;107696;36466;Mpp-Betrieb;Mpp;-------
25.04.2014;14:17:06;3635;107696;36467;Mpp-Betrieb;Mpp;-------
25.04.2014;14:32:07;4213;107697;36467;Mpp-Betrieb;Mpp;-------
25.04.2014;14:47:04;4019;107698;36467;Mpp-Betrieb;Mpp;-------
25.04.2014;15:02:03;3654;107699;36467;Mpp-Betrieb;Mpp;-------
25.04.2014;15:17:04;1985;107700;36468;Mpp-Betrieb;Mpp;-------
25.04.2014;15:32:05;2965;107701;36468;Mpp-Betrieb;Mpp;-------
25.04.2014;15:47:04;3932;107701;36468;Mpp-Betrieb;Mpp;-------
25.04.2014;16:02:05;3777;107702;36468;Mpp-Betrieb;Mpp;-------
25.04.2014;16:17:09;3185;107703;36469;Mpp-Betrieb;Mpp;-------
25.04.2014;16:32:04;3309;107704;36469;Mpp-Betrieb;Mpp;-------
25.04.2014;16:47:06;2727;107705;36469;Mpp-Betrieb;Mpp;-------
25.04.2014;17:02:09;1117;107705;36469;Mpp-Betrieb;Mpp;-------
25.04.2014;17:17:04;758;107706;36470;Mpp-Betrieb;Mpp;-------
25.04.2014;17:32:04;498;107706;36470;Mpp-Betrieb;Mpp;-------
25.04.2014;17:47:04;232;107706;36470;Mpp-Betrieb;Mpp;-------
25.04.2014;18:02:04;bJUxXE75DQpYXTiv8u+XXn3fcDsLai7zd52aOj7tHseKANQjcVqPaceNhD/tzcJIZN3N3df2W '29;107706;36470;Mpp-Betrieb;Mpp;-------
25.04.2014;18:17:04;11;107706;36471;Mpp-Betrieb;Mpp;-------
25.04.2014;18:32:07;12;107706;36471;Mpp-Betrieb;Mpp;-------
25.04.2014;19:47:04;wjrPgRqZy++QFY5CFujF0NB/T5OlMxHPacxdLDBShsaGJWLcvj5A/gIwSs93H6MzBHOJ7CmqJ '0;107706;36472;Mpp-Betrieb;Warten;-------
25.04.2014;19:53:17;12;107706;36472;Mpp-Betrieb;Mpp;-------
25.04.2014;20:02:06;0;107706;36472;Mpp-Betrieb;Warten;-------
25.04.2014;20:03:16;11;107706;36471;Mpp-Betrieb;Mpp;-------
25.04.2014;20:18:18;13;107706;36471;Mpp-Betrieb;Mpp;-------
26.04.2014;06:32:05;11;107706;36472;Mpp-Betrieb;Mpp;-------
26.04.2014;06:47:07;23;107706;36472;Mpp-Betrieb;Mpp;-------
26.04.2014;07:02:06;60;107706;36472;Mpp-Betrieb;Mpp;-------
26.04.2014;07:17:04;89;107706;36473;Mpp-Betrieb;Mpp;-------
26.04.2014;07:32:06;95;107706;36473;Mpp-Betrieb;Mpp;-------
26.04.2014;07:47:04;221;107706;36473;Mpp-Betrieb;Mpp;-------
26.04.2014;08:02:05;178;107706;36473;Mpp-Betrieb;Mpp;-------
26.04.2014;08:17:03;462;107706;36474;Mpp-Betrieb;Mpp;-------
26.04.2014;08:32:05;442;107706;36474;Mpp-Betrieb;Mpp;-------
26.04.2014;08:47:05;620;107706;36474;Mpp-Betrieb;Mpp;-------
26.04.2014;09:02:04;576;107706;36474;Mpp-Betrieb;Mpp;-------
26.04.2014;09:17:06;732;107707;36475;Mpp-Betrieb;Mpp;-------
26.04.2014;09:32:05;741;107707;36475;Mpp-Betrieb;Mpp;-------
26.04.2014;09:47:05;1387;107707;36475;Mpp-Betrieb;Mpp;-------
26.04.2014;10:02:07;1938;107707;36475;Mpp-Betrieb;Mpp;-------
26.04.2014;10:17:06;1507;107708;36476;Mpp-Betrieb;Mpp;-------
26.04.2014;10:32:07;1690;107708;36476;Mpp-Betrieb;Mpp;-------
26.04.2014;10:47:05;4573;107709;36476;Mpp-Betrieb;Mpp;-------
26.04.2014;11:02:05;1749;107710;36476;Mpp-Betrieb;Mpp;-------
26.04.2014;11:17:05;3782;107710;36477;Mpp-Betrieb;Mpp;-------
26.04.2014;11:32:03;4509;107711;36477;Mpp-Betrieb;Mpp;-------
26.04.2014;11:47:04;2094;107712;36477;Mpp-Betrieb;Mpp;-------
26.04.2014;12:02:07;2041;107713;36477;Mpp-Betrieb;Mpp;-------
26.04.2014;12:17:04;2047;107713;36478;Mpp-Betrieb;Mpp;-------
26.04.2014;12:32:03;2031;107714;36478;Mpp-Betrieb;Mpp;-------
26.04.2014;12:47:10;2335;107714;36478;Mpp-Betrieb;Mpp;-------
26.04.2014;13:02:03;2824;107715;36478;Mpp-Betrieb;Mpp;-------
26.04.2014;13:17:07;2319;107716;36479;Mpp-Betrieb;Mpp;-------
26.04.2014;13:32:05;2491;107716;36479;Mpp-Betrieb;Mpp;-------
26.04.2014;13:47:04;+rhGt+05eFkv6OlaKUQZO91syoQeftXMH/B2xB9z9WPacIIcO14/aoS4PZyED6KaYak2lwsdS '2189;107717;36479;Mpp-Betrieb;Mpp;-------
26.04.2014;14:02:05;2184;107718;36479;Mpp-Betrieb;Mpp;-------
26.04.2014;14:17:06;2606;107718;36480;Mpp-Betrieb;Mpp;-------
26.04.2014;14:32:04;3362;107719;36480;Mpp-Betrieb;Mpp;-------
26.04.2014;14:47:05;2703;107720;36480;Mpp-Betrieb;Mpp;-------
26.04.2014;15:02:13;1872;107720;36480;Mpp-Betrieb;Mpp;-------
26.04.2014;15:17:06;3092;107721;36481;Mpp-Betrieb;Mpp;-------
26.04.2014;15:32:04;1882;107722;36481;Mpp-Betrieb;Mpp;-------
26.04.2014;15:47:04;1195;107722;36481;Mpp-Betrieb;Mpp;-------
26.04.2014;16:02:05;2822;107723;36481;Mpp-Betrieb;Mpp;-------
26.04.2014;16:17:06;1638;107723;36482;Mpp-Betrieb;Mpp;-------
26.04.2014;16:32:06;m9J0dDAK0B4CJLOG6VaZZRDSp20eGfonuVch9Rhzfa/A8pSkMUSPac9BqNJdlCBsnFHF/vziS '3655;107724;36482;Mpp-Betrieb;Mpp;-------
26.04.2014;16:47:04;3401;107725;36482;Mpp-Betrieb;Mpp;-------
26.04.2014;17:02:04;1417;107725;36482;Mpp-Betrieb;Mpp;-------
26.04.2014;17:17:04;2724;107726;36483;Mpp-Betrieb;Mpp;-------
26.04.2014;17:32:07;2503;107726;36483;Mpp-Betrieb;Mpp;-------
26.04.2014;17:47:05;1927;107727;36483;Mpp-Betrieb;Mpp;-------
26.04.2014;18:02:03;1720;107727;36483;Mpp-Betrieb;Mpp;-------
26.04.2014;18:17:05;455;107727;36484;Mpp-Betrieb;Mpp;-------
26.04.2014;18:32:03;705;107728;36484;Mpp-Betrieb;Mpp;-------
26.04.2014;18:47:06;284;107728;36484;Mpp-Betrieb;Mpp;-------
26.04.2014;19:02:05;340;107728;36484;Mpp-Betrieb;Mpp;-------
26.04.2014;19:17:03;392;107728;36485;Mpp-Betrieb;Mpp;-------
26.04.2014;19:32:07;189;107728;36485;Mpp-Betrieb;Mpp;-------
26.04.2014;19:47:06;70;107728;36485;Mpp-Betrieb;Mpp;-------
26.04.2014;20:02:03;23;107728;36485;Mpp-Betrieb;Mpp;-------
26.04.2014;20:17:05;11;107728;36486;Mpp-Betrieb;Mpp;-------
26.04.2014;20:32:05;0;107728;36486;Mpp-Betrieb;Warten;-------
27.04.2014;06:32:06;0;107728;36486;Mpp-Betrieb;Warten;-------
27.04.2014;06:47:03;11;107728;36486;Mpp-Betrieb;Mpp;-------
27.04.2014;07:02:05;32;107728;36486;Mpp-Betrieb;Mpp;-------
27.04.2014;07:17:05;204;107728;36486;Mpp-Betrieb;Mpp;-------
27.04.2014;07:32:03;194;107728;36486;Mpp-Betrieb;Mpp;-------
27.04.2014;07:47:06;211;107728;36487;Mpp-Betrieb;Mpp;-------
27.04.2014;08:02:06;587;107728;36487;Mpp-Betrieb;Mpp;-------
27.04.2014;08:17:10;433;107728;36487;Mpp-Betrieb;Mpp;-------
27.04.2014;08:32:03;328;107728;36487;Mpp-Betrieb;Mpp;-------
27.04.2014;08:47:04;547;107729;36488;Mpp-Betrieb;Mpp;-------
27.04.2014;09:02:04;588;107729;36488;Mpp-Betrieb;Mpp;-------
27.04.2014;09:17:05;1739;107729;36488;Mpp-Betrieb;Mpp;-------
27.04.2014;09:32:08;1424;107729;36488;Mpp-Betrieb;Mpp;-------
27.04.2014;09:47:04;854;107730;36489;Mpp-Betrieb;Mpp;-------
27.04.2014;10:02:07;831;107730;36489;Mpp-Betrieb;Mpp;-------
27.04.2014;10:17:06;707;107730;36489;Mpp-Betrieb;Mpp;-------
27.04.2014;10:32:03;626;107730;36489;Mpp-Betrieb;Mpp;-------
27.04.2014;10:47:08;781;107730;36490;Mpp-Betrieb;Mpp;-------
27.04.2014;11:02:05;820;107731;36490;Mpp-Betrieb;Mpp;-------
27.04.2014;11:17:07;997;107731;36490;Mpp-Betrieb;Mpp;-------
27.04.2014;11:32:03;1230;107731;36490;Mpp-Betrieb;Mpp;-------
27.04.2014;11:47:08;1364;107731;36491;Mpp-Betrieb;Mpp;-------
27.04.2014;12:02:06;1478;107732;36491;Mpp-Betrieb;Mpp;-------
27.04.2014;12:17:06;2243;107732;36491;Mpp-Betrieb;Mpp;-------
27.04.2014;12:32:05;3188;107733;36491;Mpp-Betrieb;Mpp;-------
27.04.2014;12:47:05;2387;107734;36492;Mpp-Betrieb;Mpp;-------
27.04.2014;13:02:08;2516;107734;36492;Mpp-Betrieb;Mpp;-------
27.04.2014;13:17:05;2023;107735;36492;Mpp-Betrieb;Mpp;-------
27.04.2014;13:32:10;1575;107735;36492;Mpp-Betrieb;Mpp;-------
27.04.2014;13:47:09;1770;107736;36493;Mpp-Betrieb;Mpp;-------
27.04.2014;14:02:05;1562;107736;36493;Mpp-Betrieb;Mpp;-------
27.04.2014;14:17:05;1419;107737;36493;Mpp-Betrieb;Mpp;-------
27.04.2014;14:32:08;1462;107737;36493;Mpp-Betrieb;Mpp;-------
27.04.2014;14:47:04;2217;107737;36494;Mpp-Betrieb;Mpp;-------
27.04.2014;15:02:07;2633;107738;36494;Mpp-Betrieb;Mpp;-------
27.04.2014;15:17:04;1413;107739;36494;Mpp-Betrieb;Mpp;-------
27.04.2014;15:32:03;1941;107739;36494;Mpp-Betrieb;Mpp;-------
27.04.2014;15:47:04;1412;107739;36495;Mpp-Betrieb;Mpp;-------
27.04.2014;16:02:05;1416;107740;36495;Mpp-Betrieb;Mpp;-------
27.04.2014;16:17:05;1335;107740;36495;Mpp-Betrieb;Mpp;-------
27.04.2014;16:32:05;1330;107740;36495;Mpp-Betrieb;Mpp;-------
27.04.2014;16:47:03;1366;107741;36496;Mpp-Betrieb;Mpp;-------
27.04.2014;17:02:05;1016;107741;36496;Mpp-Betrieb;Mpp;-------
27.04.2014;17:17:07;991;107741;36496;Mpp-Betrieb;Mpp;-------
27.04.2014;17:32:06;924;107742;36496;Mpp-Betrieb;Mpp;-------
27.04.2014;17:47:05;708;107742;36497;Mpp-Betrieb;Mpp;-------
27.04.2014;18:02:05;709;107742;36497;Mpp-Betrieb;Mpp;-------
27.04.2014;18:17:07;632;107742;36497;Mpp-Betrieb;Mpp;-------
27.04.2014;18:32:06;486;107742;36497;Mpp-Betrieb;Mpp;-------
27.04.2014;18:47:05;401;107742;36498;Mpp-Betrieb;Mpp;-------
27.04.2014;19:02:03;294;107742;36498;Mpp-Betrieb;Mpp;-------
27.04.2014;19:17:03;197;107742;36498;Mpp-Betrieb;Mpp;-------
27.04.2014;19:32:08;119;107743;36498;Mpp-Betrieb;Mpp;-------
27.04.2014;19:47:08;48;107743;36499;Mpp-Betrieb;Mpp;-------
27.04.2014;20:02:05;26;107743;36499;Mpp-Betrieb;Mpp;-------
27.04.2014;20:17:05;15;107743;36499;Mpp-Betrieb;Mpp;-------
27.04.2014;20:32:05;0;107743;36499;Mpp-Betrieb;Warten;-------
28.04.2014;06:17:08;0;107743;36499;Mpp-Betrieb;Warten;-------
28.04.2014;06:32:03;20;107743;36499;Mpp-Betrieb;Mpp;-------
28.04.2014;06:47:05;56;107743;36500;Mpp-Betrieb;Mpp;-------
28.04.2014;07:02:05;56;107743;36500;Mpp-Betrieb;Mpp;-------
28.04.2014;07:17:04;127;107743;36500;Mpp-Betrieb;Mpp;-------
28.04.2014;07:32:03;150;107743;36500;Mpp-Betrieb;Mpp;-------
28.04.2014;07:47:08;205;107743;36501;Mpp-Betrieb;Mpp;-------
28.04.2014;08:02:07;195;107743;36501;Mpp-Betrieb;Mpp;-------
28.04.2014;08:17:03;179;107743;36501;Mpp-Betrieb;Mpp;-------
28.04.2014;08:32:04;151;107743;36501;Mpp-Betrieb;Mpp;-------
28.04.2014;08:47:06;169;107743;36502;Mpp-Betrieb;Mpp;-------
28.04.2014;09:02:08;191;107743;36502;Mpp-Betrieb;Mpp;-------
28.04.2014;09:17:05;171;107743;36502;Mpp-Betrieb;Mpp;-------
28.04.2014;09:32:07;254;107743;36502;Mpp-Betrieb;Mpp;-------
28.04.2014;09:47:03;489;107743;36503;Mpp-Betrieb;Mpp;-------
28.04.2014;10:02:08;1051;107743;36503;Mpp-Betrieb;Mpp;-------
28.04.2014;10:17:05;968;107744;36503;Mpp-Betrieb;Mpp;-------
28.04.2014;10:32:08;649;107744;36503;Mpp-Betrieb;Mpp;-------
28.04.2014;10:47:08;818;107744;36504;Mpp-Betrieb;Mpp;-------
28.04.2014;11:02:04;1116;107744;36504;Mpp-Betrieb;Mpp;-------
28.04.2014;11:17:04;1158;107744;36504;Mpp-Betrieb;Mpp;-------
28.04.2014;11:32:05;1443;107745;36504;Mpp-Betrieb;Mpp;-------
28.04.2014;11:47:04;2121;107745;36505;Mpp-Betrieb;Mpp;-------
28.04.2014;12:02:04;1132;107746;36505;Mpp-Betrieb;Mpp;-------
28.04.2014;12:17:04;1020;107746;36505;Mpp-Betrieb;Mpp;-------
28.04.2014;12:32:04;1821;107746;36505;Mpp-Betrieb;Mpp;-------
28.04.2014;12:47:04;1358;107747;36506;Mpp-Betrieb;Mpp;-------
28.04.2014;13:02:09;1585;107747;36506;Mpp-Betrieb;Mpp;-------
28.04.2014;13:17:06;1395;107747;36506;Mpp-Betrieb;Mpp;-------
28.04.2014;13:32:05;1074;107748;36506;Mpp-Betrieb;Mpp;-------
28.04.2014;13:47:08;872;107748;36507;Mpp-Betrieb;Mpp;-------
28.04.2014;14:02:05;630;107748;36507;Mpp-Betrieb;Mpp;-------
28.04.2014;14:17:07;650;107748;36507;Mpp-Betrieb;Mpp;-------
28.04.2014;14:32:07;1006;107749;36507;Mpp-Betrieb;Mpp;-------
28.04.2014;14:47:06;1368;107749;36508;Mpp-Betrieb;Mpp;-------
28.04.2014;15:02:04;1157;107749;36508;Mpp-Betrieb;Mpp;-------
28.04.2014;15:17:04;1090;107750;36508;Mpp-Betrieb;Mpp;-------
28.04.2014;15:32:05;720;107750;36508;Mpp-Betrieb;Mpp;-------
28.04.2014;15:47:04;8xJd6NhO948Mmb0XIiBDXle4aS5kqyysvJI4skPac/ugPEqUGP3HDxDlL/OW5TCEZ59TyFeCa '636;107750;36509;Mpp-Betrieb;Mpp;-------
28.04.2014;16:02:07;605;107750;36509;Mpp-Betrieb;Mpp;-------
28.04.2014;16:17:07;728;107750;36509;Mpp-Betrieb;Mpp;-------
28.04.2014;16:32:05;626;107750;36509;Mpp-Betrieb;Mpp;-------
28.04.2014;16:47:03;685;107751;36510;Mpp-Betrieb;Mpp;-------
28.04.2014;17:02:07;943;107751;36510;Mpp-Betrieb;Mpp;-------
28.04.2014;17:17:04;486;107751;36510;Mpp-Betrieb;Mpp;-------
28.04.2014;17:32:06;260;107751;36510;Mpp-Betrieb;Mpp;-------
28.04.2014;17:47:05;244;107751;36511;Mpp-Betrieb;Mpp;-------
28.04.2014;18:02:07;400;107751;36511;Mpp-Betrieb;Mpp;-------
28.04.2014;18:17:04;237;107751;36511;Mpp-Betrieb;Mpp;-------
28.04.2014;18:32:05;149;107751;36511;Mpp-Betrieb;Mpp;-------
28.04.2014;18:47:05;308;107751;36512;Mpp-Betrieb;Mpp;-------
28.04.2014;19:02:05;203;107751;36512;Mpp-Betrieb;Mpp;-------
28.04.2014;19:17:07;151;107751;36512;Mpp-Betrieb;Mpp;-------
28.04.2014;19:32:04;82;107751;36512;Mpp-Betrieb;Mpp;-------
28.04.2014;19:47:05;25;107752;36513;Mpp-Betrieb;Mpp;-------
28.04.2014;20:02:08;18;107752;36513;Mpp-Betrieb;Mpp;-------
28.04.2014;20:17:04;0;107752;36513;Mpp-Betrieb;Netzueb.;-------
29.04.2014;06:32:06;11;107752;36513;Mpp-Betrieb;Mpp-Such;-------
29.04.2014;06:47:04;14;107752;36513;Mpp-Betrieb;Mpp;-------
29.04.2014;07:02:05;40;107752;36514;Mpp-Betrieb;Mpp;-------
29.04.2014;07:17:08;38;107752;36514;Mpp-Betrieb;Mpp;-------
29.04.2014;07:32:05;77;107752;36514;Mpp-Betrieb;Mpp;-------
29.04.2014;07:47:05;84;107752;36514;Mpp-Betrieb;Mpp;-------
29.04.2014;08:02:05;137;107752;36515;Mpp-Betrieb;Mpp;-------
29.04.2014;08:17:05;257;107752;36515;Mpp-Betrieb;Mpp;-------
29.04.2014;08:32:07;587;107752;36515;Mpp-Betrieb;Mpp;-------
29.04.2014;08:47:05;476;107752;36515;Mpp-Betrieb;Mpp;-------
29.04.2014;09:02:04;704;107752;36516;Mpp-Betrieb;Mpp;-------
29.04.2014;09:17:07;842;107752;36516;Mpp-Betrieb;Mpp;-------
29.04.2014;09:32:03;745;107752;36516;Mpp-Betrieb;Mpp;-------
29.04.2014;09:47:06;268;107752;36516;Mpp-Betrieb;Mpp;-------
29.04.2014;10:02:05;339;107753;36517;Mpp-Betrieb;Mpp;-------
29.04.2014;10:17:06;255;107753;36517;Mpp-Betrieb;Mpp;-------
29.04.2014;10:32:06;241;107753;36517;Mpp-Betrieb;Mpp;-------
29.04.2014;10:47:09;290;107753;36517;Mpp-Betrieb;Mpp;-------
29.04.2014;11:02:06;553;107753;36518;Mpp-Betrieb;Mpp;-------
29.04.2014;11:17:04;525;107753;36518;Mpp-Betrieb;Mpp;-------
29.04.2014;11:32:07;599;107753;36518;Mpp-Betrieb;Mpp;-------
29.04.2014;11:47:07;929;107753;36518;Mpp-Betrieb;Mpp;-------
29.04.2014;12:02:05;1316;107754;36519;Mpp-Betrieb;Mpp;-------
29.04.2014;12:17:06;1335;107754;36519;Mpp-Betrieb;Mpp;-------
29.04.2014;12:32:06;2173;107754;36519;Mpp-Betrieb;Mpp;-------
29.04.2014;12:47:03;2508;107755;36519;Mpp-Betrieb;Mpp;-------
29.04.2014;13:02:05;2594;107756;36520;Mpp-Betrieb;Mpp;-------
29.04.2014;13:17:06;2977;107756;36520;Mpp-Betrieb;Mpp;-------
29.04.2014;13:32:04;2610;107757;36520;Mpp-Betrieb;Mpp;-------
29.04.2014;13:47:04;2927;107758;36520;Mpp-Betrieb;Mpp;-------
29.04.2014;14:02:04;2067;107758;36521;Mpp-Betrieb;Mpp;-------
29.04.2014;14:17:06;1399;107759;36521;Mpp-Betrieb;Mpp;-------
29.04.2014;14:32:06;1029;107759;36521;Mpp-Betrieb;Mpp;-------
29.04.2014;14:47:04;1066;107759;36521;Mpp-Betrieb;Mpp;-------
29.04.2014;15:02:08;988;107760;36522;Mpp-Betrieb;Mpp;-------
29.04.2014;15:17:03;2890;107760;36522;Mpp-Betrieb;Mpp;-------
29.04.2014;15:32:05;1605;107761;36522;Mpp-Betrieb;Mpp;-------
29.04.2014;15:47:03;1059;107761;36522;Mpp-Betrieb;Mpp;-------
29.04.2014;16:02:04;1105;107761;36523;Mpp-Betrieb;Mpp;-------
