Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
29.04.2014;16:17:11;1104;107762;36523;Mpp-Betrieb;Mpp;-------
29.04.2014;16:32:06;1001;107762;36523;Mpp-Betrieb;Mpp;-------
29.04.2014;16:47:04;995;107762;36523;Mpp-Betrieb;Mpp;-------
29.04.2014;17:02:05;921;107762;36524;Mpp-Betrieb;Mpp;-------
29.04.2014;17:17:04;932;107763;36524;Mpp-Betrieb;Mpp;-------
29.04.2014;17:32:06;1967;107763;36524;Mpp-Betrieb;Mpp;-------
29.04.2014;17:47:04;810;107763;36524;Mpp-Betrieb;Mpp;-------
29.04.2014;18:02:05;751;107763;36525;Mpp-Betrieb;Mpp;-------
29.04.2014;18:17:05;660;107764;36525;Mpp-Betrieb;Mpp;-------
29.04.2014;18:32:04;318;107764;36525;Mpp-Betrieb;Mpp;-------
29.04.2014;18:47:05;230;107764;36525;Mpp-Betrieb;Mpp;-------
29.04.2014;19:02:08;170;107764;36526;Mpp-Betrieb;Mpp;-------
29.04.2014;19:17:05;149;107764;36526;Mpp-Betrieb;Mpp;-------
29.04.2014;19:32:06;174;107764;36526;Mpp-Betrieb;Mpp;-------
29.04.2014;19:47:05;127;107764;36526;Mpp-Betrieb;Mpp;-------
29.04.2014;20:02:08;56;107764;36527;Mpp-Betrieb;Mpp;-------
29.04.2014;20:17:04;23;107764;36527;Mpp-Betrieb;Mpp;-------
29.04.2014;20:32:05;0;107764;36527;Mpp-Betrieb;Warten;-------
30.04.2014;06:32:04;0;107764;36527;Mpp-Betrieb;Netzueb.;-------
30.04.2014;06:47:06;13;107764;36527;Mpp-Betrieb;Mpp;-------
30.04.2014;07:02:04;41;107764;36528;Mpp-Betrieb;Mpp;-------
30.04.2014;07:17:07;47;107764;36528;Mpp-Betrieb;Mpp;-------
30.04.2014;07:32:04;68;107764;36528;Mpp-Betrieb;Mpp;-------
30.04.2014;07:47:05;27;107764;36528;Mpp-Betrieb;Mpp-Such;-------
30.04.2014;08:02:07;125;107764;36529;Mpp-Betrieb;Mpp;-------
30.04.2014;08:17:05;211;107764;36529;Mpp-Betrieb;Mpp;-------
30.04.2014;08:32:06;161;107764;36529;Mpp-Betrieb;Mpp;-------
30.04.2014;08:47:06;131;107764;36529;Mpp-Betrieb;Mpp;-------
30.04.2014;09:02:04;125;107764;36530;Mpp-Betrieb;Mpp;-------
30.04.2014;09:17:04;192;107764;36530;Mpp-Betrieb;Mpp;-------
30.04.2014;09:32:05;241;107764;36530;Mpp-Betrieb;Mpp;-------
30.04.2014;09:47:10;224;107764;36530;Mpp-Betrieb;Mpp;-------
30.04.2014;10:02:12;287;107764;36531;Mpp-Betrieb;Mpp;-------
30.04.2014;10:17:04;385;107764;36531;Mpp-Betrieb;Mpp;-------
30.04.2014;10:32:07;389;107765;36531;Mpp-Betrieb;Mpp;-------
30.04.2014;10:47:03;383;107765;36531;Mpp-Betrieb;Mpp;-------
30.04.2014;11:02:05;323;107765;36532;Mpp-Betrieb;Mpp;-------
30.04.2014;11:17:08;306;107765;36532;Mpp-Betrieb;Mpp;-------
30.04.2014;11:32:04;405;107765;36532;Mpp-Betrieb;Mpp;-------
30.04.2014;11:47:06;476;107765;36532;Mpp-Betrieb;Mpp;-------
30.04.2014;12:02:09;567;107765;36533;Mpp-Betrieb;Mpp;-------
30.04.2014;12:17:04;658;107765;36533;Mpp-Betrieb;Mpp;-------
30.04.2014;12:32:04;697;107765;36533;Mpp-Betrieb;Mpp;-------
30.04.2014;12:47:06;699;107766;36533;Mpp-Betrieb;Mpp;-------
30.04.2014;13:02:07;GIqfFbKlhrPjOujBcnT2WwRkwD3JpT2l//X1Osez9R0s7Pac3+yATSBJ91bqitU0qjZkx4DDI '713;107766;36534;Mpp-Betrieb;Mpp;-------
30.04.2014;13:17:07;882;107766;36534;Mpp-Betrieb;Mpp;-------
30.04.2014;13:32:04;1087;107766;36534;Mpp-Betrieb;Mpp;-------
30.04.2014;13:47:05;1151;107767;36534;Mpp-Betrieb;Mpp;-------
30.04.2014;14:02:05;986;107767;36535;Mpp-Betrieb;Mpp;-------
30.04.2014;14:17:05;955;107767;36535;Mpp-Betrieb;Mpp;-------
30.04.2014;14:32:08;1216;107767;36535;Mpp-Betrieb;Mpp;-------
30.04.2014;14:47:06;1446;107768;36535;Mpp-Betrieb;Mpp;-------
30.04.2014;15:02:09;1061;107768;36536;Mpp-Betrieb;Mpp;-------
30.04.2014;15:17:05;742;107768;36536;Mpp-Betrieb;Mpp;-------
30.04.2014;15:32:05;914;107768;36536;Mpp-Betrieb;Mpp;-------
30.04.2014;15:47:04;1074;107769;36536;Mpp-Betrieb;Mpp;-------
30.04.2014;16:02:06;1049;107769;36537;Mpp-Betrieb;Mpp;-------
30.04.2014;16:17:04;1232;107769;36537;Mpp-Betrieb;Mpp;-------
30.04.2014;16:32:05;1178;107770;36537;Mpp-Betrieb;Mpp;-------
30.04.2014;16:47:07;814;107770;36537;Mpp-Betrieb;Mpp;-------
30.04.2014;17:02:07;825;107770;36538;Mpp-Betrieb;Mpp;-------
30.04.2014;17:17:05;681;107770;36538;Mpp-Betrieb;Mpp;-------
30.04.2014;17:32:04;437;107770;36538;Mpp-Betrieb;Mpp;-------
30.04.2014;17:47:04;606;107770;36538;Mpp-Betrieb;Mpp;-------
30.04.2014;18:02:06;271;107771;36539;Mpp-Betrieb;Mpp;-------
30.04.2014;18:17:04;558;107771;36539;Mpp-Betrieb;Mpp;-------
30.04.2014;18:32:04;303;107771;36539;Mpp-Betrieb;Mpp;-------
30.04.2014;18:47:07;371;107771;36539;Mpp-Betrieb;Mpp;-------
30.04.2014;19:02:03;213;107771;36540;Mpp-Betrieb;Mpp;-------
30.04.2014;19:17:04;165;107771;36540;Mpp-Betrieb;Mpp;-------
30.04.2014;19:32:04;113;107771;36540;Mpp-Betrieb;Mpp;-------
30.04.2014;19:47:09;74;107771;36540;Mpp-Betrieb;Mpp;-------
30.04.2014;20:02:07;26;107771;36541;Mpp-Betrieb;Mpp;-------
30.04.2014;20:17:05;15;107771;36541;Mpp-Betrieb;Mpp;-------
30.04.2014;20:32:05;0;107771;36541;Mpp-Betrieb;Warten;-------
01.05.2014;06:17:06;11;107771;36541;Mpp-Betrieb;Mpp;-------
01.05.2014;06:32:04;21;107771;36541;Mpp-Betrieb;Mpp;-------
01.05.2014;06:47:07;31;107771;36541;Mpp-Betrieb;Mpp;-------
01.05.2014;07:02:06;36;107771;36542;Mpp-Betrieb;Mpp;-------
01.05.2014;07:17:05;131;107771;36542;Mpp-Betrieb;Mpp;-------
01.05.2014;07:32:04;345;107771;36542;Mpp-Betrieb;Mpp;-------
01.05.2014;07:47:07;372;107771;36542;Mpp-Betrieb;Mpp;-------
01.05.2014;08:02:04;641;107771;36543;Mpp-Betrieb;Mpp;-------
01.05.2014;08:17:07;879;107772;36543;Mpp-Betrieb;Mpp;-------
01.05.2014;08:32:07;876;107772;36543;Mpp-Betrieb;Mpp;-------
01.05.2014;08:47:05;1026;107772;36543;Mpp-Betrieb;Mpp;-------
01.05.2014;09:02:06;930;107772;36544;Mpp-Betrieb;Mpp;-------
01.05.2014;09:17:13;503;107773;36544;Mpp-Betrieb;Mpp;-------
01.05.2014;09:32:07;536;107773;36544;Mpp-Betrieb;Mpp;-------
01.05.2014;09:47:06;2625;107773;36544;Mpp-Betrieb;Mpp;-------
01.05.2014;10:02:08;1069;107773;36545;Mpp-Betrieb;Mpp;-------
01.05.2014;10:17:06;2018;107774;36545;Mpp-Betrieb;Mpp;-------
01.05.2014;10:32:06;1939;107774;36545;Mpp-Betrieb;Mpp;-------
01.05.2014;10:47:06;1906;107775;36545;Mpp-Betrieb;Mpp;-------
01.05.2014;11:02:08;1893;107775;36546;Mpp-Betrieb;Mpp;-------
01.05.2014;11:17:07;1482;107776;36546;Mpp-Betrieb;Mpp;-------
01.05.2014;11:32:06;1690;107776;36546;Mpp-Betrieb;Mpp;-------
01.05.2014;11:47:08;1613;107776;36546;Mpp-Betrieb;Mpp;-------
01.05.2014;12:02:06;2518;107777;36547;Mpp-Betrieb;Mpp;-------
01.05.2014;12:17:05;2004;107777;36547;Mpp-Betrieb;Mpp;-------
01.05.2014;12:32:03;1532;107778;36547;Mpp-Betrieb;Mpp;-------
01.05.2014;12:47:05;1966;107778;36547;Mpp-Betrieb;Mpp;-------
01.05.2014;13:02:09;3970;107779;36548;Mpp-Betrieb;Mpp;-------
01.05.2014;13:17:03;5225;107780;36548;Mpp-Betrieb;Mpp;-------
01.05.2014;13:32:06;2952;107781;36548;Mpp-Betrieb;Mpp;-------
01.05.2014;13:47:04;5788;107783;36548;Mpp-Betrieb;Mpp;-------
01.05.2014;14:02:07;1174;107783;36549;Mpp-Betrieb;Mpp;-------
01.05.2014;14:17:07;1775;107784;36549;Mpp-Betrieb;Mpp;-------
01.05.2014;14:32:05;3367;107785;36549;Mpp-Betrieb;Mpp;-------
01.05.2014;14:47:05;1224;107786;36549;Mpp-Betrieb;Mpp;-------
01.05.2014;15:02:06;1355;107787;36550;Mpp-Betrieb;Mpp;-------
01.05.2014;15:17:06;1565;107787;36550;Mpp-Betrieb;Mpp;-------
01.05.2014;15:32:04;3245;107788;36550;Mpp-Betrieb;Mpp;-------
01.05.2014;15:47:05;1118;107788;36550;Mpp-Betrieb;Mpp;-------
01.05.2014;16:02:10;1678;107788;36551;Mpp-Betrieb;Mpp;-------
01.05.2014;16:17:05;1471;107789;36551;Mpp-Betrieb;Mpp;-------
01.05.2014;16:32:05;626;107789;36551;Mpp-Betrieb;Mpp;-------
01.05.2014;16:47:06;898;107789;36551;Mpp-Betrieb;Mpp;-------
01.05.2014;17:02:05;1165;107790;36552;Mpp-Betrieb;Mpp;-------
01.05.2014;17:17:06;739;107790;36552;Mpp-Betrieb;Mpp;-------
01.05.2014;17:32:04;708;107790;36552;Mpp-Betrieb;Mpp;-------
01.05.2014;17:47:05;1030;107790;36552;Mpp-Betrieb;Mpp;-------
01.05.2014;18:02:09;1224;107790;36553;Mpp-Betrieb;Mpp;-------
01.05.2014;18:17:04;982;107791;36553;Mpp-Betrieb;Mpp;-------
01.05.2014;18:32:05;869;107791;36553;Mpp-Betrieb;Mpp;-------
01.05.2014;18:47:06;679;107791;36553;Mpp-Betrieb;Mpp;-------
01.05.2014;19:02:08;212;107791;36554;Mpp-Betrieb;Mpp;-------
01.05.2014;19:17:09;55;107791;36554;Mpp-Betrieb;Mpp;-------
01.05.2014;19:32:09;48;107791;36554;Mpp-Betrieb;Mpp;-------
01.05.2014;19:47:04;35;107791;36554;Mpp-Betrieb;Mpp;-------
01.05.2014;20:02:06;53;107791;36555;Mpp-Betrieb;Mpp;-------
01.05.2014;20:17:04;36;107791;36555;Mpp-Betrieb;Mpp;-------
01.05.2014;20:32:06;0;107791;36555;Mpp-Betrieb;Warten;-------
02.05.2014;06:17:06;0;107791;36555;Mpp-Betrieb;Warten;-------
02.05.2014;06:32:03;12;107791;36555;Mpp-Betrieb;Mpp;-------
02.05.2014;06:47:04;24;107791;36556;Mpp-Betrieb;Mpp;-------
02.05.2014;07:02:06;54;107791;36556;Mpp-Betrieb;Mpp;-------
02.05.2014;07:17:04;33;107791;36556;Mpp-Betrieb;Mpp;-------
02.05.2014;07:32:05;136;107791;36556;Mpp-Betrieb;Mpp;-------
02.05.2014;07:47:04;215;107791;36557;Mpp-Betrieb;Mpp;-------
02.05.2014;08:02:04;232;107791;36557;Mpp-Betrieb;Mpp;-------
02.05.2014;08:17:07;348;107791;36557;Mpp-Betrieb;Mpp;-------
02.05.2014;08:32:04;619;107792;36557;Mpp-Betrieb;Mpp;-------
02.05.2014;08:47:03;979;107792;36558;Mpp-Betrieb;Mpp;-------
02.05.2014;09:02:07;1170;107792;36558;Mpp-Betrieb;Mpp;-------
02.05.2014;09:17:07;2345;107792;36558;Mpp-Betrieb;Mpp;-------
02.05.2014;09:32:04;2298;107793;36558;Mpp-Betrieb;Mpp;-------
02.05.2014;09:47:04;1558;107793;36559;Mpp-Betrieb;Mpp;-------
02.05.2014;10:02:05;1400;107794;36559;Mpp-Betrieb;Mpp;-------
02.05.2014;10:17:07;1065;107794;36559;Mpp-Betrieb;Mpp;-------
02.05.2014;10:32:08;1553;107795;36559;Mpp-Betrieb;Mpp;-------
02.05.2014;10:47:05;1274;107795;36560;Mpp-Betrieb;Mpp;-------
02.05.2014;11:02:06;897;107795;36560;Mpp-Betrieb;Mpp;-------
02.05.2014;11:17:05;948;107795;36560;Mpp-Betrieb;Mpp;-------
02.05.2014;11:32:08;1666;107796;36560;Mpp-Betrieb;Mpp;-------
02.05.2014;11:47:07;1852;107796;36561;Mpp-Betrieb;Mpp;-------
02.05.2014;12:02:05;2713;107797;36561;Mpp-Betrieb;Mpp;-------
02.05.2014;12:17:05;1399;107797;36561;Mpp-Betrieb;Mpp;-------
02.05.2014;12:32:07;1488;107798;36561;Mpp-Betrieb;Mpp;-------
02.05.2014;12:47:03;1435;107798;36562;Mpp-Betrieb;Mpp;-------
02.05.2014;13:02:04;1456;107798;36562;Mpp-Betrieb;Mpp;-------
02.05.2014;13:17:08;3130;107799;36562;Mpp-Betrieb;Mpp;-------
02.05.2014;13:32:05;2703;107800;36562;Mpp-Betrieb;Mpp;-------
02.05.2014;13:47:06;826;107800;36563;Mpp-Betrieb;Mpp;-------
02.05.2014;14:02:07;1253;107800;36563;Mpp-Betrieb;Mpp;-------
02.05.2014;14:17:05;446;107801;36563;Mpp-Betrieb;Mpp;-------
02.05.2014;14:32:07;585;107801;36563;Mpp-Betrieb;Mpp;-------
02.05.2014;14:47:04;423;107801;36564;Mpp-Betrieb;Mpp;-------
02.05.2014;15:02:06;929;107801;36564;Mpp-Betrieb;Mpp;-------
02.05.2014;15:17:05;872;107801;36564;Mpp-Betrieb;Mpp;-------
02.05.2014;15:32:05;481;107801;36564;Mpp-Betrieb;Mpp;-------
02.05.2014;15:47:06;433;107801;36565;Mpp-Betrieb;Mpp;-------
02.05.2014;16:02:09;649;107802;36565;Mpp-Betrieb;Mpp;-------
02.05.2014;16:17:06;1035;107802;36565;Mpp-Betrieb;Mpp;-------
02.05.2014;16:32:05;1569;107802;36565;Mpp-Betrieb;Mpp;-------
02.05.2014;16:47:05;2330;107803;36566;Mpp-Betrieb;Mpp;-------
02.05.2014;17:02:08;992;107803;36566;Mpp-Betrieb;Mpp;-------
02.05.2014;17:17:03;939;107803;36566;Mpp-Betrieb;Mpp;-------
02.05.2014;17:32:07;791;107803;36566;Mpp-Betrieb;Mpp;-------
02.05.2014;17:47:05;608;107804;36567;Mpp-Betrieb;Mpp;-------
02.05.2014;18:02:06;557;107804;36567;Mpp-Betrieb;Mpp;-------
02.05.2014;18:17:03;412;107804;36567;Mpp-Betrieb;Mpp;-------
02.05.2014;18:32:05;364;107804;36567;Mpp-Betrieb;Mpp;-------
02.05.2014;18:47:04;144;107804;36568;Mpp-Betrieb;Mpp;-------
02.05.2014;19:02:06;29;107804;36568;Mpp-Betrieb;Mpp;-------
02.05.2014;19:17:08;22;107804;36568;Mpp-Betrieb;Mpp-Such;-------
02.05.2014;19:32:06;96;107804;36568;Mpp-Betrieb;Mpp;-------
02.05.2014;19:47:08;50;107804;36569;Mpp-Betrieb;Mpp;-------
02.05.2014;20:02:05;15;107804;36569;Mpp-Betrieb;Mpp;-------
02.05.2014;20:17:08;34;107804;36569;Mpp-Betrieb;Mpp;-------
02.05.2014;20:32:09;0;107804;36569;Mpp-Betrieb;Warten;-------
03.05.2014;06:47:10;11;107804;36569;Mpp-Betrieb;Mpp;-------
03.05.2014;07:02:05;22;107804;36570;Mpp-Betrieb;Mpp;-------
03.05.2014;07:17:03;43;107804;36570;Mpp-Betrieb;Mpp;-------
03.05.2014;07:32:03;31;107804;36570;Mpp-Betrieb;Mpp-Such;-------
03.05.2014;07:47:03;24;107804;36570;Mpp-Betrieb;Mpp;-------
03.05.2014;08:02:06;42;107804;36571;Mpp-Betrieb;Mpp;-------
03.05.2014;08:17:04;60;107804;36571;Mpp-Betrieb;Mpp;-------
03.05.2014;08:32:06;72;107804;36571;Mpp-Betrieb;Mpp;-------
03.05.2014;08:47:05;Jt5WjQG74fTwPac9xLv+xzjbGOf4pBvfm5CYq4jByzI6KRLKhOXx+oZ14TWbvO6xNKiQn9RP8 '101;107804;36571;Mpp-Betrieb;Mpp;-------
03.05.2014;09:02:07;115;107804;36572;Mpp-Betrieb;Mpp;-------
03.05.2014;09:17:06;156;107804;36572;Mpp-Betrieb;Mpp-Such;-------
03.05.2014;09:32:05;164;107804;36572;Mpp-Betrieb;Mpp;-------
03.05.2014;09:47:05;154;107804;36572;Mpp-Betrieb;Mpp;-------
03.05.2014;10:02:07;317;107804;36573;Mpp-Betrieb;Mpp;-------
03.05.2014;10:17:05;404;107805;36573;Mpp-Betrieb;Mpp;-------
03.05.2014;10:32:03;314;107805;36573;Mpp-Betrieb;Mpp;-------
03.05.2014;10:47:06;291;107805;36573;Mpp-Betrieb;Mpp;-------
03.05.2014;11:02:06;334;107805;36574;Mpp-Betrieb;Mpp;-------
03.05.2014;11:17:05;282;107805;36574;Mpp-Betrieb;Mpp;-------
03.05.2014;11:32:03;424;107805;36574;Mpp-Betrieb;Mpp;-------
03.05.2014;11:47:05;476;107805;36574;Mpp-Betrieb;Mpp;-------
03.05.2014;12:02:08;369;107805;36575;Mpp-Betrieb;Mpp;-------
03.05.2014;12:17:03;341;107805;36575;Mpp-Betrieb;Mpp;-------
03.05.2014;12:32:03;329;107805;36575;Mpp-Betrieb;Mpp;-------
03.05.2014;12:47:06;297;107805;36575;Mpp-Betrieb;Mpp;-------
03.05.2014;13:02:05;252;107806;36576;Mpp-Betrieb;Mpp;-------
03.05.2014;13:17:05;412;107806;36576;Mpp-Betrieb;Mpp;-------
03.05.2014;13:32:07;218;107806;36576;Mpp-Betrieb;Mpp;-------
03.05.2014;13:47:04;284;107806;36576;Mpp-Betrieb;Mpp;-------
03.05.2014;14:02:04;237;107806;36577;Mpp-Betrieb;Mpp;-------
03.05.2014;14:17:05;163;107806;36577;Mpp-Betrieb;Mpp;-------
03.05.2014;14:32:04;444;107806;36577;Mpp-Betrieb;Mpp;-------
03.05.2014;14:47:04;402;107806;36577;Mpp-Betrieb;Mpp;-------
03.05.2014;15:02:06;317;107806;36578;Mpp-Betrieb;Mpp;-------
03.05.2014;15:17:04;438;107806;36578;Mpp-Betrieb;Mpp;-------
03.05.2014;15:32:04;540;107806;36578;Mpp-Betrieb;Mpp;-------
03.05.2014;15:47:05;503;107806;36578;Mpp-Betrieb;Mpp;-------
03.05.2014;16:02:09;585;107807;36579;Mpp-Betrieb;Mpp;-------
03.05.2014;16:17:07;620;107807;36579;Mpp-Betrieb;Mpp;-------
03.05.2014;16:32:05;513;107807;36579;Mpp-Betrieb;Mpp;-------
03.05.2014;16:47:04;447;107807;36579;Mpp-Betrieb;Mpp;-------
03.05.2014;17:02:06;257;107807;36580;Mpp-Betrieb;Mpp;-------
03.05.2014;17:17:05;216;107807;36580;Mpp-Betrieb;Mpp;-------
03.05.2014;17:32:05;144;107807;36580;Mpp-Betrieb;Mpp;-------
03.05.2014;17:47:05;126;107807;36580;Mpp-Betrieb;Mpp;-------
03.05.2014;18:02:08;132;107807;36581;Mpp-Betrieb;Mpp;-------
03.05.2014;18:17:05;103;107807;36581;Mpp-Betrieb;Mpp;-------
03.05.2014;18:32:07;88;107807;36581;Mpp-Betrieb;Mpp;-------
03.05.2014;18:47:06;52;107807;36581;Mpp-Betrieb;Mpp;-------
03.05.2014;19:02:07;33;107807;36582;Mpp-Betrieb;Mpp;-------
03.05.2014;19:17:04;34;107807;36582;Mpp-Betrieb;Mpp;-------
03.05.2014;19:32:04;29;107807;36582;Mpp-Betrieb;Mpp;-------
03.05.2014;19:47:05;20;107807;36582;Mpp-Betrieb;Mpp;-------
03.05.2014;20:02:08;12;107807;36583;Mpp-Betrieb;Mpp;-------
03.05.2014;20:17:04;0;107807;36583;Mpp-Betrieb;Warten;-------
03.05.2014;20:32:05;0;107807;36583;Mpp-Betrieb;Warten;-------
04.05.2014;06:17:07;11;107807;36583;Mpp-Betrieb;Mpp;-------
04.05.2014;06:32:04;20;107807;36583;Mpp-Betrieb;Mpp;-------
04.05.2014;06:47:06;48;107807;36583;Mpp-Betrieb;Mpp;-------
04.05.2014;07:02:09;257;107807;36583;Mpp-Betrieb;Mpp;-------
04.05.2014;07:17:05;465;107808;36584;Mpp-Betrieb;Mpp;-------
04.05.2014;07:32:06;384;107808;36584;Mpp-Betrieb;Mpp;-------
04.05.2014;07:47:08;553;107808;36584;Mpp-Betrieb;Mpp;-------
04.05.2014;08:02:05;696;107808;36584;Mpp-Betrieb;Mpp;-------
04.05.2014;08:17:07;610;107808;36585;Mpp-Betrieb;Mpp;-------
04.05.2014;08:32:07;1052;107808;36585;Mpp-Betrieb;Mpp;-------
04.05.2014;08:47:06;665;107809;36585;Mpp-Betrieb;Mpp;-------
04.05.2014;09:02:09;882;107809;36585;Mpp-Betrieb;Mpp;-------
04.05.2014;09:17:05;3269;107809;36586;Mpp-Betrieb;Mpp;-------
04.05.2014;09:32:07;1057;107810;36586;Mpp-Betrieb;Mpp;-------
04.05.2014;09:47:07;1214;107810;36586;Mpp-Betrieb;Mpp;-------
04.05.2014;10:02:08;1090;107810;36586;Mpp-Betrieb;Mpp;-------
04.05.2014;10:17:05;1224;107811;36587;Mpp-Betrieb;Mpp;-------
04.05.2014;10:32:06;1540;107811;36587;Mpp-Betrieb;Mpp;-------
04.05.2014;10:47:07;1978;107812;36587;Mpp-Betrieb;Mpp;-------
04.05.2014;11:02:04;1828;107812;36587;Mpp-Betrieb;Mpp;-------
04.05.2014;11:17:05;1464;107813;36588;Mpp-Betrieb;Mpp;-------
04.05.2014;11:32:06;1721;107813;36588;Mpp-Betrieb;Mpp;-------
04.05.2014;11:47:05;2185;107814;36588;Mpp-Betrieb;Mpp;-------
04.05.2014;12:02:09;5156;107814;36588;Mpp-Betrieb;Mpp;-------
04.05.2014;12:17:06;3724;107815;36589;Mpp-Betrieb;Mpp;-------
04.05.2014;12:32:04;4412;107815;36589;Mpp-Betrieb;Mpp;-------
04.05.2014;12:47:04;2692;107816;36589;Mpp-Betrieb;Mpp;-------
04.05.2014;13:02:05;2064;107817;36589;Mpp-Betrieb;Mpp;-------
04.05.2014;13:17:08;1560;107817;36590;Mpp-Betrieb;Mpp;-------
04.05.2014;13:32:04;2339;107818;36590;Mpp-Betrieb;Mpp;-------
04.05.2014;13:47:07;6009;107819;36590;Mpp-Betrieb;Mpp;-------
04.05.2014;14:02:04;5947;107820;36590;Mpp-Betrieb;Mpp;-------
04.05.2014;14:17:08;2188;107821;36591;Mpp-Betrieb;Mpp;-------
04.05.2014;14:32:05;2022;107822;36591;Mpp-Betrieb;Mpp;-------
04.05.2014;14:47:07;5342;107823;36591;Mpp-Betrieb;Mpp;-------
04.05.2014;15:02:04;1343;107824;36591;Mpp-Betrieb;Mpp;-------
04.05.2014;15:17:07;1954;107825;36592;Mpp-Betrieb;Mpp;-------
04.05.2014;15:32:04;1566;107826;36592;Mpp-Betrieb;Mpp;-------
04.05.2014;15:47:05;4963;107826;36592;Mpp-Betrieb;Mpp;-------
04.05.2014;16:02:04;4593;107827;36592;Mpp-Betrieb;Mpp;-------
04.05.2014;16:17:05;1731;107828;36593;Mpp-Betrieb;Mpp;-------
04.05.2014;16:32:07;1093;107828;36593;Mpp-Betrieb;Mpp;-------
04.05.2014;16:47:04;1274;107829;36593;Mpp-Betrieb;Mpp;-------
04.05.2014;17:02:05;1064;107830;36593;Mpp-Betrieb;Mpp;-------
04.05.2014;17:17:03;3030;107830;36594;Mpp-Betrieb;Mpp;-------
04.05.2014;17:32:11;582;107831;36594;Mpp-Betrieb;Mpp;-------
04.05.2014;17:47:03;2012;107832;36594;Mpp-Betrieb;Mpp;-------
04.05.2014;18:02:04;2085;107832;36594;Mpp-Betrieb;Mpp;-------
04.05.2014;18:17:09;1317;107833;36595;Mpp-Betrieb;Mpp;-------
04.05.2014;18:32:07;1466;107833;36595;Mpp-Betrieb;Mpp;-------
04.05.2014;18:47:04;788;107833;36595;Mpp-Betrieb;Mpp;-------
04.05.2014;19:02:07;581;107833;36595;Mpp-Betrieb;Mpp;-------
04.05.2014;19:17:05;356;107833;36596;Mpp-Betrieb;Mpp;-------
04.05.2014;19:32:07;185;107834;36596;Mpp-Betrieb;Mpp;-------
04.05.2014;19:47:05;112;107834;36596;Mpp-Betrieb;Mpp;-------
04.05.2014;20:02:08;65;107834;36596;Mpp-Betrieb;Mpp;-------
04.05.2014;20:17:03;37;107834;36597;Mpp-Betrieb;Mpp;-------
04.05.2014;20:32:06;16;107834;36597;Mpp-Betrieb;Mpp;-------
04.05.2014;20:47:07;0;107834;36597;Mpp-Betrieb;Warten;-------
05.05.2014;06:02:05;0;107834;36597;Mpp-Betrieb;Warten;-------
05.05.2014;06:17:05;13;107834;36597;Mpp-Betrieb;Mpp;-------
05.05.2014;06:32:05;52;107834;36597;Mpp-Betrieb;Mpp;-------
05.05.2014;06:47:04;121;107834;36598;Mpp-Betrieb;Mpp;-------
05.05.2014;07:02:05;69;107834;36598;Mpp-Betrieb;Mpp-Such;-------
05.05.2014;07:17:03;120;107834;36598;Mpp-Betrieb;Mpp;-------
05.05.2014;07:32:05;519;107834;36598;Mpp-Betrieb;Mpp;-------
05.05.2014;07:47:07;725;107834;36599;Mpp-Betrieb;Mpp;-------
05.05.2014;08:02:05;1232;107834;36599;Mpp-Betrieb;Mpp;-------
05.05.2014;08:17:06;1552;107835;36599;Mpp-Betrieb;Mpp;-------
05.05.2014;08:32:04;1864;107835;36599;Mpp-Betrieb;Mpp;-------
05.05.2014;08:47:04;2189;107835;36600;Mpp-Betrieb;Mpp;-------
05.05.2014;09:02:07;2485;107836;36600;Mpp-Betrieb;Mpp;-------
05.05.2014;09:17:04;2796;107837;36600;Mpp-Betrieb;Mpp;-------
05.05.2014;09:32:07;3056;107837;36600;Mpp-Betrieb;Mpp;-------
05.05.2014;09:47:05;3304;107838;36601;Mpp-Betrieb;Mpp;-------
05.05.2014;10:02:07;3536;107839;36601;Mpp-Betrieb;Mpp;-------
05.05.2014;10:17:04;3742;107840;36601;Mpp-Betrieb;Mpp;-------
05.05.2014;10:32:08;3918;107841;36601;Mpp-Betrieb;Mpp;-------
05.05.2014;10:47:04;4174;107842;36602;Mpp-Betrieb;Mpp;-------
05.05.2014;11:02:05;4218;107843;36602;Mpp-Betrieb;Mpp;-------
05.05.2014;11:17:03;4213;107844;36602;Mpp-Betrieb;Mpp;-------
05.05.2014;11:32:05;4660;107845;36602;Mpp-Betrieb;Mpp;-------
05.05.2014;11:47:08;4286;107846;36603;Mpp-Betrieb;Mpp;-------
05.05.2014;12:02:05;4173;107847;36603;Mpp-Betrieb;Mpp;-------
05.05.2014;12:17:08;4335;107848;36603;Mpp-Betrieb;Mpp;-------
05.05.2014;12:32:03;4638;107850;36603;Mpp-Betrieb;Mpp;-------
05.05.2014;12:47:07;4669;107851;36604;Mpp-Betrieb;Mpp;-------
05.05.2014;13:02:04;4779;107852;36604;Mpp-Betrieb;Mpp;-------
05.05.2014;13:17:06;4759;107853;36604;Mpp-Betrieb;Mpp;-------
05.05.2014;13:32:06;4777;107854;36604;Mpp-Betrieb;Mpp;-------
05.05.2014;13:47:03;4719;107855;36605;Mpp-Betrieb;Mpp;-------
05.05.2014;14:02:06;4660;107857;36605;Mpp-Betrieb;Mpp;-------
05.05.2014;14:17:05;4650;107858;36605;Mpp-Betrieb;Mpp;-------
05.05.2014;14:32:04;4426;107859;36605;Mpp-Betrieb;Mpp;-------
05.05.2014;14:47:05;4050;107860;36606;Mpp-Betrieb;Mpp;-------
05.05.2014;15:02:05;4379;107861;36606;Mpp-Betrieb;Mpp;-------
05.05.2014;15:17:07;4400;107862;36606;Mpp-Betrieb;Mpp;-------
05.05.2014;15:32:05;3755;107863;36606;Mpp-Betrieb;Mpp;-------
05.05.2014;15:47:03;3773;107864;36607;Mpp-Betrieb;Mpp;-------
05.05.2014;16:02:04;3618;107865;36607;Mpp-Betrieb;Mpp;-------
05.05.2014;16:17:03;3207;107866;36607;Mpp-Betrieb;Mpp;-------
05.05.2014;16:32:04;3327;107867;36607;Mpp-Betrieb;Mpp;-------
05.05.2014;16:47:05;2017;107867;36608;Mpp-Betrieb;Mpp;-------
05.05.2014;17:02:06;2748;107868;36608;Mpp-Betrieb;Mpp;-------
05.05.2014;17:17:04;2549;107869;36608;Mpp-Betrieb;Mpp;-------
05.05.2014;17:32:05;2213;107869;36608;Mpp-Betrieb;Mpp;-------
05.05.2014;17:47:05;2120;107870;36609;Mpp-Betrieb;Mpp;-------
05.05.2014;18:02:04;1727;107870;36609;Mpp-Betrieb;Mpp;-------
05.05.2014;18:17:06;1442;107871;36609;Mpp-Betrieb;Mpp;-------
05.05.2014;18:32:07;Hip+iYfVwmepoMwzd0IWhmPacd7WUeN91L/+gH0ACODNwTDc2cY7DNc2uJJy/FLLq3e+5wGAP '1074;107871;36609;Mpp-Betrieb;Mpp;-------
05.05.2014;18:47:06;779;107871;36610;Mpp-Betrieb;Mpp;-------
05.05.2014;19:02:06;600;107871;36610;Mpp-Betrieb;Mpp;-------
05.05.2014;19:17:06;344;107871;36610;Mpp-Betrieb;Mpp;-------
05.05.2014;19:32:06;154;107871;36610;Mpp-Betrieb;Mpp;-------
05.05.2014;19:47:07;93;107871;36611;Mpp-Betrieb;Mpp;-------
05.05.2014;20:02:06;57;107871;36611;Mpp-Betrieb;Mpp;-------
05.05.2014;20:17:07;33;107871;36611;Mpp-Betrieb;Mpp;-------
05.05.2014;20:32:07;19;107871;36611;Mpp-Betrieb;Mpp;-------
05.05.2014;20:47:05;0;107872;36612;Mpp-Betrieb;Warten;-------
06.05.2014;06:02:03;0;107872;36612;Mpp-Betrieb;Netzueb.;-------
06.05.2014;06:17:04;30;107872;36612;Mpp-Betrieb;Mpp;-------
06.05.2014;06:32:04;97;107872;36612;Mpp-Betrieb;Mpp;-------
06.05.2014;06:47:10;117;107872;36612;Mpp-Betrieb;Mpp-Such;-------
06.05.2014;07:02:04;297;107872;36612;Mpp-Betrieb;Mpp;-------
06.05.2014;07:17:06;530;107872;36613;Mpp-Betrieb;Mpp;-------
06.05.2014;07:32:04;657;107872;36613;Mpp-Betrieb;Mpp;-------
06.05.2014;07:47:08;935;107872;36613;Mpp-Betrieb;Mpp;-------
06.05.2014;08:02:04;934;107872;36613;Mpp-Betrieb;Mpp;-------
06.05.2014;08:17:04;755;107873;36614;Mpp-Betrieb;Mpp;-------
06.05.2014;08:32:04;1511;107873;36614;Mpp-Betrieb;Mpp;-------
06.05.2014;08:47:06;2116;107873;36614;Mpp-Betrieb;Mpp;-------
06.05.2014;09:02:09;1969;107874;36614;Mpp-Betrieb;Mpp;-------
06.05.2014;09:17:05;1048;107874;36615;Mpp-Betrieb;Mpp;-------
06.05.2014;09:32:05;2123;107875;36615;Mpp-Betrieb;Mpp;-------
06.05.2014;09:47:04;3265;107875;36615;Mpp-Betrieb;Mpp;-------
06.05.2014;10:02:05;2691;107876;36615;Mpp-Betrieb;Mpp;-------
06.05.2014;10:17:07;1546;107877;36616;Mpp-Betrieb;Mpp;-------
06.05.2014;10:32:06;3197;107878;36616;Mpp-Betrieb;Mpp;-------
06.05.2014;10:47:08;2299;107878;36616;Mpp-Betrieb;Mpp;-------
06.05.2014;11:02:06;3117;107879;36616;Mpp-Betrieb;Mpp;-------
06.05.2014;11:17:04;2970;107880;36617;Mpp-Betrieb;Mpp;-------
06.05.2014;11:32:07;2848;107881;36617;Mpp-Betrieb;Mpp;-------
06.05.2014;11:47:05;2345;107881;36617;Mpp-Betrieb;Mpp;-------
06.05.2014;12:02:05;2005;107882;36617;Mpp-Betrieb;Mpp;-------
06.05.2014;12:17:07;3232;107882;36618;Mpp-Betrieb;Mpp;-------
06.05.2014;12:32:08;4067;107883;36618;Mpp-Betrieb;Mpp;-------
06.05.2014;12:47:04;4068;107884;36618;Mpp-Betrieb;Mpp;-------
06.05.2014;13:02:09;1776;107885;36618;Mpp-Betrieb;Mpp;-------
06.05.2014;13:17:08;1773;107885;36619;Mpp-Betrieb;Mpp;-------
06.05.2014;13:32:04;2228;107886;36619;Mpp-Betrieb;Mpp;-------
06.05.2014;13:47:03;3779;107886;36619;Mpp-Betrieb;Mpp;-------
06.05.2014;14:02:05;2910;107887;36619;Mpp-Betrieb;Mpp;-------
06.05.2014;14:17:07;3010;107888;36620;Mpp-Betrieb;Mpp;-------
06.05.2014;14:32:05;2361;107888;36620;Mpp-Betrieb;Mpp;-------
06.05.2014;14:47:10;3453;107889;36620;Mpp-Betrieb;Mpp;-------
06.05.2014;15:02:07;2975;107890;36620;Mpp-Betrieb;Mpp;-------
06.05.2014;15:17:04;2582;107891;36621;Mpp-Betrieb;Mpp;-------
06.05.2014;15:32:07;2655;107891;36621;Mpp-Betrieb;Mpp;-------
06.05.2014;15:47:07;1669;107892;36621;Mpp-Betrieb;Mpp;-------
06.05.2014;16:02:05;1507;107892;36621;Mpp-Betrieb;Mpp;-------
06.05.2014;16:17:04;1580;107893;36622;Mpp-Betrieb;Mpp;-------
06.05.2014;16:32:05;1965;107893;36622;Mpp-Betrieb;Mpp;-------
06.05.2014;16:47:05;1767;107894;36622;Mpp-Betrieb;Mpp;-------
06.05.2014;17:02:05;3928;107894;36622;Mpp-Betrieb;Mpp;-------
06.05.2014;17:17:07;1610;107895;36623;Mpp-Betrieb;Mpp;-------
06.05.2014;17:32:10;1085;107895;36623;Mpp-Betrieb;Mpp;-------
06.05.2014;17:47:04;1018;107896;36623;Mpp-Betrieb;Mpp;-------
06.05.2014;18:02:04;908;107896;36623;Mpp-Betrieb;Mpp;-------
06.05.2014;18:17:05;614;107896;36624;Mpp-Betrieb;Mpp;-------
06.05.2014;18:32:07;437;107896;36624;Mpp-Betrieb;Mpp;-------
06.05.2014;18:47:04;506;107896;36624;Mpp-Betrieb;Mpp;-------
06.05.2014;19:02:05;428;107896;36624;Mpp-Betrieb;Mpp;-------
06.05.2014;19:17:08;191;107897;36625;Mpp-Betrieb;Mpp;-------
06.05.2014;19:32:05;130;107897;36625;Mpp-Betrieb;Mpp;-------
06.05.2014;19:47:06;56;107897;36625;Mpp-Betrieb;Mpp;-------
06.05.2014;20:02:05;40;107897;36625;Mpp-Betrieb;Mpp;-------
06.05.2014;20:17:07;16;107897;36626;Mpp-Betrieb;Mpp;-------
06.05.2014;20:32:06;0;107897;36626;Mpp-Betrieb;Warten;-------
07.05.2014;06:17:03;12;107897;36626;Mpp-Betrieb;Mpp;-------
07.05.2014;06:32:04;13;107897;36626;Mpp-Betrieb;Mpp;-------
07.05.2014;06:47:05;25;107897;36626;Mpp-Betrieb;Mpp;-------
07.05.2014;07:02:13;103;107897;36627;Mpp-Betrieb;Mpp;-------
07.05.2014;07:17:05;83;107897;36627;Mpp-Betrieb;Mpp;-------
07.05.2014;07:32:10;228;107897;36627;Mpp-Betrieb;Mpp;-------
07.05.2014;07:47:07;157;107897;36627;Mpp-Betrieb;Mpp;-------
07.05.2014;08:02:07;136;107897;36628;Mpp-Betrieb;Mpp;-------
07.05.2014;08:17:06;189;107897;36628;Mpp-Betrieb;Mpp;-------
07.05.2014;08:32:05;193;107897;36628;Mpp-Betrieb;Mpp;-------
07.05.2014;08:47:06;425;107897;36628;Mpp-Betrieb;Mpp;-------
07.05.2014;09:02:04;248;107897;36629;Mpp-Betrieb;Mpp;-------
07.05.2014;09:17:05;292;107897;36629;Mpp-Betrieb;Mpp;-------
07.05.2014;09:32:04;210;107897;36629;Mpp-Betrieb;Mpp;-------
07.05.2014;09:47:07;835;107897;36629;Mpp-Betrieb;Mpp;-------
07.05.2014;10:02:05;475;107898;36630;Mpp-Betrieb;Mpp;-------
07.05.2014;10:17:06;190;107898;36630;Mpp-Betrieb;Mpp;-------
07.05.2014;10:32:06;538;107898;36630;Mpp-Betrieb;Mpp;-------
07.05.2014;10:47:09;249;107898;36630;Mpp-Betrieb;Mpp;-------
07.05.2014;11:02:08;700;107898;36631;Mpp-Betrieb;Mpp;-------
07.05.2014;11:17:09;681;107898;36631;Mpp-Betrieb;Mpp;-------
07.05.2014;11:32:06;1106;107898;36631;Mpp-Betrieb;Mpp;-------
07.05.2014;11:47:10;708;107899;36631;Mpp-Betrieb;Mpp;-------
07.05.2014;12:02:05;657;107899;36632;Mpp-Betrieb;Mpp;-------
07.05.2014;12:17:03;1029;107899;36632;Mpp-Betrieb;Mpp;-------
07.05.2014;12:32:04;3978;107900;36632;Mpp-Betrieb;Mpp;-------
07.05.2014;12:47:03;1403;107900;36632;Mpp-Betrieb;Mpp;-------
07.05.2014;13:02:04;1429;107900;36633;Mpp-Betrieb;Mpp;-------
07.05.2014;13:17:04;1873;107901;36633;Mpp-Betrieb;Mpp;-------
07.05.2014;13:32:04;1700;107901;36633;Mpp-Betrieb;Mpp;-------
07.05.2014;13:47:03;1715;107901;36633;Mpp-Betrieb;Mpp;-------
07.05.2014;14:02:04;2222;107902;36634;Mpp-Betrieb;Mpp;-------
07.05.2014;14:17:05;1927;107902;36634;Mpp-Betrieb;Mpp;-------
07.05.2014;14:32:03;2549;107903;36634;Mpp-Betrieb;Mpp;-------
07.05.2014;14:47:05;2292;107904;36634;Mpp-Betrieb;Mpp;-------
07.05.2014;15:02:05;871;107904;36635;Mpp-Betrieb;Mpp;-------
07.05.2014;15:17:03;5091;107904;36635;Mpp-Betrieb;Mpp;-------
07.05.2014;15:32:03;4574;107906;36635;Mpp-Betrieb;Mpp;-------
07.05.2014;15:47:03;908;107906;36635;Mpp-Betrieb;Mpp;-------
07.05.2014;16:02:05;1381;107907;36636;Mpp-Betrieb;Mpp;-------
07.05.2014;16:17:03;1917;107908;36636;Mpp-Betrieb;Mpp;-------
07.05.2014;16:32:04;2136;107908;36636;Mpp-Betrieb;Mpp;-------
07.05.2014;16:47:04;2146;107909;36636;Mpp-Betrieb;Mpp;-------
07.05.2014;17:02:03;944;107909;36637;Mpp-Betrieb;Mpp;-------
07.05.2014;17:17:03;1053;107909;36637;Mpp-Betrieb;Mpp;-------
07.05.2014;17:32:04;942;107910;36637;Mpp-Betrieb;Mpp;-------
07.05.2014;17:47:04;2431;107910;36637;Mpp-Betrieb;Mpp;-------
07.05.2014;18:02:04;923;107911;36638;Mpp-Betrieb;Mpp;-------
07.05.2014;18:17:04;1725;107911;36638;Mpp-Betrieb;Mpp;-------
07.05.2014;18:32:04;1182;107911;36638;Mpp-Betrieb;Mpp;-------
07.05.2014;18:47:03;850;107911;36638;Mpp-Betrieb;Mpp;-------
07.05.2014;19:02:04;Se5EWdyskPgvF8G9QTT8p31LHaa9TVf1oScPacRBce96uzoqE3DJVsz0Ug1zVnU8sv6uk4l0T '584;107912;36639;Mpp-Betrieb;Mpp;-------
07.05.2014;19:17:04;357;107912;36639;Mpp-Betrieb;Mpp;-------
07.05.2014;19:32:04;179;107912;36639;Mpp-Betrieb;Mpp;-------
07.05.2014;19:47:03;110;107912;36639;Mpp-Betrieb;Mpp;-------
07.05.2014;20:02:04;83;107912;36640;Mpp-Betrieb;Mpp;-------
07.05.2014;20:17:04;72;107912;36640;Mpp-Betrieb;Mpp;-------
07.05.2014;20:32:03;29;107912;36640;Mpp-Betrieb;Mpp;-------
07.05.2014;20:47:03;0;107912;36640;Mpp-Betrieb;Warten;-------
08.05.2014;06:02:04;10;107912;36640;Mpp-Betrieb;Mpp;-------
08.05.2014;06:17:03;34;107912;36641;Mpp-Betrieb;Mpp;-------
08.05.2014;06:32:03;36;107912;36641;Mpp-Betrieb;Mpp;-------
08.05.2014;06:47:04;99;107912;36641;Mpp-Betrieb;Mpp;-------
08.05.2014;07:02:04;306;107912;36641;Mpp-Betrieb;Mpp;-------
08.05.2014;07:17:03;377;107912;36642;Mpp-Betrieb;Mpp;-------
08.05.2014;07:32:04;527;107912;36642;Mpp-Betrieb;Mpp;-------
08.05.2014;07:47:03;786;107912;36642;Mpp-Betrieb;Mpp;-------
08.05.2014;08:02:04;1331;107913;36642;Mpp-Betrieb;Mpp;-------
08.05.2014;08:17:04;970;107913;36643;Mpp-Betrieb;Mpp;-------
08.05.2014;08:32:04;1221;107913;36643;Mpp-Betrieb;Mpp;-------
08.05.2014;08:47:03;1167;107914;36643;Mpp-Betrieb;Mpp;-------
08.05.2014;09:02:04;1368;107914;36643;Mpp-Betrieb;Mpp;-------
08.05.2014;09:17:04;2829;107915;36644;Mpp-Betrieb;Mpp;-------
08.05.2014;09:32:03;2842;107915;36644;Mpp-Betrieb;Mpp;-------
08.05.2014;09:47:04;2931;107916;36644;Mpp-Betrieb;Mpp;-------
08.05.2014;10:02:05;3616;107917;36644;Mpp-Betrieb;Mpp;-------
08.05.2014;10:17:03;4068;107917;36645;Mpp-Betrieb;Mpp;-------
08.05.2014;10:32:04;2684;107918;36645;Mpp-Betrieb;Mpp;-------
08.05.2014;10:47:03;3925;107919;36645;Mpp-Betrieb;Mpp;-------
08.05.2014;11:02:04;1520;107920;36645;Mpp-Betrieb;Mpp;-------
08.05.2014;11:17:04;1607;107921;36646;Mpp-Betrieb;Mpp;-------
08.05.2014;11:32:03;1499;107922;36646;Mpp-Betrieb;Mpp;-------
08.05.2014;11:47:04;2167;107923;36646;Mpp-Betrieb;Mpp;-------
08.05.2014;12:02:03;5092;107924;36646;Mpp-Betrieb;Mpp;-------
08.05.2014;12:17:03;2678;107924;36647;Mpp-Betrieb;Mpp;-------
08.05.2014;12:32:04;1890;107925;36647;Mpp-Betrieb;Mpp;-------
08.05.2014;12:47:03;2136;107926;36647;Mpp-Betrieb;Mpp;-------
08.05.2014;13:02:04;3030;107926;36647;Mpp-Betrieb;Mpp;-------
08.05.2014;13:17:05;3264;107927;36648;Mpp-Betrieb;Mpp;-------
08.05.2014;13:32:04;2518;107928;36648;Mpp-Betrieb;Mpp;-------
08.05.2014;13:47:04;2467;107929;36648;Mpp-Betrieb;Mpp;-------
08.05.2014;14:02:04;3253;107929;36648;Mpp-Betrieb;Mpp;-------
08.05.2014;14:17:04;2274;107930;36649;Mpp-Betrieb;Mpp;-------
08.05.2014;14:32:03;3394;107931;36649;Mpp-Betrieb;Mpp;-------
08.05.2014;14:47:05;3123;107932;36649;Mpp-Betrieb;Mpp;-------
08.05.2014;15:02:04;3787;107933;36649;Mpp-Betrieb;Mpp;-------
08.05.2014;15:17:03;4319;107934;36650;Mpp-Betrieb;Mpp;-------
08.05.2014;15:32:03;4199;107935;36650;Mpp-Betrieb;Mpp;-------
08.05.2014;15:47:03;3932;107936;36650;Mpp-Betrieb;Mpp;-------
08.05.2014;16:02:04;3672;107937;36650;Mpp-Betrieb;Mpp;-------
08.05.2014;16:17:03;3317;107937;36651;Mpp-Betrieb;Mpp;-------
08.05.2014;16:32:04;3714;107938;36651;Mpp-Betrieb;Mpp;-------
08.05.2014;16:47:04;2129;107939;36651;Mpp-Betrieb;Mpp;-------
08.05.2014;17:02:04;3550;107940;36651;Mpp-Betrieb;Mpp;-------
08.05.2014;17:17:03;2763;107941;36652;Mpp-Betrieb;Mpp;-------
08.05.2014;17:32:04;2746;107941;36652;Mpp-Betrieb;Mpp;-------
08.05.2014;17:47:04;2147;107942;36652;Mpp-Betrieb;Mpp;-------
08.05.2014;18:02:04;1825;107942;36652;Mpp-Betrieb;Mpp;-------
08.05.2014;18:17:03;1497;107943;36653;Mpp-Betrieb;Mpp;-------
08.05.2014;18:32:04;1167;107943;36653;Mpp-Betrieb;Mpp;-------
08.05.2014;18:47:03;514;107943;36653;Mpp-Betrieb;Mpp;-------
08.05.2014;19:02:04;528;107943;36653;Mpp-Betrieb;Mpp;-------
08.05.2014;19:17:03;564;107943;36654;Mpp-Betrieb;Mpp;-------
08.05.2014;19:32:03;208;107943;36654;Mpp-Betrieb;Mpp;-------
08.05.2014;19:47:03;107;107943;36654;Mpp-Betrieb;Mpp;-------
08.05.2014;20:02:04;267;107944;36654;Mpp-Betrieb;Mpp;-------
08.05.2014;20:17:04;29;107944;36655;Mpp-Betrieb;Mpp;-------
08.05.2014;20:32:03;15;107944;36655;Mpp-Betrieb;Mpp;-------
08.05.2014;20:47:03;0;107944;36655;Mpp-Betrieb;Warten;-------
09.05.2014;06:02:05;0;107944;36655;Mpp-Betrieb;Netzueb.;-------
09.05.2014;06:17:03;16;107944;36655;Mpp-Betrieb;Mpp;-------
09.05.2014;06:32:03;36;107944;36655;Mpp-Betrieb;Mpp;-------
09.05.2014;06:47:04;106;107944;36656;Mpp-Betrieb;Mpp;-------
09.05.2014;07:02:04;128;107944;36656;Mpp-Betrieb;Mpp;-------
09.05.2014;07:17:03;214;107944;36656;Mpp-Betrieb;Mpp;-------
09.05.2014;07:32:03;296;107944;36656;Mpp-Betrieb;Mpp;-------
09.05.2014;07:47:04;391;107944;36657;Mpp-Betrieb;Mpp;-------
09.05.2014;08:02:04;249;107944;36657;Mpp-Betrieb;Mpp;-------
09.05.2014;08:17:03;609;107944;36657;Mpp-Betrieb;Mpp;-------
09.05.2014;08:32:03;550;107944;36657;Mpp-Betrieb;Mpp;-------
09.05.2014;08:47:04;730;107944;36658;Mpp-Betrieb;Mpp;-------
09.05.2014;09:02:03;945;107945;36658;Mpp-Betrieb;Mpp;-------
09.05.2014;09:17:03;1050;107945;36658;Mpp-Betrieb;Mpp;-------
09.05.2014;09:32:03;835;107945;36658;Mpp-Betrieb;Mpp;-------
09.05.2014;09:47:03;1655;107945;36659;Mpp-Betrieb;Mpp;-------
09.05.2014;10:02:04;2025;107946;36659;Mpp-Betrieb;Mpp;-------
09.05.2014;10:17:04;1934;107946;36659;Mpp-Betrieb;Mpp;-------
09.05.2014;10:32:04;2199;107947;36659;Mpp-Betrieb;Mpp;-------
09.05.2014;10:47:03;2639;107948;36660;Mpp-Betrieb;Mpp;-------
09.05.2014;11:02:04;2431;107948;36660;Mpp-Betrieb;Mpp;-------
09.05.2014;11:17:04;1473;107949;36660;Mpp-Betrieb;Mpp;-------
09.05.2014;11:32:03;1370;107949;36660;Mpp-Betrieb;Mpp;-------
09.05.2014;11:47:04;1547;107950;36661;Mpp-Betrieb;Mpp;-------
09.05.2014;12:02:04;1045;107950;36661;Mpp-Betrieb;Mpp;-------
09.05.2014;12:17:04;1655;107950;36661;Mpp-Betrieb;Mpp;-------
09.05.2014;12:32:03;1689;107951;36661;Mpp-Betrieb;Mpp;-------
09.05.2014;12:47:03;2007;107951;36662;Mpp-Betrieb;Mpp;-------
09.05.2014;13:02:05;2460;107952;36662;Mpp-Betrieb;Mpp;-------
09.05.2014;13:17:03;1803;107953;36662;Mpp-Betrieb;Mpp;-------
09.05.2014;13:32:03;1725;107953;36662;Mpp-Betrieb;Mpp;-------
09.05.2014;13:47:04;785;107954;36663;Mpp-Betrieb;Mpp;-------
09.05.2014;14:02:03;1265;107954;36663;Mpp-Betrieb;Mpp;-------
09.05.2014;14:17:03;2296;107954;36663;Mpp-Betrieb;Mpp;-------
09.05.2014;14:32:04;2427;107955;36663;Mpp-Betrieb;Mpp;-------
09.05.2014;14:47:04;1989;107956;36664;Mpp-Betrieb;Mpp;-------
09.05.2014;15:02:04;2021;107956;36664;Mpp-Betrieb;Mpp;-------
09.05.2014;15:17:03;2934;107957;36664;Mpp-Betrieb;Mpp;-------
09.05.2014;15:32:04;808;107957;36664;Mpp-Betrieb;Mpp;-------
09.05.2014;15:47:03;558;107957;36665;Mpp-Betrieb;Mpp;-------
09.05.2014;16:02:04;535;107958;36665;Mpp-Betrieb;Mpp;-------
09.05.2014;16:17:04;1606;107958;36665;Mpp-Betrieb;Mpp;-------
09.05.2014;16:32:03;1921;107958;36665;Mpp-Betrieb;Mpp;-------
09.05.2014;16:47:03;1338;107959;36666;Mpp-Betrieb;Mpp;-------
09.05.2014;17:02:04;685;107959;36666;Mpp-Betrieb;Mpp;-------
09.05.2014;17:17:04;986;107959;36666;Mpp-Betrieb;Mpp;-------
09.05.2014;17:32:03;2000;107960;36666;Mpp-Betrieb;Mpp;-------
09.05.2014;17:47:03;1607;107960;36667;Mpp-Betrieb;Mpp;-------
09.05.2014;18:02:04;1480;107961;36667;Mpp-Betrieb;Mpp;-------
09.05.2014;18:17:03;1489;107961;36667;Mpp-Betrieb;Mpp;-------
09.05.2014;18:32:08;1232;107961;36667;Mpp-Betrieb;Mpp;-------
09.05.2014;18:47:04;458;107962;36668;Mpp-Betrieb;Mpp;-------
09.05.2014;19:02:04;473;107962;36668;Mpp-Betrieb;Mpp;-------
09.05.2014;19:17:03;fmjz4YTKqVliZhWn8T04ED1DFKE13z/dokdfiEdN/Jm9A/sLFWXijtLXPaccuGG2SI5dQa3s2 '487;107962;36668;Mpp-Betrieb;Mpp;-------
09.05.2014;19:32:03;237;107962;36668;Mpp-Betrieb;Mpp;-------
09.05.2014;19:47:03;147;107962;36669;Mpp-Betrieb;Mpp;-------
09.05.2014;20:02:04;68;107962;36669;Mpp-Betrieb;Mpp;-------
09.05.2014;20:17:03;42;107962;36669;Mpp-Betrieb;Mpp;-------
09.05.2014;20:32:04;23;107962;36669;Mpp-Betrieb;Mpp;-------
09.05.2014;20:47:03;0;107962;36670;Mpp-Betrieb;Warten;-------
10.05.2014;06:02:03;11;107962;36670;Mpp-Betrieb;Mpp;-------
10.05.2014;06:17:04;31;107962;36670;Mpp-Betrieb;Mpp;-------
10.05.2014;06:32:03;93;107962;36670;Mpp-Betrieb;Mpp;-------
10.05.2014;06:47:04;130;107962;36670;Mpp-Betrieb;Mpp;-------
10.05.2014;07:02:04;172;107962;36671;Mpp-Betrieb;Mpp;-------
10.05.2014;07:17:04;420;107962;36671;Mpp-Betrieb;Mpp;-------
10.05.2014;07:32:04;998;107962;36671;Mpp-Betrieb;Mpp;-------
10.05.2014;07:47:03;543;107963;36671;Mpp-Betrieb;Mpp;-------
10.05.2014;08:02:04;555;107963;36672;Mpp-Betrieb;Mpp;-------
10.05.2014;08:17:04;711;107963;36672;Mpp-Betrieb;Mpp;-------
10.05.2014;08:32:04;1541;107963;36672;Mpp-Betrieb;Mpp;-------
10.05.2014;08:47:03;1356;107964;36672;Mpp-Betrieb;Mpp;-------
10.05.2014;09:02:04;2442;107964;36673;Mpp-Betrieb;Mpp;-------
10.05.2014;09:17:04;1301;107965;36673;Mpp-Betrieb;Mpp;-------
10.05.2014;09:32:03;1754;107965;36673;Mpp-Betrieb;Mpp;-------
10.05.2014;09:47:03;1599;107965;36673;Mpp-Betrieb;Mpp;-------
10.05.2014;10:02:04;2189;107966;36674;Mpp-Betrieb;Mpp;-------
10.05.2014;10:17:04;2739;107967;36674;Mpp-Betrieb;Mpp;-------
10.05.2014;10:32:03;4194;107967;36674;Mpp-Betrieb;Mpp;-------
10.05.2014;10:47:03;4572;107968;36674;Mpp-Betrieb;Mpp;-------
10.05.2014;11:02:05;4692;107969;36675;Mpp-Betrieb;Mpp;-------
10.05.2014;11:17:03;1957;107970;36675;Mpp-Betrieb;Mpp;-------
10.05.2014;11:32:04;4710;107971;36675;Mpp-Betrieb;Mpp;-------
10.05.2014;11:47:04;4207;107972;36675;Mpp-Betrieb;Mpp;-------
10.05.2014;12:02:03;2185;107973;36676;Mpp-Betrieb;Mpp;-------
10.05.2014;12:17:03;3794;107973;36676;Mpp-Betrieb;Mpp;-------
10.05.2014;12:32:04;4457;107974;36676;Mpp-Betrieb;Mpp;-------
10.05.2014;12:47:03;3271;107975;36676;Mpp-Betrieb;Mpp;-------
10.05.2014;13:02:04;2634;107976;36677;Mpp-Betrieb;Mpp;-------
10.05.2014;13:17:03;2186;107976;36677;Mpp-Betrieb;Mpp;-------
10.05.2014;13:32:04;2488;107977;36677;Mpp-Betrieb;Mpp;-------
10.05.2014;13:47:03;2890;107978;36677;Mpp-Betrieb;Mpp;-------
10.05.2014;14:02:04;1820;107978;36678;Mpp-Betrieb;Mpp;-------
10.05.2014;14:17:03;4487;107979;36678;Mpp-Betrieb;Mpp;-------
10.05.2014;14:32:04;4700;107980;36678;Mpp-Betrieb;Mpp;-------
10.05.2014;14:47:05;4406;107981;36678;Mpp-Betrieb;Mpp;-------
10.05.2014;15:02:04;4528;107983;36679;Mpp-Betrieb;Mpp;-------
10.05.2014;15:17:04;1888;107983;36679;Mpp-Betrieb;Mpp;-------
10.05.2014;15:32:03;1619;107984;36679;Mpp-Betrieb;Mpp;-------
10.05.2014;15:47:03;2132;107984;36679;Mpp-Betrieb;Mpp;-------
10.05.2014;16:02:04;1771;107985;36680;Mpp-Betrieb;Mpp;-------
10.05.2014;16:17:03;1257;107985;36680;Mpp-Betrieb;Mpp;-------
10.05.2014;16:32:03;1705;107986;36680;Mpp-Betrieb;Mpp;-------
10.05.2014;16:47:03;2422;107986;36680;Mpp-Betrieb;Mpp;-------
10.05.2014;17:02:05;1368;107987;36681;Mpp-Betrieb;Mpp;-------
10.05.2014;17:17:03;2230;107987;36681;Mpp-Betrieb;Mpp;-------
10.05.2014;17:32:03;2623;107988;36681;Mpp-Betrieb;Mpp;-------
10.05.2014;17:47:04;1006;107988;36681;Mpp-Betrieb;Mpp;-------
10.05.2014;18:02:04;1183;107988;36682;Mpp-Betrieb;Mpp;-------
10.05.2014;18:17:03;1432;107989;36682;Mpp-Betrieb;Mpp;-------
10.05.2014;18:32:04;1216;107989;36682;Mpp-Betrieb;Mpp;-------
10.05.2014;18:47:04;1017;107989;36682;Mpp-Betrieb;Mpp;-------
10.05.2014;19:02:03;657;107989;36683;Mpp-Betrieb;Mpp;-------
10.05.2014;19:17:03;344;107990;36683;Mpp-Betrieb;Mpp;-------
10.05.2014;19:32:04;231;107990;36683;Mpp-Betrieb;Mpp;-------
10.05.2014;19:47:03;176;107990;36683;Mpp-Betrieb;Mpp;-------
10.05.2014;20:02:04;151;107990;36684;Mpp-Betrieb;Mpp;-------
10.05.2014;20:17:04;24;107990;36684;Mpp-Betrieb;Mpp-Such;-------
10.05.2014;20:32:03;28;107990;36684;Mpp-Betrieb;Mpp;-------
10.05.2014;20:47:03;0;107990;36684;Mpp-Betrieb;Warten;-------
11.05.2014;06:02:04;0;107990;36684;Mpp-Betrieb;Warten;-------
11.05.2014;06:17:04;35;107990;36685;Mpp-Betrieb;Mpp;-------
11.05.2014;06:32:03;29;107990;36685;Mpp-Betrieb;Mpp;-------
11.05.2014;06:47:03;83;107990;36685;Mpp-Betrieb;Mpp;-------
11.05.2014;07:02:04;53;107990;36685;Mpp-Betrieb;Mpp;-------
11.05.2014;07:17:04;207;107990;36686;Mpp-Betrieb;Mpp;-------
11.05.2014;07:32:03;197;107990;36686;Mpp-Betrieb;Mpp;-------
11.05.2014;07:47:03;415;107990;36686;Mpp-Betrieb;Mpp;-------
11.05.2014;08:02:04;339;107990;36686;Mpp-Betrieb;Mpp;-------
11.05.2014;08:17:03;215;107990;36687;Mpp-Betrieb;Mpp;-------
11.05.2014;08:32:04;647;107990;36687;Mpp-Betrieb;Mpp;-------
11.05.2014;08:47:04;495;107990;36687;Mpp-Betrieb;Mpp;-------
11.05.2014;09:02:04;680;107990;36687;Mpp-Betrieb;Mpp;-------
11.05.2014;09:17:03;812;107991;36688;Mpp-Betrieb;Mpp;-------
11.05.2014;09:32:03;2134;107991;36688;Mpp-Betrieb;Mpp;-------
11.05.2014;09:47:04;711;107991;36688;Mpp-Betrieb;Mpp;-------
11.05.2014;10:02:04;842;107992;36688;Mpp-Betrieb;Mpp;-------
11.05.2014;10:17:03;584;107992;36689;Mpp-Betrieb;Mpp;-------
11.05.2014;10:32:04;1275;107992;36689;Mpp-Betrieb;Mpp;-------
11.05.2014;10:47:04;4338;107993;36689;Mpp-Betrieb;Mpp;-------
11.05.2014;11:02:04;1831;107993;36689;Mpp-Betrieb;Mpp;-------
11.05.2014;11:17:04;2216;107994;36690;Mpp-Betrieb;Mpp;-------
11.05.2014;11:32:04;5004;107995;36690;Mpp-Betrieb;Mpp;-------
11.05.2014;11:47:03;5070;107996;36690;Mpp-Betrieb;Mpp;-------
11.05.2014;12:02:04;5139;107997;36690;Mpp-Betrieb;Mpp;-------
11.05.2014;12:17:04;5133;107999;36691;Mpp-Betrieb;Mpp;-------
11.05.2014;12:32:03;5527;108000;36691;Mpp-Betrieb;Mpp;-------
11.05.2014;12:47:03;5336;108001;36691;Mpp-Betrieb;Mpp;-------
11.05.2014;13:02:04;5262;108002;36691;Mpp-Betrieb;Mpp;-------
11.05.2014;13:17:03;5299;108003;36692;Mpp-Betrieb;Mpp;-------
11.05.2014;13:32:03;5678;108005;36692;Mpp-Betrieb;Mpp;-------
11.05.2014;13:47:04;3602;108006;36692;Mpp-Betrieb;Mpp;-------
11.05.2014;14:02:04;2283;108007;36692;Mpp-Betrieb;Mpp;-------
11.05.2014;14:17:03;4631;108008;36693;Mpp-Betrieb;Mpp;-------
11.05.2014;14:32:04;1085;108009;36693;Mpp-Betrieb;Mpp;-------
11.05.2014;14:47:05;5246;108010;36693;Mpp-Betrieb;Mpp;-------
11.05.2014;15:02:04;4707;108011;36693;Mpp-Betrieb;Mpp;-------
11.05.2014;15:17:03;4607;108012;36694;Mpp-Betrieb;Mpp;-------
11.05.2014;15:32:04;2571;108013;36694;Mpp-Betrieb;Mpp;-------
11.05.2014;15:47:03;4847;108014;36694;Mpp-Betrieb;Mpp;-------
11.05.2014;16:02:03;4735;108015;36694;Mpp-Betrieb;Mpp;-------
11.05.2014;16:17:03;835;108016;36695;Mpp-Betrieb;Mpp;-------
11.05.2014;16:32:04;1085;108016;36695;Mpp-Betrieb;Mpp;-------
11.05.2014;16:47:04;901;108017;36695;Mpp-Betrieb;Mpp;-------
11.05.2014;17:02:04;325;108017;36695;Mpp-Betrieb;Mpp;-------
11.05.2014;17:17:04;242;108017;36696;Mpp-Betrieb;Mpp;-------
11.05.2014;17:32:03;975;108017;36696;Mpp-Betrieb;Mpp;-------
11.05.2014;17:47:03;466;108017;36696;Mpp-Betrieb;Mpp;-------
11.05.2014;18:02:04;379;108017;36696;Mpp-Betrieb;Mpp;-------
11.05.2014;18:17:03;878;108017;36697;Mpp-Betrieb;Mpp;-------
11.05.2014;18:32:03;866;108018;36697;Mpp-Betrieb;Mpp;-------
11.05.2014;18:47:03;1710;108018;36697;Mpp-Betrieb;Mpp;-------
11.05.2014;19:02:04;355;108018;36697;Mpp-Betrieb;Mpp;-------
11.05.2014;19:17:03;361;108018;36698;Mpp-Betrieb;Mpp;-------
11.05.2014;19:32:04;208;108018;36698;Mpp-Betrieb;Mpp;-------
11.05.2014;19:47:03;181;108018;36698;Mpp-Betrieb;Mpp;-------
11.05.2014;20:02:04;11;108019;36698;Mpp-Betrieb;Mpp;-------
11.05.2014;20:17:03;0;108019;36698;Mpp-Betrieb;Warten;-------
12.05.2014;06:02:04;11;108019;36698;Mpp-Betrieb;Mpp;-------
12.05.2014;06:17:03;25;108019;36699;Mpp-Betrieb;Mpp;-------
12.05.2014;06:32:04;96;108019;36699;Mpp-Betrieb;Mpp;-------
12.05.2014;06:47:03;186;108019;36699;Mpp-Betrieb;Mpp;-------
12.05.2014;07:02:04;72;108019;36699;Mpp-Betrieb;Mpp;-------
12.05.2014;07:17:04;71;108019;36700;Mpp-Betrieb;Mpp;-------
12.05.2014;07:32:04;734;108019;36700;Mpp-Betrieb;Mpp;-------
12.05.2014;07:47:03;1458;108019;36700;Mpp-Betrieb;Mpp;-------
12.05.2014;08:02:05;1055;108019;36700;Mpp-Betrieb;Mpp;-------
12.05.2014;08:17:06;848;108019;36701;Mpp-Betrieb;Mpp;-------
12.05.2014;08:32:03;1347;108020;36701;Mpp-Betrieb;Mpp;-------
12.05.2014;08:47:03;2990;108020;36701;Mpp-Betrieb;Mpp;-------
12.05.2014;09:02:04;1411;108020;36701;Mpp-Betrieb;Mpp;-------
12.05.2014;09:17:03;2492;108021;36702;Mpp-Betrieb;Mpp;-------
12.05.2014;09:32:03;3129;108022;36702;Mpp-Betrieb;Mpp;-------
12.05.2014;09:47:04;1363;108022;36702;Mpp-Betrieb;Mpp;-------
12.05.2014;10:02:04;1516;108023;36702;Mpp-Betrieb;Mpp;-------
12.05.2014;10:17:03;2496;108024;36703;Mpp-Betrieb;Mpp;-------
12.05.2014;10:32:04;3465;108024;36703;Mpp-Betrieb;Mpp;-------
12.05.2014;10:47:04;784;108025;36703;Mpp-Betrieb;Mpp;-------
12.05.2014;11:02:04;6005;108025;36703;Mpp-Betrieb;Mpp;-------
12.05.2014;11:17:03;1123;108026;36704;Mpp-Betrieb;Mpp;-------
12.05.2014;11:32:04;6007;108026;36704;Mpp-Betrieb;Mpp;-------
12.05.2014;11:47:04;5605;108027;36704;Mpp-Betrieb;Mpp;-------
12.05.2014;12:02:04;1189;108027;36704;Mpp-Betrieb;Mpp;-------
12.05.2014;12:17:04;1516;108027;36705;Mpp-Betrieb;Mpp;-------
12.05.2014;12:32:04;4456;108029;36705;Mpp-Betrieb;Mpp;-------
12.05.2014;12:47:04;4258;108030;36705;Mpp-Betrieb;Mpp;-------
12.05.2014;13:02:04;1707;108030;36705;Mpp-Betrieb;Mpp;-------
12.05.2014;13:17:04;1256;108031;36706;Mpp-Betrieb;Mpp;-------
12.05.2014;13:32:04;1945;108031;36706;Mpp-Betrieb;Mpp;-------
12.05.2014;13:47:03;4218;108032;36706;Mpp-Betrieb;Mpp;-------
12.05.2014;14:02:04;3728;108033;36706;Mpp-Betrieb;Mpp;-------
12.05.2014;14:17:03;2829;108034;36707;Mpp-Betrieb;Mpp;-------
12.05.2014;14:32:04;3793;108035;36707;Mpp-Betrieb;Mpp;-------
12.05.2014;14:47:04;2855;108035;36707;Mpp-Betrieb;Mpp;-------
12.05.2014;15:02:03;2974;108036;36707;Mpp-Betrieb;Mpp;-------
12.05.2014;15:17:03;2008;108037;36708;Mpp-Betrieb;Mpp;-------
12.05.2014;15:32:03;2673;108037;36708;Mpp-Betrieb;Mpp;-------
12.05.2014;15:47:04;3029;108038;36708;Mpp-Betrieb;Mpp;-------
