Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
12.05.2014;16:02:04;1916;108038;36708;Mpp-Betrieb;Mpp;-------
12.05.2014;16:17:03;2217;108039;36709;Mpp-Betrieb;Mpp;-------
12.05.2014;16:32:04;2308;108040;36709;Mpp-Betrieb;Mpp;-------
12.05.2014;16:47:04;1698;108040;36709;Mpp-Betrieb;Mpp;-------
12.05.2014;17:02:04;1539;108040;36709;Mpp-Betrieb;Mpp;-------
12.05.2014;17:17:04;1640;108041;36710;Mpp-Betrieb;Mpp;-------
12.05.2014;17:32:03;1058;108041;36710;Mpp-Betrieb;Mpp;-------
12.05.2014;17:47:03;1005;108041;36710;Mpp-Betrieb;Mpp;-------
12.05.2014;18:02:05;1550;108042;36710;Mpp-Betrieb;Mpp;-------
12.05.2014;18:17:03;927;108042;36711;Mpp-Betrieb;Mpp;-------
12.05.2014;18:32:04;767;108042;36711;Mpp-Betrieb;Mpp;-------
12.05.2014;18:47:04;621;108043;36711;Mpp-Betrieb;Mpp;-------
12.05.2014;19:02:03;568;108043;36711;Mpp-Betrieb;Mpp;-------
12.05.2014;19:17:03;317;108043;36712;Mpp-Betrieb;Mpp;-------
12.05.2014;19:32:04;169;108043;36712;Mpp-Betrieb;Mpp;-------
12.05.2014;19:47:04;212;108043;36712;Mpp-Betrieb;Mpp;-------
12.05.2014;20:02:04;84;108043;36712;Mpp-Betrieb;Mpp;-------
12.05.2014;20:17:03;36;108043;36713;Mpp-Betrieb;Mpp;-------
12.05.2014;20:32:04;12;108043;36713;Mpp-Betrieb;Mpp;-------
12.05.2014;20:47:03;0;108043;36713;Mpp-Betrieb;Warten;-------
13.05.2014;06:02:04;12;108043;36713;Mpp-Betrieb;Mpp;-------
13.05.2014;06:17:04;23;108043;36713;Mpp-Betrieb;Mpp;-------
13.05.2014;06:32:04;26;108043;36713;Mpp-Betrieb;Mpp;-------
13.05.2014;06:47:03;122;108043;36714;Mpp-Betrieb;Mpp;-------
13.05.2014;07:02:04;110;108043;36714;Mpp-Betrieb;Mpp;-------
13.05.2014;07:17:04;216;108043;36714;Mpp-Betrieb;Mpp;-------
13.05.2014;07:32:03;433;108043;36714;Mpp-Betrieb;Mpp;-------
13.05.2014;07:47:03;828;108043;36715;Mpp-Betrieb;Mpp;-------
13.05.2014;08:02:04;849;108044;36715;Mpp-Betrieb;Mpp;-------
13.05.2014;08:17:05;660;108044;36715;Mpp-Betrieb;Mpp;-------
13.05.2014;08:32:03;841;108044;36715;Mpp-Betrieb;Mpp;-------
13.05.2014;08:47:03;2119;108044;36716;Mpp-Betrieb;Mpp;-------
13.05.2014;09:02:05;1010;108045;36716;Mpp-Betrieb;Mpp;-------
13.05.2014;09:17:03;484;108045;36716;Mpp-Betrieb;Mpp;-------
13.05.2014;09:32:04;799;108045;36716;Mpp-Betrieb;Mpp;-------
13.05.2014;09:47:04;1499;108045;36717;Mpp-Betrieb;Mpp;-------
13.05.2014;10:02:03;685;108046;36717;Mpp-Betrieb;Mpp;-------
13.05.2014;10:17:03;925;108046;36717;Mpp-Betrieb;Mpp;-------
13.05.2014;10:32:04;1451;108046;36717;Mpp-Betrieb;Mpp;-------
13.05.2014;10:47:05;4328;108047;36718;Mpp-Betrieb;Mpp;-------
13.05.2014;11:02:04;4044;108048;36718;Mpp-Betrieb;Mpp;-------
13.05.2014;11:17:04;5294;108049;36718;Mpp-Betrieb;Mpp;-------
13.05.2014;11:32:04;4933;108050;36718;Mpp-Betrieb;Mpp;-------
13.05.2014;11:47:03;5190;108051;36719;Mpp-Betrieb;Mpp;-------
13.05.2014;12:02:04;2646;108052;36719;Mpp-Betrieb;Mpp;-------
13.05.2014;12:17:04;1331;108053;36719;Mpp-Betrieb;Mpp;-------
13.05.2014;12:32:04;1918;108053;36719;Mpp-Betrieb;Mpp;-------
13.05.2014;12:47:03;4547;108054;36720;Mpp-Betrieb;Mpp;-------
13.05.2014;13:02:04;5078;108055;36720;Mpp-Betrieb;Mpp;-------
13.05.2014;13:17:04;5887;108057;36720;Mpp-Betrieb;Mpp;-------
13.05.2014;13:32:04;4990;108058;36720;Mpp-Betrieb;Mpp;-------
13.05.2014;13:47:04;1446;108059;36721;Mpp-Betrieb;Mpp;-------
13.05.2014;14:02:04;1518;108059;36721;Mpp-Betrieb;Mpp;-------
13.05.2014;14:17:03;5421;108060;36721;Mpp-Betrieb;Mpp;-------
13.05.2014;14:32:04;5325;108061;36721;Mpp-Betrieb;Mpp;-------
13.05.2014;14:47:04;2018;108062;36722;Mpp-Betrieb;Mpp;-------
13.05.2014;15:02:05;874;108063;36722;Mpp-Betrieb;Mpp;-------
13.05.2014;15:17:04;74;108063;36722;Mpp-Betrieb;Mpp;-------
13.05.2014;15:32:03;38;108063;36722;Mpp-Betrieb;Mpp;-------
13.05.2014;15:47:03;386;108063;36723;Mpp-Betrieb;Mpp;-------
13.05.2014;16:02:04;731;108063;36723;Mpp-Betrieb;Mpp;-------
13.05.2014;16:17:04;1400;108063;36723;Mpp-Betrieb;Mpp;-------
13.05.2014;16:32:04;1967;108064;36723;Mpp-Betrieb;Mpp;-------
13.05.2014;16:47:03;3333;108064;36724;Mpp-Betrieb;Mpp;-------
13.05.2014;17:02:04;1645;108065;36724;Mpp-Betrieb;Mpp;-------
13.05.2014;17:17:05;953;108066;36724;Mpp-Betrieb;Mpp;-------
13.05.2014;17:32:03;1992;108066;36724;Mpp-Betrieb;Mpp;-------
13.05.2014;17:47:04;849;108067;36725;Mpp-Betrieb;Mpp;-------
13.05.2014;18:02:04;773;108067;36725;Mpp-Betrieb;Mpp;-------
13.05.2014;18:17:03;123;108067;36725;Mpp-Betrieb;Mpp;-------
13.05.2014;18:32:04;154;108067;36725;Mpp-Betrieb;Mpp;-------
13.05.2014;18:47:04;17;108067;36726;Mpp-Betrieb;Mpp;-------
13.05.2014;19:02:04;26;108067;36726;Mpp-Betrieb;Mpp;-------
13.05.2014;19:17:03;605;108067;36726;Mpp-Betrieb;Mpp;-------
13.05.2014;19:32:04;528;108067;36726;Mpp-Betrieb;Mpp;-------
13.05.2014;19:47:04;511;108067;36727;Mpp-Betrieb;Mpp;-------
13.05.2014;20:02:04;103;108068;36727;Mpp-Betrieb;Mpp;-------
13.05.2014;20:17:04;39;108068;36727;Mpp-Betrieb;Mpp;-------
13.05.2014;20:32:05;26;108068;36727;Mpp-Betrieb;Mpp;-------
13.05.2014;20:47:03;0;108068;36728;Mpp-Betrieb;Netzueb.;-------
13.05.2014;21:02:04;0;108068;36728;Mpp-Betrieb;Warten;-------
14.05.2014;06:02:04;0;108068;36728;Mpp-Betrieb;Netzueb.;-------
14.05.2014;06:17:04;16;108068;36728;Mpp-Betrieb;Mpp;-------
14.05.2014;06:32:03;29;108068;36728;Mpp-Betrieb;Mpp;-------
14.05.2014;06:47:03;28;108068;36728;Mpp-Betrieb;Mpp;-------
14.05.2014;07:02:04;50;108068;36729;Mpp-Betrieb;Mpp;-------
14.05.2014;07:17:04;63;108068;36729;Mpp-Betrieb;Mpp;-------
14.05.2014;07:32:03;68;108068;36729;Mpp-Betrieb;Mpp;-------
14.05.2014;07:47:03;28;108068;36729;Mpp-Betrieb;Mpp;-------
14.05.2014;08:02:04;243;108068;36730;Mpp-Betrieb;Mpp;-------
14.05.2014;08:17:04;119;108068;36730;Mpp-Betrieb;Mpp;-------
14.05.2014;08:32:03;324;108068;36730;Mpp-Betrieb;Mpp;-------
14.05.2014;08:47:03;606;108068;36730;Mpp-Betrieb;Mpp;-------
14.05.2014;09:02:04;295;108068;36731;Mpp-Betrieb;Mpp;-------
14.05.2014;09:17:03;310;108068;36731;Mpp-Betrieb;Mpp;-------
14.05.2014;09:32:03;456;108068;36731;Mpp-Betrieb;Mpp;-------
14.05.2014;09:47:04;893;108068;36731;Mpp-Betrieb;Mpp;-------
14.05.2014;10:02:03;847;108069;36732;Mpp-Betrieb;Mpp;-------
14.05.2014;10:17:03;1365;108069;36732;Mpp-Betrieb;Mpp;-------
14.05.2014;10:32:04;2388;108069;36732;Mpp-Betrieb;Mpp;-------
14.05.2014;10:47:04;1879;108070;36732;Mpp-Betrieb;Mpp;-------
14.05.2014;11:02:03;4005;108070;36733;Mpp-Betrieb;Mpp;-------
14.05.2014;11:17:03;2248;108071;36733;Mpp-Betrieb;Mpp;-------
14.05.2014;11:32:04;5116;108072;36733;Mpp-Betrieb;Mpp;-------
14.05.2014;11:47:03;2396;108073;36733;Mpp-Betrieb;Mpp;-------
14.05.2014;12:02:04;1254;108073;36734;Mpp-Betrieb;Mpp;-------
14.05.2014;12:17:04;1490;108073;36734;Mpp-Betrieb;Mpp;-------
14.05.2014;12:32:03;1657;108074;36734;Mpp-Betrieb;Mpp;-------
14.05.2014;12:47:03;818;108075;36734;Mpp-Betrieb;Mpp;-------
14.05.2014;13:02:04;1818;108075;36735;Mpp-Betrieb;Mpp;-------
14.05.2014;13:17:04;744;108076;36735;Mpp-Betrieb;Mpp;-------
14.05.2014;13:32:03;6009;108076;36735;Mpp-Betrieb;Mpp;-------
14.05.2014;13:47:03;2246;108077;36735;Mpp-Betrieb;Mpp;-------
14.05.2014;14:02:06;2365;108078;36736;Mpp-Betrieb;Mpp;-------
14.05.2014;14:17:03;780;108079;36736;Mpp-Betrieb;Mpp;-------
14.05.2014;14:32:03;1098;108079;36736;Mpp-Betrieb;Mpp;-------
14.05.2014;14:47:04;4295;108079;36736;Mpp-Betrieb;Mpp;-------
14.05.2014;15:02:06;961;108080;36737;Mpp-Betrieb;Mpp;-------
14.05.2014;15:17:03;5524;108081;36737;Mpp-Betrieb;Mpp;-------
14.05.2014;15:32:04;2275;108082;36737;Mpp-Betrieb;Mpp;-------
14.05.2014;15:47:04;831;108082;36737;Mpp-Betrieb;Mpp;-------
14.05.2014;16:02:06;705;108082;36738;Mpp-Betrieb;Mpp;-------
14.05.2014;16:17:04;635;108082;36738;Mpp-Betrieb;Mpp;-------
14.05.2014;16:32:04;824;108083;36738;Mpp-Betrieb;Mpp;-------
14.05.2014;16:47:03;1292;108083;36738;Mpp-Betrieb;Mpp;-------
14.05.2014;17:02:04;437;108083;36739;Mpp-Betrieb;Mpp;-------
14.05.2014;17:17:04;3259;108084;36739;Mpp-Betrieb;Mpp;-------
14.05.2014;17:32:03;2281;108084;36739;Mpp-Betrieb;Mpp;-------
14.05.2014;17:47:03;2870;108085;36739;Mpp-Betrieb;Mpp;-------
14.05.2014;18:02:04;2790;108085;36740;Mpp-Betrieb;Mpp;-------
14.05.2014;18:17:04;2098;108086;36740;Mpp-Betrieb;Mpp;-------
14.05.2014;18:32:03;1551;108086;36740;Mpp-Betrieb;Mpp;-------
14.05.2014;18:47:03;1163;108087;36740;Mpp-Betrieb;Mpp;-------
14.05.2014;19:02:04;829;108087;36741;Mpp-Betrieb;Mpp;-------
14.05.2014;19:17:03;320;108087;36741;Mpp-Betrieb;Mpp;-------
14.05.2014;19:32:03;134;108087;36741;Mpp-Betrieb;Mpp;-------
14.05.2014;19:47:04;288;108087;36741;Mpp-Betrieb;Mpp;-------
14.05.2014;20:02:04;259;108087;36742;Mpp-Betrieb;Mpp;-------
14.05.2014;20:17:04;69;108087;36742;Mpp-Betrieb;Mpp;-------
14.05.2014;20:32:03;36;108087;36742;Mpp-Betrieb;Mpp;-------
14.05.2014;20:47:04;27;108087;36742;Mpp-Betrieb;Mpp;-------
14.05.2014;21:02:04;0;108087;36743;Mpp-Betrieb;Warten;-------
15.05.2014;05:47:04;0;108087;36742;Mpp-Betrieb;Warten;-------
15.05.2014;06:02:04;11;108087;36742;Mpp-Betrieb;Mpp;-------
15.05.2014;06:17:03;14;108087;36743;Mpp-Betrieb;Mpp;-------
15.05.2014;06:32:03;17;108087;36743;Mpp-Betrieb;Mpp;-------
15.05.2014;06:47:04;76;108087;36743;Mpp-Betrieb;Mpp;-------
15.05.2014;07:02:03;126;108087;36743;Mpp-Betrieb;Mpp;-------
15.05.2014;07:17:04;182;108088;36744;Mpp-Betrieb;Mpp;-------
15.05.2014;07:32:04;261;108088;36744;Mpp-Betrieb;Mpp;-------
15.05.2014;07:47:04;393;108088;36744;Mpp-Betrieb;Mpp;-------
15.05.2014;08:02:03;308;108088;36744;Mpp-Betrieb;Mpp;-------
15.05.2014;08:17:04;157;108088;36745;Mpp-Betrieb;Mpp;-------
15.05.2014;08:32:04;218;108088;36745;Mpp-Betrieb;Mpp;-------
15.05.2014;08:47:03;81;108088;36745;Mpp-Betrieb;Mpp;-------
15.05.2014;09:02:05;102;108088;36745;Mpp-Betrieb;Mpp;-------
15.05.2014;09:17:04;142;108088;36746;Mpp-Betrieb;Mpp;-------
15.05.2014;09:32:06;580;108088;36746;Mpp-Betrieb;Mpp;-------
15.05.2014;09:47:03;904;108088;36746;Mpp-Betrieb;Mpp;-------
15.05.2014;10:02:04;859;108088;36746;Mpp-Betrieb;Mpp;-------
15.05.2014;10:17:04;1295;108089;36747;Mpp-Betrieb;Mpp;-------
15.05.2014;10:32:03;1652;108089;36747;Mpp-Betrieb;Mpp;-------
15.05.2014;10:47:03;4044;108090;36747;Mpp-Betrieb;Mpp;-------
15.05.2014;11:02:04;1296;108090;36747;Mpp-Betrieb;Mpp;-------
15.05.2014;11:17:04;1510;108091;36748;Mpp-Betrieb;Mpp;-------
15.05.2014;11:32:03;1029;108091;36748;Mpp-Betrieb;Mpp;-------
15.05.2014;11:47:04;445;108091;36748;Mpp-Betrieb;Mpp;-------
15.05.2014;12:02:04;1393;108091;36748;Mpp-Betrieb;Mpp;-------
15.05.2014;12:17:04;3588;108092;36749;Mpp-Betrieb;Mpp;-------
15.05.2014;12:32:03;6008;108093;36749;Mpp-Betrieb;Mpp;-------
15.05.2014;12:47:04;3714;108094;36749;Mpp-Betrieb;Mpp;-------
15.05.2014;13:02:03;2062;108095;36749;Mpp-Betrieb;Mpp;-------
15.05.2014;13:17:03;3218;108096;36750;Mpp-Betrieb;Mpp;-------
15.05.2014;13:32:05;778;108097;36750;Mpp-Betrieb;Mpp;-------
15.05.2014;13:47:04;493;108097;36750;Mpp-Betrieb;Mpp;-------
15.05.2014;14:02:04;714;108097;36750;Mpp-Betrieb;Mpp;-------
15.05.2014;14:17:04;2408;108097;36751;Mpp-Betrieb;Mpp;-------
15.05.2014;14:32:04;4875;108098;36751;Mpp-Betrieb;Mpp;-------
15.05.2014;14:47:04;2830;108100;36751;Mpp-Betrieb;Mpp;-------
15.05.2014;15:02:04;2664;108100;36751;Mpp-Betrieb;Mpp;-------
15.05.2014;15:17:04;2112;108101;36752;Mpp-Betrieb;Mpp;-------
15.05.2014;15:32:03;2064;108102;36752;Mpp-Betrieb;Mpp;-------
15.05.2014;15:47:03;1834;108102;36752;Mpp-Betrieb;Mpp;-------
15.05.2014;16:02:04;4630;108103;36752;Mpp-Betrieb;Mpp;-------
15.05.2014;16:17:03;554;108104;36753;Mpp-Betrieb;Mpp;-------
15.05.2014;16:32:03;1319;108104;36753;Mpp-Betrieb;Mpp;-------
15.05.2014;16:47:04;2601;108105;36753;Mpp-Betrieb;Mpp;-------
15.05.2014;17:02:04;816;108105;36753;Mpp-Betrieb;Mpp;-------
15.05.2014;17:17:03;854;108105;36754;Mpp-Betrieb;Mpp;-------
15.05.2014;17:32:04;3128;108106;36754;Mpp-Betrieb;Mpp;-------
15.05.2014;17:47:04;789;108106;36754;Mpp-Betrieb;Mpp;-------
15.05.2014;18:02:06;1030;108106;36754;Mpp-Betrieb;Mpp;-------
15.05.2014;18:17:08;1034;108107;36755;Mpp-Betrieb;Mpp;-------
15.05.2014;18:32:09;823;108107;36755;Mpp-Betrieb;Mpp;-------
15.05.2014;18:47:04;319;108107;36755;Mpp-Betrieb;Mpp;-------
15.05.2014;19:02:06;143;108107;36755;Mpp-Betrieb;Mpp;-------
15.05.2014;19:17:04;443;108107;36756;Mpp-Betrieb;Mpp;-------
15.05.2014;19:32:03;74;108107;36756;Mpp-Betrieb;Mpp;-------
15.05.2014;19:47:03;47;108107;36756;Mpp-Betrieb;Mpp;-------
15.05.2014;20:02:04;61;108107;36756;Mpp-Betrieb;Mpp;-------
15.05.2014;20:17:03;46;108107;36757;Mpp-Betrieb;Mpp;-------
15.05.2014;20:32:03;30;108107;36757;Mpp-Betrieb;Mpp;-------
15.05.2014;20:47:04;11;108107;36757;Mpp-Betrieb;Mpp;-------
15.05.2014;21:02:04;0;108107;36757;Mpp-Betrieb;Warten;-------
16.05.2014;06:02:04;0;108107;36757;Mpp-Betrieb;Netzueb.;-------
16.05.2014;06:17:03;14;108107;36757;Mpp-Betrieb;Mpp;-------
16.05.2014;06:32:03;13;108107;36758;Mpp-Betrieb;Mpp;-------
16.05.2014;06:47:04;46;108107;36758;Mpp-Betrieb;Mpp;-------
16.05.2014;07:02:03;77;108107;36758;Mpp-Betrieb;Mpp-Such;-------
16.05.2014;07:17:03;171;108107;36758;Mpp-Betrieb;Mpp;-------
16.05.2014;07:32:04;738;108107;36759;Mpp-Betrieb;Mpp;-------
16.05.2014;07:47:04;509;108108;36759;Mpp-Betrieb;Mpp;-------
16.05.2014;08:02:04;251;108108;36759;Mpp-Betrieb;Mpp;-------
16.05.2014;08:17:04;727;108108;36759;Mpp-Betrieb;Mpp;-------
16.05.2014;08:32:04;1319;108108;36760;Mpp-Betrieb;Mpp;-------
16.05.2014;08:47:03;1159;108108;36760;Mpp-Betrieb;Mpp;-------
16.05.2014;09:02:04;642;108109;36760;Mpp-Betrieb;Mpp;-------
16.05.2014;09:17:04;840;108109;36760;Mpp-Betrieb;Mpp;-------
16.05.2014;09:32:04;832;108109;36761;Mpp-Betrieb;Mpp;-------
16.05.2014;09:47:03;1183;108109;36761;Mpp-Betrieb;Mpp;-------
16.05.2014;10:02:04;1970;108110;36761;Mpp-Betrieb;Mpp;-------
16.05.2014;10:17:04;1351;108110;36761;Mpp-Betrieb;Mpp;-------
16.05.2014;10:32:03;1603;108111;36762;Mpp-Betrieb;Mpp;-------
16.05.2014;10:47:03;2274;108111;36762;Mpp-Betrieb;Mpp;-------
16.05.2014;11:02:04;2239;108112;36762;Mpp-Betrieb;Mpp;-------
16.05.2014;11:17:03;4308;108113;36762;Mpp-Betrieb;Mpp;-------
16.05.2014;11:32:03;1750;108114;36763;Mpp-Betrieb;Mpp;-------
16.05.2014;11:47:04;1827;108115;36763;Mpp-Betrieb;Mpp;-------
16.05.2014;12:02:03;916;108115;36763;Mpp-Betrieb;Mpp;-------
16.05.2014;12:17:03;2580;108116;36763;Mpp-Betrieb;Mpp;-------
16.05.2014;12:32:03;4949;108117;36764;Mpp-Betrieb;Mpp;-------
16.05.2014;12:47:05;2572;108118;36764;Mpp-Betrieb;Mpp;-------
16.05.2014;13:02:03;2262;108119;36764;Mpp-Betrieb;Mpp;-------
16.05.2014;13:17:03;6008;108120;36764;Mpp-Betrieb;Mpp;-------
16.05.2014;13:32:04;4457;108121;36765;Mpp-Betrieb;Mpp;-------
16.05.2014;13:47:03;2925;108122;36765;Mpp-Betrieb;Mpp;-------
16.05.2014;14:02:04;5494;108123;36765;Mpp-Betrieb;Mpp;-------
16.05.2014;14:17:04;4643;108124;36765;Mpp-Betrieb;Mpp;-------
16.05.2014;14:32:04;3701;108126;36766;Mpp-Betrieb;Mpp;-------
16.05.2014;14:47:04;898;108126;36766;Mpp-Betrieb;Mpp;-------
16.05.2014;15:02:06;5184;108127;36766;Mpp-Betrieb;Mpp;-------
16.05.2014;15:17:04;1788;108128;36766;Mpp-Betrieb;Mpp;-------
16.05.2014;15:32:03;5162;108129;36767;Mpp-Betrieb;Mpp;-------
16.05.2014;15:47:04;1083;108130;36767;Mpp-Betrieb;Mpp;-------
16.05.2014;16:02:04;2318;108130;36767;Mpp-Betrieb;Mpp;-------
16.05.2014;16:17:03;1234;108131;36767;Mpp-Betrieb;Mpp;-------
16.05.2014;16:32:03;1467;108132;36768;Mpp-Betrieb;Mpp;-------
16.05.2014;16:47:03;718;108132;36768;Mpp-Betrieb;Mpp;-------
16.05.2014;17:02:05;1675;108132;36768;Mpp-Betrieb;Mpp;-------
16.05.2014;17:17:03;678;108132;36768;Mpp-Betrieb;Mpp;-------
16.05.2014;17:32:03;1167;108133;36769;Mpp-Betrieb;Mpp;-------
16.05.2014;17:47:04;772;108133;36769;Mpp-Betrieb;Mpp;-------
16.05.2014;18:02:03;738;108133;36769;Mpp-Betrieb;Mpp;-------
16.05.2014;18:17:03;1233;108133;36769;Mpp-Betrieb;Mpp;-------
16.05.2014;18:32:04;844;108134;36770;Mpp-Betrieb;Mpp;-------
16.05.2014;18:47:03;910;108134;36770;Mpp-Betrieb;Mpp;-------
16.05.2014;19:02:04;840;108134;36770;Mpp-Betrieb;Mpp;-------
16.05.2014;19:17:03;556;108134;36770;Mpp-Betrieb;Mpp;-------
16.05.2014;19:32:04;211;108134;36771;Mpp-Betrieb;Mpp;-------
16.05.2014;19:47:03;170;108134;36771;Mpp-Betrieb;Mpp;-------
16.05.2014;20:02:04;107;108134;36771;Mpp-Betrieb;Mpp;-------
16.05.2014;20:17:03;57;108134;36771;Mpp-Betrieb;Mpp;-------
16.05.2014;20:32:03;22;108134;36772;Mpp-Betrieb;Mpp;-------
16.05.2014;20:47:03;13;108134;36772;Mpp-Betrieb;Mpp-Such;-------
16.05.2014;21:02:05;0;108134;36772;Mpp-Betrieb;Warten;-------
17.05.2014;05:47:03;10;108134;36772;Mpp-Betrieb;Mpp-Such;-------
17.05.2014;06:02:04;17;108134;36772;Mpp-Betrieb;Mpp;-------
17.05.2014;06:17:03;72;108134;36772;Mpp-Betrieb;Mpp;-------
17.05.2014;06:32:04;167;108135;36773;Mpp-Betrieb;Mpp;-------
17.05.2014;06:47:03;358;108135;36773;Mpp-Betrieb;Mpp;-------
17.05.2014;07:02:04;559;108135;36773;Mpp-Betrieb;Mpp;-------
17.05.2014;07:17:04;774;108135;36773;Mpp-Betrieb;Mpp;-------
17.05.2014;07:32:03;895;108135;36774;Mpp-Betrieb;Mpp;-------
17.05.2014;07:47:03;1045;108135;36774;Mpp-Betrieb;Mpp;-------
17.05.2014;08:02:04;1298;108136;36774;Mpp-Betrieb;Mpp;-------
17.05.2014;08:17:04;1604;108136;36774;Mpp-Betrieb;Mpp;-------
17.05.2014;08:32:03;1940;108136;36775;Mpp-Betrieb;Mpp;-------
17.05.2014;08:47:03;2263;108137;36775;Mpp-Betrieb;Mpp;-------
17.05.2014;09:02:04;2555;108137;36775;Mpp-Betrieb;Mpp;-------
17.05.2014;09:17:03;3054;108138;36775;Mpp-Betrieb;Mpp;-------
17.05.2014;09:32:03;3432;108139;36776;Mpp-Betrieb;Mpp;-------
17.05.2014;09:47:03;1201;108140;36776;Mpp-Betrieb;Mpp;-------
17.05.2014;10:02:04;1550;108140;36776;Mpp-Betrieb;Mpp;-------
17.05.2014;10:17:03;2673;108140;36776;Mpp-Betrieb;Mpp;-------
17.05.2014;10:32:03;3687;108141;36777;Mpp-Betrieb;Mpp;-------
17.05.2014;10:47:04;3600;108142;36777;Mpp-Betrieb;Mpp;-------
17.05.2014;11:02:04;4885;108143;36777;Mpp-Betrieb;Mpp;-------
17.05.2014;11:17:03;4630;108144;36777;Mpp-Betrieb;Mpp;-------
17.05.2014;11:32:04;5177;108145;36778;Mpp-Betrieb;Mpp;-------
17.05.2014;11:47:03;5041;108146;36778;Mpp-Betrieb;Mpp;-------
17.05.2014;12:02:04;5366;108147;36778;Mpp-Betrieb;Mpp;-------
17.05.2014;12:17:04;5115;108149;36778;Mpp-Betrieb;Mpp;-------
17.05.2014;12:32:04;5494;108150;36779;Mpp-Betrieb;Mpp;-------
17.05.2014;12:47:03;5357;108151;36779;Mpp-Betrieb;Mpp;-------
17.05.2014;13:02:04;3680;108152;36779;Mpp-Betrieb;Mpp;-------
17.05.2014;13:17:04;2932;108153;36779;Mpp-Betrieb;Mpp;-------
17.05.2014;13:32:03;3649;108153;36780;Mpp-Betrieb;Mpp;-------
17.05.2014;13:47:03;1753;108154;36780;Mpp-Betrieb;Mpp;-------
17.05.2014;14:02:04;2904;108155;36780;Mpp-Betrieb;Mpp;-------
17.05.2014;14:17:04;2677;108155;36780;Mpp-Betrieb;Mpp;-------
17.05.2014;14:32:03;2307;108156;36781;Mpp-Betrieb;Mpp;-------
17.05.2014;14:47:05;2086;108156;36781;Mpp-Betrieb;Mpp;-------
17.05.2014;15:02:04;1513;108157;36781;Mpp-Betrieb;Mpp;-------
17.05.2014;15:17:03;1903;108157;36781;Mpp-Betrieb;Mpp;-------
17.05.2014;15:32:03;3930;108158;36782;Mpp-Betrieb;Mpp;-------
17.05.2014;15:47:06;2042;108159;36782;Mpp-Betrieb;Mpp;-------
17.05.2014;16:02:03;4211;108160;36782;Mpp-Betrieb;Mpp;-------
17.05.2014;16:17:06;1187;108160;36782;Mpp-Betrieb;Mpp;-------
17.05.2014;16:32:03;1357;108161;36783;Mpp-Betrieb;Mpp;-------
17.05.2014;16:47:04;1403;108161;36783;Mpp-Betrieb;Mpp;-------
17.05.2014;17:02:03;1283;108162;36783;Mpp-Betrieb;Mpp;-------
17.05.2014;17:17:04;650;108162;36783;Mpp-Betrieb;Mpp;-------
17.05.2014;17:32:04;2456;108162;36784;Mpp-Betrieb;Mpp;-------
17.05.2014;17:47:03;2145;108163;36784;Mpp-Betrieb;Mpp;-------
17.05.2014;18:02:04;1840;108164;36784;Mpp-Betrieb;Mpp;-------
17.05.2014;18:17:03;1523;108164;36784;Mpp-Betrieb;Mpp;-------
17.05.2014;18:32:03;1233;108164;36785;Mpp-Betrieb;Mpp;-------
17.05.2014;18:47:04;934;108165;36785;Mpp-Betrieb;Mpp;-------
17.05.2014;19:02:04;668;108165;36785;Mpp-Betrieb;Mpp;-------
17.05.2014;19:17:04;417;108165;36785;Mpp-Betrieb;Mpp;-------
17.05.2014;19:32:03;231;108165;36786;Mpp-Betrieb;Mpp;-------
17.05.2014;19:47:04;129;108165;36786;Mpp-Betrieb;Mpp;-------
17.05.2014;20:02:04;94;108165;36786;Mpp-Betrieb;Mpp;-------
17.05.2014;20:17:03;70;108165;36786;Mpp-Betrieb;Mpp;-------
17.05.2014;20:32:03;40;108165;36787;Mpp-Betrieb;Mpp;-------
17.05.2014;20:47:03;19;108165;36787;Mpp-Betrieb;Mpp;-------
17.05.2014;21:02:04;0;108165;36787;Mpp-Betrieb;Warten;-------
18.05.2014;05:47:03;0;108165;36787;Mpp-Betrieb;Netzueb.;-------
18.05.2014;06:02:04;26;108165;36787;Mpp-Betrieb;Mpp;-------
18.05.2014;06:17:03;48;108165;36788;Mpp-Betrieb;Mpp;-------
18.05.2014;06:32:03;86;108165;36788;Mpp-Betrieb;Mpp;-------
18.05.2014;06:47:03;140;108165;36788;Mpp-Betrieb;Mpp;-------
18.05.2014;07:02:04;281;108165;36788;Mpp-Betrieb;Mpp;-------
18.05.2014;07:17:03;506;108165;36789;Mpp-Betrieb;Mpp;-------
18.05.2014;07:32:04;753;108165;36789;Mpp-Betrieb;Mpp;-------
18.05.2014;07:47:03;1036;108166;36789;Mpp-Betrieb;Mpp;-------
18.05.2014;08:02:03;1331;108166;36789;Mpp-Betrieb;Mpp;-------
18.05.2014;08:17:03;1649;108166;36790;Mpp-Betrieb;Mpp;-------
18.05.2014;08:32:04;1947;108167;36790;Mpp-Betrieb;Mpp;-------
18.05.2014;08:47:04;2252;108167;36790;Mpp-Betrieb;Mpp;-------
18.05.2014;09:02:03;2532;108168;36790;Mpp-Betrieb;Mpp;-------
18.05.2014;09:17:04;2805;108169;36791;Mpp-Betrieb;Mpp;-------
18.05.2014;09:32:04;3070;108169;36791;Mpp-Betrieb;Mpp;-------
18.05.2014;09:47:03;3270;108170;36791;Mpp-Betrieb;Mpp;-------
18.05.2014;10:02:05;3502;108171;36791;Mpp-Betrieb;Mpp;-------
18.05.2014;10:17:03;3680;108172;36792;Mpp-Betrieb;Mpp;-------
18.05.2014;10:32:03;3860;108173;36792;Mpp-Betrieb;Mpp;-------
18.05.2014;10:47:03;4056;108174;36792;Mpp-Betrieb;Mpp;-------
18.05.2014;11:02:04;4151;108175;36792;Mpp-Betrieb;Mpp;-------
18.05.2014;11:17:03;4305;108176;36793;Mpp-Betrieb;Mpp;-------
18.05.2014;11:32:03;4469;108177;36793;Mpp-Betrieb;Mpp;-------
18.05.2014;11:47:03;4531;108178;36793;Mpp-Betrieb;Mpp;-------
18.05.2014;12:02:04;4594;108179;36793;Mpp-Betrieb;Mpp;-------
18.05.2014;12:17:03;4646;108180;36794;Mpp-Betrieb;Mpp;-------
18.05.2014;12:32:03;4678;108182;36794;Mpp-Betrieb;Mpp;-------
18.05.2014;12:47:04;4657;108183;36794;Mpp-Betrieb;Mpp;-------
18.05.2014;13:02:03;4679;108184;36794;Mpp-Betrieb;Mpp;-------
18.05.2014;13:17:03;4637;108185;36795;Mpp-Betrieb;Mpp;-------
18.05.2014;13:32:04;4648;108186;36795;Mpp-Betrieb;Mpp;-------
18.05.2014;13:47:03;4611;108187;36795;Mpp-Betrieb;Mpp;-------
18.05.2014;14:02:04;4487;108189;36795;Mpp-Betrieb;Mpp;-------
18.05.2014;14:17:04;4665;108190;36796;Mpp-Betrieb;Mpp;-------
18.05.2014;14:32:04;5124;108191;36796;Mpp-Betrieb;Mpp;-------
18.05.2014;14:47:05;4663;108192;36796;Mpp-Betrieb;Mpp;-------
18.05.2014;15:02:04;928;108193;36796;Mpp-Betrieb;Mpp;-------
18.05.2014;15:17:04;cWXeeVMfiNUWbNhaQ9a2PfIKnrZ00BzuxDnI2VZc5KPac1uhFe07/nDIRdlFjkbepNeaGx2jK '2214;108194;36797;Mpp-Betrieb;Mpp;-------
18.05.2014;15:32:03;4079;108195;36797;Mpp-Betrieb;Mpp;-------
18.05.2014;15:47:03;3928;108196;36797;Mpp-Betrieb;Mpp;-------
18.05.2014;16:02:04;3811;108197;36797;Mpp-Betrieb;Mpp;-------
18.05.2014;16:17:03;3494;108198;36798;Mpp-Betrieb;Mpp;-------
18.05.2014;16:32:03;3284;108198;36798;Mpp-Betrieb;Mpp;-------
18.05.2014;16:47:04;3059;108199;36798;Mpp-Betrieb;Mpp;-------
18.05.2014;17:02:05;2840;108200;36798;Mpp-Betrieb;Mpp;-------
18.05.2014;17:17:03;2588;108201;36799;Mpp-Betrieb;Mpp;-------
18.05.2014;17:32:03;2324;108201;36799;Mpp-Betrieb;Mpp;-------
18.05.2014;17:47:04;2044;108202;36799;Mpp-Betrieb;Mpp;-------
18.05.2014;18:02:04;1763;108202;36799;Mpp-Betrieb;Mpp;-------
18.05.2014;18:17:03;1469;108203;36800;Mpp-Betrieb;Mpp;-------
18.05.2014;18:32:03;1189;108203;36800;Mpp-Betrieb;Mpp;-------
18.05.2014;18:47:03;881;108203;36800;Mpp-Betrieb;Mpp;-------
18.05.2014;19:02:04;644;108203;36800;Mpp-Betrieb;Mpp;-------
18.05.2014;19:17:03;416;108204;36801;Mpp-Betrieb;Mpp;-------
18.05.2014;19:32:04;237;108204;36801;Mpp-Betrieb;Mpp;-------
18.05.2014;19:47:03;132;108204;36801;Mpp-Betrieb;Mpp;-------
18.05.2014;20:02:04;103;108204;36801;Mpp-Betrieb;Mpp;-------
18.05.2014;20:17:03;72;108204;36802;Mpp-Betrieb;Mpp;-------
18.05.2014;20:32:03;41;108204;36802;Mpp-Betrieb;Mpp;-------
18.05.2014;20:47:03;22;108204;36802;Mpp-Betrieb;Mpp;-------
18.05.2014;21:02:04;0;108204;36802;Mpp-Betrieb;Warten;-------
19.05.2014;05:47:03;0;108204;36802;Mpp-Betrieb;Warten;-------
19.05.2014;06:02:04;11;108204;36802;Mpp-Betrieb;Mpp;-------
19.05.2014;06:17:04;18;108204;36803;Mpp-Betrieb;Mpp;-------
19.05.2014;06:32:03;29;108204;36803;Mpp-Betrieb;Mpp;-------
19.05.2014;06:47:03;31;108204;36803;Mpp-Betrieb;Mpp;-------
19.05.2014;07:02:04;60;108204;36803;Mpp-Betrieb;Mpp;-------
19.05.2014;07:17:04;69;108204;36804;Mpp-Betrieb;Mpp;-------
19.05.2014;07:32:03;145;108204;36804;Mpp-Betrieb;Mpp;-------
19.05.2014;07:47:03;316;108204;36804;Mpp-Betrieb;Mpp;-------
19.05.2014;08:02:04;467;108204;36804;Mpp-Betrieb;Mpp;-------
19.05.2014;08:17:03;550;108204;36805;Mpp-Betrieb;Mpp;-------
19.05.2014;08:32:03;637;108204;36805;Mpp-Betrieb;Mpp;-------
19.05.2014;08:47:04;781;108204;36805;Mpp-Betrieb;Mpp;-------
19.05.2014;09:02:04;1042;108205;36805;Mpp-Betrieb;Mpp;-------
19.05.2014;09:17:03;1236;108205;36806;Mpp-Betrieb;Mpp;-------
19.05.2014;09:32:04;1501;108205;36806;Mpp-Betrieb;Mpp;-------
19.05.2014;09:47:04;1673;108206;36806;Mpp-Betrieb;Mpp;-------
19.05.2014;10:02:03;1993;108206;36806;Mpp-Betrieb;Mpp;-------
19.05.2014;10:17:03;4032;108207;36807;Mpp-Betrieb;Mpp;-------
19.05.2014;10:32:04;3975;108208;36807;Mpp-Betrieb;Mpp;-------
19.05.2014;10:47:03;4002;108209;36807;Mpp-Betrieb;Mpp;-------
19.05.2014;11:02:04;4101;108210;36807;Mpp-Betrieb;Mpp;-------
19.05.2014;11:17:04;4205;108211;36808;Mpp-Betrieb;Mpp;-------
19.05.2014;11:32:04;4321;108212;36808;Mpp-Betrieb;Mpp;-------
19.05.2014;11:47:03;4388;108213;36808;Mpp-Betrieb;Mpp;-------
19.05.2014;12:02:04;4463;108214;36808;Mpp-Betrieb;Mpp;-------
19.05.2014;12:17:04;4526;108216;36809;Mpp-Betrieb;Mpp;-------
19.05.2014;12:32:03;4570;108217;36809;Mpp-Betrieb;Mpp;-------
19.05.2014;12:47:04;4618;108218;36809;Mpp-Betrieb;Mpp;-------
19.05.2014;13:02:04;4586;108219;36809;Mpp-Betrieb;Mpp;-------
19.05.2014;13:17:03;4632;108220;36810;Mpp-Betrieb;Mpp;-------
19.05.2014;13:32:03;4777;108221;36810;Mpp-Betrieb;Mpp;-------
19.05.2014;13:47:04;1381;108222;36810;Mpp-Betrieb;Mpp;-------
19.05.2014;14:02:04;1468;108223;36810;Mpp-Betrieb;Mpp;-------
19.05.2014;14:17:03;1528;108223;36811;Mpp-Betrieb;Mpp;-------
19.05.2014;14:32:04;1134;108224;36811;Mpp-Betrieb;Mpp;-------
19.05.2014;14:47:04;5113;108225;36811;Mpp-Betrieb;Mpp;-------
19.05.2014;15:02:05;3523;108226;36811;Mpp-Betrieb;Mpp;-------
19.05.2014;15:17:03;4358;108226;36812;Mpp-Betrieb;Mpp;-------
19.05.2014;15:32:03;4360;108227;36812;Mpp-Betrieb;Mpp;-------
19.05.2014;15:47:04;4034;108228;36812;Mpp-Betrieb;Mpp;-------
19.05.2014;16:02:03;3920;108229;36812;Mpp-Betrieb;Mpp;-------
19.05.2014;16:17:04;3697;108230;36813;Mpp-Betrieb;Mpp;-------
19.05.2014;16:32:04;3297;108231;36813;Mpp-Betrieb;Mpp;-------
19.05.2014;16:47:04;3073;108232;36813;Mpp-Betrieb;Mpp;-------
19.05.2014;17:02:04;2991;108233;36813;Mpp-Betrieb;Mpp;-------
19.05.2014;17:17:04;2764;108233;36814;Mpp-Betrieb;Mpp;-------
19.05.2014;17:32:03;2463;108234;36814;Mpp-Betrieb;Mpp;-------
19.05.2014;17:47:03;2206;108235;36814;Mpp-Betrieb;Mpp;-------
19.05.2014;18:02:04;1841;108235;36814;Mpp-Betrieb;Mpp;-------
19.05.2014;18:17:04;1513;108235;36815;Mpp-Betrieb;Mpp;-------
19.05.2014;18:32:03;1157;108236;36815;Mpp-Betrieb;Mpp;-------
19.05.2014;18:47:03;901;108236;36815;Mpp-Betrieb;Mpp;-------
19.05.2014;19:02:05;642;108236;36815;Mpp-Betrieb;Mpp;-------
19.05.2014;19:17:05;412;108236;36816;Mpp-Betrieb;Mpp;-------
19.05.2014;19:32:03;229;108236;36816;Mpp-Betrieb;Mpp;-------
19.05.2014;19:47:03;123;108236;36816;Mpp-Betrieb;Mpp;-------
19.05.2014;20:02:04;86;108236;36816;Mpp-Betrieb;Mpp;-------
19.05.2014;20:17:03;65;108236;36817;Mpp-Betrieb;Mpp;-------
19.05.2014;20:32:03;40;108236;36817;Mpp-Betrieb;Mpp;-------
19.05.2014;20:47:04;21;108237;36817;Mpp-Betrieb;Mpp;-------
19.05.2014;21:02:03;0;108237;36817;Mpp-Betrieb;Warten;-------
20.05.2014;05:47:03;12;108237;36817;Mpp-Betrieb;Mpp;-------
20.05.2014;06:02:04;37;108237;36818;Mpp-Betrieb;Mpp;-------
20.05.2014;06:17:03;65;108237;36818;Mpp-Betrieb;Mpp;-------
20.05.2014;06:32:04;88;108237;36818;Mpp-Betrieb;Mpp;-------
20.05.2014;06:47:03;142;108237;36818;Mpp-Betrieb;Mpp;-------
20.05.2014;07:02:04;258;108237;36819;Mpp-Betrieb;Mpp;-------
20.05.2014;07:17:03;457;108237;36819;Mpp-Betrieb;Mpp;-------
20.05.2014;07:32:04;705;108237;36819;Mpp-Betrieb;Mpp;-------
20.05.2014;07:47:04;991;108237;36819;Mpp-Betrieb;Mpp;-------
20.05.2014;08:02:03;1272;108237;36820;Mpp-Betrieb;Mpp;-------
20.05.2014;08:17:03;1598;108238;36820;Mpp-Betrieb;Mpp;-------
20.05.2014;08:32:04;1901;108238;36820;Mpp-Betrieb;Mpp;-------
20.05.2014;08:47:03;2194;108239;36820;Mpp-Betrieb;Mpp;-------
20.05.2014;09:02:04;2478;108239;36821;Mpp-Betrieb;Mpp;-------
20.05.2014;09:17:04;2741;108240;36821;Mpp-Betrieb;Mpp;-------
20.05.2014;09:32:04;2981;108241;36821;Mpp-Betrieb;Mpp;-------
20.05.2014;09:47:03;3217;108241;36821;Mpp-Betrieb;Mpp;-------
20.05.2014;10:02:04;3429;108242;36822;Mpp-Betrieb;Mpp;-------
20.05.2014;10:17:04;3610;108243;36822;Mpp-Betrieb;Mpp;-------
20.05.2014;10:32:03;3772;108244;36822;Mpp-Betrieb;Mpp;-------
20.05.2014;10:47:03;3916;108245;36822;Mpp-Betrieb;Mpp;-------
20.05.2014;11:02:04;4035;108246;36823;Mpp-Betrieb;Mpp;-------
20.05.2014;11:17:03;4156;108247;36823;Mpp-Betrieb;Mpp;-------
20.05.2014;11:32:04;4234;108248;36823;Mpp-Betrieb;Mpp;-------
20.05.2014;11:47:04;4327;108249;36823;Mpp-Betrieb;Mpp;-------
20.05.2014;12:02:04;4381;108250;36824;Mpp-Betrieb;Mpp;-------
20.05.2014;12:17:04;4466;108251;36824;Mpp-Betrieb;Mpp;-------
20.05.2014;12:32:04;4425;108252;36824;Mpp-Betrieb;Mpp;-------
20.05.2014;12:47:05;4562;108254;36824;Mpp-Betrieb;Mpp;-------
20.05.2014;13:02:04;4425;108255;36825;Mpp-Betrieb;Mpp;-------
20.05.2014;13:17:04;3833;108256;36825;Mpp-Betrieb;Mpp;-------
20.05.2014;13:32:04;3456;108257;36825;Mpp-Betrieb;Mpp;-------
20.05.2014;13:47:03;4231;108258;36825;Mpp-Betrieb;Mpp;-------
20.05.2014;14:02:04;3263;108259;36826;Mpp-Betrieb;Mpp;-------
20.05.2014;14:17:03;2787;108260;36826;Mpp-Betrieb;Mpp;-------
20.05.2014;14:32:04;3387;108261;36826;Mpp-Betrieb;Mpp;-------
20.05.2014;14:47:04;3332;108262;36826;Mpp-Betrieb;Mpp;-------
20.05.2014;15:02:04;4028;108263;36827;Mpp-Betrieb;Mpp;-------
20.05.2014;15:17:05;2357;108263;36827;Mpp-Betrieb;Mpp;-------
20.05.2014;15:32:04;2685;108264;36827;Mpp-Betrieb;Mpp;-------
20.05.2014;15:47:04;2214;108265;36827;Mpp-Betrieb;Mpp;-------
20.05.2014;16:02:04;1916;108265;36828;Mpp-Betrieb;Mpp;-------
20.05.2014;16:17:03;1966;108266;36828;Mpp-Betrieb;Mpp;-------
20.05.2014;16:32:03;1889;108266;36828;Mpp-Betrieb;Mpp;-------
20.05.2014;16:47:04;1990;108267;36828;Mpp-Betrieb;Mpp;-------
20.05.2014;17:02:03;1606;108267;36829;Mpp-Betrieb;Mpp;-------
20.05.2014;17:17:03;1344;108267;36829;Mpp-Betrieb;Mpp;-------
20.05.2014;17:32:03;1243;108268;36829;Mpp-Betrieb;Mpp;-------
20.05.2014;17:47:05;1348;108268;36829;Mpp-Betrieb;Mpp;-------
20.05.2014;18:02:04;1199;108268;36830;Mpp-Betrieb;Mpp;-------
20.05.2014;18:17:03;977;108269;36830;Mpp-Betrieb;Mpp;-------
20.05.2014;18:32:03;869;108269;36830;Mpp-Betrieb;Mpp;-------
20.05.2014;18:47:03;776;108269;36830;Mpp-Betrieb;Mpp;-------
20.05.2014;19:02:04;647;108269;36831;Mpp-Betrieb;Mpp;-------
20.05.2014;19:17:04;667;108269;36831;Mpp-Betrieb;Mpp;-------
20.05.2014;19:32:04;546;108270;36831;Mpp-Betrieb;Mpp;-------
20.05.2014;19:47:03;272;108270;36831;Mpp-Betrieb;Mpp;-------
20.05.2014;20:02:04;168;108270;36832;Mpp-Betrieb;Mpp;-------
20.05.2014;20:17:03;98;108270;36832;Mpp-Betrieb;Mpp;-------
20.05.2014;20:32:03;50;108270;36832;Mpp-Betrieb;Mpp;-------
20.05.2014;20:47:03;22;108270;36832;Mpp-Betrieb;Mpp;-------
20.05.2014;21:02:05;0;108270;36833;Mpp-Betrieb;Warten;-------
21.05.2014;05:47:03;12;108270;36833;Mpp-Betrieb;Mpp;-------
21.05.2014;06:02:04;31;108270;36833;Mpp-Betrieb;Mpp;-------
21.05.2014;06:17:03;67;108270;36833;Mpp-Betrieb;Mpp;-------
21.05.2014;06:32:03;86;108270;36833;Mpp-Betrieb;Mpp;-------
21.05.2014;06:47:03;146;108270;36834;Mpp-Betrieb;Mpp-Such;-------
21.05.2014;07:02:04;312;108270;36834;Mpp-Betrieb;Mpp;-------
21.05.2014;07:17:04;498;108270;36834;Mpp-Betrieb;Mpp;-------
21.05.2014;07:32:03;722;108270;36834;Mpp-Betrieb;Mpp;-------
21.05.2014;07:47:03;996;108270;36835;Mpp-Betrieb;Mpp;-------
21.05.2014;08:02:04;1264;108271;36835;Mpp-Betrieb;Mpp;-------
21.05.2014;08:17:03;1562;108271;36835;Mpp-Betrieb;Mpp;-------
21.05.2014;08:32:03;1869;108271;36835;Mpp-Betrieb;Mpp;-------
21.05.2014;08:47:04;2143;108272;36836;Mpp-Betrieb;Mpp;-------
21.05.2014;09:02:04;2422;108273;36836;Mpp-Betrieb;Mpp;-------
21.05.2014;09:17:03;2684;108273;36836;Mpp-Betrieb;Mpp;-------
21.05.2014;09:32:03;2914;108274;36836;Mpp-Betrieb;Mpp;-------
21.05.2014;09:47:04;3146;108275;36837;Mpp-Betrieb;Mpp;-------
21.05.2014;10:02:04;3337;108275;36837;Mpp-Betrieb;Mpp;-------
21.05.2014;10:17:03;3535;108276;36837;Mpp-Betrieb;Mpp;-------
21.05.2014;10:32:04;3721;108277;36837;Mpp-Betrieb;Mpp;-------
21.05.2014;10:47:04;3869;108278;36838;Mpp-Betrieb;Mpp;-------
21.05.2014;11:02:04;3972;108279;36838;Mpp-Betrieb;Mpp;-------
21.05.2014;11:17:04;4091;108280;36838;Mpp-Betrieb;Mpp;-------
21.05.2014;11:32:04;4194;108281;36838;Mpp-Betrieb;Mpp;-------
21.05.2014;11:47:03;4288;108282;36839;Mpp-Betrieb;Mpp;-------
21.05.2014;12:02:04;4336;108283;36839;Mpp-Betrieb;Mpp;-------
21.05.2014;12:17:03;4383;108284;36839;Mpp-Betrieb;Mpp;-------
21.05.2014;12:32:03;4411;108286;36839;Mpp-Betrieb;Mpp;-------
21.05.2014;12:47:04;4478;108287;36840;Mpp-Betrieb;Mpp;-------
21.05.2014;13:02:04;4452;108288;36840;Mpp-Betrieb;Mpp;-------
21.05.2014;13:17:03;4441;108289;36840;Mpp-Betrieb;Mpp;-------
21.05.2014;13:32:04;4543;108290;36840;Mpp-Betrieb;Mpp;-------
21.05.2014;13:47:04;3669;108291;36841;Mpp-Betrieb;Mpp;-------
21.05.2014;14:02:04;2960;108292;36841;Mpp-Betrieb;Mpp;-------
21.05.2014;14:17:03;4684;108293;36841;Mpp-Betrieb;Mpp;-------
21.05.2014;14:32:04;4134;108294;36841;Mpp-Betrieb;Mpp;-------
21.05.2014;14:47:03;4127;108295;36842;Mpp-Betrieb;Mpp;-------
21.05.2014;15:02:04;3983;108296;36842;Mpp-Betrieb;Mpp;-------
21.05.2014;15:17:04;3276;108297;36842;Mpp-Betrieb;Mpp;-------
21.05.2014;15:32:04;3257;108298;36842;Mpp-Betrieb;Mpp;-------
21.05.2014;15:47:03;3195;108298;36843;Mpp-Betrieb;Mpp;-------
21.05.2014;16:02:04;2403;108299;36843;Mpp-Betrieb;Mpp;-------
21.05.2014;16:17:04;3728;108300;36843;Mpp-Betrieb;Mpp;-------
21.05.2014;16:32:03;2345;108301;36843;Mpp-Betrieb;Mpp;-------
21.05.2014;16:47:04;1780;108301;36844;Mpp-Betrieb;Mpp;-------
21.05.2014;17:02:04;2394;108302;36844;Mpp-Betrieb;Mpp;-------
21.05.2014;17:17:03;2605;108302;36844;Mpp-Betrieb;Mpp;-------
21.05.2014;17:32:03;1879;108303;36844;Mpp-Betrieb;Mpp;-------
21.05.2014;17:47:04;1588;108303;36845;Mpp-Betrieb;Mpp;-------
21.05.2014;18:02:05;1331;108304;36845;Mpp-Betrieb;Mpp;-------
21.05.2014;18:17:04;1371;108304;36845;Mpp-Betrieb;Mpp;-------
21.05.2014;18:32:03;1057;108304;36845;Mpp-Betrieb;Mpp;-------
21.05.2014;18:47:03;841;108304;36846;Mpp-Betrieb;Mpp;-------
21.05.2014;19:02:04;841;108305;36846;Mpp-Betrieb;Mpp;-------
21.05.2014;19:17:04;574;108305;36846;Mpp-Betrieb;Mpp;-------
21.05.2014;19:32:04;350;108305;36846;Mpp-Betrieb;Mpp;-------
21.05.2014;19:47:03;203;108305;36847;Mpp-Betrieb;Mpp;-------
21.05.2014;20:02:04;138;108305;36847;Mpp-Betrieb;Mpp;-------
21.05.2014;20:17:04;64;108305;36847;Mpp-Betrieb;Mpp;-------
21.05.2014;20:32:04;31;108305;36847;Mpp-Betrieb;Mpp;-------
21.05.2014;20:47:03;16;108305;36848;Mpp-Betrieb;Mpp;-------
21.05.2014;21:02:04;0;108305;36848;Mpp-Betrieb;Warten;-------
22.05.2014;05:47:03;11;108305;36848;Mpp-Betrieb;Mpp;-------
22.05.2014;06:02:04;27;108305;36848;Mpp-Betrieb;Mpp;-------
22.05.2014;06:17:03;71;108305;36848;Mpp-Betrieb;Mpp;-------
22.05.2014;06:32:03;123;108305;36849;Mpp-Betrieb;Mpp;-------
22.05.2014;06:47:03;216;108305;36849;Mpp-Betrieb;Mpp;-------
22.05.2014;07:02:04;337;108305;36849;Mpp-Betrieb;Mpp;-------
22.05.2014;07:17:03;499;108305;36849;Mpp-Betrieb;Mpp;-------
22.05.2014;07:32:03;698;108305;36850;Mpp-Betrieb;Mpp;-------
22.05.2014;07:47:04;917;108306;36850;Mpp-Betrieb;Mpp;-------
22.05.2014;08:02:05;1200;108306;36850;Mpp-Betrieb;Mpp;-------
22.05.2014;08:17:04;1489;108306;36850;Mpp-Betrieb;Mpp;-------
22.05.2014;08:32:03;1768;108307;36851;Mpp-Betrieb;Mpp;-------
22.05.2014;08:47:04;2070;108307;36851;Mpp-Betrieb;Mpp;-------
22.05.2014;09:02:04;2381;108308;36851;Mpp-Betrieb;Mpp;-------
22.05.2014;09:17:03;2619;108308;36851;Mpp-Betrieb;Mpp;-------
22.05.2014;09:32:04;3522;108309;36852;Mpp-Betrieb;Mpp;-------
22.05.2014;09:47:03;3301;108310;36852;Mpp-Betrieb;Mpp;-------
22.05.2014;10:02:04;2828;108310;36852;Mpp-Betrieb;Mpp;-------
22.05.2014;10:17:04;2486;108311;36852;Mpp-Betrieb;Mpp;-------
22.05.2014;10:32:04;2160;108312;36853;Mpp-Betrieb;Mpp;-------
22.05.2014;10:47:04;1959;108312;36853;Mpp-Betrieb;Mpp;-------
22.05.2014;11:02:04;1717;108313;36853;Mpp-Betrieb;Mpp;-------
22.05.2014;11:17:04;1720;108313;36853;Mpp-Betrieb;Mpp;-------
22.05.2014;11:32:03;1698;108313;36854;Mpp-Betrieb;Mpp;-------
22.05.2014;11:47:04;2078;108314;36854;Mpp-Betrieb;Mpp;-------
22.05.2014;12:02:05;2033;108314;36854;Mpp-Betrieb;Mpp;-------
22.05.2014;12:17:03;2498;108315;36854;Mpp-Betrieb;Mpp;-------
22.05.2014;12:32:03;3028;108316;36855;Mpp-Betrieb;Mpp;-------
22.05.2014;12:47:04;4479;108317;36855;Mpp-Betrieb;Mpp;-------
22.05.2014;13:02:06;3568;108318;36855;Mpp-Betrieb;Mpp;-------
22.05.2014;13:17:03;2724;108318;36855;Mpp-Betrieb;Mpp;-------
22.05.2014;13:32:03;1575;108319;36856;Mpp-Betrieb;Mpp;-------
22.05.2014;13:47:04;1666;108319;36856;Mpp-Betrieb;Mpp;-------
22.05.2014;14:02:04;1823;108320;36856;Mpp-Betrieb;Mpp;-------
22.05.2014;14:17:03;2501;108320;36856;Mpp-Betrieb;Mpp;-------
22.05.2014;14:32:04;3180;108321;36857;Mpp-Betrieb;Mpp;-------
22.05.2014;14:47:03;2160;108322;36857;Mpp-Betrieb;Mpp;-------
22.05.2014;15:02:04;4479;108322;36857;Mpp-Betrieb;Mpp;-------
22.05.2014;15:17:04;4335;108323;36857;Mpp-Betrieb;Mpp;-------
22.05.2014;15:32:03;4050;108324;36858;Mpp-Betrieb;Mpp;-------
22.05.2014;15:47:03;2339;108325;36858;Mpp-Betrieb;Mpp;-------
22.05.2014;16:02:05;1423;108326;36858;Mpp-Betrieb;Mpp;-------
22.05.2014;16:17:03;964;108326;36858;Mpp-Betrieb;Mpp;-------
22.05.2014;16:32:03;1168;108326;36859;Mpp-Betrieb;Mpp;-------
22.05.2014;16:47:04;1072;108326;36859;Mpp-Betrieb;Mpp;-------
22.05.2014;17:02:05;2085;108327;36859;Mpp-Betrieb;Mpp;-------
22.05.2014;17:17:03;983;108327;36859;Mpp-Betrieb;Mpp;-------
22.05.2014;17:32:03;902;108327;36860;Mpp-Betrieb;Mpp;-------
22.05.2014;17:47:04;776;108328;36860;Mpp-Betrieb;Mpp;-------
22.05.2014;18:02:04;750;108328;36860;Mpp-Betrieb;Mpp;-------
22.05.2014;18:17:03;852;108328;36860;Mpp-Betrieb;Mpp;-------
22.05.2014;18:32:04;612;108328;36861;Mpp-Betrieb;Mpp;-------
22.05.2014;18:47:04;391;108328;36861;Mpp-Betrieb;Mpp;-------
22.05.2014;19:02:04;176;108328;36861;Mpp-Betrieb;Mpp;-------
22.05.2014;19:17:04;95;108328;36861;Mpp-Betrieb;Mpp;-------
22.05.2014;19:32:03;145;108329;36862;Mpp-Betrieb;Mpp;-------
22.05.2014;19:47:03;83;108329;36862;Mpp-Betrieb;Mpp;-------
22.05.2014;20:02:04;76;108329;36862;Mpp-Betrieb;Mpp;-------
22.05.2014;20:17:04;23;108329;36862;Mpp-Betrieb;Mpp;-------
22.05.2014;20:32:03;23;108329;36863;Mpp-Betrieb;Mpp;-------
22.05.2014;20:47:03;27;108329;36863;Mpp-Betrieb;Mpp;-------
22.05.2014;21:02:04;14;108329;36863;Mpp-Betrieb;Mpp;-------
23.05.2014;06:47:03;12;108329;36863;Mpp-Betrieb;Mpp;-------
23.05.2014;07:02:05;14;108329;36863;Mpp-Betrieb;Mpp;-------
23.05.2014;07:17:04;101;108329;36864;Mpp-Betrieb;Mpp;-------
23.05.2014;07:32:03;259;108329;36864;Mpp-Betrieb;Mpp;-------
23.05.2014;07:47:03;136;108329;36864;Mpp-Betrieb;Mpp;-------
23.05.2014;08:02:04;150;108329;36864;Mpp-Betrieb;Mpp;-------
23.05.2014;08:17:04;200;108329;36865;Mpp-Betrieb;Mpp;-------
23.05.2014;08:32:03;304;108329;36865;Mpp-Betrieb;Mpp;-------
23.05.2014;08:47:03;386;108329;36865;Mpp-Betrieb;Mpp;-------
23.05.2014;09:02:05;607;108329;36865;Mpp-Betrieb;Mpp;-------
23.05.2014;09:17:03;841;108329;36866;Mpp-Betrieb;Mpp;-------
23.05.2014;09:32:03;898;108329;36866;Mpp-Betrieb;Mpp;-------
23.05.2014;09:47:04;533;108330;36866;Mpp-Betrieb;Mpp;-------
23.05.2014;10:02:04;658;108330;36866;Mpp-Betrieb;Mpp;-------
23.05.2014;10:17:03;1227;108330;36867;Mpp-Betrieb;Mpp;-------
23.05.2014;10:32:04;1224;108330;36867;Mpp-Betrieb;Mpp;-------
23.05.2014;10:47:04;3130;108331;36867;Mpp-Betrieb;Mpp;-------
23.05.2014;11:02:04;4659;108332;36867;Mpp-Betrieb;Mpp;-------
23.05.2014;11:17:04;4434;108333;36868;Mpp-Betrieb;Mpp;-------
23.05.2014;11:32:04;4574;108334;36868;Mpp-Betrieb;Mpp;-------
23.05.2014;11:47:03;4686;108335;36868;Mpp-Betrieb;Mpp;-------
23.05.2014;12:02:04;4727;108336;36868;Mpp-Betrieb;Mpp;-------
23.05.2014;12:17:04;4739;108337;36869;Mpp-Betrieb;Mpp;-------
23.05.2014;12:32:08;4737;108339;36869;Mpp-Betrieb;Mpp;-------
23.05.2014;12:47:05;4753;108340;36869;Mpp-Betrieb;Mpp;-------
23.05.2014;13:02:07;4751;108341;36869;Mpp-Betrieb;Mpp;-------
23.05.2014;13:17:03;4728;108342;36870;Mpp-Betrieb;Mpp;-------
23.05.2014;13:32:03;4699;108343;36870;Mpp-Betrieb;Mpp;-------
23.05.2014;13:47:04;4685;108345;36870;Mpp-Betrieb;Mpp;-------
23.05.2014;14:02:04;4628;108346;36870;Mpp-Betrieb;Mpp;-------
23.05.2014;14:17:03;4592;108347;36871;Mpp-Betrieb;Mpp;-------
23.05.2014;14:32:04;4501;108348;36871;Mpp-Betrieb;Mpp;-------
23.05.2014;14:47:03;4426;108349;36871;Mpp-Betrieb;Mpp;-------
23.05.2014;15:02:04;4295;108350;36871;Mpp-Betrieb;Mpp;-------
23.05.2014;15:17:03;4199;108351;36872;Mpp-Betrieb;Mpp;-------
23.05.2014;15:32:04;4101;108352;36872;Mpp-Betrieb;Mpp;-------
23.05.2014;15:47:03;3943;108353;36872;Mpp-Betrieb;Mpp;-------
23.05.2014;16:02:04;3819;108354;36872;Mpp-Betrieb;Mpp;-------
23.05.2014;16:17:04;3635;108355;36873;Mpp-Betrieb;Mpp;-------
23.05.2014;16:32:03;3232;108356;36873;Mpp-Betrieb;Mpp;-------
23.05.2014;16:47:03;1180;108357;36873;Mpp-Betrieb;Mpp;-------
23.05.2014;17:02:04;1344;108357;36873;Mpp-Betrieb;Mpp;-------
23.05.2014;17:17:03;1577;108357;36874;Mpp-Betrieb;Mpp;-------
23.05.2014;17:32:03;1158;108358;36874;Mpp-Betrieb;Mpp;-------
23.05.2014;17:47:04;609;108358;36874;Mpp-Betrieb;Mpp;-------
23.05.2014;18:02:04;1408;108358;36874;Mpp-Betrieb;Mpp;-------
23.05.2014;18:17:03;496;108358;36875;Mpp-Betrieb;Mpp;-------
23.05.2014;18:32:03;504;108358;36875;Mpp-Betrieb;Mpp;-------
23.05.2014;18:47:03;756;108359;36875;Mpp-Betrieb;Mpp;-------
23.05.2014;19:02:04;907;108359;36875;Mpp-Betrieb;Mpp;-------
23.05.2014;19:17:03;576;108359;36876;Mpp-Betrieb;Mpp;-------
23.05.2014;19:32:04;294;108359;36876;Mpp-Betrieb;Mpp;-------
23.05.2014;19:47:04;147;108359;36876;Mpp-Betrieb;Mpp;-------
23.05.2014;20:02:04;104;108359;36876;Mpp-Betrieb;Mpp;-------
23.05.2014;20:17:04;76;108359;36877;Mpp-Betrieb;Mpp;-------
23.05.2014;20:32:04;50;108359;36877;Mpp-Betrieb;Mpp;-------
23.05.2014;20:47:03;25;108359;36877;Mpp-Betrieb;Mpp;-------
23.05.2014;21:02:04;13;108359;36877;Mpp-Betrieb;Mpp;-------
23.05.2014;21:17:05;0;108359;36877;Mpp-Betrieb;Warten;-------
24.05.2014;05:47:03;12;108359;36877;Mpp-Betrieb;Mpp;-------
24.05.2014;06:02:04;21;108359;36878;Mpp-Betrieb;Mpp;-------
24.05.2014;06:17:03;29;108359;36878;Mpp-Betrieb;Mpp;-------
24.05.2014;06:32:04;91;108359;36878;Mpp-Betrieb;Mpp;-------
24.05.2014;06:47:03;173;108359;36878;Mpp-Betrieb;Mpp;-------
24.05.2014;07:02:04;258;108359;36879;Mpp-Betrieb;Mpp;-------
24.05.2014;07:17:03;308;108359;36879;Mpp-Betrieb;Mpp;-------
24.05.2014;07:32:04;327;108360;36879;Mpp-Betrieb;Mpp;-------
24.05.2014;07:47:03;225;108360;36879;Mpp-Betrieb;Mpp;-------
24.05.2014;08:02:04;210;108360;36880;Mpp-Betrieb;Mpp;-------
24.05.2014;08:17:04;454;108360;36880;Mpp-Betrieb;Mpp;-------
24.05.2014;08:32:03;780;108360;36880;Mpp-Betrieb;Mpp;-------
24.05.2014;08:47:03;964;108360;36880;Mpp-Betrieb;Mpp;-------
24.05.2014;09:02:04;681;108360;36881;Mpp-Betrieb;Mpp;-------
24.05.2014;09:17:04;617;108361;36881;Mpp-Betrieb;Mpp;-------
24.05.2014;09:32:03;1032;108361;36881;Mpp-Betrieb;Mpp;-------
24.05.2014;09:47:04;1179;108361;36881;Mpp-Betrieb;Mpp;-------
24.05.2014;10:02:04;4054;108362;36882;Mpp-Betrieb;Mpp;-------
24.05.2014;10:17:03;1631;108363;36882;Mpp-Betrieb;Mpp;-------
24.05.2014;10:32:04;2026;108363;36882;Mpp-Betrieb;Mpp;-------
24.05.2014;10:47:04;4655;108364;36882;Mpp-Betrieb;Mpp;-------
24.05.2014;11:02:04;2578;108365;36883;Mpp-Betrieb;Mpp;-------
24.05.2014;11:17:03;1775;108366;36883;Mpp-Betrieb;Mpp;-------
24.05.2014;11:32:04;4805;108366;36883;Mpp-Betrieb;Mpp;-------
24.05.2014;11:47:04;2593;108367;36883;Mpp-Betrieb;Mpp;-------
24.05.2014;12:02:04;2235;108368;36884;Mpp-Betrieb;Mpp;-------
24.05.2014;12:17:03;2303;108368;36884;Mpp-Betrieb;Mpp;-------
24.05.2014;12:32:04;3012;108369;36884;Mpp-Betrieb;Mpp;-------
24.05.2014;12:47:03;2077;108370;36884;Mpp-Betrieb;Mpp;-------
24.05.2014;13:02:03;1704;108370;36885;Mpp-Betrieb;Mpp;-------
24.05.2014;13:17:03;2185;108371;36885;Mpp-Betrieb;Mpp;-------
24.05.2014;13:32:04;1737;108371;36885;Mpp-Betrieb;Mpp;-------
24.05.2014;13:47:03;2813;108372;36885;Mpp-Betrieb;Mpp;-------
24.05.2014;14:02:04;1859;108373;36886;Mpp-Betrieb;Mpp;-------
24.05.2014;14:17:04;2453;108373;36886;Mpp-Betrieb;Mpp;-------
24.05.2014;14:32:04;1891;108374;36886;Mpp-Betrieb;Mpp;-------
24.05.2014;14:47:03;1897;108374;36886;Mpp-Betrieb;Mpp;-------
24.05.2014;15:02:04;1227;108375;36887;Mpp-Betrieb;Mpp;-------
24.05.2014;15:17:03;4596;108376;36887;Mpp-Betrieb;Mpp;-------
24.05.2014;15:32:03;4358;108377;36887;Mpp-Betrieb;Mpp;-------
24.05.2014;15:47:03;4431;108378;36887;Mpp-Betrieb;Mpp;-------
24.05.2014;16:02:04;4226;108379;36888;Mpp-Betrieb;Mpp;-------
24.05.2014;16:17:03;3815;108380;36888;Mpp-Betrieb;Mpp;-------
24.05.2014;16:32:03;3601;108381;36888;Mpp-Betrieb;Mpp;-------
24.05.2014;16:47:03;725;108382;36888;Mpp-Betrieb;Mpp;-------
24.05.2014;17:02:06;3013;108382;36889;Mpp-Betrieb;Mpp;-------
24.05.2014;17:17:03;2786;108383;36889;Mpp-Betrieb;Mpp;-------
24.05.2014;17:32:03;2445;108384;36889;Mpp-Betrieb;Mpp;-------
24.05.2014;17:47:03;2262;108384;36889;Mpp-Betrieb;Mpp;-------
24.05.2014;18:02:04;1845;108385;36890;Mpp-Betrieb;Mpp;-------
24.05.2014;18:17:03;1561;108385;36890;Mpp-Betrieb;Mpp;-------
24.05.2014;18:32:04;1258;108386;36890;Mpp-Betrieb;Mpp;-------
24.05.2014;18:47:03;983;108386;36890;Mpp-Betrieb;Mpp;-------
24.05.2014;19:02:04;727;108386;36891;Mpp-Betrieb;Mpp;-------
24.05.2014;19:17:04;493;108386;36891;Mpp-Betrieb;Mpp;-------
24.05.2014;19:32:03;311;108386;36891;Mpp-Betrieb;Mpp;-------
24.05.2014;19:47:03;163;108386;36891;Mpp-Betrieb;Mpp;-------
24.05.2014;20:02:04;122;108387;36892;Mpp-Betrieb;Mpp;-------
24.05.2014;20:17:04;88;108387;36892;Mpp-Betrieb;Mpp;-------
24.05.2014;20:32:03;58;108387;36892;Mpp-Betrieb;Mpp;-------
24.05.2014;20:47:03;32;108387;36892;Mpp-Betrieb;Mpp;-------
24.05.2014;21:02:04;16;108387;36893;Mpp-Betrieb;Mpp;-------
24.05.2014;21:17:03;0;108387;36893;Mpp-Betrieb;Warten;-------
25.05.2014;05:32:04;0;108387;36893;Mpp-Betrieb;Netzueb.;-------
25.05.2014;05:47:03;17;108387;36893;Mpp-Betrieb;Mpp;-------
25.05.2014;06:02:04;73;108387;36893;Mpp-Betrieb;Mpp;-------
25.05.2014;06:17:04;116;108387;36894;Mpp-Betrieb;Mpp;-------
25.05.2014;06:32:04;170;108387;36894;Mpp-Betrieb;Mpp;-------
25.05.2014;06:47:03;247;108387;36894;Mpp-Betrieb;Mpp;-------
25.05.2014;07:02:04;369;108387;36894;Mpp-Betrieb;Mpp;-------
