Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
25.05.2014;07:17:04;393;108387;36895;Mpp-Betrieb;Mpp;-------
25.05.2014;07:32:03;650;108387;36895;Mpp-Betrieb;Mpp;-------
25.05.2014;07:47:03;1071;108387;36895;Mpp-Betrieb;Mpp;-------
25.05.2014;08:02:04;2ehktfFg/XOcQdwjex3d3mh6cooTTf57FEeXVZGdN1Rs0b+iRFWrTG55CFPaccnC2ZzZ3tQVL '1370;108388;36895;Mpp-Betrieb;Mpp;-------
25.05.2014;08:17:04;1354;108388;36896;Mpp-Betrieb;Mpp;-------
25.05.2014;08:32:03;1857;108388;36896;Mpp-Betrieb;Mpp;-------
25.05.2014;08:47:03;1968;108389;36896;Mpp-Betrieb;Mpp;-------
25.05.2014;09:02:05;2491;108389;36896;Mpp-Betrieb;Mpp;-------
25.05.2014;09:17:03;2724;108390;36897;Mpp-Betrieb;Mpp;-------
25.05.2014;09:32:03;3137;108391;36897;Mpp-Betrieb;Mpp;-------
25.05.2014;09:47:03;3634;108391;36897;Mpp-Betrieb;Mpp;-------
25.05.2014;10:02:03;3997;108392;36897;Mpp-Betrieb;Mpp;-------
25.05.2014;10:17:03;3797;108393;36898;Mpp-Betrieb;Mpp;-------
25.05.2014;10:32:04;3968;108394;36898;Mpp-Betrieb;Mpp;-------
25.05.2014;10:47:04;4173;108395;36898;Mpp-Betrieb;Mpp;-------
25.05.2014;11:02:04;4157;108396;36898;Mpp-Betrieb;Mpp;-------
25.05.2014;11:17:04;3937;108397;36899;Mpp-Betrieb;Mpp;-------
25.05.2014;11:32:04;4552;108398;36899;Mpp-Betrieb;Mpp;-------
25.05.2014;11:47:03;4959;108400;36899;Mpp-Betrieb;Mpp;-------
25.05.2014;12:02:04;3843;108401;36899;Mpp-Betrieb;Mpp;-------
25.05.2014;12:17:03;NlmKMiXVMB7HbMvHkX1ZPacPVifSm69q10EmHMIlJQkl/NEsU1RhdRNfKBUCYUM5I7lxKTJmZ '5091;108402;36900;Mpp-Betrieb;Mpp;-------
25.05.2014;12:32:03;4916;108403;36900;Mpp-Betrieb;Mpp;-------
25.05.2014;12:47:03;3352;108404;36900;Mpp-Betrieb;Mpp;-------
25.05.2014;13:02:04;5006;108405;36900;Mpp-Betrieb;Mpp;-------
25.05.2014;13:17:04;4818;108406;36901;Mpp-Betrieb;Mpp;-------
25.05.2014;13:32:03;4162;108407;36901;Mpp-Betrieb;Mpp;-------
25.05.2014;13:47:03;4445;108408;36901;Mpp-Betrieb;Mpp;-------
25.05.2014;14:02:04;2182;108409;36901;Mpp-Betrieb;Mpp;-------
25.05.2014;14:17:03;1777;108410;36902;Mpp-Betrieb;Mpp;-------
25.05.2014;14:32:03;3825;108411;36902;Mpp-Betrieb;Mpp;-------
25.05.2014;14:47:04;4879;108411;36902;Mpp-Betrieb;Mpp;-------
25.05.2014;15:02:04;4399;108413;36902;Mpp-Betrieb;Mpp;-------
25.05.2014;15:17:03;4499;108414;36903;Mpp-Betrieb;Mpp;-------
25.05.2014;15:32:04;4593;108415;36903;Mpp-Betrieb;Mpp;-------
25.05.2014;15:47:04;3424;108415;36903;Mpp-Betrieb;Mpp;-------
25.05.2014;16:02:04;4519;108416;36903;Mpp-Betrieb;Mpp;-------
25.05.2014;16:17:03;2686;108417;36904;Mpp-Betrieb;Mpp;-------
25.05.2014;16:32:04;3159;108418;36904;Mpp-Betrieb;Mpp;-------
25.05.2014;16:47:03;1614;108418;36904;Mpp-Betrieb;Mpp;-------
25.05.2014;17:02:04;1450;108418;36904;Mpp-Betrieb;Mpp;-------
25.05.2014;17:17:04;1348;108419;36905;Mpp-Betrieb;Mpp;-------
25.05.2014;17:32:03;1269;108419;36905;Mpp-Betrieb;Mpp;-------
25.05.2014;17:47:04;1413;108420;36905;Mpp-Betrieb;Mpp;-------
25.05.2014;18:02:04;1654;108420;36905;Mpp-Betrieb;Mpp;-------
25.05.2014;18:17:03;1298;108420;36906;Mpp-Betrieb;Mpp;-------
25.05.2014;18:32:03;1504;108421;36906;Mpp-Betrieb;Mpp;-------
25.05.2014;18:47:03;824;108421;36906;Mpp-Betrieb;Mpp;-------
25.05.2014;19:02:04;722;108421;36906;Mpp-Betrieb;Mpp;-------
25.05.2014;19:17:03;586;108421;36907;Mpp-Betrieb;Mpp;-------
25.05.2014;19:32:03;494;108421;36907;Mpp-Betrieb;Mpp;-------
25.05.2014;19:47:03;291;108422;36907;Mpp-Betrieb;Mpp;-------
25.05.2014;20:02:03;175;108422;36907;Mpp-Betrieb;Mpp;-------
25.05.2014;20:17:03;105;108422;36908;Mpp-Betrieb;Mpp;-------
25.05.2014;20:32:03;51;108422;36908;Mpp-Betrieb;Mpp;-------
25.05.2014;20:47:04;20;108422;36908;Mpp-Betrieb;Mpp;-------
25.05.2014;21:02:03;0;108422;36908;Mpp-Betrieb;Warten;-------
26.05.2014;05:47:04;13;108422;36908;Mpp-Betrieb;Mpp;-------
26.05.2014;06:02:03;106;108422;36908;Mpp-Betrieb;Mpp;-------
26.05.2014;06:17:03;322;108422;36909;Mpp-Betrieb;Mpp;-------
26.05.2014;06:32:04;318;108422;36909;Mpp-Betrieb;Mpp;-------
26.05.2014;06:47:03;450;108422;36909;Mpp-Betrieb;Mpp;-------
26.05.2014;07:02:03;437;108422;36909;Mpp-Betrieb;Mpp;-------
26.05.2014;07:17:03;445;108422;36910;Mpp-Betrieb;Mpp;-------
26.05.2014;07:32:04;483;108422;36910;Mpp-Betrieb;Mpp;-------
26.05.2014;07:47:04;830;108422;36910;Mpp-Betrieb;Mpp;-------
26.05.2014;08:02:04;752;108423;36910;Mpp-Betrieb;Mpp;-------
26.05.2014;08:17:03;964;108423;36911;Mpp-Betrieb;Mpp;-------
26.05.2014;08:32:04;1380;108423;36911;Mpp-Betrieb;Mpp;-------
26.05.2014;08:47:03;1008;108423;36911;Mpp-Betrieb;Mpp;-------
26.05.2014;09:02:04;1961;108424;36911;Mpp-Betrieb;Mpp;-------
26.05.2014;09:17:04;1890;108424;36912;Mpp-Betrieb;Mpp;-------
26.05.2014;09:32:04;1236;108425;36912;Mpp-Betrieb;Mpp;-------
26.05.2014;09:47:03;2949;108425;36912;Mpp-Betrieb;Mpp;-------
26.05.2014;10:02:04;3743;108426;36912;Mpp-Betrieb;Mpp;-------
26.05.2014;10:17:04;2921;108427;36913;Mpp-Betrieb;Mpp;-------
26.05.2014;10:32:03;3315;108427;36913;Mpp-Betrieb;Mpp;-------
26.05.2014;10:47:04;2170;108428;36913;Mpp-Betrieb;Mpp;-------
26.05.2014;11:02:04;3465;108429;36913;Mpp-Betrieb;Mpp;-------
26.05.2014;11:17:03;2061;108429;36914;Mpp-Betrieb;Mpp;-------
26.05.2014;11:32:03;3587;108430;36914;Mpp-Betrieb;Mpp;-------
26.05.2014;11:47:04;4317;108431;36914;Mpp-Betrieb;Mpp;-------
26.05.2014;12:02:05;3932;108432;36914;Mpp-Betrieb;Mpp;-------
26.05.2014;12:17:03;2269;108432;36915;Mpp-Betrieb;Mpp;-------
26.05.2014;12:32:04;1361;108433;36915;Mpp-Betrieb;Mpp;-------
26.05.2014;12:47:04;1302;108433;36915;Mpp-Betrieb;Mpp;-------
26.05.2014;13:02:04;1972;108433;36915;Mpp-Betrieb;Mpp;-------
26.05.2014;13:17:03;2206;108434;36916;Mpp-Betrieb;Mpp;-------
26.05.2014;13:32:04;2708;108435;36916;Mpp-Betrieb;Mpp;-------
26.05.2014;13:47:04;2409;108435;36916;Mpp-Betrieb;Mpp;-------
26.05.2014;14:02:04;3237;108436;36916;Mpp-Betrieb;Mpp;-------
26.05.2014;14:17:04;3355;108437;36917;Mpp-Betrieb;Mpp;-------
26.05.2014;14:32:07;2221;108438;36917;Mpp-Betrieb;Mpp;-------
26.05.2014;14:47:06;2696;108438;36917;Mpp-Betrieb;Mpp;-------
26.05.2014;15:02:05;1533;108439;36917;Mpp-Betrieb;Mpp;-------
26.05.2014;15:17:04;1837;108439;36918;Mpp-Betrieb;Mpp;-------
26.05.2014;15:32:04;1512;108439;36918;Mpp-Betrieb;Mpp;-------
26.05.2014;15:47:27;1856;108440;36918;Mpp-Betrieb;Mpp;-------
26.05.2014;16:03:16;1947;108440;36918;Mpp-Betrieb;Mpp;-------
26.05.2014;16:23:00;1992;108441;36919;Mpp-Betrieb;Mpp;-------
26.05.2014;16:35:45;1480;108441;36919;Mpp-Betrieb;Mpp;-------
26.05.2014;16:49:49;2839;108442;36919;Mpp-Betrieb;Mpp;-------
26.05.2014;17:04:18;1026;108442;36919;Mpp-Betrieb;Mpp;-------
26.05.2014;17:21:11;1265;108442;36920;Mpp-Betrieb;Mpp;-------
26.05.2014;17:37:04;1397;108443;36920;Mpp-Betrieb;Mpp;-------
26.05.2014;17:48:06;1326;108443;36920;Mpp-Betrieb;Mpp;-------
26.05.2014;18:02:04;1400;108443;36920;Mpp-Betrieb;Mpp;-------
26.05.2014;18:17:05;1049;108444;36921;Mpp-Betrieb;Mpp;-------
26.05.2014;18:32:04;1542;108444;36921;Mpp-Betrieb;Mpp;-------
26.05.2014;18:47:04;1284;108444;36921;Mpp-Betrieb;Mpp;-------
26.05.2014;19:02:04;1056;108445;36921;Mpp-Betrieb;Mpp;-------
26.05.2014;19:17:03;1017;108445;36922;Mpp-Betrieb;Mpp;-------
26.05.2014;19:32:04;734;108445;36922;Mpp-Betrieb;Mpp;-------
26.05.2014;19:47:03;570;108445;36922;Mpp-Betrieb;Mpp;-------
26.05.2014;20:02:07;461;108445;36922;Mpp-Betrieb;Mpp;-------
26.05.2014;20:17:04;166;108446;36923;Mpp-Betrieb;Mpp;-------
26.05.2014;20:32:03;86;108446;36923;Mpp-Betrieb;Mpp;-------
26.05.2014;20:47:03;27;108446;36923;Mpp-Betrieb;Mpp;-------
26.05.2014;21:02:05;0;108446;36923;Mpp-Betrieb;Warten;-------
27.05.2014;05:47:03;0;108446;36923;Mpp-Betrieb;Warten;-------
27.05.2014;06:02:04;12;108446;36923;Mpp-Betrieb;Mpp;-------
27.05.2014;06:17:04;12;108446;36924;Mpp-Betrieb;Mpp;-------
27.05.2014;06:32:03;20;108446;36924;Mpp-Betrieb;Mpp;-------
27.05.2014;06:47:03;25;108446;36924;Mpp-Betrieb;Mpp;-------
27.05.2014;07:02:04;35;108446;36924;Mpp-Betrieb;Mpp-Such;-------
27.05.2014;07:17:04;26;108446;36925;Mpp-Betrieb;Mpp;-------
27.05.2014;07:32:03;154;108446;36925;Mpp-Betrieb;Mpp;-------
27.05.2014;07:47:05;304;108446;36925;Mpp-Betrieb;Mpp;-------
27.05.2014;08:02:05;366;108446;36925;Mpp-Betrieb;Mpp;-------
27.05.2014;08:17:04;497;108446;36926;Mpp-Betrieb;Mpp;-------
27.05.2014;08:32:04;620;108446;36926;Mpp-Betrieb;Mpp;-------
27.05.2014;08:47:04;906;108446;36926;Mpp-Betrieb;Mpp;-------
27.05.2014;09:02:05;2291;108447;36926;Mpp-Betrieb;Mpp;-------
27.05.2014;09:17:03;658;108447;36927;Mpp-Betrieb;Mpp;-------
27.05.2014;09:32:03;1218;108447;36927;Mpp-Betrieb;Mpp;-------
27.05.2014;09:47:04;800;108447;36927;Mpp-Betrieb;Mpp;-------
27.05.2014;10:02:04;437;108448;36927;Mpp-Betrieb;Mpp;-------
27.05.2014;10:17:03;567;108448;36928;Mpp-Betrieb;Mpp;-------
27.05.2014;10:32:04;412;108448;36928;Mpp-Betrieb;Mpp;-------
27.05.2014;11:17:04;883;108449;36929;Mpp-Betrieb;Mpp;-------
27.05.2014;11:32:04;812;108449;36929;Mpp-Betrieb;Mpp;-------
27.05.2014;11:47:03;1245;108449;36929;Mpp-Betrieb;Mpp;-------
27.05.2014;12:02:04;1463;108449;36929;Mpp-Betrieb;Mpp;-------
27.05.2014;12:17:03;7BZDkFC1m0NtHT6gUPovpPac1dfj5gUPJV1jgk7Lio5MvpblgyODTmugS1ZqJyL/K5XAbe218 '2077;108450;36930;Mpp-Betrieb;Mpp;-------
27.05.2014;12:32:03;1782;108450;36930;Mpp-Betrieb;Mpp;-------
27.05.2014;12:47:03;1677;108451;36930;Mpp-Betrieb;Mpp;-------
27.05.2014;13:02:04;2259;108451;36930;Mpp-Betrieb;Mpp;-------
27.05.2014;13:17:04;4077;108452;36931;Mpp-Betrieb;Mpp;-------
27.05.2014;13:32:03;2541;108453;36931;Mpp-Betrieb;Mpp;-------
27.05.2014;13:47:04;2308;108454;36931;Mpp-Betrieb;Mpp;-------
27.05.2014;14:02:04;3848;108455;36931;Mpp-Betrieb;Mpp;-------
27.05.2014;14:17:03;2487;108455;36932;Mpp-Betrieb;Mpp;-------
27.05.2014;18:24:10;758;108461;36936;Mpp-Betrieb;Mpp;-------
27.05.2014;18:32:03;756;108462;36936;Mpp-Betrieb;Mpp;-------
27.05.2014;18:34:09;317;108461;36935;Mpp-Betrieb;Mpp;-------
27.05.2014;18:39:09;1489;108458;36933;Mpp-Betrieb;Mpp;-------
27.05.2014;18:47:03;234;108462;36936;Mpp-Betrieb;Mpp;-------
27.05.2014;18:49:11;126;108461;36935;Mpp-Betrieb;Mpp;-------
27.05.2014;18:54:09;3474;108459;36934;Mpp-Betrieb;Mpp;-------
27.05.2014;19:02:04;153;108462;36936;Mpp-Betrieb;Mpp;-------
27.05.2014;19:09:08;3227;108460;36934;Mpp-Betrieb;Mpp;-------
27.05.2014;19:17:03;228;108462;36937;Mpp-Betrieb;Mpp;-------
27.05.2014;19:24:12;1704;108461;36934;Mpp-Betrieb;Mpp;-------
27.05.2014;19:32:03;337;108462;36937;Mpp-Betrieb;Mpp;-------
27.05.2014;19:39:09;855;108461;36934;Mpp-Betrieb;Mpp;-------
27.05.2014;19:47:03;228;108462;36937;Mpp-Betrieb;Mpp;-------
27.05.2014;19:49:08;2088;108456;36932;Mpp-Betrieb;Mpp;-------
27.05.2014;20:02:04;101;108462;36937;Mpp-Betrieb;Mpp;-------
27.05.2014;20:04:09;1434;108456;36932;Mpp-Betrieb;Mpp;-------
27.05.2014;20:17:03;33;108462;36938;Mpp-Betrieb;Mpp;-------
27.05.2014;20:19:09;1308;108457;36932;Mpp-Betrieb;Mpp;-------
27.05.2014;20:32:04;21;108462;36938;Mpp-Betrieb;Mpp;-------
27.05.2014;20:34:10;1391;108457;36933;Mpp-Betrieb;Mpp;-------
27.05.2014;20:47:04;12;108462;36938;Mpp-Betrieb;Mpp;-------
27.05.2014;20:49:10;1357;108457;36933;Mpp-Betrieb;Mpp;-------
27.05.2014;21:02:04;0;108462;36938;Mpp-Betrieb;Warten;-------
27.05.2014;21:04:12;953;108458;36933;Mpp-Betrieb;Mpp;-------
28.05.2014;05:47:03;10;108462;36938;Mpp-Betrieb;Mpp;-------
28.05.2014;06:02:04;13;108462;36939;Mpp-Betrieb;Mpp;-------
28.05.2014;06:17:03;52;108462;36939;Mpp-Betrieb;Mpp;-------
28.05.2014;06:32:03;78;108462;36939;Mpp-Betrieb;Mpp;-------
28.05.2014;06:47:04;184;108462;36939;Mpp-Betrieb;Mpp;-------
28.05.2014;07:02:03;358;108462;36940;Mpp-Betrieb;Mpp;-------
28.05.2014;07:17:03;555;108462;36940;Mpp-Betrieb;Mpp;-------
28.05.2014;07:32:03;664;108462;36940;Mpp-Betrieb;Mpp;-------
28.05.2014;07:47:04;578;108463;36940;Mpp-Betrieb;Mpp;-------
28.05.2014;08:02:04;673;108463;36941;Mpp-Betrieb;Mpp;-------
28.05.2014;08:17:03;698;108463;36941;Mpp-Betrieb;Mpp;-------
28.05.2014;08:32:03;714;108463;36941;Mpp-Betrieb;Mpp;-------
28.05.2014;08:47:03;878;108463;36941;Mpp-Betrieb;Mpp;-------
28.05.2014;09:02:05;1054;108463;36942;Mpp-Betrieb;Mpp;-------
28.05.2014;09:17:04;1478;108464;36942;Mpp-Betrieb;Mpp;-------
28.05.2014;09:32:04;1617;108464;36942;Mpp-Betrieb;Mpp;-------
28.05.2014;09:47:03;2673;108465;36942;Mpp-Betrieb;Mpp;-------
28.05.2014;10:02:04;1185;108465;36943;Mpp-Betrieb;Mpp;-------
28.05.2014;10:17:04;4824;108466;36943;Mpp-Betrieb;Mpp;-------
28.05.2014;10:32:04;1939;108467;36943;Mpp-Betrieb;Mpp;-------
28.05.2014;10:47:04;1774;108467;36943;Mpp-Betrieb;Mpp;-------
28.05.2014;11:02:04;5445;108468;36944;Mpp-Betrieb;Mpp;-------
28.05.2014;11:17:04;1681;108468;36944;Mpp-Betrieb;Mpp;-------
28.05.2014;11:32:03;2074;108469;36944;Mpp-Betrieb;Mpp;-------
28.05.2014;11:47:03;1563;108469;36944;Mpp-Betrieb;Mpp;-------
28.05.2014;12:02:05;1267;108470;36945;Mpp-Betrieb;Mpp;-------
28.05.2014;12:17:03;1417;108470;36945;Mpp-Betrieb;Mpp;-------
28.05.2014;12:32:05;2116;108470;36945;Mpp-Betrieb;Mpp;-------
28.05.2014;12:47:04;2829;108471;36945;Mpp-Betrieb;Mpp;-------
28.05.2014;13:02:04;2992;108472;36946;Mpp-Betrieb;Mpp;-------
28.05.2014;13:17:04;3406;108473;36946;Mpp-Betrieb;Mpp;-------
28.05.2014;13:32:03;3458;108473;36946;Mpp-Betrieb;Mpp;-------
28.05.2014;13:47:04;2754;108474;36946;Mpp-Betrieb;Mpp;-------
28.05.2014;14:02:04;1923;108475;36947;Mpp-Betrieb;Mpp;-------
28.05.2014;14:17:04;2273;108475;36947;Mpp-Betrieb;Mpp;-------
28.05.2014;14:32:04;2616;108476;36947;Mpp-Betrieb;Mpp;-------
28.05.2014;14:47:04;2841;108477;36947;Mpp-Betrieb;Mpp;-------
28.05.2014;15:02:04;1952;108477;36948;Mpp-Betrieb;Mpp;-------
28.05.2014;15:17:04;1901;108478;36948;Mpp-Betrieb;Mpp;-------
28.05.2014;15:32:03;2827;108478;36948;Mpp-Betrieb;Mpp;-------
28.05.2014;15:47:03;2388;108479;36948;Mpp-Betrieb;Mpp;-------
28.05.2014;16:02:04;1859;108480;36949;Mpp-Betrieb;Mpp;-------
28.05.2014;16:17:03;2825;108480;36949;Mpp-Betrieb;Mpp;-------
28.05.2014;16:32:03;1880;108481;36949;Mpp-Betrieb;Mpp;-------
28.05.2014;16:47:04;1210;108481;36949;Mpp-Betrieb;Mpp;-------
28.05.2014;17:02:06;1539;108482;36950;Mpp-Betrieb;Mpp;-------
28.05.2014;17:17:03;1394;108482;36950;Mpp-Betrieb;Mpp;-------
28.05.2014;17:32:04;1063;108482;36950;Mpp-Betrieb;Mpp;-------
28.05.2014;17:47:03;874;108483;36950;Mpp-Betrieb;Mpp;-------
28.05.2014;18:02:03;552;108483;36951;Mpp-Betrieb;Mpp;-------
28.05.2014;18:17:03;518;108483;36951;Mpp-Betrieb;Mpp;-------
28.05.2014;18:32:03;623;108483;36951;Mpp-Betrieb;Mpp;-------
28.05.2014;18:47:04;579;108483;36951;Mpp-Betrieb;Mpp;-------
28.05.2014;19:02:05;645;108483;36952;Mpp-Betrieb;Mpp;-------
28.05.2014;19:17:04;802;108484;36952;Mpp-Betrieb;Mpp;-------
28.05.2014;19:32:03;282;108484;36952;Mpp-Betrieb;Mpp;-------
28.05.2014;19:47:03;135;108484;36952;Mpp-Betrieb;Mpp;-------
28.05.2014;20:02:04;110;108484;36953;Mpp-Betrieb;Mpp;-------
28.05.2014;20:17:03;92;108484;36953;Mpp-Betrieb;Mpp;-------
28.05.2014;20:32:03;75;108484;36953;Mpp-Betrieb;Mpp;-------
28.05.2014;20:47:03;33;108484;36953;Mpp-Betrieb;Mpp;-------
28.05.2014;21:02:04;15;108484;36954;Mpp-Betrieb;Mpp;-------
28.05.2014;21:17:06;0;108484;36954;Mpp-Betrieb;Warten;-------
29.05.2014;05:32:04;0;108484;36954;Mpp-Betrieb;Warten;-------
29.05.2014;05:47:03;13;108484;36954;Mpp-Betrieb;Mpp;-------
29.05.2014;06:02:04;37;108484;36954;Mpp-Betrieb;Mpp;-------
29.05.2014;06:17:03;84;108484;36954;Mpp-Betrieb;Mpp;-------
29.05.2014;06:32:03;136;108484;36955;Mpp-Betrieb;Mpp;-------
29.05.2014;06:47:03;232;108484;36955;Mpp-Betrieb;Mpp;-------
29.05.2014;07:02:04;388;108484;36955;Mpp-Betrieb;Mpp;-------
29.05.2014;07:17:04;592;108484;36955;Mpp-Betrieb;Mpp;-------
29.05.2014;07:32:03;781;108484;36956;Mpp-Betrieb;Mpp;-------
29.05.2014;07:47:03;1136;108485;36956;Mpp-Betrieb;Mpp;-------
29.05.2014;08:02:04;1390;108485;36956;Mpp-Betrieb;Mpp;-------
29.05.2014;08:17:04;1689;108485;36956;Mpp-Betrieb;Mpp;-------
29.05.2014;08:32:03;1726;108486;36957;Mpp-Betrieb;Mpp;-------
29.05.2014;08:47:03;2281;108486;36957;Mpp-Betrieb;Mpp;-------
29.05.2014;09:02:04;2496;108487;36957;Mpp-Betrieb;Mpp;-------
29.05.2014;09:17:03;2784;108487;36957;Mpp-Betrieb;Mpp;-------
29.05.2014;09:32:03;3044;108488;36958;Mpp-Betrieb;Mpp;-------
29.05.2014;09:47:04;3274;108489;36958;Mpp-Betrieb;Mpp;-------
29.05.2014;10:02:04;3167;108490;36958;Mpp-Betrieb;Mpp;-------
29.05.2014;10:17:03;3878;108490;36958;Mpp-Betrieb;Mpp;-------
29.05.2014;10:32:04;3988;108491;36959;Mpp-Betrieb;Mpp;-------
29.05.2014;10:47:04;4315;108492;36959;Mpp-Betrieb;Mpp;-------
29.05.2014;11:02:08;4626;108494;36959;Mpp-Betrieb;Mpp;-------
29.05.2014;11:17:03;1422;108494;36959;Mpp-Betrieb;Mpp;-------
29.05.2014;11:32:04;1447;108495;36960;Mpp-Betrieb;Mpp;-------
29.05.2014;11:47:03;5021;108496;36960;Mpp-Betrieb;Mpp;-------
29.05.2014;12:02:04;1473;108496;36960;Mpp-Betrieb;Mpp;-------
29.05.2014;12:17:04;2052;108497;36960;Mpp-Betrieb;Mpp;-------
29.05.2014;12:32:03;2432;108497;36961;Mpp-Betrieb;Mpp;-------
29.05.2014;12:47:03;3321;108498;36961;Mpp-Betrieb;Mpp;-------
29.05.2014;13:02:04;3675;108499;36961;Mpp-Betrieb;Mpp;-------
29.05.2014;13:17:03;5597;108500;36961;Mpp-Betrieb;Mpp;-------
29.05.2014;13:32:03;4355;108501;36962;Mpp-Betrieb;Mpp;-------
29.05.2014;13:47:04;1204;108502;36962;Mpp-Betrieb;Mpp;-------
29.05.2014;14:02:04;1978;108503;36962;Mpp-Betrieb;Mpp;-------
29.05.2014;14:17:03;2632;108503;36962;Mpp-Betrieb;Mpp;-------
29.05.2014;14:32:03;1248;108504;36963;Mpp-Betrieb;Mpp;-------
29.05.2014;14:47:04;5905;108504;36963;Mpp-Betrieb;Mpp;-------
29.05.2014;15:02:03;1580;108505;36963;Mpp-Betrieb;Mpp;-------
29.05.2014;15:17:04;1910;108506;36963;Mpp-Betrieb;Mpp;-------
29.05.2014;15:32:04;4996;108507;36964;Mpp-Betrieb;Mpp;-------
29.05.2014;15:47:04;1319;108507;36964;Mpp-Betrieb;Mpp;-------
29.05.2014;16:02:04;3192;108508;36964;Mpp-Betrieb;Mpp;-------
29.05.2014;16:17:03;1588;108508;36964;Mpp-Betrieb;Mpp;-------
29.05.2014;16:32:04;1160;108509;36965;Mpp-Betrieb;Mpp;-------
29.05.2014;16:47:03;1547;108509;36965;Mpp-Betrieb;Mpp;-------
29.05.2014;17:02:05;1557;108510;36965;Mpp-Betrieb;Mpp;-------
29.05.2014;17:17:04;1018;108510;36965;Mpp-Betrieb;Mpp;-------
29.05.2014;17:32:04;590;108510;36966;Mpp-Betrieb;Mpp;-------
29.05.2014;17:47:03;444;108510;36966;Mpp-Betrieb;Mpp;-------
29.05.2014;18:02:04;954;108510;36966;Mpp-Betrieb;Mpp;-------
29.05.2014;18:17:04;650;108511;36966;Mpp-Betrieb;Mpp;-------
29.05.2014;18:32:03;638;108511;36967;Mpp-Betrieb;Mpp;-------
29.05.2014;18:47:04;841;108511;36967;Mpp-Betrieb;Mpp;-------
29.05.2014;19:02:05;722;108511;36967;Mpp-Betrieb;Mpp;-------
29.05.2014;19:17:04;656;108511;36967;Mpp-Betrieb;Mpp;-------
29.05.2014;19:32:03;463;108512;36968;Mpp-Betrieb;Mpp;-------
29.05.2014;19:47:04;509;108512;36968;Mpp-Betrieb;Mpp;-------
29.05.2014;20:02:03;406;108512;36968;Mpp-Betrieb;Mpp;-------
29.05.2014;20:17:03;127;108512;36968;Mpp-Betrieb;Mpp;-------
29.05.2014;20:32:03;127;108512;36969;Mpp-Betrieb;Mpp;-------
29.05.2014;20:47:04;36;108512;36969;Mpp-Betrieb;Mpp;-------
29.05.2014;21:02:03;15;108512;36969;Mpp-Betrieb;Mpp;-------
30.05.2014;05:47:04;12;108512;36969;Mpp-Betrieb;Mpp;-------
30.05.2014;06:02:03;21;108512;36969;Mpp-Betrieb;Mpp;-------
30.05.2014;06:17:04;51;108512;36970;Mpp-Betrieb;Mpp;-------
30.05.2014;06:32:04;72;108512;36970;Mpp-Betrieb;Mpp;-------
30.05.2014;06:47:04;200;108512;36970;Mpp-Betrieb;Mpp;-------
30.05.2014;07:02:04;261;108512;36970;Mpp-Betrieb;Mpp;-------
30.05.2014;07:17:03;536;108512;36971;Mpp-Betrieb;Mpp;-------
30.05.2014;07:32:04;463;108512;36971;Mpp-Betrieb;Mpp;-------
30.05.2014;07:47:03;454;108512;36971;Mpp-Betrieb;Mpp;-------
30.05.2014;08:02:04;839;108513;36971;Mpp-Betrieb;Mpp;-------
30.05.2014;08:17:04;743;108513;36972;Mpp-Betrieb;Mpp;-------
30.05.2014;08:32:04;843;108513;36972;Mpp-Betrieb;Mpp;-------
30.05.2014;08:47:03;1297;108513;36972;Mpp-Betrieb;Mpp;-------
30.05.2014;09:02:04;927;108514;36972;Mpp-Betrieb;Mpp;-------
30.05.2014;09:17:04;860;108514;36973;Mpp-Betrieb;Mpp;-------
30.05.2014;09:32:03;755;108514;36973;Mpp-Betrieb;Mpp;-------
30.05.2014;09:47:03;512;108514;36973;Mpp-Betrieb;Mpp;-------
30.05.2014;10:02:05;354;108514;36973;Mpp-Betrieb;Mpp;-------
30.05.2014;10:17:04;466;108514;36974;Mpp-Betrieb;Mpp;-------
30.05.2014;10:32:03;916;108514;36974;Mpp-Betrieb;Mpp;-------
30.05.2014;10:47:04;1350;108515;36974;Mpp-Betrieb;Mpp;-------
30.05.2014;11:02:04;1772;108515;36974;Mpp-Betrieb;Mpp;-------
30.05.2014;11:17:03;1586;108516;36975;Mpp-Betrieb;Mpp;-------
30.05.2014;11:32:03;893;108516;36975;Mpp-Betrieb;Mpp;-------
30.05.2014;11:47:04;356;108516;36975;Mpp-Betrieb;Mpp;-------
30.05.2014;12:02:03;261;108516;36975;Mpp-Betrieb;Mpp;-------
30.05.2014;12:17:04;792;108516;36976;Mpp-Betrieb;Mpp;-------
30.05.2014;12:32:03;985;108516;36976;Mpp-Betrieb;Mpp;-------
30.05.2014;12:47:04;267;108517;36976;Mpp-Betrieb;Mpp;-------
30.05.2014;13:02:04;593;108517;36976;Mpp-Betrieb;Mpp;-------
30.05.2014;13:17:03;489;108517;36977;Mpp-Betrieb;Mpp;-------
30.05.2014;13:32:04;463;108517;36977;Mpp-Betrieb;Mpp;-------
30.05.2014;13:47:03;852;108517;36977;Mpp-Betrieb;Mpp;-------
30.05.2014;14:02:04;659;108517;36977;Mpp-Betrieb;Mpp;-------
30.05.2014;14:17:03;389;108517;36978;Mpp-Betrieb;Mpp;-------
30.05.2014;14:32:04;1085;108518;36978;Mpp-Betrieb;Mpp;-------
30.05.2014;14:47:03;840;108518;36978;Mpp-Betrieb;Mpp;-------
30.05.2014;15:02:04;1140;108518;36978;Mpp-Betrieb;Mpp;-------
30.05.2014;15:17:04;1103;108518;36979;Mpp-Betrieb;Mpp;-------
30.05.2014;15:32:04;997;108519;36979;Mpp-Betrieb;Mpp;-------
30.05.2014;15:47:04;444;108519;36979;Mpp-Betrieb;Mpp;-------
30.05.2014;16:02:04;300;108519;36979;Mpp-Betrieb;Mpp;-------
30.05.2014;16:17:03;194;108519;36980;Mpp-Betrieb;Mpp;-------
30.05.2014;16:32:04;265;108519;36980;Mpp-Betrieb;Mpp;-------
30.05.2014;16:47:04;430;108519;36980;Mpp-Betrieb;Mpp;-------
30.05.2014;17:02:04;683;108519;36980;Mpp-Betrieb;Mpp;-------
30.05.2014;17:17:03;525;108519;36981;Mpp-Betrieb;Mpp;-------
30.05.2014;17:32:04;505;108519;36981;Mpp-Betrieb;Mpp;-------
30.05.2014;17:47:04;545;108520;36981;Mpp-Betrieb;Mpp;-------
30.05.2014;18:02:04;490;108520;36981;Mpp-Betrieb;Mpp;-------
30.05.2014;18:17:03;491;108520;36982;Mpp-Betrieb;Mpp;-------
30.05.2014;18:32:04;452;108520;36982;Mpp-Betrieb;Mpp;-------
30.05.2014;18:47:04;637;108520;36982;Mpp-Betrieb;Mpp;-------
30.05.2014;19:02:04;615;108520;36982;Mpp-Betrieb;Mpp;-------
30.05.2014;19:17:03;680;108520;36983;Mpp-Betrieb;Mpp;-------
30.05.2014;19:32:04;ppQxLXY01Oh3YVtkvKr2bQK7MUhUjMtvkoopYrP8MouFdNWJ9FxcxPacNFAO+jUr/Ysp3a/Ss '483;108521;36983;Mpp-Betrieb;Mpp;-------
30.05.2014;19:47:03;230;108521;36983;Mpp-Betrieb;Mpp;-------
30.05.2014;20:02:04;151;108521;36983;Mpp-Betrieb;Mpp;-------
30.05.2014;20:17:04;128;108521;36984;Mpp-Betrieb;Mpp;-------
30.05.2014;20:32:03;98;108521;36984;Mpp-Betrieb;Mpp;-------
30.05.2014;20:47:04;45;108521;36984;Mpp-Betrieb;Mpp;-------
30.05.2014;21:02:04;18;108521;36984;Mpp-Betrieb;Mpp;-------
30.05.2014;21:17:05;0;108521;36985;Mpp-Betrieb;Warten;-------
31.05.2014;05:32:04;0;108521;36985;Mpp-Betrieb;Warten;-------
31.05.2014;05:47:04;18;108521;36985;Mpp-Betrieb;Mpp;-------
31.05.2014;06:02:03;62;108521;36985;Mpp-Betrieb;Mpp;-------
31.05.2014;06:17:03;133;108521;36985;Mpp-Betrieb;Mpp;-------
31.05.2014;06:32:05;180;108521;36985;Mpp-Betrieb;Mpp;-------
31.05.2014;06:47:03;265;108521;36986;Mpp-Betrieb;Mpp;-------
31.05.2014;07:02:03;350;108521;36986;Mpp-Betrieb;Mpp;-------
31.05.2014;07:17:03;581;108521;36986;Mpp-Betrieb;Mpp;-------
31.05.2014;07:32:04;541;108521;36986;Mpp-Betrieb;Mpp;-------
31.05.2014;07:47:03;814;108521;36987;Mpp-Betrieb;Mpp;-------
31.05.2014;08:02:04;1139;108522;36987;Mpp-Betrieb;Mpp;-------
31.05.2014;08:17:03;1148;108522;36987;Mpp-Betrieb;Mpp;-------
31.05.2014;08:32:04;997;108522;36987;Mpp-Betrieb;Mpp;-------
31.05.2014;08:47:03;1009;108523;36988;Mpp-Betrieb;Mpp;-------
31.05.2014;09:02:04;1381;108523;36988;Mpp-Betrieb;Mpp;-------
31.05.2014;09:17:04;1403;108523;36988;Mpp-Betrieb;Mpp;-------
31.05.2014;09:32:03;2920;108524;36988;Mpp-Betrieb;Mpp;-------
31.05.2014;09:47:03;3267;108525;36989;Mpp-Betrieb;Mpp;-------
31.05.2014;10:02:04;3043;108525;36989;Mpp-Betrieb;Mpp;-------
31.05.2014;10:17:03;2788;108526;36989;Mpp-Betrieb;Mpp;-------
31.05.2014;10:32:03;2313;108527;36989;Mpp-Betrieb;Mpp;-------
31.05.2014;10:47:03;4659;108528;36990;Mpp-Betrieb;Mpp;-------
31.05.2014;11:02:05;4594;108529;36990;Mpp-Betrieb;Mpp;-------
31.05.2014;11:17:03;4826;108530;36990;Mpp-Betrieb;Mpp;-------
31.05.2014;11:32:03;2319;108530;36990;Mpp-Betrieb;Mpp;-------
31.05.2014;11:47:04;1407;108531;36991;Mpp-Betrieb;Mpp;-------
31.05.2014;12:02:03;3485;108532;36991;Mpp-Betrieb;Mpp;-------
31.05.2014;12:17:03;5837;108533;36991;Mpp-Betrieb;Mpp;-------
31.05.2014;12:32:04;5763;108534;36991;Mpp-Betrieb;Mpp;-------
31.05.2014;12:47:03;6006;108535;36992;Mpp-Betrieb;Mpp;-------
31.05.2014;13:02:04;5499;108536;36992;Mpp-Betrieb;Mpp;-------
31.05.2014;13:17:03;5125;108537;36992;Mpp-Betrieb;Mpp;-------
31.05.2014;13:32:04;5265;108539;36992;Mpp-Betrieb;Mpp;-------
31.05.2014;13:47:03;1086;108540;36993;Mpp-Betrieb;Mpp;-------
31.05.2014;14:02:04;5187;108541;36993;Mpp-Betrieb;Mpp;-------
31.05.2014;14:17:03;5328;108542;36993;Mpp-Betrieb;Mpp;-------
31.05.2014;14:32:03;5140;108543;36993;Mpp-Betrieb;Mpp;-------
31.05.2014;14:47:03;4827;108544;36994;Mpp-Betrieb;Mpp;-------
31.05.2014;15:02:04;4990;108545;36994;Mpp-Betrieb;Mpp;-------
31.05.2014;15:17:03;4644;108546;36994;Mpp-Betrieb;Mpp;-------
31.05.2014;15:32:03;4415;108548;36994;Mpp-Betrieb;Mpp;-------
31.05.2014;15:47:03;4323;108549;36995;Mpp-Betrieb;Mpp;-------
31.05.2014;16:02:04;4031;108550;36995;Mpp-Betrieb;Mpp;-------
31.05.2014;16:17:03;3901;108551;36995;Mpp-Betrieb;Mpp;-------
31.05.2014;16:32:03;3754;108552;36995;Mpp-Betrieb;Mpp;-------
31.05.2014;16:47:04;3637;108552;36996;Mpp-Betrieb;Mpp;-------
31.05.2014;17:02:03;3310;108553;36996;Mpp-Betrieb;Mpp;-------
31.05.2014;17:17:03;488;108554;36996;Mpp-Betrieb;Mpp;-------
31.05.2014;17:32:04;2769;108554;36996;Mpp-Betrieb;Mpp;-------
31.05.2014;17:47:04;2381;108555;36997;Mpp-Betrieb;Mpp;-------
31.05.2014;18:02:03;2115;108555;36997;Mpp-Betrieb;Mpp;-------
31.05.2014;18:17:03;1915;108556;36997;Mpp-Betrieb;Mpp;-------
31.05.2014;18:32:04;1414;108556;36997;Mpp-Betrieb;Mpp;-------
31.05.2014;18:47:03;955;108557;36998;Mpp-Betrieb;Mpp;-------
31.05.2014;19:02:04;214;108557;36998;Mpp-Betrieb;Mpp;-------
31.05.2014;19:17:04;516;108557;36998;Mpp-Betrieb;Mpp;-------
31.05.2014;19:32:04;338;108557;36998;Mpp-Betrieb;Mpp;-------
31.05.2014;19:47:03;182;108557;36999;Mpp-Betrieb;Mpp;-------
31.05.2014;20:02:04;122;108557;36999;Mpp-Betrieb;Mpp;-------
31.05.2014;20:17:04;98;108557;36999;Mpp-Betrieb;Mpp;-------
31.05.2014;20:32:03;66;108557;36999;Mpp-Betrieb;Mpp;-------
31.05.2014;20:47:03;44;108557;37000;Mpp-Betrieb;Mpp;-------
31.05.2014;21:02:04;22;108557;37000;Mpp-Betrieb;Mpp;-------
31.05.2014;21:17:04;0;108557;37000;Mpp-Betrieb;Warten;-------
01.06.2014;05:32:04;0;108557;37000;Mpp-Betrieb;Netzueb.;-------
01.06.2014;05:47:03;32;108557;37000;Mpp-Betrieb;Mpp;-------
01.06.2014;06:02:04;76;108557;37001;Mpp-Betrieb;Mpp;-------
01.06.2014;06:17:03;87;108557;37001;Mpp-Betrieb;Mpp;-------
01.06.2014;06:32:03;82;108557;37001;Mpp-Betrieb;Mpp;-------
01.06.2014;06:47:03;295;108557;37001;Mpp-Betrieb;Mpp;-------
01.06.2014;07:02:04;451;108557;37002;Mpp-Betrieb;Mpp;-------
01.06.2014;07:17:04;803;108557;37002;Mpp-Betrieb;Mpp;-------
01.06.2014;07:32:03;584;108558;37002;Mpp-Betrieb;Mpp;-------
01.06.2014;07:47:03;1367;108558;37002;Mpp-Betrieb;Mpp;-------
01.06.2014;08:02:04;1497;108558;37003;Mpp-Betrieb;Mpp;-------
01.06.2014;08:17:04;1714;108559;37003;Mpp-Betrieb;Mpp;-------
01.06.2014;08:32:03;2119;108559;37003;Mpp-Betrieb;Mpp;-------
01.06.2014;08:47:03;2379;108560;37003;Mpp-Betrieb;Mpp;-------
01.06.2014;09:02:04;2545;108560;37004;Mpp-Betrieb;Mpp;-------
01.06.2014;09:17:03;2775;108561;37004;Mpp-Betrieb;Mpp;-------
01.06.2014;09:32:04;3017;108562;37004;Mpp-Betrieb;Mpp;-------
01.06.2014;09:47:04;3248;108562;37004;Mpp-Betrieb;Mpp;-------
01.06.2014;10:02:04;3426;108563;37005;Mpp-Betrieb;Mpp;-------
01.06.2014;10:17:03;3619;108564;37005;Mpp-Betrieb;Mpp;-------
01.06.2014;10:32:04;3794;108565;37005;Mpp-Betrieb;Mpp;-------
01.06.2014;10:47:04;3963;108566;37005;Mpp-Betrieb;Mpp;-------
01.06.2014;11:02:03;4078;108567;37006;Mpp-Betrieb;Mpp;-------
01.06.2014;11:17:04;4210;108568;37006;Mpp-Betrieb;Mpp;-------
01.06.2014;11:32:03;4363;108569;37006;Mpp-Betrieb;Mpp;-------
01.06.2014;11:47:03;4502;108570;37006;Mpp-Betrieb;Mpp;-------
01.06.2014;12:02:04;4570;108571;37007;Mpp-Betrieb;Mpp;-------
01.06.2014;12:17:04;4760;108572;37007;Mpp-Betrieb;Mpp;-------
01.06.2014;12:32:03;4776;108574;37007;Mpp-Betrieb;Mpp;-------
01.06.2014;12:47:03;4669;108575;37007;Mpp-Betrieb;Mpp;-------
01.06.2014;13:02:04;4690;108576;37008;Mpp-Betrieb;Mpp;-------
01.06.2014;13:17:03;4658;108577;37008;Mpp-Betrieb;Mpp;-------
01.06.2014;13:32:04;4750;108578;37008;Mpp-Betrieb;Mpp;-------
01.06.2014;13:47:03;4860;108580;37008;Mpp-Betrieb;Mpp;-------
01.06.2014;14:02:04;4351;108581;37009;Mpp-Betrieb;Mpp;-------
01.06.2014;14:17:03;5412;108581;37009;Mpp-Betrieb;Mpp;-------
01.06.2014;14:32:05;4618;108582;37009;Mpp-Betrieb;Mpp;-------
01.06.2014;14:47:03;4355;108584;37009;Mpp-Betrieb;Mpp;-------
01.06.2014;15:02:04;4338;108585;37010;Mpp-Betrieb;Mpp;-------
01.06.2014;15:17:03;4212;108586;37010;Mpp-Betrieb;Mpp;-------
01.06.2014;15:32:03;4238;108587;37010;Mpp-Betrieb;Mpp;-------
01.06.2014;15:47:05;4044;108588;37010;Mpp-Betrieb;Mpp;-------
01.06.2014;16:02:03;1121;108589;37011;Mpp-Betrieb;Mpp;-------
01.06.2014;16:17:03;784;108589;37011;Mpp-Betrieb;Mpp;-------
01.06.2014;16:32:03;3178;108590;37011;Mpp-Betrieb;Mpp;-------
01.06.2014;16:47:03;3210;108591;37011;Mpp-Betrieb;Mpp;-------
01.06.2014;17:02:04;1582;108591;37012;Mpp-Betrieb;Mpp;-------
01.06.2014;17:17:03;2497;108592;37012;Mpp-Betrieb;Mpp;-------
01.06.2014;17:32:03;2430;108592;37012;Mpp-Betrieb;Mpp;-------
01.06.2014;17:47:03;2378;108593;37012;Mpp-Betrieb;Mpp;-------
01.06.2014;18:02:04;950;108593;37013;Mpp-Betrieb;Mpp;-------
01.06.2014;18:17:04;835;108594;37013;Mpp-Betrieb;Mpp;-------
01.06.2014;18:32:03;813;108594;37013;Mpp-Betrieb;Mpp;-------
01.06.2014;18:47:03;768;108594;37013;Mpp-Betrieb;Mpp;-------
01.06.2014;19:02:04;614;108594;37014;Mpp-Betrieb;Mpp;-------
01.06.2014;19:17:03;563;108594;37014;Mpp-Betrieb;Mpp;-------
01.06.2014;19:32:03;439;108594;37014;Mpp-Betrieb;Mpp;-------
01.06.2014;19:47:04;319;108595;37014;Mpp-Betrieb;Mpp;-------
01.06.2014;20:02:04;175;108595;37015;Mpp-Betrieb;Mpp;-------
01.06.2014;20:17:03;133;108595;37015;Mpp-Betrieb;Mpp;-------
01.06.2014;20:32:03;86;108595;37015;Mpp-Betrieb;Mpp;-------
01.06.2014;20:47:04;46;108595;37015;Mpp-Betrieb;Mpp;-------
01.06.2014;21:02:03;17;108595;37016;Mpp-Betrieb;Mpp-Such;-------
01.06.2014;21:17:05;0;108595;37016;Mpp-Betrieb;Warten;-------
02.06.2014;05:32:03;0;108595;37016;Mpp-Betrieb;Warten;-------
02.06.2014;05:47:03;13;108595;37016;Mpp-Betrieb;Mpp;-------
02.06.2014;06:02:04;69;108595;37016;Mpp-Betrieb;Mpp;-------
02.06.2014;06:17:03;156;108595;37016;Mpp-Betrieb;Mpp;-------
02.06.2014;06:32:03;236;108595;37017;Mpp-Betrieb;Mpp;-------
02.06.2014;06:47:03;264;108595;37017;Mpp-Betrieb;Mpp;-------
02.06.2014;07:02:04;303;108595;37017;Mpp-Betrieb;Mpp;-------
02.06.2014;07:17:03;521;108595;37017;Mpp-Betrieb;Mpp;-------
02.06.2014;07:32:03;322;108595;37018;Mpp-Betrieb;Mpp;-------
02.06.2014;07:47:03;339;108595;37018;Mpp-Betrieb;Mpp;-------
02.06.2014;08:02:04;521;108595;37018;Mpp-Betrieb;Mpp;-------
02.06.2014;08:17:03;655;108595;37018;Mpp-Betrieb;Mpp;-------
02.06.2014;08:32:03;476;108596;37019;Mpp-Betrieb;Mpp;-------
02.06.2014;08:47:03;536;108596;37019;Mpp-Betrieb;Mpp;-------
02.06.2014;09:02:04;862;108596;37019;Mpp-Betrieb;Mpp;-------
02.06.2014;09:17:03;1450;108596;37019;Mpp-Betrieb;Mpp;-------
02.06.2014;09:32:04;992;108596;37020;Mpp-Betrieb;Mpp;-------
02.06.2014;09:47:04;955;108597;37020;Mpp-Betrieb;Mpp;-------
02.06.2014;10:02:05;3872;108597;37020;Mpp-Betrieb;Mpp;-------
02.06.2014;10:17:04;4682;108599;37020;Mpp-Betrieb;Mpp;-------
02.06.2014;10:32:04;2575;108599;37021;Mpp-Betrieb;Mpp;-------
02.06.2014;10:47:03;2290;108600;37021;Mpp-Betrieb;Mpp;-------
02.06.2014;11:02:04;3212;108600;37021;Mpp-Betrieb;Mpp;-------
02.06.2014;11:17:04;3110;108601;37021;Mpp-Betrieb;Mpp;-------
02.06.2014;11:32:03;4016;108602;37022;Mpp-Betrieb;Mpp;-------
02.06.2014;11:47:04;4962;108603;37022;Mpp-Betrieb;Mpp;-------
02.06.2014;12:02:04;4499;108604;37022;Mpp-Betrieb;Mpp;-------
02.06.2014;12:17:04;4559;108605;37022;Mpp-Betrieb;Mpp;-------
02.06.2014;12:32:03;4604;108607;37023;Mpp-Betrieb;Mpp;-------
02.06.2014;12:47:03;5168;108608;37023;Mpp-Betrieb;Mpp;-------
02.06.2014;13:02:04;4683;108609;37023;Mpp-Betrieb;Mpp;-------
02.06.2014;13:17:03;4794;108610;37023;Mpp-Betrieb;Mpp;-------
02.06.2014;13:32:03;4711;108611;37024;Mpp-Betrieb;Mpp;-------
02.06.2014;13:47:03;4797;108612;37024;Mpp-Betrieb;Mpp;-------
02.06.2014;14:02:03;4677;108613;37024;Mpp-Betrieb;Mpp;-------
02.06.2014;14:17:03;WJUtmHq23USugFbMzPtZ0fJSyDD+3Uf9UN77eKDGBZHi7JWYcJelFATVZgFi4uBQmT33WkPac '4341;108615;37024;Mpp-Betrieb;Mpp;-------
02.06.2014;14:32:04;1229;108615;37025;Mpp-Betrieb;Mpp;-------
02.06.2014;14:47:04;3782;108615;37025;Mpp-Betrieb;Mpp;-------
02.06.2014;15:02:04;1604;108616;37025;Mpp-Betrieb;Mpp;-------
02.06.2014;15:17:04;931;108616;37025;Mpp-Betrieb;Mpp;-------
02.06.2014;15:32:03;1714;108617;37026;Mpp-Betrieb;Mpp;-------
02.06.2014;15:47:03;1668;108617;37026;Mpp-Betrieb;Mpp;-------
02.06.2014;16:02:04;2605;108618;37026;Mpp-Betrieb;Mpp;-------
02.06.2014;16:17:04;3444;108618;37026;Mpp-Betrieb;Mpp;-------
02.06.2014;16:32:04;1564;108619;37027;Mpp-Betrieb;Mpp;-------
02.06.2014;16:47:03;1419;108620;37027;Mpp-Betrieb;Mpp;-------
02.06.2014;17:02:04;2631;108620;37027;Mpp-Betrieb;Mpp;-------
02.06.2014;17:17:04;3158;108621;37027;Mpp-Betrieb;Mpp;-------
02.06.2014;17:32:03;2818;108622;37028;Mpp-Betrieb;Mpp;-------
02.06.2014;17:47:03;2097;108623;37028;Mpp-Betrieb;Mpp;-------
02.06.2014;18:02:05;1184;108623;37028;Mpp-Betrieb;Mpp;-------
02.06.2014;18:17:04;1316;108623;37028;Mpp-Betrieb;Mpp;-------
02.06.2014;18:32:03;782;108624;37029;Mpp-Betrieb;Mpp;-------
02.06.2014;18:47:04;1312;108624;37029;Mpp-Betrieb;Mpp;-------
02.06.2014;19:02:04;673;108624;37029;Mpp-Betrieb;Mpp;-------
02.06.2014;19:17:03;285;108624;37029;Mpp-Betrieb;Mpp;-------
02.06.2014;19:32:03;192;108624;37030;Mpp-Betrieb;Mpp;-------
02.06.2014;19:47:03;70;108624;37030;Mpp-Betrieb;Mpp;-------
02.06.2014;20:02:04;65;108624;37030;Mpp-Betrieb;Mpp;-------
02.06.2014;20:17:03;358;108624;37030;Mpp-Betrieb;Mpp;-------
02.06.2014;20:32:03;257;108624;37031;Mpp-Betrieb;Mpp;-------
02.06.2014;20:47:04;53;108624;37031;Mpp-Betrieb;Mpp;-------
02.06.2014;21:02:03;19;108624;37031;Mpp-Betrieb;Mpp;-------
02.06.2014;21:17:05;0;108624;37031;Mpp-Betrieb;Netzueb.;-------
03.06.2014;05:32:03;0;108624;37031;Mpp-Betrieb;Warten;-------
03.06.2014;05:47:03;21;108624;37032;Mpp-Betrieb;Mpp;-------
03.06.2014;06:02:04;42;108624;37032;Mpp-Betrieb;Mpp;-------
03.06.2014;06:17:03;89;108624;37032;Mpp-Betrieb;Mpp;-------
03.06.2014;06:32:03;132;108625;37032;Mpp-Betrieb;Mpp;-------
03.06.2014;06:47:03;313;108625;37033;Mpp-Betrieb;Mpp;-------
03.06.2014;07:02:04;395;108625;37033;Mpp-Betrieb;Mpp;-------
03.06.2014;07:17:03;549;108625;37033;Mpp-Betrieb;Mpp;-------
03.06.2014;07:32:03;717;108625;37033;Mpp-Betrieb;Mpp;-------
03.06.2014;07:47:04;1084;108625;37034;Mpp-Betrieb;Mpp;-------
03.06.2014;08:02:03;1044;108625;37034;Mpp-Betrieb;Mpp;-------
03.06.2014;08:17:03;1161;108626;37034;Mpp-Betrieb;Mpp;-------
03.06.2014;08:32:04;1352;108626;37034;Mpp-Betrieb;Mpp;-------
03.06.2014;08:47:04;1560;108626;37035;Mpp-Betrieb;Mpp;-------
03.06.2014;09:02:04;1805;108627;37035;Mpp-Betrieb;Mpp;-------
03.06.2014;09:17:03;1671;108627;37035;Mpp-Betrieb;Mpp;-------
03.06.2014;09:32:04;2119;108628;37035;Mpp-Betrieb;Mpp;-------
03.06.2014;09:47:03;2043;108629;37036;Mpp-Betrieb;Mpp;-------
03.06.2014;10:02:04;2071;108629;37036;Mpp-Betrieb;Mpp;-------
03.06.2014;10:17:03;VY3m02JKGzVxbrQEJrFCFgr0OkExK4POxQTPacwB3aShdqIGVgdob3PDi4ylYxq+iyDoPduNC '2408;108630;37036;Mpp-Betrieb;Mpp;-------
03.06.2014;10:32:03;2793;108631;37036;Mpp-Betrieb;Mpp;-------
03.06.2014;10:47:03;2380;108632;37037;Mpp-Betrieb;Mpp;-------
03.06.2014;11:02:04;5003;108633;37037;Mpp-Betrieb;Mpp;-------
03.06.2014;11:17:04;4023;108633;37037;Mpp-Betrieb;Mpp;-------
03.06.2014;11:32:03;1996;108634;37037;Mpp-Betrieb;Mpp;-------
03.06.2014;11:47:04;4340;108635;37038;Mpp-Betrieb;Mpp;-------
03.06.2014;12:02:04;4010;108635;37038;Mpp-Betrieb;Mpp;-------
03.06.2014;12:17:03;1624;108636;37038;Mpp-Betrieb;Mpp;-------
03.06.2014;12:32:04;5127;108637;37038;Mpp-Betrieb;Mpp;-------
03.06.2014;12:47:04;1855;108638;37039;Mpp-Betrieb;Mpp;-------
03.06.2014;13:02:03;1424;108639;37039;Mpp-Betrieb;Mpp;-------
03.06.2014;13:17:03;1215;108639;37039;Mpp-Betrieb;Mpp;-------
03.06.2014;13:32:04;5053;108640;37039;Mpp-Betrieb;Mpp;-------
03.06.2014;13:47:04;2484;108641;37040;Mpp-Betrieb;Mpp;-------
03.06.2014;14:02:04;1967;108642;37040;Mpp-Betrieb;Mpp;-------
03.06.2014;14:17:04;1165;108642;37040;Mpp-Betrieb;Mpp;-------
03.06.2014;14:32:07;4856;108643;37040;Mpp-Betrieb;Mpp;-------
03.06.2014;14:47:03;1238;108643;37041;Mpp-Betrieb;Mpp;-------
03.06.2014;15:02:04;2407;108644;37041;Mpp-Betrieb;Mpp;-------
03.06.2014;15:17:04;1375;108644;37041;Mpp-Betrieb;Mpp;-------
03.06.2014;15:32:03;1589;108645;37041;Mpp-Betrieb;Mpp;-------
03.06.2014;15:47:03;1202;108645;37042;Mpp-Betrieb;Mpp;-------
03.06.2014;16:02:04;1280;108646;37042;Mpp-Betrieb;Mpp;-------
03.06.2014;16:17:03;1944;108646;37042;Mpp-Betrieb;Mpp;-------
03.06.2014;16:32:03;3656;108647;37042;Mpp-Betrieb;Mpp;-------
03.06.2014;16:47:04;2980;108647;37043;Mpp-Betrieb;Mpp;-------
03.06.2014;17:02:05;3367;108648;37043;Mpp-Betrieb;Mpp;-------
03.06.2014;17:17:03;2808;108649;37043;Mpp-Betrieb;Mpp;-------
03.06.2014;17:32:03;2709;108650;37043;Mpp-Betrieb;Mpp;-------
03.06.2014;17:47:04;2331;108650;37044;Mpp-Betrieb;Mpp;-------
03.06.2014;18:02:05;608;108650;37044;Mpp-Betrieb;Mpp;-------
03.06.2014;18:17:03;1118;108651;37044;Mpp-Betrieb;Mpp;-------
03.06.2014;18:32:04;1478;108651;37044;Mpp-Betrieb;Mpp;-------
03.06.2014;18:47:04;1160;108651;37045;Mpp-Betrieb;Mpp;-------
03.06.2014;19:02:04;877;108652;37045;Mpp-Betrieb;Mpp;-------
03.06.2014;19:17:03;567;108652;37045;Mpp-Betrieb;Mpp;-------
03.06.2014;19:32:04;349;108652;37045;Mpp-Betrieb;Mpp;-------
03.06.2014;19:47:03;309;108652;37046;Mpp-Betrieb;Mpp;-------
03.06.2014;20:02:04;252;108652;37046;Mpp-Betrieb;Mpp;-------
03.06.2014;20:17:04;202;108652;37046;Mpp-Betrieb;Mpp;-------
03.06.2014;20:32:03;124;108652;37046;Mpp-Betrieb;Mpp;-------
03.06.2014;20:47:03;46;108652;37047;Mpp-Betrieb;Mpp;-------
03.06.2014;21:02:04;21;108652;37047;Mpp-Betrieb;Mpp;-------
03.06.2014;21:17:06;0;108652;37047;Mpp-Betrieb;Warten;-------
04.06.2014;05:32:04;10;108652;37047;Mpp-Betrieb;Mpp;-------
04.06.2014;05:47:04;35;108652;37047;Mpp-Betrieb;Mpp;-------
04.06.2014;06:02:06;79;108652;37047;Mpp-Betrieb;Mpp;-------
04.06.2014;06:17:03;158;108652;37048;Mpp-Betrieb;Mpp;-------
04.06.2014;06:32:03;213;108652;37048;Mpp-Betrieb;Mpp;-------
04.06.2014;06:47:03;285;108652;37048;Mpp-Betrieb;Mpp;-------
04.06.2014;07:02:04;431;108652;37048;Mpp-Betrieb;Mpp;-------
04.06.2014;07:17:03;446;108652;37049;Mpp-Betrieb;Mpp;-------
04.06.2014;07:32:03;622;108653;37049;Mpp-Betrieb;Mpp;-------
04.06.2014;07:47:04;826;108653;37049;Mpp-Betrieb;Mpp;-------
04.06.2014;08:02:04;823;108653;37049;Mpp-Betrieb;Mpp;-------
04.06.2014;08:17:04;1718;108653;37050;Mpp-Betrieb;Mpp;-------
04.06.2014;08:32:04;1985;108654;37050;Mpp-Betrieb;Mpp;-------
04.06.2014;08:47:03;2255;108654;37050;Mpp-Betrieb;Mpp;-------
04.06.2014;09:02:04;2619;108655;37050;Mpp-Betrieb;Mpp;-------
04.06.2014;09:17:03;1679;108655;37051;Mpp-Betrieb;Mpp;-------
04.06.2014;09:32:03;2738;108656;37051;Mpp-Betrieb;Mpp;-------
04.06.2014;09:47:03;2360;108657;37051;Mpp-Betrieb;Mpp;-------
04.06.2014;10:02:04;2392;108657;37051;Mpp-Betrieb;Mpp;-------
04.06.2014;10:17:03;2458;108658;37052;Mpp-Betrieb;Mpp;-------
04.06.2014;10:32:03;2502;108658;37052;Mpp-Betrieb;Mpp;-------
04.06.2014;10:47:03;2675;108659;37052;Mpp-Betrieb;Mpp;-------
04.06.2014;11:02:05;3000;108660;37052;Mpp-Betrieb;Mpp;-------
04.06.2014;11:17:03;3675;108661;37053;Mpp-Betrieb;Mpp;-------
04.06.2014;11:32:04;4242;108662;37053;Mpp-Betrieb;Mpp;-------
04.06.2014;11:47:04;2057;108662;37053;Mpp-Betrieb;Mpp;-------
04.06.2014;12:02:06;2095;108663;37053;Mpp-Betrieb;Mpp;-------
04.06.2014;12:17:04;2633;108663;37054;Mpp-Betrieb;Mpp;-------
04.06.2014;12:32:04;3755;108664;37054;Mpp-Betrieb;Mpp;-------
04.06.2014;12:47:04;4437;108665;37054;Mpp-Betrieb;Mpp;-------
04.06.2014;13:02:04;3333;108666;37054;Mpp-Betrieb;Mpp;-------
04.06.2014;13:17:03;2293;108667;37055;Mpp-Betrieb;Mpp;-------
04.06.2014;13:32:04;2023;108667;37055;Mpp-Betrieb;Mpp;-------
04.06.2014;13:47:03;2233;108668;37055;Mpp-Betrieb;Mpp;-------
04.06.2014;14:02:03;2156;108668;37055;Mpp-Betrieb;Mpp;-------
04.06.2014;14:17:03;2138;108669;37056;Mpp-Betrieb;Mpp;-------
04.06.2014;14:32:03;1241;108669;37056;Mpp-Betrieb;Mpp;-------
04.06.2014;14:47:03;1514;108669;37056;Mpp-Betrieb;Mpp;-------
04.06.2014;15:02:03;1074;108670;37056;Mpp-Betrieb;Mpp;-------
04.06.2014;15:17:04;1327;108670;37057;Mpp-Betrieb;Mpp;-------
04.06.2014;15:32:04;1200;108670;37057;Mpp-Betrieb;Mpp;-------
04.06.2014;15:47:04;1193;108671;37057;Mpp-Betrieb;Mpp;-------
04.06.2014;16:02:04;816;108671;37057;Mpp-Betrieb;Mpp;-------
04.06.2014;16:17:04;477;108671;37058;Mpp-Betrieb;Mpp;-------
04.06.2014;16:32:03;375;108671;37058;Mpp-Betrieb;Mpp;-------
04.06.2014;16:47:03;221;108671;37058;Mpp-Betrieb;Mpp;-------
04.06.2014;17:02:04;259;108671;37058;Mpp-Betrieb;Mpp;-------
04.06.2014;17:17:04;85;108671;37059;Mpp-Betrieb;Mpp;-------
04.06.2014;17:32:03;237;108671;37059;Mpp-Betrieb;Mpp;-------
04.06.2014;17:47:03;204;108671;37059;Mpp-Betrieb;Mpp;-------
04.06.2014;18:02:04;203;108671;37059;Mpp-Betrieb;Mpp;-------
04.06.2014;18:17:03;114;108671;37060;Mpp-Betrieb;Mpp;-------
04.06.2014;18:32:03;231;108671;37060;Mpp-Betrieb;Mpp;-------
04.06.2014;18:47:03;719;108672;37060;Mpp-Betrieb;Mpp;-------
04.06.2014;19:02:04;1476;108672;37060;Mpp-Betrieb;Mpp;-------
04.06.2014;19:17:04;1316;108672;37061;Mpp-Betrieb;Mpp;-------
04.06.2014;19:32:04;521;108672;37061;Mpp-Betrieb;Mpp;-------
04.06.2014;19:47:03;208;108672;37061;Mpp-Betrieb;Mpp;-------
04.06.2014;20:02:04;219;108673;37061;Mpp-Betrieb;Mpp;-------
04.06.2014;20:17:04;107;108673;37062;Mpp-Betrieb;Mpp;-------
04.06.2014;20:32:04;64;108673;37062;Mpp-Betrieb;Mpp;-------
04.06.2014;20:47:04;41;108673;37062;Mpp-Betrieb;Mpp;-------
04.06.2014;21:02:04;18;108673;37062;Mpp-Betrieb;Mpp;-------
04.06.2014;21:17:04;0;108673;37063;Mpp-Betrieb;Warten;-------
05.06.2014;05:32:03;11;108673;37063;Mpp-Betrieb;Mpp;-------
05.06.2014;05:47:03;23;108673;37063;Mpp-Betrieb;Mpp;-------
05.06.2014;06:02:04;62;108673;37063;Mpp-Betrieb;Mpp-Such;-------
05.06.2014;06:17:03;58;108673;37063;Mpp-Betrieb;Mpp;-------
05.06.2014;06:32:03;73;108673;37064;Mpp-Betrieb;Mpp;-------
05.06.2014;06:47:03;120;108673;37064;Mpp-Betrieb;Mpp;-------
05.06.2014;07:02:04;158;108673;37064;Mpp-Betrieb;Mpp;-------
05.06.2014;07:17:03;711;108673;37064;Mpp-Betrieb;Mpp;-------
05.06.2014;07:32:04;654;108673;37065;Mpp-Betrieb;Mpp;-------
05.06.2014;07:47:04;791;108673;37065;Mpp-Betrieb;Mpp;-------
05.06.2014;08:02:04;978;108673;37065;Mpp-Betrieb;Mpp;-------
05.06.2014;08:17:04;821;108674;37065;Mpp-Betrieb;Mpp;-------
05.06.2014;08:32:03;1869;108674;37066;Mpp-Betrieb;Mpp;-------
05.06.2014;08:47:04;2262;108674;37066;Mpp-Betrieb;Mpp;-------
05.06.2014;09:02:04;3277;108675;37066;Mpp-Betrieb;Mpp;-------
05.06.2014;09:17:03;3080;108676;37066;Mpp-Betrieb;Mpp;-------
05.06.2014;09:32:03;1149;108676;37067;Mpp-Betrieb;Mpp;-------
05.06.2014;09:47:04;958;108677;37067;Mpp-Betrieb;Mpp;-------
05.06.2014;10:02:04;3864;108677;37067;Mpp-Betrieb;Mpp;-------
05.06.2014;10:17:04;3095;108678;37067;Mpp-Betrieb;Mpp;-------
05.06.2014;10:32:03;4697;108679;37068;Mpp-Betrieb;Mpp;-------
05.06.2014;10:47:03;1776;108680;37068;Mpp-Betrieb;Mpp;-------
05.06.2014;11:02:04;1211;108680;37068;Mpp-Betrieb;Mpp;-------
05.06.2014;11:17:04;1786;108681;37068;Mpp-Betrieb;Mpp;-------
05.06.2014;11:32:04;2337;108681;37069;Mpp-Betrieb;Mpp;-------
05.06.2014;11:47:04;2502;108682;37069;Mpp-Betrieb;Mpp;-------
05.06.2014;12:02:04;2128;108682;37069;Mpp-Betrieb;Mpp;-------
05.06.2014;12:17:04;tS9QlYBL7QfrlFjUxD0YZPac3j3mAnC3Wfjxei+ymbHz8a30xKY+NoQ3QqxIEYktN9NlmvHfI '3711;108683;37069;Mpp-Betrieb;Mpp;-------
05.06.2014;12:32:03;3937;108684;37070;Mpp-Betrieb;Mpp;-------
05.06.2014;12:47:06;5382;108685;37070;Mpp-Betrieb;Mpp;-------
05.06.2014;13:02:04;5299;108686;37070;Mpp-Betrieb;Mpp;-------
05.06.2014;13:17:03;3227;108687;37070;Mpp-Betrieb;Mpp;-------
05.06.2014;13:32:03;1680;108687;37071;Mpp-Betrieb;Mpp;-------
05.06.2014;13:47:04;5183;108688;37071;Mpp-Betrieb;Mpp;-------
05.06.2014;14:02:04;4972;108690;37071;Mpp-Betrieb;Mpp;-------
05.06.2014;14:17:03;1572;108691;37071;Mpp-Betrieb;Mpp;-------
05.06.2014;14:32:03;5012;108691;37072;Mpp-Betrieb;Mpp;-------
05.06.2014;14:47:03;4575;108692;37072;Mpp-Betrieb;Mpp;-------
05.06.2014;15:02:04;XJSNe1DziWEqe5Packx2mrMjTkxW87QGyVxhyP0N6bUwkFBS/PHyourXmsg/Yrbi/bhCoZAJl '5144;108693;37072;Mpp-Betrieb;Mpp;-------
05.06.2014;15:17:04;4244;108694;37072;Mpp-Betrieb;Mpp;-------
05.06.2014;15:32:04;4423;108695;37073;Mpp-Betrieb;Mpp;-------
05.06.2014;15:47:04;2036;108696;37073;Mpp-Betrieb;Mpp;-------
05.06.2014;16:02:04;1802;108696;37073;Mpp-Betrieb;Mpp;-------
05.06.2014;16:17:03;4065;108697;37073;Mpp-Betrieb;Mpp;-------
05.06.2014;16:32:04;3534;108698;37074;Mpp-Betrieb;Mpp;-------
05.06.2014;16:47:04;1113;108698;37074;Mpp-Betrieb;Mpp;-------
05.06.2014;17:02:05;1182;108699;37074;Mpp-Betrieb;Mpp;-------
05.06.2014;17:17:04;1119;108699;37074;Mpp-Betrieb;Mpp;-------
05.06.2014;17:32:04;1262;108699;37075;Mpp-Betrieb;Mpp;-------
05.06.2014;17:47:03;889;108700;37075;Mpp-Betrieb;Mpp;-------
05.06.2014;18:02:04;1559;108700;37075;Mpp-Betrieb;Mpp;-------
05.06.2014;18:17:03;1141;108701;37075;Mpp-Betrieb;Mpp;-------
05.06.2014;18:32:04;1241;108701;37076;Mpp-Betrieb;Mpp;-------
05.06.2014;18:47:04;1072;108701;37076;Mpp-Betrieb;Mpp;-------
05.06.2014;19:02:04;848;108702;37076;Mpp-Betrieb;Mpp;-------
05.06.2014;19:17:03;593;108702;37076;Mpp-Betrieb;Mpp;-------
05.06.2014;19:32:04;366;108702;37077;Mpp-Betrieb;Mpp;-------
05.06.2014;19:47:03;184;108702;37077;Mpp-Betrieb;Mpp;-------
05.06.2014;20:02:04;137;108702;37077;Mpp-Betrieb;Mpp;-------
05.06.2014;20:17:03;110;108702;37077;Mpp-Betrieb;Mpp;-------
05.06.2014;20:32:03;82;108702;37078;Mpp-Betrieb;Mpp;-------
05.06.2014;20:47:03;51;108702;37078;Mpp-Betrieb;Mpp;-------
05.06.2014;21:02:03;26;108702;37078;Mpp-Betrieb;Mpp;-------
05.06.2014;21:17:05;13;108702;37078;Mpp-Betrieb;Mpp;-------
05.06.2014;21:32:03;0;108702;37078;Mpp-Betrieb;Warten;-------
06.06.2014;05:32:03;12;108702;37079;Mpp-Betrieb;Mpp;-------
06.06.2014;05:47:03;23;108702;37079;Mpp-Betrieb;Mpp;-------
06.06.2014;06:02:04;41;108702;37079;Mpp-Betrieb;Mpp;-------
06.06.2014;06:17:03;65;108702;37079;Mpp-Betrieb;Mpp;-------
06.06.2014;06:32:03;92;108702;37080;Mpp-Betrieb;Mpp;-------
06.06.2014;06:47:03;162;108702;37080;Mpp-Betrieb;Mpp;-------
06.06.2014;07:02:04;327;108702;37080;Mpp-Betrieb;Mpp;-------
06.06.2014;07:17:04;549;108702;37080;Mpp-Betrieb;Mpp;-------
