Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
06.06.2014;07:32:04;814;108702;37081;Mpp-Betrieb;Mpp;-------
06.06.2014;07:47:04;1064;108703;37081;Mpp-Betrieb;Mpp;-------
06.06.2014;08:02:04;1352;108703;37081;Mpp-Betrieb;Mpp;-------
06.06.2014;08:17:04;1663;108703;37081;Mpp-Betrieb;Mpp;-------
06.06.2014;08:32:04;1951;108704;37082;Mpp-Betrieb;Mpp;-------
06.06.2014;08:47:03;2231;108704;37082;Mpp-Betrieb;Mpp;-------
06.06.2014;09:02:04;2488;108705;37082;Mpp-Betrieb;Mpp;-------
06.06.2014;09:17:03;2756;108706;37082;Mpp-Betrieb;Mpp;-------
06.06.2014;09:32:03;3000;108706;37083;Mpp-Betrieb;Mpp;-------
06.06.2014;09:47:03;3275;108707;37083;Mpp-Betrieb;Mpp;-------
06.06.2014;10:02:04;3179;108708;37083;Mpp-Betrieb;Mpp;-------
06.06.2014;10:17:03;3286;108709;37083;Mpp-Betrieb;Mpp;-------
06.06.2014;10:32:03;3710;108710;37084;Mpp-Betrieb;Mpp;-------
06.06.2014;10:47:04;3680;108711;37084;Mpp-Betrieb;Mpp;-------
06.06.2014;11:02:05;4062;108712;37084;Mpp-Betrieb;Mpp;-------
06.06.2014;11:17:05;3730;108713;37084;Mpp-Betrieb;Mpp;-------
06.06.2014;11:32:04;3837;108714;37085;Mpp-Betrieb;Mpp;-------
06.06.2014;11:47:04;4328;108715;37085;Mpp-Betrieb;Mpp;-------
06.06.2014;12:02:04;3817;108716;37085;Mpp-Betrieb;Mpp;-------
06.06.2014;12:17:03;4333;108717;37085;Mpp-Betrieb;Mpp;-------
06.06.2014;12:32:03;4637;108718;37086;Mpp-Betrieb;Mpp;-------
06.06.2014;12:47:03;4633;108719;37086;Mpp-Betrieb;Mpp;-------
06.06.2014;13:02:04;4391;108720;37086;Mpp-Betrieb;Mpp;-------
06.06.2014;13:17:04;4150;108721;37086;Mpp-Betrieb;Mpp;-------
06.06.2014;13:32:03;3846;108722;37087;Mpp-Betrieb;Mpp;-------
06.06.2014;13:47:03;2509;108723;37087;Mpp-Betrieb;Mpp;-------
06.06.2014;14:02:03;4576;108724;37087;Mpp-Betrieb;Mpp;-------
06.06.2014;14:17:03;4363;108725;37087;Mpp-Betrieb;Mpp;-------
06.06.2014;14:32:05;4338;108726;37088;Mpp-Betrieb;Mpp;-------
06.06.2014;14:47:04;4271;108727;37088;Mpp-Betrieb;Mpp;-------
06.06.2014;15:02:07;4186;108728;37088;Mpp-Betrieb;Mpp;-------
06.06.2014;15:17:04;4091;108729;37088;Mpp-Betrieb;Mpp;-------
06.06.2014;15:32:03;3607;108730;37089;Mpp-Betrieb;Mpp;-------
06.06.2014;15:47:04;3665;108731;37089;Mpp-Betrieb;Mpp;-------
06.06.2014;16:02:04;3431;108732;37089;Mpp-Betrieb;Mpp;-------
06.06.2014;16:17:03;3591;108733;37089;Mpp-Betrieb;Mpp;-------
06.06.2014;16:32:03;3039;108733;37090;Mpp-Betrieb;Mpp;-------
06.06.2014;16:47:04;3264;108734;37090;Mpp-Betrieb;Mpp;-------
06.06.2014;17:02:04;1667;108735;37090;Mpp-Betrieb;Mpp;-------
06.06.2014;17:17:03;2711;108735;37090;Mpp-Betrieb;Mpp;-------
06.06.2014;17:32:04;1630;108736;37091;Mpp-Betrieb;Mpp;-------
06.06.2014;17:47:03;2034;108736;37091;Mpp-Betrieb;Mpp;-------
06.06.2014;18:02:03;1809;108737;37091;Mpp-Betrieb;Mpp;-------
06.06.2014;18:17:04;1693;108737;37091;Mpp-Betrieb;Mpp;-------
06.06.2014;18:32:04;1352;108738;37092;Mpp-Betrieb;Mpp;-------
06.06.2014;18:47:04;333;108738;37092;Mpp-Betrieb;Mpp;-------
06.06.2014;19:02:04;459;108738;37092;Mpp-Betrieb;Mpp;-------
06.06.2014;19:17:04;529;108738;37092;Mpp-Betrieb;Mpp;-------
06.06.2014;19:32:03;357;108738;37093;Mpp-Betrieb;Mpp;-------
06.06.2014;19:47:03;393;108738;37093;Mpp-Betrieb;Mpp;-------
06.06.2014;20:02:04;464;108738;37093;Mpp-Betrieb;Mpp;-------
06.06.2014;20:17:03;353;108739;37093;Mpp-Betrieb;Mpp;-------
06.06.2014;20:32:03;214;108739;37094;Mpp-Betrieb;Mpp;-------
06.06.2014;20:47:03;98;108739;37094;Mpp-Betrieb;Mpp;-------
06.06.2014;21:02:04;38;108739;37094;Mpp-Betrieb;Mpp;-------
06.06.2014;21:17:03;13;108739;37094;Mpp-Betrieb;Mpp;-------
07.06.2014;05:32:03;11;108739;37094;Mpp-Betrieb;Mpp;-------
07.06.2014;05:47:03;21;108739;37095;Mpp-Betrieb;Mpp;-------
07.06.2014;06:02:03;45;108739;37095;Mpp-Betrieb;Mpp;-------
07.06.2014;06:17:03;74;108739;37095;Mpp-Betrieb;Mpp;-------
07.06.2014;06:32:03;97;108739;37095;Mpp-Betrieb;Mpp-Such;-------
07.06.2014;06:47:03;196;108739;37096;Mpp-Betrieb;Mpp;-------
07.06.2014;07:02:03;367;108739;37096;Mpp-Betrieb;Mpp;-------
07.06.2014;07:17:04;561;108739;37096;Mpp-Betrieb;Mpp;-------
07.06.2014;07:32:04;769;108739;37096;Mpp-Betrieb;Mpp;-------
07.06.2014;07:47:03;1021;108739;37097;Mpp-Betrieb;Mpp;-------
07.06.2014;08:02:04;1284;108740;37097;Mpp-Betrieb;Mpp;-------
07.06.2014;08:17:04;1566;108740;37097;Mpp-Betrieb;Mpp;-------
07.06.2014;08:32:03;1851;108740;37097;Mpp-Betrieb;Mpp;-------
07.06.2014;08:47:03;2133;108741;37098;Mpp-Betrieb;Mpp;-------
07.06.2014;09:02:04;2382;108741;37098;Mpp-Betrieb;Mpp;-------
07.06.2014;09:17:03;2626;108742;37098;Mpp-Betrieb;Mpp;-------
07.06.2014;09:32:03;2857;108743;37098;Mpp-Betrieb;Mpp;-------
07.06.2014;09:47:03;3081;108743;37099;Mpp-Betrieb;Mpp;-------
07.06.2014;10:02:03;3284;108744;37099;Mpp-Betrieb;Mpp;-------
07.06.2014;10:17:03;3463;108745;37099;Mpp-Betrieb;Mpp;-------
07.06.2014;10:32:03;3623;108746;37099;Mpp-Betrieb;Mpp;-------
07.06.2014;10:47:04;3770;108747;37100;Mpp-Betrieb;Mpp;-------
07.06.2014;11:02:05;3890;108748;37100;Mpp-Betrieb;Mpp;-------
07.06.2014;11:17:04;4005;108749;37100;Mpp-Betrieb;Mpp;-------
07.06.2014;11:32:04;4088;108750;37100;Mpp-Betrieb;Mpp;-------
07.06.2014;11:47:04;4185;108751;37101;Mpp-Betrieb;Mpp;-------
07.06.2014;12:02:04;4246;108752;37101;Mpp-Betrieb;Mpp;-------
07.06.2014;12:17:03;4332;108753;37101;Mpp-Betrieb;Mpp;-------
07.06.2014;12:32:03;4369;108754;37101;Mpp-Betrieb;Mpp;-------
07.06.2014;12:47:03;4425;108755;37102;Mpp-Betrieb;Mpp;-------
07.06.2014;13:02:04;4400;108756;37102;Mpp-Betrieb;Mpp;-------
07.06.2014;13:17:03;4320;108757;37102;Mpp-Betrieb;Mpp;-------
07.06.2014;13:32:03;4298;108759;37102;Mpp-Betrieb;Mpp;-------
07.06.2014;13:47:03;4424;108760;37103;Mpp-Betrieb;Mpp;-------
07.06.2014;14:02:04;4043;108761;37103;Mpp-Betrieb;Mpp;-------
07.06.2014;14:17:03;4082;108762;37103;Mpp-Betrieb;Mpp;-------
07.06.2014;14:32:04;4239;108763;37103;Mpp-Betrieb;Mpp;-------
07.06.2014;14:47:04;3944;108764;37104;Mpp-Betrieb;Mpp;-------
07.06.2014;15:02:04;4040;108765;37104;Mpp-Betrieb;Mpp;-------
07.06.2014;15:17:04;3938;108766;37104;Mpp-Betrieb;Mpp;-------
07.06.2014;15:32:04;3817;108767;37104;Mpp-Betrieb;Mpp;-------
07.06.2014;15:47:03;3566;108768;37105;Mpp-Betrieb;Mpp;-------
07.06.2014;16:02:04;3418;108769;37105;Mpp-Betrieb;Mpp;-------
07.06.2014;16:17:04;3382;108769;37105;Mpp-Betrieb;Mpp;-------
07.06.2014;16:32:03;3018;108770;37105;Mpp-Betrieb;Mpp;-------
07.06.2014;16:47:03;2981;108771;37106;Mpp-Betrieb;Mpp;-------
07.06.2014;17:02:04;2752;108772;37106;Mpp-Betrieb;Mpp;-------
07.06.2014;17:17:03;2566;108772;37106;Mpp-Betrieb;Mpp;-------
07.06.2014;17:32:03;1534;108773;37106;Mpp-Betrieb;Mpp;-------
07.06.2014;17:47:03;1072;108773;37107;Mpp-Betrieb;Mpp;-------
07.06.2014;18:02:04;903;108774;37107;Mpp-Betrieb;Mpp;-------
07.06.2014;18:17:04;925;108774;37107;Mpp-Betrieb;Mpp;-------
07.06.2014;18:32:04;734;108774;37107;Mpp-Betrieb;Mpp;-------
07.06.2014;18:47:04;680;108774;37108;Mpp-Betrieb;Mpp;-------
07.06.2014;19:02:04;544;108774;37108;Mpp-Betrieb;Mpp;-------
07.06.2014;19:17:04;484;108774;37108;Mpp-Betrieb;Mpp;-------
07.06.2014;19:32:03;436;108775;37108;Mpp-Betrieb;Mpp;-------
07.06.2014;19:47:03;495;108775;37109;Mpp-Betrieb;Mpp;-------
07.06.2014;20:02:04;346;108775;37109;Mpp-Betrieb;Mpp;-------
07.06.2014;20:17:03;353;108775;37109;Mpp-Betrieb;Mpp;-------
07.06.2014;20:32:04;126;108775;37109;Mpp-Betrieb;Mpp;-------
07.06.2014;20:47:03;112;108775;37110;Mpp-Betrieb;Mpp;-------
07.06.2014;21:02:03;66;108775;37110;Mpp-Betrieb;Mpp;-------
07.06.2014;21:17:03;17;108775;37110;Mpp-Betrieb;Mpp;-------
07.06.2014;21:32:03;0;108775;37110;Mpp-Betrieb;Warten;-------
08.06.2014;05:32:03;10;108775;37110;Mpp-Betrieb;Mpp;-------
08.06.2014;05:47:03;24;108775;37111;Mpp-Betrieb;Mpp;-------
08.06.2014;06:02:04;56;108775;37111;Mpp-Betrieb;Mpp;-------
08.06.2014;06:17:03;98;108775;37111;Mpp-Betrieb;Mpp;-------
08.06.2014;06:32:04;148;108775;37111;Mpp-Betrieb;Mpp;-------
08.06.2014;06:47:03;240;108775;37112;Mpp-Betrieb;Mpp;-------
08.06.2014;07:02:04;370;108775;37112;Mpp-Betrieb;Mpp;-------
08.06.2014;07:17:03;526;108775;37112;Mpp-Betrieb;Mpp;-------
08.06.2014;07:32:04;736;108775;37112;Mpp-Betrieb;Mpp;-------
08.06.2014;07:47:04;972;108776;37113;Mpp-Betrieb;Mpp;-------
08.06.2014;08:02:04;1232;108776;37113;Mpp-Betrieb;Mpp;-------
08.06.2014;08:17:04;1497;108776;37113;Mpp-Betrieb;Mpp;-------
08.06.2014;08:32:03;1773;108777;37113;Mpp-Betrieb;Mpp;-------
08.06.2014;08:47:04;2049;108777;37114;Mpp-Betrieb;Mpp;-------
08.06.2014;09:02:04;2300;108778;37114;Mpp-Betrieb;Mpp;-------
08.06.2014;09:17:04;2528;108778;37114;Mpp-Betrieb;Mpp;-------
08.06.2014;09:32:03;2753;108779;37114;Mpp-Betrieb;Mpp;-------
08.06.2014;09:47:04;2976;108780;37115;Mpp-Betrieb;Mpp;-------
08.06.2014;10:02:04;3170;108780;37115;Mpp-Betrieb;Mpp;-------
08.06.2014;10:17:03;3343;108781;37115;Mpp-Betrieb;Mpp;-------
08.06.2014;10:32:03;3512;108782;37115;Mpp-Betrieb;Mpp;-------
08.06.2014;10:47:03;3659;108783;37116;Mpp-Betrieb;Mpp;-------
08.06.2014;11:02:04;3783;108784;37116;Mpp-Betrieb;Mpp;-------
08.06.2014;11:17:05;3889;108785;37116;Mpp-Betrieb;Mpp;-------
08.06.2014;11:32:04;3968;108786;37116;Mpp-Betrieb;Mpp;-------
08.06.2014;11:47:04;4060;108787;37117;Mpp-Betrieb;Mpp;-------
08.06.2014;12:02:04;4117;108788;37117;Mpp-Betrieb;Mpp;-------
08.06.2014;12:17:04;4169;108789;37117;Mpp-Betrieb;Mpp;-------
08.06.2014;12:32:03;4220;108790;37117;Mpp-Betrieb;Mpp;-------
08.06.2014;12:47:03;4227;108791;37118;Mpp-Betrieb;Mpp;-------
08.06.2014;13:02:03;4263;108792;37118;Mpp-Betrieb;Mpp;-------
08.06.2014;13:17:03;4243;108793;37118;Mpp-Betrieb;Mpp;-------
08.06.2014;13:32:03;4236;108794;37118;Mpp-Betrieb;Mpp;-------
08.06.2014;13:47:03;4222;108795;37119;Mpp-Betrieb;Mpp;-------
08.06.2014;14:02:03;4164;108796;37119;Mpp-Betrieb;Mpp;-------
08.06.2014;14:17:03;4109;108797;37119;Mpp-Betrieb;Mpp;-------
08.06.2014;14:32:04;4040;108798;37119;Mpp-Betrieb;Mpp;-------
08.06.2014;14:47:04;3947;108799;37120;Mpp-Betrieb;Mpp;-------
08.06.2014;15:02:04;3853;108800;37120;Mpp-Betrieb;Mpp;-------
08.06.2014;15:17:03;3761;108801;37120;Mpp-Betrieb;Mpp;-------
08.06.2014;15:32:04;3630;108802;37120;Mpp-Betrieb;Mpp;-------
08.06.2014;15:47:03;3506;108803;37121;Mpp-Betrieb;Mpp;-------
08.06.2014;16:02:04;3351;108804;37121;Mpp-Betrieb;Mpp;-------
08.06.2014;16:17:04;3174;108805;37121;Mpp-Betrieb;Mpp;-------
08.06.2014;16:32:03;3002;108806;37121;Mpp-Betrieb;Mpp;-------
08.06.2014;16:47:03;2821;108806;37122;Mpp-Betrieb;Mpp;-------
08.06.2014;17:02:04;2608;108807;37122;Mpp-Betrieb;Mpp;-------
08.06.2014;17:17:03;2399;108808;37122;Mpp-Betrieb;Mpp;-------
08.06.2014;17:32:03;2173;108808;37122;Mpp-Betrieb;Mpp;-------
08.06.2014;17:47:03;1927;108809;37123;Mpp-Betrieb;Mpp;-------
08.06.2014;18:02:04;1675;108809;37123;Mpp-Betrieb;Mpp;-------
08.06.2014;18:17:03;1423;108810;37123;Mpp-Betrieb;Mpp;-------
08.06.2014;18:32:04;1179;108810;37123;Mpp-Betrieb;Mpp;-------
08.06.2014;18:47:04;941;108810;37124;Mpp-Betrieb;Mpp;-------
08.06.2014;19:02:04;735;108810;37124;Mpp-Betrieb;Mpp;-------
08.06.2014;19:17:03;543;108811;37124;Mpp-Betrieb;Mpp;-------
08.06.2014;19:32:04;386;108811;37124;Mpp-Betrieb;Mpp;-------
08.06.2014;19:47:03;260;108811;37125;Mpp-Betrieb;Mpp;-------
08.06.2014;20:02:04;179;108811;37125;Mpp-Betrieb;Mpp;-------
08.06.2014;20:17:03;132;108811;37125;Mpp-Betrieb;Mpp;-------
08.06.2014;20:32:03;90;108811;37125;Mpp-Betrieb;Mpp;-------
08.06.2014;20:47:03;53;108811;37126;Mpp-Betrieb;Mpp;-------
08.06.2014;21:02:03;23;108811;37126;Mpp-Betrieb;Mpp;-------
08.06.2014;21:17:03;11;108811;37126;Mpp-Betrieb;Mpp;-------
08.06.2014;21:32:03;0;108811;37126;Mpp-Betrieb;Warten;-------
09.06.2014;05:32:03;10;108811;37126;Mpp-Betrieb;Mpp;-------
09.06.2014;05:47:03;18;108811;37126;Mpp-Betrieb;Mpp;-------
09.06.2014;06:02:04;51;108811;37127;Mpp-Betrieb;Mpp;-------
09.06.2014;06:17:03;88;108811;37127;Mpp-Betrieb;Mpp;-------
09.06.2014;06:32:03;133;108811;37127;Mpp-Betrieb;Mpp;-------
09.06.2014;06:47:03;195;108811;37127;Mpp-Betrieb;Mpp;-------
09.06.2014;07:02:03;318;108811;37128;Mpp-Betrieb;Mpp;-------
09.06.2014;07:17:04;494;108811;37128;Mpp-Betrieb;Mpp;-------
09.06.2014;07:32:04;710;108811;37128;Mpp-Betrieb;Mpp;-------
09.06.2014;07:47:04;951;108811;37128;Mpp-Betrieb;Mpp;-------
09.06.2014;08:02:04;1214;108812;37129;Mpp-Betrieb;Mpp;-------
09.06.2014;08:17:04;1481;108812;37129;Mpp-Betrieb;Mpp;-------
09.06.2014;08:32:04;1753;108812;37129;Mpp-Betrieb;Mpp;-------
09.06.2014;08:47:03;2020;108813;37129;Mpp-Betrieb;Mpp;-------
09.06.2014;09:02:04;2265;108813;37130;Mpp-Betrieb;Mpp;-------
09.06.2014;09:17:03;2510;108814;37130;Mpp-Betrieb;Mpp;-------
09.06.2014;09:32:03;2733;108815;37130;Mpp-Betrieb;Mpp;-------
09.06.2014;09:47:03;2946;108815;37130;Mpp-Betrieb;Mpp;-------
09.06.2014;10:02:04;3145;108816;37131;Mpp-Betrieb;Mpp;-------
09.06.2014;10:17:03;3309;108817;37131;Mpp-Betrieb;Mpp;-------
09.06.2014;10:32:03;3464;108818;37131;Mpp-Betrieb;Mpp;-------
09.06.2014;10:47:03;3590;108819;37131;Mpp-Betrieb;Mpp;-------
09.06.2014;11:02:04;3733;108820;37132;Mpp-Betrieb;Mpp;-------
09.06.2014;11:17:04;3862;108821;37132;Mpp-Betrieb;Mpp;-------
09.06.2014;11:32:04;3957;108822;37132;Mpp-Betrieb;Mpp;-------
09.06.2014;11:47:03;4040;108823;37132;Mpp-Betrieb;Mpp;-------
09.06.2014;12:02:04;4051;108824;37133;Mpp-Betrieb;Mpp;-------
09.06.2014;12:17:04;4147;108825;37133;Mpp-Betrieb;Mpp;-------
09.06.2014;12:32:03;4210;108826;37133;Mpp-Betrieb;Mpp;-------
09.06.2014;12:47:04;4225;108827;37133;Mpp-Betrieb;Mpp;-------
09.06.2014;13:02:04;4258;108828;37134;Mpp-Betrieb;Mpp;-------
09.06.2014;13:17:03;4271;108829;37134;Mpp-Betrieb;Mpp;-------
09.06.2014;13:32:03;4288;108830;37134;Mpp-Betrieb;Mpp;-------
09.06.2014;13:47:03;4231;108831;37134;Mpp-Betrieb;Mpp;-------
09.06.2014;14:02:03;4196;108832;37135;Mpp-Betrieb;Mpp;-------
09.06.2014;14:17:03;4121;108833;37135;Mpp-Betrieb;Mpp;-------
09.06.2014;14:32:06;4083;108834;37135;Mpp-Betrieb;Mpp;-------
09.06.2014;14:47:06;4007;108835;37135;Mpp-Betrieb;Mpp;-------
09.06.2014;15:02:05;3910;108836;37136;Mpp-Betrieb;Mpp;-------
09.06.2014;15:17:04;3785;108837;37136;Mpp-Betrieb;Mpp;-------
09.06.2014;15:32:04;3688;108838;37136;Mpp-Betrieb;Mpp;-------
09.06.2014;15:47:03;3571;108839;37136;Mpp-Betrieb;Mpp;-------
09.06.2014;16:02:05;3407;108840;37137;Mpp-Betrieb;Mpp;-------
09.06.2014;16:17:03;3250;108841;37137;Mpp-Betrieb;Mpp;-------
09.06.2014;16:32:03;3095;108841;37137;Mpp-Betrieb;Mpp;-------
09.06.2014;16:47:04;2927;108842;37137;Mpp-Betrieb;Mpp;-------
09.06.2014;17:02:04;2712;108843;37138;Mpp-Betrieb;Mpp;-------
09.06.2014;17:17:03;2492;108844;37138;Mpp-Betrieb;Mpp;-------
09.06.2014;17:32:03;2292;108844;37138;Mpp-Betrieb;Mpp;-------
09.06.2014;17:47:03;2158;108845;37138;Mpp-Betrieb;Mpp;-------
09.06.2014;18:02:03;2146;108845;37139;Mpp-Betrieb;Mpp;-------
09.06.2014;18:17:04;1897;108846;37139;Mpp-Betrieb;Mpp;-------
09.06.2014;18:32:04;1556;108846;37139;Mpp-Betrieb;Mpp;-------
09.06.2014;18:47:04;1285;108847;37139;Mpp-Betrieb;Mpp;-------
09.06.2014;19:02:04;1102;108847;37140;Mpp-Betrieb;Mpp;-------
09.06.2014;19:17:04;627;108847;37140;Mpp-Betrieb;Mpp;-------
09.06.2014;19:32:03;308;108847;37140;Mpp-Betrieb;Mpp;-------
09.06.2014;19:47:03;125;108847;37140;Mpp-Betrieb;Mpp;-------
09.06.2014;20:02:04;79;108847;37141;Mpp-Betrieb;Mpp;-------
09.06.2014;20:17:03;65;108847;37141;Mpp-Betrieb;Mpp;-------
09.06.2014;20:32:03;70;108847;37141;Mpp-Betrieb;Mpp;-------
09.06.2014;20:47:03;44;108847;37141;Mpp-Betrieb;Mpp;-------
09.06.2014;21:02:03;14;108847;37142;Mpp-Betrieb;Mpp;-------
09.06.2014;21:17:03;0;108847;37142;Mpp-Betrieb;Warten;-------
10.06.2014;05:32:03;0;108847;37142;Mpp-Betrieb;Netzueb.;-------
10.06.2014;05:47:04;12;108847;37142;Mpp-Betrieb;Mpp;-------
10.06.2014;06:02:03;54;108847;37142;Mpp-Betrieb;Mpp;-------
10.06.2014;06:17:04;94;108847;37142;Mpp-Betrieb;Mpp;-------
10.06.2014;06:32:03;130;108847;37143;Mpp-Betrieb;Mpp;-------
10.06.2014;06:47:03;189;108847;37143;Mpp-Betrieb;Mpp;-------
10.06.2014;07:02:03;308;108847;37143;Mpp-Betrieb;Mpp;-------
10.06.2014;07:17:04;492;108848;37143;Mpp-Betrieb;Mpp;-------
10.06.2014;07:32:04;731;108848;37144;Mpp-Betrieb;Mpp;-------
10.06.2014;07:47:04;976;108848;37144;Mpp-Betrieb;Mpp;-------
10.06.2014;08:02:04;1234;108848;37144;Mpp-Betrieb;Mpp;-------
10.06.2014;08:17:03;1519;108849;37144;Mpp-Betrieb;Mpp;-------
10.06.2014;08:32:03;1786;108849;37145;Mpp-Betrieb;Mpp;-------
10.06.2014;08:47:03;2058;108849;37145;Mpp-Betrieb;Mpp;-------
10.06.2014;09:02:05;2319;108850;37145;Mpp-Betrieb;Mpp;-------
10.06.2014;09:17:03;2547;108851;37145;Mpp-Betrieb;Mpp;-------
10.06.2014;09:32:04;2780;108851;37146;Mpp-Betrieb;Mpp;-------
10.06.2014;09:47:03;3014;108852;37146;Mpp-Betrieb;Mpp;-------
10.06.2014;10:02:05;3210;108853;37146;Mpp-Betrieb;Mpp;-------
10.06.2014;10:17:03;3393;108854;37146;Mpp-Betrieb;Mpp;-------
10.06.2014;10:32:03;3535;108854;37147;Mpp-Betrieb;Mpp;-------
10.06.2014;10:47:04;3690;108855;37147;Mpp-Betrieb;Mpp;-------
10.06.2014;11:02:04;3783;108856;37147;Mpp-Betrieb;Mpp;-------
10.06.2014;11:17:04;3915;108857;37147;Mpp-Betrieb;Mpp;-------
10.06.2014;11:32:03;3995;108858;37148;Mpp-Betrieb;Mpp;-------
10.06.2014;11:47:04;4050;108859;37148;Mpp-Betrieb;Mpp;-------
10.06.2014;12:02:04;4168;108860;37148;Mpp-Betrieb;Mpp;-------
10.06.2014;12:17:03;4232;108861;37148;Mpp-Betrieb;Mpp;-------
10.06.2014;12:32:03;4250;108862;37149;Mpp-Betrieb;Mpp;-------
10.06.2014;12:47:04;4257;108863;37149;Mpp-Betrieb;Mpp;-------
10.06.2014;13:02:04;4262;108865;37149;Mpp-Betrieb;Mpp;-------
10.06.2014;13:17:03;4245;108866;37149;Mpp-Betrieb;Mpp;-------
10.06.2014;13:32:03;4221;108867;37150;Mpp-Betrieb;Mpp;-------
10.06.2014;13:47:03;4238;108868;37150;Mpp-Betrieb;Mpp;-------
10.06.2014;14:02:03;4190;108869;37150;Mpp-Betrieb;Mpp;-------
10.06.2014;14:17:04;4145;108870;37150;Mpp-Betrieb;Mpp;-------
10.06.2014;14:32:05;4097;108871;37151;Mpp-Betrieb;Mpp;-------
10.06.2014;14:47:06;4013;108872;37151;Mpp-Betrieb;Mpp;-------
10.06.2014;15:02:04;3926;108873;37151;Mpp-Betrieb;Mpp;-------
10.06.2014;15:17:05;3806;108874;37151;Mpp-Betrieb;Mpp;-------
10.06.2014;15:32:04;3697;108875;37152;Mpp-Betrieb;Mpp;-------
10.06.2014;15:47:04;3548;108876;37152;Mpp-Betrieb;Mpp;-------
10.06.2014;16:02:04;3424;108876;37152;Mpp-Betrieb;Mpp;-------
10.06.2014;16:17:03;3248;108877;37152;Mpp-Betrieb;Mpp;-------
10.06.2014;16:32:03;3097;108878;37153;Mpp-Betrieb;Mpp;-------
10.06.2014;16:47:03;2888;108879;37153;Mpp-Betrieb;Mpp;-------
10.06.2014;17:02:04;2705;108880;37153;Mpp-Betrieb;Mpp;-------
10.06.2014;17:17:03;2501;108880;37153;Mpp-Betrieb;Mpp;-------
10.06.2014;17:32:03;2252;108881;37154;Mpp-Betrieb;Mpp;-------
10.06.2014;17:47:03;2020;108881;37154;Mpp-Betrieb;Mpp;-------
10.06.2014;18:02:04;1753;108882;37154;Mpp-Betrieb;Mpp;-------
10.06.2014;18:17:04;1492;108882;37154;Mpp-Betrieb;Mpp;-------
10.06.2014;18:32:04;1248;108883;37155;Mpp-Betrieb;Mpp;-------
10.06.2014;18:47:04;997;108883;37155;Mpp-Betrieb;Mpp;-------
10.06.2014;19:02:04;749;108883;37155;Mpp-Betrieb;Mpp;-------
10.06.2014;19:17:04;543;108883;37155;Mpp-Betrieb;Mpp;-------
10.06.2014;19:32:03;358;108883;37156;Mpp-Betrieb;Mpp;-------
10.06.2014;19:47:03;235;108883;37156;Mpp-Betrieb;Mpp;-------
10.06.2014;20:02:04;160;108883;37156;Mpp-Betrieb;Mpp;-------
10.06.2014;20:17:03;121;108883;37156;Mpp-Betrieb;Mpp;-------
10.06.2014;20:32:03;62;108884;37157;Mpp-Betrieb;Mpp;-------
10.06.2014;20:47:04;19;108884;37157;Mpp-Betrieb;Mpp;-------
10.06.2014;21:02:05;13;108884;37157;Mpp-Betrieb;Mpp;-------
10.06.2014;21:17:03;0;108884;37157;Mpp-Betrieb;Warten;-------
11.06.2014;05:32:03;0;108884;37157;Mpp-Betrieb;Netzueb.;-------
11.06.2014;05:47:03;15;108884;37158;Mpp-Betrieb;Mpp;-------
11.06.2014;06:02:04;23;108884;37158;Mpp-Betrieb;Mpp;-------
11.06.2014;06:17:03;41;108884;37158;Mpp-Betrieb;Mpp;-------
11.06.2014;06:32:03;69;108884;37158;Mpp-Betrieb;Mpp;-------
11.06.2014;06:47:03;147;108884;37159;Mpp-Betrieb;Mpp;-------
11.06.2014;07:02:04;306;108884;37159;Mpp-Betrieb;Mpp;-------
11.06.2014;07:17:04;529;108884;37159;Mpp-Betrieb;Mpp;-------
11.06.2014;07:32:04;777;108884;37159;Mpp-Betrieb;Mpp;-------
11.06.2014;07:47:03;1030;108884;37160;Mpp-Betrieb;Mpp;-------
11.06.2014;08:02:06;1301;108884;37160;Mpp-Betrieb;Mpp;-------
11.06.2014;08:17:04;1602;108885;37160;Mpp-Betrieb;Mpp;-------
11.06.2014;08:32:03;1880;108885;37160;Mpp-Betrieb;Mpp;-------
11.06.2014;08:47:03;2172;108886;37161;Mpp-Betrieb;Mpp;-------
11.06.2014;09:02:04;2439;108886;37161;Mpp-Betrieb;Mpp;-------
11.06.2014;09:17:03;2695;108887;37161;Mpp-Betrieb;Mpp;-------
11.06.2014;09:32:03;2875;108888;37161;Mpp-Betrieb;Mpp;-------
11.06.2014;09:47:03;3100;108888;37162;Mpp-Betrieb;Mpp;-------
11.06.2014;10:02:04;3294;108889;37162;Mpp-Betrieb;Mpp;-------
11.06.2014;10:17:04;3478;108890;37162;Mpp-Betrieb;Mpp;-------
11.06.2014;10:32:04;3637;108891;37162;Mpp-Betrieb;Mpp;-------
11.06.2014;10:47:04;3786;108892;37163;Mpp-Betrieb;Mpp;-------
11.06.2014;11:02:04;3913;108893;37163;Mpp-Betrieb;Mpp;-------
11.06.2014;11:17:04;4049;108894;37163;Mpp-Betrieb;Mpp;-------
11.06.2014;11:32:04;4127;108895;37163;Mpp-Betrieb;Mpp;-------
11.06.2014;11:47:04;4252;108896;37164;Mpp-Betrieb;Mpp;-------
11.06.2014;12:02:04;4298;108897;37164;Mpp-Betrieb;Mpp;-------
11.06.2014;12:17:03;4331;108898;37164;Mpp-Betrieb;Mpp;-------
11.06.2014;13:02:53;4371;108900;37165;Mpp-Betrieb;Mpp;-------
11.06.2014;13:07:46;4394;108901;37165;Mpp-Betrieb;Mpp;-------
11.06.2014;13:17:03;4423;108902;37165;Mpp-Betrieb;Mpp;-------
11.06.2014;13:32:03;4412;108903;37165;Mpp-Betrieb;Mpp;-------
11.06.2014;13:47:04;4387;108905;37166;Mpp-Betrieb;Mpp;-------
11.06.2014;14:02:06;4394;108906;37166;Mpp-Betrieb;Mpp;-------
11.06.2014;14:17:04;4357;108907;37166;Mpp-Betrieb;Mpp;-------
11.06.2014;14:32:05;4250;108908;37166;Mpp-Betrieb;Mpp;-------
11.06.2014;14:47:04;4245;108909;37167;Mpp-Betrieb;Mpp;-------
11.06.2014;15:02:04;4119;108910;37167;Mpp-Betrieb;Mpp;-------
11.06.2014;15:17:04;3963;108911;37167;Mpp-Betrieb;Mpp;-------
11.06.2014;15:32:03;3887;108912;37167;Mpp-Betrieb;Mpp;-------
11.06.2014;15:47:03;3747;108913;37168;Mpp-Betrieb;Mpp;-------
11.06.2014;16:02:04;3571;108914;37168;Mpp-Betrieb;Mpp;-------
11.06.2014;16:17:04;3445;108915;37168;Mpp-Betrieb;Mpp;-------
11.06.2014;16:32:03;3333;108916;37168;Mpp-Betrieb;Mpp;-------
11.06.2014;16:47:03;3309;108916;37169;Mpp-Betrieb;Mpp;-------
11.06.2014;17:02:03;2329;108917;37169;Mpp-Betrieb;Mpp;-------
11.06.2014;17:17:05;2864;108918;37169;Mpp-Betrieb;Mpp;-------
11.06.2014;17:32:03;1933;108918;37169;Mpp-Betrieb;Mpp;-------
11.06.2014;17:47:05;2203;108919;37170;Mpp-Betrieb;Mpp;-------
11.06.2014;18:02:04;1817;108919;37170;Mpp-Betrieb;Mpp;-------
11.06.2014;18:17:04;2015;108920;37170;Mpp-Betrieb;Mpp;-------
11.06.2014;18:32:04;1542;108920;37170;Mpp-Betrieb;Mpp;-------
11.06.2014;18:47:05;1498;108921;37171;Mpp-Betrieb;Mpp;-------
11.06.2014;19:02:04;953;108921;37171;Mpp-Betrieb;Mpp;-------
11.06.2014;19:17:04;794;108921;37171;Mpp-Betrieb;Mpp;-------
11.06.2014;19:32:04;493;108921;37171;Mpp-Betrieb;Mpp;-------
11.06.2014;19:47:03;457;108921;37172;Mpp-Betrieb;Mpp;-------
11.06.2014;20:02:04;439;108922;37172;Mpp-Betrieb;Mpp;-------
11.06.2014;20:17:03;356;108922;37172;Mpp-Betrieb;Mpp;-------
11.06.2014;20:32:03;240;108922;37172;Mpp-Betrieb;Mpp;-------
11.06.2014;20:47:03;29;108922;37173;Mpp-Betrieb;Mpp-Such;-------
11.06.2014;21:02:04;54;108922;37173;Mpp-Betrieb;Mpp;-------
11.06.2014;21:17:03;57;108922;37173;Mpp-Betrieb;Mpp;-------
11.06.2014;21:32:04;18;108922;37173;Mpp-Betrieb;Mpp;-------
12.06.2014;05:32:03;11;108922;37173;Mpp-Betrieb;Mpp;-------
12.06.2014;05:47:03;16;108922;37174;Mpp-Betrieb;Mpp;-------
12.06.2014;06:02:04;53;108922;37174;Mpp-Betrieb;Mpp;-------
12.06.2014;06:17:03;96;108922;37174;Mpp-Betrieb;Mpp;-------
12.06.2014;06:32:03;143;108922;37174;Mpp-Betrieb;Mpp;-------
12.06.2014;06:47:03;226;108922;37175;Mpp-Betrieb;Mpp;-------
12.06.2014;07:02:03;373;108922;37175;Mpp-Betrieb;Mpp;-------
12.06.2014;07:17:04;548;108922;37175;Mpp-Betrieb;Mpp;-------
12.06.2014;07:32:04;743;108922;37175;Mpp-Betrieb;Mpp;-------
12.06.2014;07:47:04;989;108922;37176;Mpp-Betrieb;Mpp;-------
12.06.2014;08:02:04;1218;108923;37176;Mpp-Betrieb;Mpp;-------
12.06.2014;08:17:03;1483;108923;37176;Mpp-Betrieb;Mpp;-------
12.06.2014;08:32:04;1760;108923;37176;Mpp-Betrieb;Mpp;-------
12.06.2014;08:47:03;2145;108924;37177;Mpp-Betrieb;Mpp;-------
12.06.2014;09:02:04;2503;108924;37177;Mpp-Betrieb;Mpp;-------
12.06.2014;09:17:04;1511;108925;37177;Mpp-Betrieb;Mpp;-------
12.06.2014;09:32:03;1236;108926;37177;Mpp-Betrieb;Mpp;-------
12.06.2014;09:47:04;3282;108926;37178;Mpp-Betrieb;Mpp;-------
12.06.2014;10:17:03;1181;108928;37178;Mpp-Betrieb;Mpp;-------
12.06.2014;10:32:04;2527;108928;37178;Mpp-Betrieb;Mpp;-------
12.06.2014;10:47:05;3901;108929;37179;Mpp-Betrieb;Mpp;-------
12.06.2014;11:02:04;3904;108930;37179;Mpp-Betrieb;Mpp;-------
12.06.2014;11:17:04;3842;108931;37179;Mpp-Betrieb;Mpp;-------
12.06.2014;11:32:04;4061;108932;37179;Mpp-Betrieb;Mpp;-------
12.06.2014;11:47:04;4102;108933;37180;Mpp-Betrieb;Mpp;-------
12.06.2014;12:02:04;4167;108934;37180;Mpp-Betrieb;Mpp;-------
12.06.2014;12:17:03;4222;108935;37180;Mpp-Betrieb;Mpp;-------
12.06.2014;12:32:04;4314;108936;37180;Mpp-Betrieb;Mpp;-------
12.06.2014;12:47:03;4323;108937;37181;Mpp-Betrieb;Mpp;-------
12.06.2014;13:02:04;4430;108938;37181;Mpp-Betrieb;Mpp;-------
12.06.2014;13:17:03;4574;108939;37181;Mpp-Betrieb;Mpp;-------
12.06.2014;13:32:03;4610;108941;37181;Mpp-Betrieb;Mpp;-------
12.06.2014;13:47:03;4783;108942;37182;Mpp-Betrieb;Mpp;-------
12.06.2014;14:02:04;1008;108942;37182;Mpp-Betrieb;Mpp;-------
12.06.2014;14:17:03;2226;108943;37182;Mpp-Betrieb;Mpp;-------
12.06.2014;14:32:06;4549;108944;37182;Mpp-Betrieb;Mpp;-------
12.06.2014;14:47:05;4258;108945;37183;Mpp-Betrieb;Mpp;-------
12.06.2014;15:02:04;4229;108946;37183;Mpp-Betrieb;Mpp;-------
12.06.2014;15:17:04;4025;108947;37183;Mpp-Betrieb;Mpp;-------
12.06.2014;15:32:05;3874;108948;37183;Mpp-Betrieb;Mpp;-------
12.06.2014;15:47:04;887;108949;37184;Mpp-Betrieb;Mpp;-------
12.06.2014;16:02:04;4065;108950;37184;Mpp-Betrieb;Mpp;-------
12.06.2014;16:17:04;3602;108951;37184;Mpp-Betrieb;Mpp;-------
12.06.2014;16:32:03;1153;108951;37184;Mpp-Betrieb;Mpp;-------
12.06.2014;16:47:03;3200;108952;37185;Mpp-Betrieb;Mpp;-------
12.06.2014;17:02:04;3051;108953;37185;Mpp-Betrieb;Mpp;-------
12.06.2014;17:17:03;2005;108953;37185;Mpp-Betrieb;Mpp;-------
12.06.2014;17:32:03;299;108954;37185;Mpp-Betrieb;Mpp;-------
12.06.2014;17:47:03;354;108954;37186;Mpp-Betrieb;Mpp;-------
12.06.2014;18:02:04;254;108954;37186;Mpp-Betrieb;Mpp;-------
12.06.2014;18:17:04;117;108954;37186;Mpp-Betrieb;Mpp;-------
12.06.2014;18:32:04;49;108954;37186;Mpp-Betrieb;Mpp;-------
12.06.2014;18:47:04;117;108954;37187;Mpp-Betrieb;Mpp;-------
12.06.2014;19:02:04;253;108954;37187;Mpp-Betrieb;Mpp;-------
12.06.2014;19:17:04;224;108954;37187;Mpp-Betrieb;Mpp;-------
12.06.2014;19:32:04;68;108954;37187;Mpp-Betrieb;Mpp;-------
12.06.2014;19:47:03;101;108954;37188;Mpp-Betrieb;Mpp;-------
12.06.2014;20:02:04;79;108954;37188;Mpp-Betrieb;Mpp;-------
12.06.2014;20:17:03;41;108954;37188;Mpp-Betrieb;Mpp;-------
12.06.2014;20:32:03;30;108954;37188;Mpp-Betrieb;Mpp-Such;-------
12.06.2014;20:47:04;15;108954;37189;Mpp-Betrieb;Mpp;-------
12.06.2014;21:02:04;19;108954;37189;Mpp-Betrieb;Mpp;-------
12.06.2014;21:17:03;30;108954;37189;Mpp-Betrieb;Mpp;-------
12.06.2014;21:32:03;0;108954;37189;Mpp-Betrieb;Warten;-------
13.06.2014;05:32:03;11;108954;37189;Mpp-Betrieb;Mpp;-------
13.06.2014;05:47:03;32;108954;37190;Mpp-Betrieb;Mpp;-------
13.06.2014;06:02:04;60;108954;37190;Mpp-Betrieb;Mpp;-------
13.06.2014;06:17:03;81;108954;37190;Mpp-Betrieb;Mpp;-------
13.06.2014;06:32:03;163;108954;37190;Mpp-Betrieb;Mpp;-------
13.06.2014;06:47:03;244;108954;37191;Mpp-Betrieb;Mpp;-------
13.06.2014;07:02:04;367;108954;37191;Mpp-Betrieb;Mpp;-------
13.06.2014;07:17:04;564;108954;37191;Mpp-Betrieb;Mpp;-------
13.06.2014;07:32:04;771;108954;37191;Mpp-Betrieb;Mpp;-------
13.06.2014;07:47:03;984;108955;37192;Mpp-Betrieb;Mpp;-------
13.06.2014;08:02:04;1222;108955;37192;Mpp-Betrieb;Mpp;-------
13.06.2014;08:17:03;1490;108955;37192;Mpp-Betrieb;Mpp;-------
13.06.2014;08:32:03;1767;108956;37192;Mpp-Betrieb;Mpp;-------
13.06.2014;08:47:04;2055;108956;37193;Mpp-Betrieb;Mpp;-------
13.06.2014;09:02:05;2335;108957;37193;Mpp-Betrieb;Mpp;-------
13.06.2014;09:17:03;1539;108957;37193;Mpp-Betrieb;Mpp;-------
13.06.2014;09:32:03;1479;108958;37193;Mpp-Betrieb;Mpp;-------
13.06.2014;09:47:03;1230;108958;37194;Mpp-Betrieb;Mpp;-------
13.06.2014;10:02:04;1612;108959;37194;Mpp-Betrieb;Mpp;-------
13.06.2014;10:17:04;1404;108959;37194;Mpp-Betrieb;Mpp;-------
13.06.2014;10:32:04;4110;108960;37194;Mpp-Betrieb;Mpp;-------
13.06.2014;10:47:04;4172;108961;37195;Mpp-Betrieb;Mpp;-------
13.06.2014;11:02:04;3001;108962;37195;Mpp-Betrieb;Mpp;-------
13.06.2014;11:17:04;1340;108962;37195;Mpp-Betrieb;Mpp;-------
13.06.2014;11:32:04;4239;108963;37195;Mpp-Betrieb;Mpp;-------
13.06.2014;11:47:04;4339;108964;37196;Mpp-Betrieb;Mpp;-------
13.06.2014;12:02:04;4365;108965;37196;Mpp-Betrieb;Mpp;-------
13.06.2014;12:17:04;4311;108967;37196;Mpp-Betrieb;Mpp;-------
13.06.2014;12:32:04;4361;108968;37196;Mpp-Betrieb;Mpp;-------
13.06.2014;12:47:03;4432;108969;37197;Mpp-Betrieb;Mpp;-------
13.06.2014;13:02:05;4708;108970;37197;Mpp-Betrieb;Mpp;-------
13.06.2014;13:17:03;4080;108971;37197;Mpp-Betrieb;Mpp;-------
13.06.2014;13:32:03;3321;108972;37197;Mpp-Betrieb;Mpp;-------
13.06.2014;13:47:03;5263;108972;37198;Mpp-Betrieb;Mpp;-------
13.06.2014;14:02:04;2272;108973;37198;Mpp-Betrieb;Mpp;-------
13.06.2014;14:17:04;1033;108974;37198;Mpp-Betrieb;Mpp;-------
13.06.2014;14:32:05;475;108974;37198;Mpp-Betrieb;Mpp;-------
13.06.2014;14:47:11;193;108974;37199;Mpp-Betrieb;Mpp;-------
13.06.2014;15:02:04;253;108974;37199;Mpp-Betrieb;Mpp;-------
13.06.2014;15:17:04;753;108974;37199;Mpp-Betrieb;Mpp;-------
13.06.2014;15:32:03;1692;108974;37199;Mpp-Betrieb;Mpp;-------
13.06.2014;15:47:03;4159;108975;37200;Mpp-Betrieb;Mpp;-------
13.06.2014;16:02:04;3833;108976;37200;Mpp-Betrieb;Mpp;-------
13.06.2014;16:17:03;3571;108977;37200;Mpp-Betrieb;Mpp;-------
13.06.2014;16:32:03;3340;108978;37200;Mpp-Betrieb;Mpp;-------
13.06.2014;16:47:03;3128;108979;37201;Mpp-Betrieb;Mpp;-------
13.06.2014;17:02:04;2884;108980;37201;Mpp-Betrieb;Mpp;-------
13.06.2014;17:17:03;2718;108980;37201;Mpp-Betrieb;Mpp;-------
13.06.2014;17:32:03;2519;108981;37201;Mpp-Betrieb;Mpp;-------
13.06.2014;17:47:04;1317;108981;37202;Mpp-Betrieb;Mpp;-------
13.06.2014;18:02:04;1982;108982;37202;Mpp-Betrieb;Mpp;-------
13.06.2014;18:17:04;580;108982;37202;Mpp-Betrieb;Mpp;-------
13.06.2014;18:32:04;1450;108983;37202;Mpp-Betrieb;Mpp;-------
13.06.2014;18:47:03;1102;108983;37203;Mpp-Betrieb;Mpp;-------
13.06.2014;19:02:04;1042;108983;37203;Mpp-Betrieb;Mpp;-------
13.06.2014;19:17:03;644;108983;37203;Mpp-Betrieb;Mpp;-------
13.06.2014;19:32:04;438;108983;37203;Mpp-Betrieb;Mpp;-------
13.06.2014;19:47:03;412;108984;37204;Mpp-Betrieb;Mpp;-------
13.06.2014;20:02:04;291;108984;37204;Mpp-Betrieb;Mpp;-------
13.06.2014;20:17:03;137;108984;37204;Mpp-Betrieb;Mpp;-------
13.06.2014;20:32:03;103;108984;37204;Mpp-Betrieb;Mpp;-------
13.06.2014;20:47:03;21;108984;37205;Mpp-Betrieb;Mpp;-------
13.06.2014;21:02:03;0;108984;37205;Mpp-Betrieb;Warten;-------
13.06.2014;21:17:04;0;108984;37205;Mpp-Betrieb;Warten;-------
13.06.2014;21:32:04;12;108984;37205;Mpp-Betrieb;Mpp;-------
14.06.2014;05:32:03;12;108984;37205;Mpp-Betrieb;Mpp;-------
14.06.2014;05:47:03;28;108984;37205;Mpp-Betrieb;Mpp;-------
14.06.2014;06:02:03;58;108984;37205;Mpp-Betrieb;Mpp;-------
14.06.2014;06:17:03;102;108984;37206;Mpp-Betrieb;Mpp;-------
14.06.2014;06:32:03;150;108984;37206;Mpp-Betrieb;Mpp;-------
14.06.2014;06:47:03;237;108984;37206;Mpp-Betrieb;Mpp;-------
14.06.2014;07:02:04;394;108984;37206;Mpp-Betrieb;Mpp;-------
14.06.2014;07:17:04;558;108984;37207;Mpp-Betrieb;Mpp;-------
14.06.2014;07:32:03;769;108984;37207;Mpp-Betrieb;Mpp;-------
14.06.2014;07:47:03;1024;108984;37207;Mpp-Betrieb;Mpp;-------
14.06.2014;08:02:04;1310;108985;37207;Mpp-Betrieb;Mpp;-------
14.06.2014;08:17:03;1586;108985;37208;Mpp-Betrieb;Mpp;-------
14.06.2014;08:32:03;1907;108986;37208;Mpp-Betrieb;Mpp;-------
14.06.2014;08:47:03;2189;108986;37208;Mpp-Betrieb;Mpp;-------
14.06.2014;09:02:03;2496;108987;37208;Mpp-Betrieb;Mpp;-------
14.06.2014;09:17:03;2722;108987;37209;Mpp-Betrieb;Mpp;-------
14.06.2014;09:32:03;2890;108988;37209;Mpp-Betrieb;Mpp;-------
14.06.2014;09:47:03;3343;108989;37209;Mpp-Betrieb;Mpp;-------
14.06.2014;10:02:05;3527;108990;37209;Mpp-Betrieb;Mpp;-------
14.06.2014;10:17:04;3512;108990;37210;Mpp-Betrieb;Mpp;-------
14.06.2014;10:32:04;3707;108991;37210;Mpp-Betrieb;Mpp;-------
14.06.2014;10:47:04;3673;108992;37210;Mpp-Betrieb;Mpp;-------
14.06.2014;11:02:04;4217;108993;37210;Mpp-Betrieb;Mpp;-------
14.06.2014;11:17:04;4494;108994;37211;Mpp-Betrieb;Mpp;-------
14.06.2014;11:32:04;4137;108995;37211;Mpp-Betrieb;Mpp;-------
14.06.2014;11:47:03;4131;108996;37211;Mpp-Betrieb;Mpp;-------
14.06.2014;12:02:04;1658;108997;37211;Mpp-Betrieb;Mpp;-------
14.06.2014;12:17:03;1873;108998;37212;Mpp-Betrieb;Mpp;-------
14.06.2014;12:32:03;3320;108999;37212;Mpp-Betrieb;Mpp;-------
14.06.2014;12:47:03;4548;108999;37212;Mpp-Betrieb;Mpp;-------
14.06.2014;13:02:03;2555;109000;37212;Mpp-Betrieb;Mpp;-------
14.06.2014;13:17:03;3905;109001;37213;Mpp-Betrieb;Mpp;-------
14.06.2014;13:32:03;4212;109002;37213;Mpp-Betrieb;Mpp;-------
14.06.2014;13:47:04;2j7OpuaO+nRy1DEv4JMJs7L1cdl2KPH9pOpDBzwpZdz+FdoPacDS3L92GMzsImv5cQ/TQlgmy '4372;109003;37213;Mpp-Betrieb;Mpp;-------
14.06.2014;14:02:04;1732;109004;37213;Mpp-Betrieb;Mpp;-------
14.06.2014;14:17:04;1307;109005;37214;Mpp-Betrieb;Mpp;-------
14.06.2014;14:32:05;1573;109006;37214;Mpp-Betrieb;Mpp;-------
14.06.2014;14:47:04;4578;109007;37214;Mpp-Betrieb;Mpp;-------
14.06.2014;15:02:04;4456;109008;37214;Mpp-Betrieb;Mpp;-------
14.06.2014;15:17:03;4606;109009;37215;Mpp-Betrieb;Mpp;-------
14.06.2014;15:32:04;1145;109009;37215;Mpp-Betrieb;Mpp;-------
14.06.2014;15:47:03;3987;109010;37215;Mpp-Betrieb;Mpp;-------
14.06.2014;16:02:04;1292;109011;37215;Mpp-Betrieb;Mpp;-------
14.06.2014;16:17:03;1910;109012;37216;Mpp-Betrieb;Mpp;-------
14.06.2014;16:32:03;1501;109012;37216;Mpp-Betrieb;Mpp;-------
14.06.2014;16:47:03;1784;109013;37216;Mpp-Betrieb;Mpp;-------
14.06.2014;17:02:04;1680;109013;37216;Mpp-Betrieb;Mpp;-------
14.06.2014;17:17:03;1560;109014;37217;Mpp-Betrieb;Mpp;-------
14.06.2014;17:32:04;1521;109014;37217;Mpp-Betrieb;Mpp;-------
14.06.2014;17:47:03;1184;109014;37217;Mpp-Betrieb;Mpp;-------
14.06.2014;18:02:04;757;109015;37217;Mpp-Betrieb;Mpp;-------
14.06.2014;18:17:04;508;109015;37218;Mpp-Betrieb;Mpp;-------
14.06.2014;18:32:03;376;109015;37218;Mpp-Betrieb;Mpp;-------
14.06.2014;18:47:04;494;109015;37218;Mpp-Betrieb;Mpp;-------
14.06.2014;19:02:04;556;109015;37218;Mpp-Betrieb;Mpp;-------
14.06.2014;19:17:03;522;109015;37219;Mpp-Betrieb;Mpp;-------
14.06.2014;19:32:03;338;109016;37219;Mpp-Betrieb;Mpp;-------
14.06.2014;19:47:04;202;109016;37219;Mpp-Betrieb;Mpp;-------
14.06.2014;20:02:04;160;109016;37219;Mpp-Betrieb;Mpp;-------
14.06.2014;20:17:03;91;109016;37220;Mpp-Betrieb;Mpp;-------
14.06.2014;20:32:03;63;109016;37220;Mpp-Betrieb;Mpp;-------
14.06.2014;20:47:05;39;109016;37220;Mpp-Betrieb;Mpp;-------
14.06.2014;21:02:04;23;109016;37220;Mpp-Betrieb;Mpp;-------
14.06.2014;21:17:04;12;109016;37221;Mpp-Betrieb;Mpp;-------
14.06.2014;21:32:04;0;109016;37221;Mpp-Betrieb;Warten;-------
15.06.2014;05:32:03;11;109016;37221;Mpp-Betrieb;Mpp;-------
15.06.2014;05:47:03;29;109016;37221;Mpp-Betrieb;Mpp;-------
15.06.2014;06:02:04;55;109016;37221;Mpp-Betrieb;Mpp;-------
15.06.2014;06:17:03;87;109016;37221;Mpp-Betrieb;Mpp;-------
15.06.2014;06:32:04;121;109016;37222;Mpp-Betrieb;Mpp;-------
15.06.2014;06:47:04;182;109016;37222;Mpp-Betrieb;Mpp;-------
15.06.2014;07:02:04;327;109016;37222;Mpp-Betrieb;Mpp;-------
15.06.2014;07:17:04;524;109016;37222;Mpp-Betrieb;Mpp;-------
15.06.2014;07:32:04;757;109016;37223;Mpp-Betrieb;Mpp;-------
15.06.2014;07:47:03;1018;109016;37223;Mpp-Betrieb;Mpp;-------
15.06.2014;08:02:04;1307;109017;37223;Mpp-Betrieb;Mpp;-------
15.06.2014;08:17:03;1617;109017;37223;Mpp-Betrieb;Mpp;-------
15.06.2014;08:32:03;1907;109017;37224;Mpp-Betrieb;Mpp;-------
15.06.2014;08:47:03;2209;109018;37224;Mpp-Betrieb;Mpp;-------
15.06.2014;09:02:04;2500;109019;37224;Mpp-Betrieb;Mpp;-------
15.06.2014;09:17:03;2783;109019;37224;Mpp-Betrieb;Mpp;-------
15.06.2014;09:32:04;3035;109020;37225;Mpp-Betrieb;Mpp;-------
15.06.2014;09:47:04;3301;109021;37225;Mpp-Betrieb;Mpp;-------
15.06.2014;10:02:04;3520;109022;37225;Mpp-Betrieb;Mpp;-------
15.06.2014;10:17:04;3764;109022;37225;Mpp-Betrieb;Mpp;-------
15.06.2014;10:32:04;3899;109023;37226;Mpp-Betrieb;Mpp;-------
15.06.2014;10:47:05;4122;109024;37226;Mpp-Betrieb;Mpp;-------
15.06.2014;11:02:04;4251;109025;37226;Mpp-Betrieb;Mpp;-------
15.06.2014;11:17:03;4387;109027;37226;Mpp-Betrieb;Mpp;-------
15.06.2014;11:32:04;4495;109028;37227;Mpp-Betrieb;Mpp;-------
15.06.2014;11:47:03;4595;109029;37227;Mpp-Betrieb;Mpp;-------
15.06.2014;12:02:04;4606;109030;37227;Mpp-Betrieb;Mpp;-------
15.06.2014;12:17:03;4746;109031;37227;Mpp-Betrieb;Mpp;-------
15.06.2014;12:32:03;4757;109032;37228;Mpp-Betrieb;Mpp;-------
15.06.2014;12:47:03;4866;109034;37228;Mpp-Betrieb;Mpp;-------
15.06.2014;13:02:03;4927;109035;37228;Mpp-Betrieb;Mpp;-------
15.06.2014;13:17:04;4967;109036;37228;Mpp-Betrieb;Mpp;-------
15.06.2014;13:32:04;4968;109037;37229;Mpp-Betrieb;Mpp;-------
15.06.2014;13:47:04;1587;109038;37229;Mpp-Betrieb;Mpp;-------
15.06.2014;14:02:04;5161;109039;37229;Mpp-Betrieb;Mpp;-------
15.06.2014;14:17:04;1307;109040;37229;Mpp-Betrieb;Mpp;-------
15.06.2014;14:32:05;3091;109041;37230;Mpp-Betrieb;Mpp;-------
15.06.2014;14:47:03;4884;109042;37230;Mpp-Betrieb;Mpp;-------
15.06.2014;15:02:04;5395;109043;37230;Mpp-Betrieb;Mpp;-------
15.06.2014;15:17:04;5229;109044;37230;Mpp-Betrieb;Mpp;-------
15.06.2014;15:32:03;4927;109045;37231;Mpp-Betrieb;Mpp;-------
15.06.2014;15:47:03;2188;109046;37231;Mpp-Betrieb;Mpp;-------
15.06.2014;16:02:03;4355;109046;37231;Mpp-Betrieb;Mpp;-------
15.06.2014;16:17:03;1655;109047;37231;Mpp-Betrieb;Mpp;-------
15.06.2014;16:32:03;4385;109048;37232;Mpp-Betrieb;Mpp;-------
15.06.2014;16:47:04;1940;109048;37232;Mpp-Betrieb;Mpp;-------
15.06.2014;17:02:04;1162;109049;37232;Mpp-Betrieb;Mpp;-------
15.06.2014;17:17:04;3089;109050;37232;Mpp-Betrieb;Mpp;-------
15.06.2014;17:32:03;1096;109050;37233;Mpp-Betrieb;Mpp;-------
15.06.2014;17:47:04;1121;109050;37233;Mpp-Betrieb;Mpp;-------
15.06.2014;18:02:04;2557;109051;37233;Mpp-Betrieb;Mpp;-------
15.06.2014;18:17:03;2470;109051;37233;Mpp-Betrieb;Mpp;-------
15.06.2014;18:32:03;1084;109052;37234;Mpp-Betrieb;Mpp;-------
15.06.2014;18:47:03;655;109052;37234;Mpp-Betrieb;Mpp;-------
15.06.2014;19:02:05;675;109052;37234;Mpp-Betrieb;Mpp;-------
15.06.2014;19:17:03;706;109052;37234;Mpp-Betrieb;Mpp;-------
15.06.2014;19:32:03;402;109052;37235;Mpp-Betrieb;Mpp;-------
15.06.2014;19:47:03;325;109053;37235;Mpp-Betrieb;Mpp;-------
15.06.2014;20:02:04;238;109053;37235;Mpp-Betrieb;Mpp;-------
15.06.2014;20:17:03;170;109053;37235;Mpp-Betrieb;Mpp;-------
15.06.2014;20:32:03;157;109053;37236;Mpp-Betrieb;Mpp;-------
15.06.2014;20:47:04;90;109053;37236;Mpp-Betrieb;Mpp;-------
15.06.2014;21:02:04;41;109053;37236;Mpp-Betrieb;Mpp;-------
15.06.2014;21:17:04;18;109053;37236;Mpp-Betrieb;Mpp;-------
15.06.2014;21:32:03;0;109053;37237;Mpp-Betrieb;Warten;-------
16.06.2014;05:32:03;11;109053;37237;Mpp-Betrieb;Mpp;-------
16.06.2014;05:47:03;26;109053;37237;Mpp-Betrieb;Mpp;-------
16.06.2014;06:02:04;52;109053;37237;Mpp-Betrieb;Mpp;-------
16.06.2014;06:17:04;84;109053;37237;Mpp-Betrieb;Mpp;-------
16.06.2014;06:32:03;116;109053;37238;Mpp-Betrieb;Mpp;-------
16.06.2014;06:47:04;206;109053;37238;Mpp-Betrieb;Mpp;-------
16.06.2014;07:02:06;382;109053;37238;Mpp-Betrieb;Mpp;-------
16.06.2014;07:17:03;580;109053;37238;Mpp-Betrieb;Mpp;-------
16.06.2014;07:32:04;802;109053;37239;Mpp-Betrieb;Mpp;-------
16.06.2014;07:47:03;1062;109053;37239;Mpp-Betrieb;Mpp;-------
16.06.2014;08:02:04;1339;109054;37239;Mpp-Betrieb;Mpp;-------
16.06.2014;08:17:03;1643;109054;37239;Mpp-Betrieb;Mpp;-------
16.06.2014;08:32:03;1948;109055;37240;Mpp-Betrieb;Mpp;-------
16.06.2014;08:47:03;2216;109055;37240;Mpp-Betrieb;Mpp;-------
16.06.2014;09:02:05;2500;109056;37240;Mpp-Betrieb;Mpp;-------
16.06.2014;09:17:04;2773;109056;37240;Mpp-Betrieb;Mpp;-------
16.06.2014;09:32:04;3020;109057;37241;Mpp-Betrieb;Mpp;-------
16.06.2014;09:47:04;3230;109058;37241;Mpp-Betrieb;Mpp;-------
16.06.2014;10:02:04;3431;109059;37241;Mpp-Betrieb;Mpp;-------
16.06.2014;10:17:04;3655;109060;37241;Mpp-Betrieb;Mpp;-------
16.06.2014;10:32:03;3867;109061;37242;Mpp-Betrieb;Mpp;-------
16.06.2014;10:47:04;4081;109061;37242;Mpp-Betrieb;Mpp;-------
16.06.2014;11:02:04;2506;109063;37242;Mpp-Betrieb;Mpp;-------
16.06.2014;11:17:03;4636;109064;37242;Mpp-Betrieb;Mpp;-------
16.06.2014;11:32:04;5071;109065;37243;Mpp-Betrieb;Mpp;-------
16.06.2014;11:47:03;2736;109065;37243;Mpp-Betrieb;Mpp;-------
16.06.2014;12:02:04;5306;109066;37243;Mpp-Betrieb;Mpp;-------
16.06.2014;12:17:03;3742;109067;37243;Mpp-Betrieb;Mpp;-------
16.06.2014;12:32:03;5283;109068;37244;Mpp-Betrieb;Mpp;-------
16.06.2014;12:47:04;5409;109069;37244;Mpp-Betrieb;Mpp;-------
16.06.2014;13:02:05;1725;109070;37244;Mpp-Betrieb;Mpp;-------
16.06.2014;13:17:04;2047;109071;37244;Mpp-Betrieb;Mpp;-------
16.06.2014;13:32:04;4371;109071;37245;Mpp-Betrieb;Mpp;-------
16.06.2014;13:47:03;5168;109073;37245;Mpp-Betrieb;Mpp;-------
16.06.2014;14:02:04;5455;109074;37245;Mpp-Betrieb;Mpp;-------
16.06.2014;14:17:04;1330;109074;37245;Mpp-Betrieb;Mpp;-------
16.06.2014;14:32:04;5134;109075;37246;Mpp-Betrieb;Mpp;-------
16.06.2014;14:47:03;4495;109077;37246;Mpp-Betrieb;Mpp;-------
16.06.2014;15:02:09;4569;109078;37246;Mpp-Betrieb;Mpp;-------
16.06.2014;15:17:03;4708;109079;37246;Mpp-Betrieb;Mpp;-------
16.06.2014;15:32:03;4251;109080;37247;Mpp-Betrieb;Mpp;-------
16.06.2014;15:47:03;4099;109081;37247;Mpp-Betrieb;Mpp;-------
16.06.2014;16:02:05;4089;109082;37247;Mpp-Betrieb;Mpp;-------
16.06.2014;16:17:03;3518;109083;37247;Mpp-Betrieb;Mpp;-------
16.06.2014;16:32:04;1769;109083;37248;Mpp-Betrieb;Mpp;-------
16.06.2014;16:47:04;3728;109084;37248;Mpp-Betrieb;Mpp;-------
16.06.2014;17:02:06;3534;109085;37248;Mpp-Betrieb;Mpp;-------
16.06.2014;17:17:04;787;109086;37248;Mpp-Betrieb;Mpp;-------
16.06.2014;17:32:04;852;109086;37249;Mpp-Betrieb;Mpp;-------
16.06.2014;17:47:05;931;109086;37249;Mpp-Betrieb;Mpp;-------
16.06.2014;18:02:04;2230;109086;37249;Mpp-Betrieb;Mpp;-------
16.06.2014;18:17:03;1063;109087;37249;Mpp-Betrieb;Mpp;-------
16.06.2014;18:32:04;1634;109087;37250;Mpp-Betrieb;Mpp;-------
16.06.2014;18:47:03;808;109088;37250;Mpp-Betrieb;Mpp;-------
16.06.2014;19:02:04;992;109088;37250;Mpp-Betrieb;Mpp;-------
16.06.2014;19:17:03;416;109088;37250;Mpp-Betrieb;Mpp;-------
16.06.2014;19:32:03;420;109088;37251;Mpp-Betrieb;Mpp;-------
16.06.2014;19:47:03;184;109088;37251;Mpp-Betrieb;Mpp;-------
16.06.2014;20:02:05;103;109088;37251;Mpp-Betrieb;Mpp;-------
16.06.2014;20:17:04;104;109088;37251;Mpp-Betrieb;Mpp;-------
16.06.2014;20:32:04;73;109088;37252;Mpp-Betrieb;Mpp;-------
16.06.2014;20:47:03;47;109088;37252;Mpp-Betrieb;Mpp;-------
16.06.2014;21:02:05;26;109088;37252;Mpp-Betrieb;Mpp;-------
16.06.2014;21:17:04;13;109088;37252;Mpp-Betrieb;Mpp;-------
16.06.2014;21:32:03;0;109088;37252;Mpp-Betrieb;Warten;-------
17.06.2014;05:32:03;13;109088;37253;Mpp-Betrieb;Mpp;-------
17.06.2014;05:47:04;48;109088;37253;Mpp-Betrieb;Mpp;-------
17.06.2014;06:02:04;145;109088;37253;Mpp-Betrieb;Mpp-Such;-------
17.06.2014;06:17:03;243;109088;37253;Mpp-Betrieb;Mpp;-------
17.06.2014;06:32:03;373;109088;37254;Mpp-Betrieb;Mpp;-------
17.06.2014;06:47:03;482;109088;37254;Mpp-Betrieb;Mpp;-------
17.06.2014;07:02:04;669;109089;37254;Mpp-Betrieb;Mpp;-------
17.06.2014;07:17:03;842;109089;37254;Mpp-Betrieb;Mpp;-------
17.06.2014;07:32:04;886;109089;37255;Mpp-Betrieb;Mpp;-------
17.06.2014;07:47:03;981;109089;37255;Mpp-Betrieb;Mpp;-------
17.06.2014;08:02:03;1334;109089;37255;Mpp-Betrieb;Mpp;-------
17.06.2014;08:17:03;720;109090;37255;Mpp-Betrieb;Mpp;-------
17.06.2014;08:32:04;1160;109090;37256;Mpp-Betrieb;Mpp;-------
17.06.2014;08:47:04;1727;109090;37256;Mpp-Betrieb;Mpp;-------
17.06.2014;09:02:04;1448;109091;37256;Mpp-Betrieb;Mpp;-------
17.06.2014;09:17:05;1056;109091;37256;Mpp-Betrieb;Mpp;-------
17.06.2014;09:32:04;3681;109092;37257;Mpp-Betrieb;Mpp;-------
17.06.2014;09:47:03;3738;109093;37257;Mpp-Betrieb;Mpp;-------
17.06.2014;10:02:04;3413;109093;37257;Mpp-Betrieb;Mpp;-------
17.06.2014;10:17:04;4017;109094;37257;Mpp-Betrieb;Mpp;-------
17.06.2014;10:32:04;3590;109095;37258;Mpp-Betrieb;Mpp;-------
17.06.2014;10:47:04;4517;109096;37258;Mpp-Betrieb;Mpp;-------
17.06.2014;11:02:03;4212;109097;37258;Mpp-Betrieb;Mpp;-------
17.06.2014;11:17:03;2336;109098;37258;Mpp-Betrieb;Mpp;-------
17.06.2014;11:32:04;4328;109099;37259;Mpp-Betrieb;Mpp;-------
17.06.2014;11:47:03;4177;109100;37259;Mpp-Betrieb;Mpp;-------
17.06.2014;12:02:03;4669;109101;37259;Mpp-Betrieb;Mpp;-------
17.06.2014;12:17:04;3527;109102;37259;Mpp-Betrieb;Mpp;-------
17.06.2014;12:32:04;3973;109103;37260;Mpp-Betrieb;Mpp;-------
17.06.2014;12:47:04;4686;109104;37260;Mpp-Betrieb;Mpp;-------
17.06.2014;13:02:04;4594;109105;37260;Mpp-Betrieb;Mpp;-------
17.06.2014;13:17:04;4924;109106;37260;Mpp-Betrieb;Mpp;-------
17.06.2014;13:32:04;3721;109107;37261;Mpp-Betrieb;Mpp;-------
17.06.2014;13:47:04;4438;109108;37261;Mpp-Betrieb;Mpp;-------
17.06.2014;14:02:04;1945;109109;37261;Mpp-Betrieb;Mpp;-------
17.06.2014;14:17:04;4853;109110;37261;Mpp-Betrieb;Mpp;-------
17.06.2014;14:32:05;3366;109111;37262;Mpp-Betrieb;Mpp;-------
17.06.2014;14:47:03;4637;109112;37262;Mpp-Betrieb;Mpp;-------
17.06.2014;15:02:04;4366;109113;37262;Mpp-Betrieb;Mpp;-------
17.06.2014;15:17:03;4516;109114;37262;Mpp-Betrieb;Mpp;-------
17.06.2014;15:32:03;3610;109115;37263;Mpp-Betrieb;Mpp;-------
17.06.2014;15:47:03;4350;109116;37263;Mpp-Betrieb;Mpp;-------
17.06.2014;16:02:04;4270;109117;37263;Mpp-Betrieb;Mpp;-------
17.06.2014;16:17:04;793;109118;37263;Mpp-Betrieb;Mpp;-------
17.06.2014;16:32:04;0jjEwulsnr2f3u43l/ZgseyQT7Kpj12UHPac0GPRxLpqyCXdER1xTvw/1oU '1212;109119;37264;Mpp-Betrieb;Mpp;-------
17.06.2014;16:47:04;1042;109119;37264;Mpp-Betrieb;Mpp;-------
17.06.2014;17:02:04;1065;109119;37264;Mpp-Betrieb;Mpp;-------
17.06.2014;17:17:04;3329;109120;37264;Mpp-Betrieb;Mpp;-------
17.06.2014;17:32:03;2685;109121;37265;Mpp-Betrieb;Mpp;-------
17.06.2014;17:47:04;2425;109121;37265;Mpp-Betrieb;Mpp;-------
17.06.2014;18:02:04;701;109122;37265;Mpp-Betrieb;Mpp;-------
17.06.2014;18:17:03;1108;109122;37265;Mpp-Betrieb;Mpp;-------
17.06.2014;18:32:03;1423;109123;37266;Mpp-Betrieb;Mpp;-------
17.06.2014;18:47:03;1147;109123;37266;Mpp-Betrieb;Mpp;-------
17.06.2014;19:02:03;874;109123;37266;Mpp-Betrieb;Mpp;-------
17.06.2014;19:17:03;738;109123;37266;Mpp-Betrieb;Mpp;-------
17.06.2014;19:32:04;433;109123;37267;Mpp-Betrieb;Mpp;-------
17.06.2014;19:47:04;300;109124;37267;Mpp-Betrieb;Mpp;-------
17.06.2014;20:02:04;196;109124;37267;Mpp-Betrieb;Mpp;-------
17.06.2014;20:17:04;185;109124;37267;Mpp-Betrieb;Mpp;-------
17.06.2014;20:32:04;118;109124;37268;Mpp-Betrieb;Mpp;-------
17.06.2014;20:47:04;65;109124;37268;Mpp-Betrieb;Mpp;-------
