Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.06.2014;21:02:04;22;109124;37268;Mpp-Betrieb;Mpp;-------
17.06.2014;21:17:03;12;109124;37268;Mpp-Betrieb;Mpp;-------
17.06.2014;21:32:03;0;109124;37268;Mpp-Betrieb;Warten;-------
18.06.2014;05:32:04;11;109124;37268;Mpp-Betrieb;Mpp;-------
18.06.2014;05:47:03;26;109124;37269;Mpp-Betrieb;Mpp;-------
18.06.2014;06:02:06;58;109124;37269;Mpp-Betrieb;Mpp;-------
18.06.2014;06:17:04;99;109124;37269;Mpp-Betrieb;Mpp;-------
18.06.2014;06:32:03;159;109124;37269;Mpp-Betrieb;Mpp;-------
18.06.2014;06:47:04;243;109124;37270;Mpp-Betrieb;Mpp;-------
18.06.2014;07:02:04;397;109124;37270;Mpp-Betrieb;Mpp;-------
18.06.2014;07:17:03;452;109124;37270;Mpp-Betrieb;Mpp;-------
18.06.2014;07:32:03;714;109124;37270;Mpp-Betrieb;Mpp;-------
18.06.2014;07:47:03;1050;109124;37271;Mpp-Betrieb;Mpp;-------
18.06.2014;08:02:05;1289;109125;37271;Mpp-Betrieb;Mpp;-------
18.06.2014;08:17:04;1621;109125;37271;Mpp-Betrieb;Mpp;-------
18.06.2014;08:32:04;542;109125;37271;Mpp-Betrieb;Mpp;-------
18.06.2014;08:47:04;2199;109126;37272;Mpp-Betrieb;Mpp;-------
18.06.2014;09:02:05;2447;109126;37272;Mpp-Betrieb;Mpp;-------
18.06.2014;09:17:04;2608;109127;37272;Mpp-Betrieb;Mpp;-------
18.06.2014;09:32:04;3000;109128;37272;Mpp-Betrieb;Mpp;-------
18.06.2014;09:47:03;3164;109128;37273;Mpp-Betrieb;Mpp;-------
18.06.2014;10:02:04;3377;109129;37273;Mpp-Betrieb;Mpp;-------
18.06.2014;10:17:04;3645;109130;37273;Mpp-Betrieb;Mpp;-------
18.06.2014;10:32:04;3821;109131;37273;Mpp-Betrieb;Mpp;-------
18.06.2014;10:47:03;4021;109132;37274;Mpp-Betrieb;Mpp;-------
18.06.2014;11:02:04;4190;109133;37274;Mpp-Betrieb;Mpp;-------
18.06.2014;11:17:03;4235;109134;37274;Mpp-Betrieb;Mpp;-------
18.06.2014;11:32:03;4411;109135;37274;Mpp-Betrieb;Mpp;-------
18.06.2014;11:47:03;4490;109136;37275;Mpp-Betrieb;Mpp;-------
18.06.2014;12:02:05;4603;109137;37275;Mpp-Betrieb;Mpp;-------
18.06.2014;12:17:04;4633;109139;37275;Mpp-Betrieb;Mpp;-------
18.06.2014;12:32:03;4807;109140;37275;Mpp-Betrieb;Mpp;-------
18.06.2014;12:47:04;4698;109141;37276;Mpp-Betrieb;Mpp;-------
18.06.2014;13:02:04;4933;109142;37276;Mpp-Betrieb;Mpp;-------
18.06.2014;13:17:04;1604;109143;37276;Mpp-Betrieb;Mpp;-------
18.06.2014;13:32:03;4963;109144;37276;Mpp-Betrieb;Mpp;-------
18.06.2014;13:47:03;4821;109146;37277;Mpp-Betrieb;Mpp;-------
18.06.2014;14:02:04;4986;109147;37277;Mpp-Betrieb;Mpp;-------
18.06.2014;14:17:04;1187;109148;37277;Mpp-Betrieb;Mpp;-------
18.06.2014;14:32:05;5000;109149;37277;Mpp-Betrieb;Mpp;-------
18.06.2014;14:47:03;4827;109150;37278;Mpp-Betrieb;Mpp;-------
18.06.2014;15:02:03;1238;109151;37278;Mpp-Betrieb;Mpp;-------
18.06.2014;15:17:03;1379;109152;37278;Mpp-Betrieb;Mpp;-------
18.06.2014;15:32:03;4477;109153;37278;Mpp-Betrieb;Mpp;-------
18.06.2014;15:47:04;4583;109154;37279;Mpp-Betrieb;Mpp;-------
18.06.2014;16:02:04;1200;109155;37279;Mpp-Betrieb;Mpp;-------
18.06.2014;16:17:04;4147;109155;37279;Mpp-Betrieb;Mpp;-------
18.06.2014;16:32:04;1136;109156;37279;Mpp-Betrieb;Mpp;-------
18.06.2014;16:47:03;3698;109156;37280;Mpp-Betrieb;Mpp;-------
18.06.2014;17:02:04;716;109157;37280;Mpp-Betrieb;Mpp;-------
18.06.2014;17:17:04;3296;109157;37280;Mpp-Betrieb;Mpp;-------
18.06.2014;17:32:03;2958;109158;37280;Mpp-Betrieb;Mpp;-------
18.06.2014;17:47:04;2282;109159;37281;Mpp-Betrieb;Mpp;-------
18.06.2014;18:02:04;2441;109159;37281;Mpp-Betrieb;Mpp;-------
18.06.2014;18:17:03;635;109159;37281;Mpp-Betrieb;Mpp;-------
18.06.2014;18:32:03;595;109159;37281;Mpp-Betrieb;Mpp;-------
18.06.2014;18:47:04;1307;109160;37282;Mpp-Betrieb;Mpp;-------
18.06.2014;19:02:04;703;109160;37282;Mpp-Betrieb;Mpp;-------
18.06.2014;19:17:04;542;109160;37282;Mpp-Betrieb;Mpp;-------
18.06.2014;19:32:04;324;109160;37282;Mpp-Betrieb;Mpp;-------
18.06.2014;19:47:04;263;109160;37283;Mpp-Betrieb;Mpp;-------
18.06.2014;20:02:04;265;109160;37283;Mpp-Betrieb;Mpp;-------
18.06.2014;20:17:04;371;109160;37283;Mpp-Betrieb;Mpp;-------
18.06.2014;20:32:04;203;109161;37283;Mpp-Betrieb;Mpp;-------
18.06.2014;20:47:03;76;109161;37284;Mpp-Betrieb;Mpp;-------
18.06.2014;21:02:04;38;109161;37284;Mpp-Betrieb;Mpp;-------
18.06.2014;21:17:03;12;109161;37284;Mpp-Betrieb;Mpp;-------
18.06.2014;21:32:04;0;109161;37284;Mpp-Betrieb;Warten;-------
19.06.2014;05:32:04;12;109161;37284;Mpp-Betrieb;Mpp;-------
19.06.2014;05:47:03;26;109161;37285;Mpp-Betrieb;Mpp;-------
19.06.2014;06:02:04;56;109161;37285;Mpp-Betrieb;Mpp;-------
19.06.2014;06:17:03;100;109161;37285;Mpp-Betrieb;Mpp;-------
19.06.2014;06:32:03;149;109161;37285;Mpp-Betrieb;Mpp-Such;-------
19.06.2014;06:47:03;226;109161;37286;Mpp-Betrieb;Mpp;-------
19.06.2014;07:02:04;252;109161;37286;Mpp-Betrieb;Mpp;-------
19.06.2014;07:17:03;374;109161;37286;Mpp-Betrieb;Mpp;-------
19.06.2014;07:32:03;496;109161;37286;Mpp-Betrieb;Mpp;-------
19.06.2014;07:47:03;642;109161;37287;Mpp-Betrieb;Mpp;-------
19.06.2014;08:02:03;781;109161;37287;Mpp-Betrieb;Mpp;-------
19.06.2014;08:17:04;1003;109161;37287;Mpp-Betrieb;Mpp;-------
19.06.2014;08:32:04;1044;109162;37287;Mpp-Betrieb;Mpp;-------
19.06.2014;08:47:04;1148;109162;37288;Mpp-Betrieb;Mpp;-------
19.06.2014;09:02:04;1436;109162;37288;Mpp-Betrieb;Mpp;-------
19.06.2014;09:17:04;1725;109163;37288;Mpp-Betrieb;Mpp;-------
19.06.2014;09:32:04;2205;109163;37288;Mpp-Betrieb;Mpp;-------
19.06.2014;09:47:03;2283;109164;37289;Mpp-Betrieb;Mpp;-------
19.06.2014;10:02:04;3514;109165;37289;Mpp-Betrieb;Mpp;-------
19.06.2014;10:17:03;3025;109165;37289;Mpp-Betrieb;Mpp;-------
19.06.2014;10:32:03;2594;109166;37289;Mpp-Betrieb;Mpp;-------
19.06.2014;10:47:03;4357;109167;37290;Mpp-Betrieb;Mpp;-------
19.06.2014;11:02:04;4042;109168;37290;Mpp-Betrieb;Mpp;-------
19.06.2014;11:17:03;4084;109169;37290;Mpp-Betrieb;Mpp;-------
19.06.2014;11:32:03;4166;109170;37290;Mpp-Betrieb;Mpp;-------
19.06.2014;11:47:03;4263;109171;37291;Mpp-Betrieb;Mpp;-------
19.06.2014;12:02:04;4263;109172;37291;Mpp-Betrieb;Mpp;-------
19.06.2014;12:17:04;4400;109173;37291;Mpp-Betrieb;Mpp;-------
19.06.2014;12:32:04;4484;109174;37291;Mpp-Betrieb;Mpp;-------
19.06.2014;12:47:04;4456;109175;37292;Mpp-Betrieb;Mpp;-------
19.06.2014;13:02:04;4591;109176;37292;Mpp-Betrieb;Mpp;-------
19.06.2014;13:17:04;4526;109178;37292;Mpp-Betrieb;Mpp;-------
19.06.2014;13:32:04;4574;109179;37292;Mpp-Betrieb;Mpp;-------
19.06.2014;13:47:04;4712;109180;37293;Mpp-Betrieb;Mpp;-------
19.06.2014;14:02:04;4716;109181;37293;Mpp-Betrieb;Mpp;-------
19.06.2014;14:17:03;4863;109182;37293;Mpp-Betrieb;Mpp;-------
19.06.2014;14:32:05;1549;109182;37293;Mpp-Betrieb;Mpp;-------
19.06.2014;14:47:03;2257;109183;37294;Mpp-Betrieb;Mpp;-------
19.06.2014;15:02:03;1523;109184;37294;Mpp-Betrieb;Mpp;-------
19.06.2014;15:17:03;1526;109184;37294;Mpp-Betrieb;Mpp;-------
19.06.2014;15:32:03;1182;109184;37294;Mpp-Betrieb;Mpp;-------
19.06.2014;15:47:04;939;109185;37295;Mpp-Betrieb;Mpp;-------
19.06.2014;16:02:04;1091;109185;37295;Mpp-Betrieb;Mpp;-------
19.06.2014;16:17:04;1893;109185;37295;Mpp-Betrieb;Mpp;-------
19.06.2014;16:32:04;2676;109186;37295;Mpp-Betrieb;Mpp;-------
19.06.2014;16:47:04;2642;109187;37296;Mpp-Betrieb;Mpp;-------
19.06.2014;17:02:04;2996;109187;37296;Mpp-Betrieb;Mpp;-------
19.06.2014;17:17:03;1989;109188;37296;Mpp-Betrieb;Mpp;-------
20.06.2014;09:17:04;901;109193;37304;Mpp-Betrieb;Mpp;-------
20.06.2014;09:32:03;1679;109193;37304;Mpp-Betrieb;Mpp;-------
20.06.2014;09:47:03;1913;109194;37304;Mpp-Betrieb;Mpp;-------
20.06.2014;10:02:04;2211;109194;37304;Mpp-Betrieb;Mpp;-------
20.06.2014;10:17:03;2112;109195;37305;Mpp-Betrieb;Mpp;-------
20.06.2014;10:32:03;5052;109196;37305;Mpp-Betrieb;Mpp;-------
20.06.2014;10:47:03;2365;109196;37305;Mpp-Betrieb;Mpp;-------
20.06.2014;11:02:04;2392;109197;37305;Mpp-Betrieb;Mpp;-------
20.06.2014;11:17:03;2739;109197;37306;Mpp-Betrieb;Mpp;-------
20.06.2014;11:32:03;1547;109198;37306;Mpp-Betrieb;Mpp;-------
20.06.2014;11:47:03;1974;109198;37306;Mpp-Betrieb;Mpp;-------
20.06.2014;12:02:04;2382;109199;37306;Mpp-Betrieb;Mpp;-------
20.06.2014;12:17:04;2471;109200;37307;Mpp-Betrieb;Mpp;-------
20.06.2014;12:32:04;2055;109201;37307;Mpp-Betrieb;Mpp;-------
20.06.2014;12:47:05;1637;109202;37307;Mpp-Betrieb;Mpp;-------
20.06.2014;13:02:04;2174;109202;37307;Mpp-Betrieb;Mpp;-------
20.06.2014;13:17:04;837;109203;37308;Mpp-Betrieb;Mpp;-------
20.06.2014;13:32:04;374;109203;37308;Mpp-Betrieb;Mpp;-------
20.06.2014;13:47:03;842;109203;37308;Mpp-Betrieb;Mpp;-------
20.06.2014;14:02:04;622;109203;37308;Mpp-Betrieb;Mpp;-------
20.06.2014;14:17:03;838;109203;37309;Mpp-Betrieb;Mpp;-------
20.06.2014;14:32:03;301;109204;37309;Mpp-Betrieb;Mpp;-------
20.06.2014;14:47:03;2508;109204;37309;Mpp-Betrieb;Mpp;-------
20.06.2014;15:02:03;2348;109204;37309;Mpp-Betrieb;Mpp;-------
20.06.2014;15:17:03;623;109204;37310;Mpp-Betrieb;Mpp;-------
20.06.2014;15:32:03;540;109205;37310;Mpp-Betrieb;Mpp;-------
20.06.2014;15:47:04;593;109205;37310;Mpp-Betrieb;Mpp;-------
20.06.2014;16:02:04;4579;109205;37310;Mpp-Betrieb;Mpp;-------
20.06.2014;16:17:04;3728;109206;37311;Mpp-Betrieb;Mpp;-------
20.06.2014;16:32:04;1120;109207;37311;Mpp-Betrieb;Mpp;-------
20.06.2014;16:47:04;3889;109207;37311;Mpp-Betrieb;Mpp;-------
20.06.2014;17:02:04;995;109208;37311;Mpp-Betrieb;Mpp;-------
20.06.2014;17:17:04;1256;109208;37312;Mpp-Betrieb;Mpp;-------
20.06.2014;17:32:04;1156;109209;37312;Mpp-Betrieb;Mpp;-------
20.06.2014;17:47:04;2156;109209;37312;Mpp-Betrieb;Mpp;-------
20.06.2014;18:02:04;1477;109209;37312;Mpp-Betrieb;Mpp;-------
20.06.2014;18:17:03;500;109210;37313;Mpp-Betrieb;Mpp;-------
20.06.2014;18:32:04;534;109210;37313;Mpp-Betrieb;Mpp;-------
20.06.2014;18:47:03;905;109210;37313;Mpp-Betrieb;Mpp;-------
20.06.2014;19:02:03;802;109210;37313;Mpp-Betrieb;Mpp;-------
20.06.2014;19:17:03;253;109210;37314;Mpp-Betrieb;Mpp;-------
20.06.2014;19:32:04;298;109210;37314;Mpp-Betrieb;Mpp;-------
20.06.2014;19:47:04;243;109210;37314;Mpp-Betrieb;Mpp;-------
20.06.2014;20:02:05;195;109210;37314;Mpp-Betrieb;Mpp;-------
20.06.2014;20:17:04;198;109211;37315;Mpp-Betrieb;Mpp;-------
20.06.2014;20:32:04;40;109211;37315;Mpp-Betrieb;Mpp;-------
20.06.2014;20:47:03;18;109211;37315;Mpp-Betrieb;Mpp;-------
20.06.2014;21:02:04;13;109211;37315;Mpp-Betrieb;Mpp;-------
20.06.2014;21:17:03;11;109211;37316;Mpp-Betrieb;Mpp;-------
20.06.2014;21:32:03;0;109211;37316;Mpp-Betrieb;Warten;-------
21.06.2014;05:32:04;0;109211;37316;Mpp-Betrieb;Netzueb.;-------
21.06.2014;05:47:04;24;109211;37316;Mpp-Betrieb;Mpp;-------
21.06.2014;06:02:04;58;109211;37316;Mpp-Betrieb;Mpp;-------
21.06.2014;06:17:04;128;109211;37317;Mpp-Betrieb;Mpp;-------
21.06.2014;06:32:04;135;109211;37317;Mpp-Betrieb;Mpp;-------
21.06.2014;06:47:03;240;109211;37317;Mpp-Betrieb;Mpp;-------
21.06.2014;07:02:04;367;109211;37317;Mpp-Betrieb;Mpp;-------
21.06.2014;07:17:03;528;109211;37318;Mpp-Betrieb;Mpp;-------
21.06.2014;07:32:03;727;109211;37318;Mpp-Betrieb;Mpp;-------
21.06.2014;07:47:04;959;109211;37318;Mpp-Betrieb;Mpp;-------
21.06.2014;08:02:03;1174;109211;37318;Mpp-Betrieb;Mpp;-------
21.06.2014;08:17:03;1549;109212;37319;Mpp-Betrieb;Mpp;-------
21.06.2014;08:32:04;1802;109212;37319;Mpp-Betrieb;Mpp;-------
21.06.2014;08:47:04;2135;109213;37319;Mpp-Betrieb;Mpp;-------
21.06.2014;09:02:04;2397;109213;37319;Mpp-Betrieb;Mpp;-------
21.06.2014;09:17:03;2678;109214;37320;Mpp-Betrieb;Mpp;-------
21.06.2014;09:32:04;2950;109215;37320;Mpp-Betrieb;Mpp;-------
21.06.2014;09:47:03;3167;109215;37320;Mpp-Betrieb;Mpp;-------
21.06.2014;10:02:04;3390;109216;37320;Mpp-Betrieb;Mpp;-------
21.06.2014;10:17:03;3542;109217;37321;Mpp-Betrieb;Mpp;-------
21.06.2014;10:32:03;3767;109218;37321;Mpp-Betrieb;Mpp;-------
21.06.2014;10:47:03;3947;109219;37321;Mpp-Betrieb;Mpp;-------
21.06.2014;11:02:03;4046;109220;37321;Mpp-Betrieb;Mpp;-------
21.06.2014;11:17:03;4182;109221;37322;Mpp-Betrieb;Mpp;-------
21.06.2014;11:32:03;4293;109222;37322;Mpp-Betrieb;Mpp;-------
21.06.2014;11:47:03;4432;109223;37322;Mpp-Betrieb;Mpp;-------
21.06.2014;12:02:03;4476;109224;37322;Mpp-Betrieb;Mpp;-------
21.06.2014;12:17:04;4453;109225;37323;Mpp-Betrieb;Mpp;-------
21.06.2014;12:32:03;4568;109226;37323;Mpp-Betrieb;Mpp;-------
21.06.2014;12:47:03;4621;109228;37323;Mpp-Betrieb;Mpp;-------
21.06.2014;13:02:04;4349;109229;37323;Mpp-Betrieb;Mpp;-------
21.06.2014;13:17:04;4650;109230;37324;Mpp-Betrieb;Mpp;-------
21.06.2014;13:32:04;4512;109231;37324;Mpp-Betrieb;Mpp;-------
21.06.2014;13:47:03;4606;109232;37324;Mpp-Betrieb;Mpp;-------
21.06.2014;14:02:04;4558;109233;37324;Mpp-Betrieb;Mpp;-------
21.06.2014;14:17:03;4469;109234;37325;Mpp-Betrieb;Mpp;-------
21.06.2014;14:32:05;4419;109236;37325;Mpp-Betrieb;Mpp;-------
21.06.2014;14:47:03;4292;109237;37325;Mpp-Betrieb;Mpp;-------
21.06.2014;15:02:04;4189;109238;37325;Mpp-Betrieb;Mpp;-------
21.06.2014;15:17:03;4065;109239;37326;Mpp-Betrieb;Mpp;-------
21.06.2014;15:32:03;4019;109240;37326;Mpp-Betrieb;Mpp;-------
21.06.2014;15:47:04;3923;109241;37326;Mpp-Betrieb;Mpp;-------
21.06.2014;16:02:04;3735;109242;37326;Mpp-Betrieb;Mpp;-------
21.06.2014;16:17:03;3547;109243;37327;Mpp-Betrieb;Mpp;-------
21.06.2014;16:32:04;3355;109243;37327;Mpp-Betrieb;Mpp;-------
21.06.2014;16:47:04;3192;109244;37327;Mpp-Betrieb;Mpp;-------
21.06.2014;17:02:04;2961;109245;37327;Mpp-Betrieb;Mpp;-------
21.06.2014;17:17:03;2730;109246;37328;Mpp-Betrieb;Mpp;-------
21.06.2014;17:32:03;2499;109246;37328;Mpp-Betrieb;Mpp;-------
21.06.2014;17:47:03;2212;109247;37328;Mpp-Betrieb;Mpp;-------
21.06.2014;18:02:04;1947;109247;37328;Mpp-Betrieb;Mpp;-------
21.06.2014;18:17:03;1680;109248;37329;Mpp-Betrieb;Mpp;-------
21.06.2014;18:32:03;1392;109248;37329;Mpp-Betrieb;Mpp;-------
21.06.2014;18:47:03;1115;109249;37329;Mpp-Betrieb;Mpp;-------
21.06.2014;19:02:03;842;109249;37329;Mpp-Betrieb;Mpp;-------
21.06.2014;19:17:03;601;109249;37330;Mpp-Betrieb;Mpp;-------
21.06.2014;19:32:04;374;109249;37330;Mpp-Betrieb;Mpp;-------
21.06.2014;19:47:04;201;109249;37330;Mpp-Betrieb;Mpp;-------
21.06.2014;20:02:04;112;109249;37330;Mpp-Betrieb;Mpp;-------
21.06.2014;20:17:03;88;109249;37331;Mpp-Betrieb;Mpp;-------
21.06.2014;20:32:03;H+bDbfbQcyz1oKwqWo7fTkBC3Mj+IoMdwvRPaczoCQwl9mvFqWC2InDJO8IXckdUdNFLKOuNE '70;109249;37331;Mpp-Betrieb;Mpp;-------
21.06.2014;20:47:03;50;109249;37331;Mpp-Betrieb;Mpp;-------
21.06.2014;21:02:04;31;109249;37331;Mpp-Betrieb;Mpp;-------
21.06.2014;21:17:03;17;109249;37332;Mpp-Betrieb;Mpp;-------
21.06.2014;21:32:03;0;109249;37332;Mpp-Betrieb;Warten;-------
22.06.2014;05:32:04;12;109249;37332;Mpp-Betrieb;Mpp;-------
22.06.2014;05:47:03;25;109249;37332;Mpp-Betrieb;Mpp;-------
22.06.2014;06:02:08;52;109249;37332;Mpp-Betrieb;Mpp;-------
22.06.2014;06:17:03;91;109249;37333;Mpp-Betrieb;Mpp;-------
22.06.2014;06:32:03;134;109249;37333;Mpp-Betrieb;Mpp;-------
22.06.2014;06:47:03;225;109249;37333;Mpp-Betrieb;Mpp;-------
22.06.2014;07:02:04;457;109250;37333;Mpp-Betrieb;Mpp;-------
22.06.2014;07:17:03;583;109250;37334;Mpp-Betrieb;Mpp;-------
22.06.2014;07:32:03;841;109250;37334;Mpp-Betrieb;Mpp;-------
22.06.2014;07:47:03;504;109250;37334;Mpp-Betrieb;Mpp;-------
22.06.2014;08:02:04;1213;109250;37334;Mpp-Betrieb;Mpp;-------
22.06.2014;08:17:04;1505;109251;37335;Mpp-Betrieb;Mpp;-------
22.06.2014;08:32:04;1863;109251;37335;Mpp-Betrieb;Mpp;-------
22.06.2014;08:47:04;2148;109252;37335;Mpp-Betrieb;Mpp;-------
22.06.2014;09:02:04;2421;109252;37335;Mpp-Betrieb;Mpp;-------
22.06.2014;09:17:06;2680;109253;37336;Mpp-Betrieb;Mpp;-------
22.06.2014;09:32:03;2911;109253;37336;Mpp-Betrieb;Mpp;-------
22.06.2014;09:47:04;3136;109254;37336;Mpp-Betrieb;Mpp;-------
22.06.2014;10:02:04;3333;109255;37336;Mpp-Betrieb;Mpp;-------
22.06.2014;10:17:03;3527;109256;37337;Mpp-Betrieb;Mpp;-------
22.06.2014;10:32:03;3694;109257;37337;Mpp-Betrieb;Mpp;-------
22.06.2014;10:47:03;3842;109258;37337;Mpp-Betrieb;Mpp;-------
22.06.2014;11:02:04;3951;109259;37337;Mpp-Betrieb;Mpp;-------
22.06.2014;11:17:03;4095;109260;37338;Mpp-Betrieb;Mpp;-------
22.06.2014;11:32:04;4175;109261;37338;Mpp-Betrieb;Mpp;-------
22.06.2014;11:47:04;4308;109262;37338;Mpp-Betrieb;Mpp;-------
22.06.2014;12:02:04;4352;109263;37338;Mpp-Betrieb;Mpp;-------
22.06.2014;12:17:03;4433;109264;37339;Mpp-Betrieb;Mpp;-------
22.06.2014;12:32:04;4415;109265;37339;Mpp-Betrieb;Mpp;-------
22.06.2014;12:47:03;4450;109266;37339;Mpp-Betrieb;Mpp;-------
22.06.2014;13:02:04;4510;109267;37339;Mpp-Betrieb;Mpp;-------
22.06.2014;13:17:04;4584;109268;37340;Mpp-Betrieb;Mpp;-------
22.06.2014;13:32:03;4809;109270;37340;Mpp-Betrieb;Mpp;-------
22.06.2014;13:47:03;1895;109270;37340;Mpp-Betrieb;Mpp;-------
22.06.2014;14:02:04;5697;109271;37340;Mpp-Betrieb;Mpp;-------
22.06.2014;14:17:03;4790;109272;37341;Mpp-Betrieb;Mpp;-------
22.06.2014;14:32:05;4502;109273;37341;Mpp-Betrieb;Mpp;-------
22.06.2014;14:47:03;4420;109275;37341;Mpp-Betrieb;Mpp;-------
22.06.2014;15:02:04;3603;109275;37341;Mpp-Betrieb;Mpp;-------
22.06.2014;15:17:03;2385;109276;37342;Mpp-Betrieb;Mpp;-------
22.06.2014;15:32:04;2586;109277;37342;Mpp-Betrieb;Mpp;-------
22.06.2014;15:47:04;9y+vFW0q5aKw2zfxyxPaclEMU6LcdS939D/6eCFkuTjpJrlzYF3em+dYFV71iT7dt7CnA8CMN '2259;109278;37342;Mpp-Betrieb;Mpp;-------
22.06.2014;16:02:04;1882;109278;37342;Mpp-Betrieb;Mpp;-------
22.06.2014;16:17:04;2309;109279;37343;Mpp-Betrieb;Mpp;-------
22.06.2014;16:32:03;1973;109280;37343;Mpp-Betrieb;Mpp;-------
22.06.2014;16:47:03;2269;109280;37343;Mpp-Betrieb;Mpp;-------
22.06.2014;17:02:04;2807;109281;37343;Mpp-Betrieb;Mpp;-------
22.06.2014;17:17:03;2810;109282;37344;Mpp-Betrieb;Mpp;-------
22.06.2014;17:32:03;2390;109282;37344;Mpp-Betrieb;Mpp;-------
22.06.2014;17:47:03;2122;109283;37344;Mpp-Betrieb;Mpp;-------
22.06.2014;18:02:03;1385;109283;37344;Mpp-Betrieb;Mpp;-------
22.06.2014;18:17:03;1760;109284;37345;Mpp-Betrieb;Mpp;-------
22.06.2014;18:32:03;1104;109284;37345;Mpp-Betrieb;Mpp;-------
22.06.2014;18:47:03;931;109284;37345;Mpp-Betrieb;Mpp;-------
22.06.2014;19:02:04;1009;109284;37345;Mpp-Betrieb;Mpp;-------
22.06.2014;19:17:04;786;109285;37346;Mpp-Betrieb;Mpp;-------
22.06.2014;19:32:03;402;109285;37346;Mpp-Betrieb;Mpp;-------
22.06.2014;19:47:04;384;109285;37346;Mpp-Betrieb;Mpp;-------
22.06.2014;20:02:04;314;109285;37346;Mpp-Betrieb;Mpp;-------
22.06.2014;20:17:04;383;109285;37347;Mpp-Betrieb;Mpp;-------
22.06.2014;20:32:03;240;109285;37347;Mpp-Betrieb;Mpp;-------
22.06.2014;20:47:03;124;109285;37347;Mpp-Betrieb;Mpp;-------
22.06.2014;21:02:04;31;109285;37347;Mpp-Betrieb;Mpp;-------
22.06.2014;21:17:03;0;109285;37347;Mpp-Betrieb;Warten;-------
23.06.2014;08:34:37;1517;109286;37350;Mpp-Betrieb;Mpp;-------
23.06.2014;08:38:45;1243;109286;37350;Mpp-Betrieb;Mpp;-------
23.06.2014;09:38:34;2289;109288;37351;Mpp-Betrieb;Mpp;-------
23.06.2014;10:48:55;3581;109292;37353;Mpp-Betrieb;Mpp;-------
23.06.2014;11:53:15;4214;109297;37354;Mpp-Betrieb;Mpp;-------
23.06.2014;12:54:00;3418;109292;37352;Mpp-Betrieb;Mpp;-------
23.06.2014;13:02:04;4402;109303;37355;Mpp-Betrieb;Mpp;-------
23.06.2014;13:03:16;959;109286;37350;Mpp-Betrieb;Mpp;-------
23.06.2014;14:08:25;4128;109296;37354;Mpp-Betrieb;Mpp;-------
23.06.2014;14:17:04;4571;109308;37356;Mpp-Betrieb;Mpp;-------
23.06.2014;15:19:26;1114;109310;37357;Mpp-Betrieb;Mpp;-------
23.06.2014;15:23:16;561;109311;37357;Mpp-Betrieb;Mpp;-------
23.06.2014;16:22:23;3904;109294;37353;Mpp-Betrieb;Mpp;-------
23.06.2014;16:23:18;154;109311;37358;Mpp-Betrieb;Mpp;-------
23.06.2014;20:41:34;569;109312;37361;Mpp-Betrieb;Mpp;-------
24.06.2014;00:09:18;768;109312;37360;Mpp-Betrieb;Mpp;-------
24.06.2014;05:56:34;0;109312;37363;Mpp-Betrieb;Warten;-------
24.06.2014;07:01:32;29;109312;37364;Mpp-Betrieb;Mpp;-------
24.06.2014;08:13:08;310;109313;37365;Mpp-Betrieb;Mpp;-------
24.06.2014;09:21:14;394;109313;37366;Mpp-Betrieb;Mpp;-------
24.06.2014;09:26:04;498;109313;37366;Mpp-Betrieb;Mpp;-------
24.06.2014;09:32:03;592;109313;37367;Mpp-Betrieb;Mpp;-------
24.06.2014;10:38:05;30;109312;37364;Mpp-Betrieb;Mpp;-------
24.06.2014;10:38:06;1044;109314;37368;Mpp-Betrieb;Mpp;-------
24.06.2014;11:46:00;11;109312;37363;Mpp-Betrieb;Mpp;-------
24.06.2014;11:51:04;16;109312;37363;Mpp-Betrieb;Mpp;-------
24.06.2014;12:51:30;1770;109316;37369;Mpp-Betrieb;Mpp;-------
24.06.2014;12:56:14;5116;109317;37370;Mpp-Betrieb;Mpp;-------
24.06.2014;13:02:24;5479;109318;37370;Mpp-Betrieb;Mpp;-------
24.06.2014;13:10:23;112;109313;37365;Mpp-Betrieb;Mpp;-------
24.06.2014;13:14:45;1006;109315;37368;Mpp-Betrieb;Mpp;-------
24.06.2014;13:23:15;1399;109316;37369;Mpp-Betrieb;Mpp;-------
24.06.2014;13:30:09;974;109314;37368;Mpp-Betrieb;Mpp;-------
24.06.2014;13:36:13;2175;109316;37370;Mpp-Betrieb;Mpp;-------
24.06.2014;13:40:13;998;109315;37369;Mpp-Betrieb;Mpp;-------
24.06.2014;13:45:22;5509;109320;37371;Mpp-Betrieb;Mpp;-------
24.06.2014;13:52:41;237;109313;37366;Mpp-Betrieb;Mpp;-------
24.06.2014;13:53:16;5499;109321;37371;Mpp-Betrieb;Mpp;-------
24.06.2014;14:02:05;5034;109323;37371;Mpp-Betrieb;Mpp;-------
24.06.2014;14:08:08;927;109311;37360;Mpp-Betrieb;Mpp;-------
24.06.2014;14:16:20;72;109313;37365;Mpp-Betrieb;Mpp;-------
24.06.2014;14:21:22;647;109312;37361;Mpp-Betrieb;Mpp;-------
24.06.2014;14:31:30;1020;109325;37372;Mpp-Betrieb;Mpp;-------
24.06.2014;14:41:18;164;109311;37359;Mpp-Betrieb;Mpp;-------
24.06.2014;14:47:04;4762;109326;37372;Mpp-Betrieb;Mpp;-------
24.06.2014;15:02:04;4497;109327;37372;Mpp-Betrieb;Mpp;-------
24.06.2014;15:06:19;673;109313;37367;Mpp-Betrieb;Mpp;-------
24.06.2014;15:16:29;4444;109328;37372;Mpp-Betrieb;Mpp;-------
24.06.2014;15:21:30;0;109312;37363;Mpp-Betrieb;Warten;-------
24.06.2014;15:31:22;42;109312;37363;Mpp-Betrieb;Mpp;-------
24.06.2014;15:36:25;106;109312;37362;Mpp-Betrieb;Mpp;-------
24.06.2014;15:46:19;922;109330;37373;Mpp-Betrieb;Mpp;-------
24.06.2014;15:51:21;63;109311;37359;Mpp-Betrieb;Mpp;-------
24.06.2014;15:56:20;3771;109309;37357;Mpp-Betrieb;Mpp;-------
24.06.2014;16:02:05;1120;109331;37373;Mpp-Betrieb;Mpp;-------
24.06.2014;16:21:05;3772;109332;37373;Mpp-Betrieb;Mpp;-------
24.06.2014;16:37:44;3498;109332;37374;Mpp-Betrieb;Mpp;-------
24.06.2014;16:43:02;820;109311;37360;Mpp-Betrieb;Mpp;-------
24.06.2014;16:55:28;3331;109333;37374;Mpp-Betrieb;Mpp;-------
24.06.2014;17:03:44;4491;109304;37355;Mpp-Betrieb;Mpp;-------
24.06.2014;17:08:54;665;109312;37361;Mpp-Betrieb;Mpp;-------
24.06.2014;17:16:14;95;109312;37362;Mpp-Betrieb;Mpp;-------
24.06.2014;17:20:27;2788;109335;37374;Mpp-Betrieb;Mpp;-------
24.06.2014;17:30:14;0;109312;37363;Mpp-Betrieb;Warten;-------
24.06.2014;17:47:06;2287;109336;37375;Mpp-Betrieb;Mpp;-------
24.06.2014;18:02:15;2001;109337;37375;Mpp-Betrieb;Mpp;-------
24.06.2014;18:17:24;1701;109337;37375;Mpp-Betrieb;Mpp;-------
24.06.2014;18:32:07;1443;109337;37376;Mpp-Betrieb;Mpp;-------
24.06.2014;18:47:42;1151;109338;37376;Mpp-Betrieb;Mpp;-------
24.06.2014;19:03:41;868;109338;37376;Mpp-Betrieb;Mpp;-------
24.06.2014;19:17:04;625;109338;37376;Mpp-Betrieb;Mpp;-------
24.06.2014;19:32:06;416;109338;37377;Mpp-Betrieb;Mpp;-------
24.06.2014;19:47:07;250;109338;37377;Mpp-Betrieb;Mpp;-------
24.06.2014;20:02:19;160;109338;37377;Mpp-Betrieb;Mpp;-------
24.06.2014;20:18:23;121;109338;37377;Mpp-Betrieb;Mpp;-------
24.06.2014;20:34:52;90;109339;37378;Mpp-Betrieb;Mpp;-------
24.06.2014;20:47:22;61;109339;37378;Mpp-Betrieb;Mpp;-------
24.06.2014;21:02:36;34;109339;37378;Mpp-Betrieb;Mpp;-------
24.06.2014;21:17:45;18;109339;37378;Mpp-Betrieb;Mpp;-------
24.06.2014;21:33:33;0;109339;37379;Mpp-Betrieb;Warten;-------
25.06.2014;05:35:02;11;109339;37379;Mpp-Betrieb;Mpp;-------
25.06.2014;05:53:32;21;109339;37379;Mpp-Betrieb;Mpp;-------
25.06.2014;06:06:52;50;109339;37379;Mpp-Betrieb;Mpp;-------
25.06.2014;06:27:04;92;109339;37379;Mpp-Betrieb;Mpp;-------
25.06.2014;06:43:43;159;109339;37380;Mpp-Betrieb;Mpp;-------
25.06.2014;07:00:25;243;109339;37380;Mpp-Betrieb;Mpp;-------
25.06.2014;07:20:06;379;109339;37380;Mpp-Betrieb;Mpp;-------
25.06.2014;07:36:26;551;109339;37380;Mpp-Betrieb;Mpp;-------
25.06.2014;07:55:17;743;109339;37381;Mpp-Betrieb;Mpp;-------
25.06.2014;08:12:01;991;109339;37381;Mpp-Betrieb;Mpp;-------
25.06.2014;08:17:13;932;109339;37381;Mpp-Betrieb;Mpp;-------
25.06.2014;08:21:06;1209;109340;37381;Mpp-Betrieb;Mpp;-------
25.06.2014;08:32:03;1855;109340;37382;Mpp-Betrieb;Mpp;-------
25.06.2014;08:47:04;2354;109341;37382;Mpp-Betrieb;Mpp;-------
25.06.2014;09:02:04;1699;109341;37382;Mpp-Betrieb;Mpp;-------
25.06.2014;09:17:04;1191;109342;37382;Mpp-Betrieb;Mpp;-------
25.06.2014;09:32:03;2297;109342;37383;Mpp-Betrieb;Mpp;-------
25.06.2014;09:47:03;1024;109342;37383;Mpp-Betrieb;Mpp;-------
25.06.2014;10:02:04;3509;109343;37383;Mpp-Betrieb;Mpp;-------
25.06.2014;10:17:04;3430;109344;37383;Mpp-Betrieb;Mpp;-------
25.06.2014;10:32:05;1542;109344;37384;Mpp-Betrieb;Mpp;-------
25.06.2014;10:48:35;3380;109345;37384;Mpp-Betrieb;Mpp;-------
25.06.2014;11:05:25;952;109346;37384;Mpp-Betrieb;Mpp;-------
25.06.2014;11:21:53;4404;109347;37384;Mpp-Betrieb;Mpp;-------
25.06.2014;11:32:04;4723;109347;37385;Mpp-Betrieb;Mpp;-------
25.06.2014;11:52:58;4147;109348;37385;Mpp-Betrieb;Mpp;-------
25.06.2014;12:12:37;4861;109350;37385;Mpp-Betrieb;Mpp;-------
25.06.2014;12:21:39;5331;109350;37385;Mpp-Betrieb;Mpp;-------
25.06.2014;12:44:04;5302;109351;37386;Mpp-Betrieb;Mpp;-------
25.06.2014;13:06:58;5501;109354;37386;Mpp-Betrieb;Mpp;-------
25.06.2014;13:13:16;2153;109352;37386;Mpp-Betrieb;Mpp;-------
25.06.2014;13:38:43;5549;109355;37386;Mpp-Betrieb;Mpp;-------
25.06.2014;14:26:35;1512;109355;37387;Mpp-Betrieb;Mpp;-------
25.06.2014;14:52:17;1054;109356;37387;Mpp-Betrieb;Mpp;-------
25.06.2014;15:07:29;3667;109357;37387;Mpp-Betrieb;Mpp;-------
25.06.2014;15:14:38;1915;109356;37387;Mpp-Betrieb;Mpp;-------
25.06.2014;15:38:32;1706;109357;37388;Mpp-Betrieb;Mpp;-------
25.06.2014;15:43:36;1514;109358;37388;Mpp-Betrieb;Mpp;-------
25.06.2014;15:49:03;4939;109359;37388;Mpp-Betrieb;Mpp;-------
25.06.2014;15:53:05;4564;109360;37389;Mpp-Betrieb;Mpp;-------
25.06.2014;16:02:04;2104;109361;37389;Mpp-Betrieb;Mpp;-------
25.06.2014;16:17:10;1796;109362;37389;Mpp-Betrieb;Mpp;-------
25.06.2014;16:32:04;2094;109362;37390;Mpp-Betrieb;Mpp;-------
25.06.2014;16:47:03;1565;109363;37390;Mpp-Betrieb;Mpp;-------
25.06.2014;17:02:08;3081;109364;37390;Mpp-Betrieb;Mpp;-------
25.06.2014;17:17:04;2689;109364;37390;Mpp-Betrieb;Mpp;-------
25.06.2014;17:32:05;2718;109365;37391;Mpp-Betrieb;Mpp;-------
25.06.2014;17:47:06;571;109365;37391;Mpp-Betrieb;Mpp;-------
25.06.2014;18:02:05;659;109365;37391;Mpp-Betrieb;Mpp;-------
25.06.2014;18:17:04;410;109365;37391;Mpp-Betrieb;Mpp;-------
25.06.2014;18:32:04;1174;109366;37392;Mpp-Betrieb;Mpp;-------
25.06.2014;18:47:04;744;109366;37392;Mpp-Betrieb;Mpp;-------
25.06.2014;19:02:04;389;109366;37392;Mpp-Betrieb;Mpp;-------
25.06.2014;19:17:04;385;109366;37392;Mpp-Betrieb;Mpp;-------
25.06.2014;19:32:03;368;109366;37393;Mpp-Betrieb;Mpp;-------
25.06.2014;19:47:03;188;109366;37393;Mpp-Betrieb;Mpp;-------
25.06.2014;20:02:04;540;109366;37393;Mpp-Betrieb;Mpp;-------
25.06.2014;20:17:06;169;109366;37393;Mpp-Betrieb;Mpp;-------
25.06.2014;20:32:04;72;109366;37394;Mpp-Betrieb;Mpp;-------
25.06.2014;20:47:04;46;109366;37394;Mpp-Betrieb;Mpp-Such;-------
25.06.2014;21:02:06;26;109366;37394;Mpp-Betrieb;Mpp;-------
25.06.2014;21:17:04;15;109366;37394;Mpp-Betrieb;Mpp;-------
25.06.2014;21:32:06;0;109366;37394;Mpp-Betrieb;Warten;-------
26.06.2014;05:32:03;11;109366;37395;Mpp-Betrieb;Mpp;-------
26.06.2014;05:47:03;22;109366;37395;Mpp-Betrieb;Mpp;-------
26.06.2014;06:02:06;50;109366;37395;Mpp-Betrieb;Mpp;-------
26.06.2014;06:17:04;81;109366;37395;Mpp-Betrieb;Mpp;-------
26.06.2014;06:32:05;119;109366;37396;Mpp-Betrieb;Mpp;-------
26.06.2014;06:47:05;182;109367;37396;Mpp-Betrieb;Mpp;-------
26.06.2014;07:02:06;331;109367;37396;Mpp-Betrieb;Mpp;-------
26.06.2014;07:17:05;524;109367;37396;Mpp-Betrieb;Mpp;-------
26.06.2014;07:32:06;770;109367;37397;Mpp-Betrieb;Mpp;-------
26.06.2014;07:47:05;1017;109367;37397;Mpp-Betrieb;Mpp;-------
26.06.2014;08:02:04;1273;109367;37397;Mpp-Betrieb;Mpp;-------
26.06.2014;08:17:04;1584;109368;37397;Mpp-Betrieb;Mpp;-------
26.06.2014;08:32:04;1883;109368;37398;Mpp-Betrieb;Mpp;-------
26.06.2014;08:47:05;2157;109369;37398;Mpp-Betrieb;Mpp;-------
26.06.2014;09:02:05;2429;109369;37398;Mpp-Betrieb;Mpp;-------
26.06.2014;09:17:04;2686;109370;37398;Mpp-Betrieb;Mpp;-------
26.06.2014;09:32:05;2917;109371;37399;Mpp-Betrieb;Mpp;-------
26.06.2014;09:47:06;3163;109371;37399;Mpp-Betrieb;Mpp;-------
26.06.2014;10:02:05;3256;109372;37399;Mpp-Betrieb;Mpp;-------
26.06.2014;10:17:04;3378;109373;37399;Mpp-Betrieb;Mpp;-------
26.06.2014;10:32:04;3764;109374;37400;Mpp-Betrieb;Mpp;-------
26.06.2014;10:47:05;3920;109375;37400;Mpp-Betrieb;Mpp;-------
26.06.2014;11:02:05;4066;109376;37400;Mpp-Betrieb;Mpp;-------
26.06.2014;11:17:04;4173;109377;37400;Mpp-Betrieb;Mpp;-------
26.06.2014;11:32:03;4320;109378;37401;Mpp-Betrieb;Mpp;-------
26.06.2014;11:47:04;4437;109379;37401;Mpp-Betrieb;Mpp;-------
26.06.2014;12:02:04;4450;109380;37401;Mpp-Betrieb;Mpp;-------
26.06.2014;12:17:03;4107;109381;37401;Mpp-Betrieb;Mpp;-------
26.06.2014;12:32:04;3155;109382;37402;Mpp-Betrieb;Mpp;-------
26.06.2014;12:47:04;1633;109383;37402;Mpp-Betrieb;Mpp;-------
26.06.2014;13:02:18;1847;109383;37402;Mpp-Betrieb;Mpp;-------
26.06.2014;13:19:51;4591;109384;37402;Mpp-Betrieb;Mpp;-------
26.06.2014;13:32:04;5090;109386;37403;Mpp-Betrieb;Mpp;-------
26.06.2014;13:47:05;4681;109387;37403;Mpp-Betrieb;Mpp;-------
26.06.2014;14:02:07;4717;109388;37403;Mpp-Betrieb;Mpp;-------
26.06.2014;14:17:04;1381;109389;37403;Mpp-Betrieb;Mpp;-------
26.06.2014;14:32:04;4748;109389;37404;Mpp-Betrieb;Mpp;-------
26.06.2014;14:47:04;4444;109391;37404;Mpp-Betrieb;Mpp;-------
26.06.2014;15:02:04;4233;109392;37404;Mpp-Betrieb;Mpp;-------
26.06.2014;15:17:04;1873;109392;37404;Mpp-Betrieb;Mpp;-------
26.06.2014;15:32:03;1752;109393;37405;Mpp-Betrieb;Mpp;-------
26.06.2014;15:47:04;1732;109394;37405;Mpp-Betrieb;Mpp;-------
26.06.2014;16:02:04;4432;109394;37405;Mpp-Betrieb;Mpp;-------
26.06.2014;16:17:03;1238;109395;37405;Mpp-Betrieb;Mpp;-------
26.06.2014;16:32:03;1905;109396;37406;Mpp-Betrieb;Mpp;-------
26.06.2014;16:47:04;2000;109396;37406;Mpp-Betrieb;Mpp;-------
26.06.2014;17:02:04;3661;109397;37406;Mpp-Betrieb;Mpp;-------
26.06.2014;17:17:04;1006;109398;37406;Mpp-Betrieb;Mpp;-------
26.06.2014;17:32:04;1021;109398;37407;Mpp-Betrieb;Mpp;-------
26.06.2014;17:47:05;2508;109398;37407;Mpp-Betrieb;Mpp;-------
26.06.2014;18:02:04;2034;109399;37407;Mpp-Betrieb;Mpp;-------
26.06.2014;18:17:04;491;109399;37407;Mpp-Betrieb;Mpp;-------
26.06.2014;18:32:04;695;109399;37408;Mpp-Betrieb;Mpp;-------
26.06.2014;18:47:03;619;109400;37408;Mpp-Betrieb;Mpp;-------
26.06.2014;19:02:05;769;109400;37408;Mpp-Betrieb;Mpp;-------
26.06.2014;19:17:06;321;109400;37408;Mpp-Betrieb;Mpp;-------
26.06.2014;19:32:06;511;109400;37409;Mpp-Betrieb;Mpp;-------
26.06.2014;23:47:03;101;109400;37410;Mpp-Betrieb;Mpp;-------
27.06.2014;07:59:23;1186;109401;37413;Mpp-Betrieb;Mpp;-------
27.06.2014;08:04:10;1034;109401;37413;Mpp-Betrieb;Mpp;-------
27.06.2014;08:09:14;596;109401;37412;Mpp-Betrieb;Mpp;-------
27.06.2014;08:15:12;70;109400;37411;Mpp-Betrieb;Mpp;-------
27.06.2014;08:29:36;122;109400;37411;Mpp-Betrieb;Mpp;-------
27.06.2014;08:34:28;401;109401;37412;Mpp-Betrieb;Mpp;-------
27.06.2014;08:47:03;2150;109403;37414;Mpp-Betrieb;Mpp;-------
27.06.2014;08:51:10;440;109401;37412;Mpp-Betrieb;Mpp;-------
27.06.2014;08:56:29;11;109400;37410;Mpp-Betrieb;Mpp;-------
27.06.2014;09:00:35;61;109400;37411;Mpp-Betrieb;Mpp;-------
27.06.2014;09:17:03;2171;109404;37414;Mpp-Betrieb;Mpp;-------
27.06.2014;09:32:05;2783;109404;37414;Mpp-Betrieb;Mpp;-------
27.06.2014;09:47:04;3174;109405;37415;Mpp-Betrieb;Mpp;-------
27.06.2014;10:02:05;3372;109406;37415;Mpp-Betrieb;Mpp;-------
27.06.2014;10:17:04;3569;109407;37415;Mpp-Betrieb;Mpp;-------
27.06.2014;10:32:04;3794;109408;37415;Mpp-Betrieb;Mpp;-------
27.06.2014;10:47:05;3838;109409;37416;Mpp-Betrieb;Mpp;-------
27.06.2014;11:02:04;3903;109410;37416;Mpp-Betrieb;Mpp;-------
27.06.2014;11:17:04;4053;109411;37416;Mpp-Betrieb;Mpp;-------
27.06.2014;11:32:06;4140;109412;37416;Mpp-Betrieb;Mpp;-------
27.06.2014;11:47:09;4344;109413;37417;Mpp-Betrieb;Mpp;-------
27.06.2014;12:02:08;4369;109414;37417;Mpp-Betrieb;Mpp;-------
27.06.2014;13:17:24;4463;109418;37418;Mpp-Betrieb;Mpp;-------
27.06.2014;14:27:22;4601;109423;37419;Mpp-Betrieb;Mpp;-------
27.06.2014;14:32:04;4096;109425;37419;Mpp-Betrieb;Mpp;-------
27.06.2014;14:35:35;3971;109424;37419;Mpp-Betrieb;Mpp;-------
27.06.2014;14:38:49;4370;109421;37418;Mpp-Betrieb;Mpp;-------
27.06.2014;15:37:21;3869;109429;37420;Mpp-Betrieb;Mpp;-------
27.06.2014;15:47:04;3408;109430;37421;Mpp-Betrieb;Mpp;-------
27.06.2014;15:52:21;4087;109428;37420;Mpp-Betrieb;Mpp;-------
27.06.2014;16:02:22;4444;109415;37417;Mpp-Betrieb;Mpp;-------
27.06.2014;16:02:04;3280;109430;37421;Mpp-Betrieb;Mpp;-------
27.06.2014;16:17:03;2736;109431;37421;Mpp-Betrieb;Mpp;-------
27.06.2014;16:32:03;2457;109432;37421;Mpp-Betrieb;Mpp;-------
27.06.2014;16:47:03;2159;109432;37422;Mpp-Betrieb;Mpp;-------
27.06.2014;17:02:04;2200;109433;37422;Mpp-Betrieb;Mpp;-------
27.06.2014;17:17:03;1943;109434;37422;Mpp-Betrieb;Mpp;-------
27.06.2014;17:32:04;2290;109434;37422;Mpp-Betrieb;Mpp;-------
27.06.2014;17:37:21;4447;109417;37418;Mpp-Betrieb;Mpp;-------
27.06.2014;17:47:04;2140;109435;37423;Mpp-Betrieb;Mpp;-------
27.06.2014;18:02:04;2000;109435;37423;Mpp-Betrieb;Mpp;-------
27.06.2014;18:17:05;1517;109436;37423;Mpp-Betrieb;Mpp;-------
27.06.2014;18:27:21;4498;109416;37417;Mpp-Betrieb;Mpp;-------
27.06.2014;18:32:04;1749;109436;37423;Mpp-Betrieb;Mpp;-------
27.06.2014;18:47:04;591;109436;37424;Mpp-Betrieb;Mpp;-------
27.06.2014;19:02:04;622;109436;37424;Mpp-Betrieb;Mpp;-------
27.06.2014;19:17:03;1019;109437;37424;Mpp-Betrieb;Mpp;-------
27.06.2014;19:32:04;425;109437;37424;Mpp-Betrieb;Mpp;-------
27.06.2014;19:47:03;308;109437;37425;Mpp-Betrieb;Mpp;-------
27.06.2014;20:02:04;377;109437;37425;Mpp-Betrieb;Mpp;-------
27.06.2014;20:17:03;115;109437;37425;Mpp-Betrieb;Mpp;-------
27.06.2014;20:32:03;44;109437;37425;Mpp-Betrieb;Mpp;-------
27.06.2014;20:47:03;41;109437;37426;Mpp-Betrieb;Mpp;-------
27.06.2014;21:02:03;18;109437;37426;Mpp-Betrieb;Mpp;-------
27.06.2014;21:17:04;0;109437;37426;Mpp-Betrieb;Warten;-------
27.06.2014;21:32:13;0;109437;37426;Mpp-Betrieb;Warten;-------
28.06.2014;05:53:57;11;109437;37426;Mpp-Betrieb;Mpp;-------
28.06.2014;06:02:03;21;109437;37427;Mpp-Betrieb;Mpp-Such;-------
28.06.2014;06:13:59;83;109437;37427;Mpp-Betrieb;Mpp;-------
28.06.2014;06:32:04;145;109437;37427;Mpp-Betrieb;Mpp;-------
28.06.2014;06:47:03;333;109437;37427;Mpp-Betrieb;Mpp;-------
28.06.2014;07:02:04;268;109437;37428;Mpp-Betrieb;Mpp;-------
28.06.2014;07:17:04;399;109437;37428;Mpp-Betrieb;Mpp;-------
28.06.2014;07:32:04;658;109438;37428;Mpp-Betrieb;Mpp;-------
28.06.2014;07:47:03;1155;109438;37428;Mpp-Betrieb;Mpp;-------
28.06.2014;08:02:04;804;109438;37429;Mpp-Betrieb;Mpp;-------
28.06.2014;08:17:03;1133;109438;37429;Mpp-Betrieb;Mpp;-------
28.06.2014;08:32:03;1627;109439;37429;Mpp-Betrieb;Mpp;-------
28.06.2014;08:47:05;1809;109439;37429;Mpp-Betrieb;Mpp;-------
28.06.2014;09:02:04;1244;109440;37430;Mpp-Betrieb;Mpp;-------
28.06.2014;09:17:03;2722;109440;37430;Mpp-Betrieb;Mpp;-------
28.06.2014;10:33:59;3518;109443;37431;Mpp-Betrieb;Mpp;-------
28.06.2014;10:38:52;2873;109444;37431;Mpp-Betrieb;Mpp;-------
28.06.2014;10:47:03;3794;109445;37431;Mpp-Betrieb;Mpp;-------
28.06.2014;10:49:10;2807;109441;37430;Mpp-Betrieb;Mpp;-------
28.06.2014;11:02:04;2908;109445;37432;Mpp-Betrieb;Mpp;-------
28.06.2014;11:04:05;2389;109441;37430;Mpp-Betrieb;Mpp;-------
28.06.2014;11:17:03;1645;109446;37432;Mpp-Betrieb;Mpp;-------
28.06.2014;11:32:03;1777;109446;37432;Mpp-Betrieb;Mpp;-------
28.06.2014;11:47:03;2694;109447;37432;Mpp-Betrieb;Mpp;-------
28.06.2014;12:02:04;2845;109448;37433;Mpp-Betrieb;Mpp;-------
28.06.2014;12:17:03;5272;109448;37433;Mpp-Betrieb;Mpp;-------
28.06.2014;12:32:03;3595;109450;37433;Mpp-Betrieb;Mpp;-------
28.06.2014;12:47:03;2514;109450;37433;Mpp-Betrieb;Mpp;-------
28.06.2014;13:02:03;4599;109452;37434;Mpp-Betrieb;Mpp;-------
28.06.2014;13:17:05;1523;109453;37434;Mpp-Betrieb;Mpp;-------
28.06.2014;13:32:04;5575;109453;37434;Mpp-Betrieb;Mpp;-------
28.06.2014;13:47:04;3679;109454;37434;Mpp-Betrieb;Mpp;-------
28.06.2014;14:02:04;2516;109455;37435;Mpp-Betrieb;Mpp;-------
28.06.2014;14:17:03;1902;109456;37435;Mpp-Betrieb;Mpp;-------
28.06.2014;14:32:04;2035;109456;37435;Mpp-Betrieb;Mpp;-------
28.06.2014;14:47:03;1189;109456;37435;Mpp-Betrieb;Mpp;-------
28.06.2014;15:02:05;757;109457;37436;Mpp-Betrieb;Mpp;-------
28.06.2014;15:17:03;2407;109457;37436;Mpp-Betrieb;Mpp;-------
28.06.2014;15:32:03;1884;109458;37436;Mpp-Betrieb;Mpp;-------
28.06.2014;15:47:03;1289;109459;37436;Mpp-Betrieb;Mpp;-------
28.06.2014;16:02:03;537;109459;37437;Mpp-Betrieb;Mpp;-------
28.06.2014;16:17:03;4970;109459;37437;Mpp-Betrieb;Mpp;-------
28.06.2014;16:32:03;2550;109460;37437;Mpp-Betrieb;Mpp;-------
28.06.2014;16:47:04;1612;109461;37437;Mpp-Betrieb;Mpp;-------
28.06.2014;17:02:04;925;109461;37438;Mpp-Betrieb;Mpp;-------
28.06.2014;17:17:04;1369;109461;37438;Mpp-Betrieb;Mpp;-------
28.06.2014;17:32:04;1252;109462;37438;Mpp-Betrieb;Mpp;-------
28.06.2014;17:47:03;1293;109462;37438;Mpp-Betrieb;Mpp;-------
28.06.2014;18:02:04;1704;109462;37439;Mpp-Betrieb;Mpp;-------
28.06.2014;18:17:04;825;109463;37439;Mpp-Betrieb;Mpp;-------
28.06.2014;18:32:03;866;109463;37439;Mpp-Betrieb;Mpp;-------
28.06.2014;18:47:03;927;109463;37439;Mpp-Betrieb;Mpp;-------
28.06.2014;19:02:04;405;109463;37440;Mpp-Betrieb;Mpp;-------
28.06.2014;19:17:03;486;109463;37440;Mpp-Betrieb;Mpp;-------
28.06.2014;19:32:03;281;109464;37440;Mpp-Betrieb;Mpp;-------
28.06.2014;19:47:03;303;109464;37440;Mpp-Betrieb;Mpp;-------
28.06.2014;20:02:04;127;109464;37441;Mpp-Betrieb;Mpp;-------
28.06.2014;20:17:04;66;109464;37441;Mpp-Betrieb;Mpp;-------
28.06.2014;20:32:04;85;109464;37441;Mpp-Betrieb;Mpp;-------
28.06.2014;20:47:04;44;109464;37441;Mpp-Betrieb;Mpp;-------
28.06.2014;21:02:04;13;109464;37442;Mpp-Betrieb;Mpp;-------
28.06.2014;21:17:03;0;109464;37442;Mpp-Betrieb;Warten;-------
29.06.2014;06:02:03;12;109464;37442;Mpp-Betrieb;Mpp;-------
29.06.2014;06:17:04;58;109464;37442;Mpp-Betrieb;Mpp;-------
29.06.2014;06:32:04;64;109464;37442;Mpp-Betrieb;Mpp;-------
29.06.2014;06:47:04;124;109464;37442;Mpp-Betrieb;Mpp;-------
29.06.2014;07:02:04;197;109464;37443;Mpp-Betrieb;Mpp;-------
29.06.2014;07:17:03;259;109464;37443;Mpp-Betrieb;Mpp;-------
29.06.2014;07:32:03;148;109464;37443;Mpp-Betrieb;Mpp;-------
29.06.2014;07:47:05;81;109464;37443;Mpp-Betrieb;Mpp;-------
29.06.2014;08:02:04;106;109464;37444;Mpp-Betrieb;Mpp;-------
29.06.2014;08:17:03;243;109464;37444;Mpp-Betrieb;Mpp;-------
29.06.2014;08:32:03;386;109464;37444;Mpp-Betrieb;Mpp;-------
29.06.2014;08:47:03;610;109464;37444;Mpp-Betrieb;Mpp;-------
29.06.2014;09:02:03;762;109464;37445;Mpp-Betrieb;Mpp;-------
29.06.2014;09:17:03;770;109465;37445;Mpp-Betrieb;Mpp;-------
29.06.2014;09:32:03;824;109465;37445;Mpp-Betrieb;Mpp;-------
29.06.2014;09:47:04;1139;109465;37445;Mpp-Betrieb;Mpp;-------
29.06.2014;10:02:04;1353;109465;37446;Mpp-Betrieb;Mpp;-------
29.06.2014;10:17:05;459;109466;37446;Mpp-Betrieb;Mpp;-------
29.06.2014;10:32:04;694;109466;37446;Mpp-Betrieb;Mpp;-------
29.06.2014;10:47:04;77;109466;37446;Mpp-Betrieb;Mpp;-------
29.06.2014;11:02:04;470;109466;37447;Mpp-Betrieb;Mpp;-------
29.06.2014;11:17:03;612;109466;37447;Mpp-Betrieb;Mpp;-------
29.06.2014;11:32:03;452;109466;37447;Mpp-Betrieb;Mpp;-------
29.06.2014;11:47:05;893;109466;37447;Mpp-Betrieb;Mpp;-------
29.06.2014;12:47:09;289;109467;37448;Mpp-Betrieb;Mpp;-------
29.06.2014;13:51:46;593;109467;37448;Mpp-Betrieb;Mpp;-------
29.06.2014;15:02:08;1502;109469;37451;Mpp-Betrieb;Mpp;-------
11.07.2014;18:37:01;698;109726;37640;Mpp-Betrieb;Mpp;-------
11.07.2014;18:47:03;813;109726;37640;Mpp-Betrieb;Mpp;-------
11.07.2014;19:17:04;783;109726;37640;Mpp-Betrieb;Mpp;-------
11.07.2014;19:19:37;783;109726;37640;Mpp-Betrieb;Mpp;-------
11.07.2014;19:32:04;568;109726;37641;Mpp-Betrieb;Mpp;-------
11.07.2014;19:47:03;418;109726;37641;Mpp-Betrieb;Mpp;-------
11.07.2014;20:02:04;182;109727;37641;Mpp-Betrieb;Mpp;-------
11.07.2014;20:17:03;147;109727;37641;Mpp-Betrieb;Mpp;-------
11.07.2014;20:32:03;47;109727;37642;Mpp-Betrieb;Mpp;-------
11.07.2014;20:47:03;35;109727;37642;Mpp-Betrieb;Mpp;-------
11.07.2014;21:02:05;13;109727;37642;Mpp-Betrieb;Mpp-Such;-------
11.07.2014;21:17:04;0;109727;37642;Mpp-Betrieb;Warten;-------
12.07.2014;05:47:03;0;109727;37642;Mpp-Betrieb;Warten;-------
12.07.2014;06:02:04;13;109727;37642;Mpp-Betrieb;Mpp;-------
12.07.2014;06:17:03;15;109727;37643;Mpp-Betrieb;Mpp;-------
12.07.2014;06:32:03;23;109727;37643;Mpp-Betrieb;Mpp;-------
12.07.2014;06:47:05;53;109727;37643;Mpp-Betrieb;Mpp;-------
12.07.2014;07:02:04;57;109727;37643;Mpp-Betrieb;Mpp;-------
12.07.2014;07:17:03;97;109727;37644;Mpp-Betrieb;Mpp;-------
12.07.2014;07:32:04;127;109727;37644;Mpp-Betrieb;Mpp;-------
12.07.2014;07:47:03;208;109727;37644;Mpp-Betrieb;Mpp;-------
12.07.2014;08:02:04;410;109727;37644;Mpp-Betrieb;Mpp;-------
12.07.2014;08:17:03;471;109727;37645;Mpp-Betrieb;Mpp;-------
12.07.2014;08:32:03;508;109727;37645;Mpp-Betrieb;Mpp;-------
12.07.2014;08:47:03;620;109727;37645;Mpp-Betrieb;Mpp;-------
12.07.2014;09:02:03;637;109727;37645;Mpp-Betrieb;Mpp;-------
12.07.2014;09:17:04;693;109728;37646;Mpp-Betrieb;Mpp;-------
12.07.2014;09:32:04;796;109728;37646;Mpp-Betrieb;Mpp;-------
12.07.2014;09:47:03;417;109728;37646;Mpp-Betrieb;Mpp;-------
12.07.2014;10:02:04;587;109728;37646;Mpp-Betrieb;Mpp;-------
12.07.2014;10:17:03;765;109728;37647;Mpp-Betrieb;Mpp;-------
12.07.2014;10:32:04;1114;109728;37647;Mpp-Betrieb;Mpp;-------
12.07.2014;10:47:03;1218;109729;37647;Mpp-Betrieb;Mpp;-------
12.07.2014;11:02:04;2062;109729;37647;Mpp-Betrieb;Mpp;-------
12.07.2014;11:17:04;1658;109730;37648;Mpp-Betrieb;Mpp;-------
12.07.2014;11:32:03;2825;109730;37648;Mpp-Betrieb;Mpp;-------
12.07.2014;11:47:03;2042;109731;37648;Mpp-Betrieb;Mpp;-------
12.07.2014;12:02:04;4445;109732;37648;Mpp-Betrieb;Mpp;-------
12.07.2014;12:17:04;3920;109733;37649;Mpp-Betrieb;Mpp;-------
12.07.2014;12:32:03;1242;109733;37649;Mpp-Betrieb;Mpp;-------
12.07.2014;12:47:03;671;109734;37649;Mpp-Betrieb;Mpp;-------
12.07.2014;13:02:04;903;109734;37649;Mpp-Betrieb;Mpp;-------
12.07.2014;13:17:03;1349;109734;37650;Mpp-Betrieb;Mpp;-------
12.07.2014;13:32:03;1835;109735;37650;Mpp-Betrieb;Mpp;-------
12.07.2014;13:47:03;2705;109735;37650;Mpp-Betrieb;Mpp;-------
12.07.2014;14:02:04;3502;109736;37650;Mpp-Betrieb;Mpp;-------
12.07.2014;14:17:03;3644;109737;37651;Mpp-Betrieb;Mpp;-------
12.07.2014;14:32:03;YUfUMl7MjJN9/NuQPacfJEwZ8oSl6d29//f2kJyJsfv0Iwkxe+anzUFWzT0THmuLg7vNcbHGB '3188;109738;37651;Mpp-Betrieb;Mpp;-------
12.07.2014;14:47:04;2942;109738;37651;Mpp-Betrieb;Mpp;-------
12.07.2014;15:02:04;g2Ev33g1niKY42ymIn9EHVew7Er+NkkWPacbRSgRvG2wlc3e2buQCDBSlmRXh2ej7Q4GQTCVX '2422;109739;37651;Mpp-Betrieb;Mpp;-------
12.07.2014;15:17:03;1846;109739;37652;Mpp-Betrieb;Mpp;-------
12.07.2014;15:32:03;2103;109740;37652;Mpp-Betrieb;Mpp;-------
12.07.2014;15:47:04;1357;109740;37652;Mpp-Betrieb;Mpp;-------
12.07.2014;16:02:04;703;109741;37652;Mpp-Betrieb;Mpp;-------
12.07.2014;16:17:03;535;109741;37653;Mpp-Betrieb;Mpp;-------
12.07.2014;16:32:03;499;109741;37653;Mpp-Betrieb;Mpp;-------
12.07.2014;16:47:03;479;109741;37653;Mpp-Betrieb;Mpp;-------
12.07.2014;17:02:04;509;109741;37653;Mpp-Betrieb;Mpp;-------
12.07.2014;17:17:04;507;109741;37654;Mpp-Betrieb;Mpp;-------
12.07.2014;17:32:03;671;109741;37654;Mpp-Betrieb;Mpp;-------
12.07.2014;17:47:03;830;109742;37654;Mpp-Betrieb;Mpp;-------
12.07.2014;18:02:04;1180;109742;37654;Mpp-Betrieb;Mpp;-------
12.07.2014;18:17:04;1151;109742;37655;Mpp-Betrieb;Mpp;-------
12.07.2014;18:32:03;826;109742;37655;Mpp-Betrieb;Mpp;-------
12.07.2014;18:47:03;517;109743;37655;Mpp-Betrieb;Mpp;-------
12.07.2014;19:02:04;460;109743;37655;Mpp-Betrieb;Mpp;-------
12.07.2014;19:17:03;878;109743;37656;Mpp-Betrieb;Mpp;-------
12.07.2014;19:32:03;576;109743;37656;Mpp-Betrieb;Mpp;-------
12.07.2014;19:47:03;451;109743;37656;Mpp-Betrieb;Mpp;-------
12.07.2014;20:02:04;275;109743;37656;Mpp-Betrieb;Mpp;-------
12.07.2014;20:17:03;36;109743;37657;Mpp-Betrieb;Mpp-Such;-------
12.07.2014;20:32:03;42;109743;37657;Mpp-Betrieb;Mpp;-------
12.07.2014;20:47:04;16;109743;37657;Mpp-Betrieb;Mpp;-------
12.07.2014;21:02:04;0;109743;37657;Mpp-Betrieb;Warten;-------
12.07.2014;21:17:03;0;109743;37657;Mpp-Betrieb;Warten;-------
13.07.2014;06:02:04;0;109743;37657;Mpp-Betrieb;Warten;-------
13.07.2014;06:17:03;13;109743;37657;Mpp-Betrieb;Mpp;-------
13.07.2014;06:32:03;73;109743;37657;Mpp-Betrieb;Mpp;-------
13.07.2014;06:47:03;82;109743;37658;Mpp-Betrieb;Mpp;-------
13.07.2014;07:02:04;210;109743;37658;Mpp-Betrieb;Mpp;-------
13.07.2014;07:17:03;406;109743;37658;Mpp-Betrieb;Mpp;-------
13.07.2014;07:32:03;170;109744;37658;Mpp-Betrieb;Mpp;-------
13.07.2014;07:47:03;105;109744;37659;Mpp-Betrieb;Mpp;-------
13.07.2014;08:02:04;375;109744;37659;Mpp-Betrieb;Mpp;-------
13.07.2014;08:17:04;601;109744;37659;Mpp-Betrieb;Mpp;-------
13.07.2014;08:32:03;604;109744;37659;Mpp-Betrieb;Mpp;-------
13.07.2014;08:47:04;537;109744;37660;Mpp-Betrieb;Mpp;-------
13.07.2014;09:02:04;738;109744;37660;Mpp-Betrieb;Mpp;-------
13.07.2014;09:17:03;1263;109744;37660;Mpp-Betrieb;Mpp;-------
13.07.2014;09:32:03;1276;109745;37660;Mpp-Betrieb;Mpp;-------
13.07.2014;09:47:04;1147;109745;37661;Mpp-Betrieb;Mpp;-------
13.07.2014;10:02:04;1737;109746;37661;Mpp-Betrieb;Mpp;-------
13.07.2014;10:17:03;503;109746;37661;Mpp-Betrieb;Mpp;-------
13.07.2014;10:32:03;1356;109746;37661;Mpp-Betrieb;Mpp;-------
13.07.2014;10:47:04;1715;109746;37662;Mpp-Betrieb;Mpp;-------
13.07.2014;11:02:03;3268;109747;37662;Mpp-Betrieb;Mpp;-------
13.07.2014;11:17:04;3680;109748;37662;Mpp-Betrieb;Mpp;-------
13.07.2014;11:32:03;2677;109749;37662;Mpp-Betrieb;Mpp;-------
13.07.2014;11:47:05;1570;109749;37663;Mpp-Betrieb;Mpp;-------
13.07.2014;12:02:03;2452;109750;37663;Mpp-Betrieb;Mpp;-------
13.07.2014;12:17:04;2287;109750;37663;Mpp-Betrieb;Mpp;-------
13.07.2014;12:32:03;2180;109751;37663;Mpp-Betrieb;Mpp;-------
13.07.2014;12:47:03;2274;109752;37664;Mpp-Betrieb;Mpp;-------
13.07.2014;13:02:04;2277;109752;37664;Mpp-Betrieb;Mpp;-------
13.07.2014;13:17:04;3555;109753;37664;Mpp-Betrieb;Mpp;-------
13.07.2014;13:32:04;2854;109754;37664;Mpp-Betrieb;Mpp;-------
13.07.2014;13:47:03;1679;109754;37665;Mpp-Betrieb;Mpp;-------
13.07.2014;14:02:04;3255;109755;37665;Mpp-Betrieb;Mpp;-------
13.07.2014;14:17:03;4081;109756;37665;Mpp-Betrieb;Mpp;-------
13.07.2014;14:32:03;1594;109757;37665;Mpp-Betrieb;Mpp;-------
13.07.2014;14:47:05;506;109757;37666;Mpp-Betrieb;Mpp;-------
13.07.2014;15:02:04;160;109757;37666;Mpp-Betrieb;Mpp;-------
13.07.2014;15:17:03;631;109757;37666;Mpp-Betrieb;Mpp;-------
13.07.2014;15:32:03;1627;109758;37666;Mpp-Betrieb;Mpp;-------
13.07.2014;15:47:03;4164;109759;37667;Mpp-Betrieb;Mpp;-------
13.07.2014;16:02:06;3978;109760;37667;Mpp-Betrieb;Mpp;-------
13.07.2014;16:17:03;3969;109761;37667;Mpp-Betrieb;Mpp;-------
13.07.2014;16:32:03;3383;109761;37667;Mpp-Betrieb;Mpp;-------
13.07.2014;16:47:04;1322;109762;37668;Mpp-Betrieb;Mpp;-------
13.07.2014;17:02:04;1321;109762;37668;Mpp-Betrieb;Mpp;-------
13.07.2014;17:17:03;2494;109763;37668;Mpp-Betrieb;Mpp;-------
