Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
13.07.2014;17:32:04;2443;109763;37668;Mpp-Betrieb;Mpp;-------
13.07.2014;17:47:03;2482;109764;37669;Mpp-Betrieb;Mpp;-------
13.07.2014;18:02:04;472;109765;37669;Mpp-Betrieb;Mpp;-------
13.07.2014;18:17:03;126;109765;37669;Mpp-Betrieb;Mpp;-------
13.07.2014;18:32:03;184;109765;37669;Mpp-Betrieb;Mpp;-------
13.07.2014;18:47:04;1495;109765;37670;Mpp-Betrieb;Mpp;-------
13.07.2014;19:02:03;992;109765;37670;Mpp-Betrieb;Mpp;-------
13.07.2014;19:17:04;866;109765;37670;Mpp-Betrieb;Mpp;-------
13.07.2014;19:32:04;645;109766;37670;Mpp-Betrieb;Mpp;-------
13.07.2014;19:47:03;388;109766;37671;Mpp-Betrieb;Mpp;-------
13.07.2014;20:02:04;215;109766;37671;Mpp-Betrieb;Mpp;-------
13.07.2014;20:17:04;129;109766;37671;Mpp-Betrieb;Mpp;-------
13.07.2014;20:32:03;72;109766;37671;Mpp-Betrieb;Mpp;-------
13.07.2014;20:47:03;31;109766;37672;Mpp-Betrieb;Mpp-Such;-------
13.07.2014;21:02:04;25;109766;37672;Mpp-Betrieb;Mpp;-------
13.07.2014;21:17:04;0;109766;37672;Mpp-Betrieb;Netzueb.;-------
14.07.2014;05:47:03;0;109766;37672;Mpp-Betrieb;Warten;-------
14.07.2014;06:02:04;14;109766;37672;Mpp-Betrieb;Mpp;-------
14.07.2014;06:17:03;36;109766;37673;Mpp-Betrieb;Mpp;-------
14.07.2014;06:32:04;83;109766;37673;Mpp-Betrieb;Mpp;-------
14.07.2014;06:47:03;100;109766;37673;Mpp-Betrieb;Mpp;-------
14.07.2014;07:02:04;135;109766;37673;Mpp-Betrieb;Mpp;-------
14.07.2014;07:17:04;388;109766;37674;Mpp-Betrieb;Mpp;-------
14.07.2014;07:32:03;611;109766;37674;Mpp-Betrieb;Mpp;-------
14.07.2014;07:47:03;858;109766;37674;Mpp-Betrieb;Mpp;-------
14.07.2014;08:02:04;1357;109767;37674;Mpp-Betrieb;Mpp;-------
14.07.2014;08:17:04;1994;109767;37675;Mpp-Betrieb;Mpp;-------
14.07.2014;08:32:03;996;109767;37675;Mpp-Betrieb;Mpp;-------
14.07.2014;08:47:04;743;109768;37675;Mpp-Betrieb;Mpp;-------
14.07.2014;09:02:04;1792;109768;37675;Mpp-Betrieb;Mpp;-------
14.07.2014;09:17:03;1285;109768;37676;Mpp-Betrieb;Mpp;-------
14.07.2014;09:32:03;798;109769;37676;Mpp-Betrieb;Mpp;-------
14.07.2014;09:47:04;1720;109769;37676;Mpp-Betrieb;Mpp;-------
14.07.2014;10:02:03;1349;109770;37676;Mpp-Betrieb;Mpp;-------
14.07.2014;10:17:04;1748;109770;37677;Mpp-Betrieb;Mpp;-------
14.07.2014;10:32:03;5246;109771;37677;Mpp-Betrieb;Mpp;-------
14.07.2014;10:47:04;3732;109771;37677;Mpp-Betrieb;Mpp;-------
14.07.2014;11:02:04;5016;109772;37677;Mpp-Betrieb;Mpp;-------
14.07.2014;11:17:04;680;109773;37678;Mpp-Betrieb;Mpp;-------
14.07.2014;11:32:04;5327;109774;37678;Mpp-Betrieb;Mpp;-------
14.07.2014;11:47:03;5109;109775;37678;Mpp-Betrieb;Mpp;-------
14.07.2014;12:02:04;4916;109776;37678;Mpp-Betrieb;Mpp;-------
14.07.2014;12:17:04;4804;109777;37679;Mpp-Betrieb;Mpp;-------
14.07.2014;12:32:03;5169;109778;37679;Mpp-Betrieb;Mpp;-------
14.07.2014;12:47:03;2474;109779;37679;Mpp-Betrieb;Mpp;-------
14.07.2014;13:02:04;4877;109780;37679;Mpp-Betrieb;Mpp;-------
14.07.2014;13:17:03;5096;109781;37680;Mpp-Betrieb;Mpp;-------
14.07.2014;13:32:03;5337;109783;37680;Mpp-Betrieb;Mpp;-------
14.07.2014;13:47:04;1555;109783;37680;Mpp-Betrieb;Mpp;-------
14.07.2014;14:02:03;637;109784;37680;Mpp-Betrieb;Mpp;-------
14.07.2014;14:17:03;1624;109784;37681;Mpp-Betrieb;Mpp;-------
14.07.2014;14:32:04;721;109785;37681;Mpp-Betrieb;Mpp;-------
14.07.2014;14:47:03;1534;109785;37681;Mpp-Betrieb;Mpp;-------
14.07.2014;15:02:04;4839;109786;37681;Mpp-Betrieb;Mpp;-------
14.07.2014;15:17:03;1623;109786;37682;Mpp-Betrieb;Mpp;-------
14.07.2014;15:32:04;2024;109787;37682;Mpp-Betrieb;Mpp;-------
14.07.2014;15:47:03;1966;109787;37682;Mpp-Betrieb;Mpp;-------
14.07.2014;16:02:04;4509;109788;37682;Mpp-Betrieb;Mpp;-------
14.07.2014;16:17:03;3938;109789;37683;Mpp-Betrieb;Mpp;-------
14.07.2014;16:32:04;3564;109790;37683;Mpp-Betrieb;Mpp;-------
14.07.2014;16:47:04;3411;109791;37683;Mpp-Betrieb;Mpp;-------
14.07.2014;17:02:04;3058;109792;37683;Mpp-Betrieb;Mpp;-------
14.07.2014;17:17:03;2954;109792;37684;Mpp-Betrieb;Mpp;-------
14.07.2014;17:32:03;2955;109793;37684;Mpp-Betrieb;Mpp;-------
14.07.2014;17:47:04;593;109793;37684;Mpp-Betrieb;Mpp;-------
14.07.2014;18:02:03;1562;109793;37684;Mpp-Betrieb;Mpp;-------
14.07.2014;18:17:04;671;109794;37685;Mpp-Betrieb;Mpp;-------
14.07.2014;18:32:04;680;109794;37685;Mpp-Betrieb;Mpp;-------
14.07.2014;18:47:04;586;109794;37685;Mpp-Betrieb;Mpp;-------
14.07.2014;19:02:03;857;109794;37685;Mpp-Betrieb;Mpp;-------
14.07.2014;19:17:04;706;109794;37686;Mpp-Betrieb;Mpp;-------
14.07.2014;19:32:04;828;109795;37686;Mpp-Betrieb;Mpp;-------
14.07.2014;19:47:03;734;109795;37686;Mpp-Betrieb;Mpp;-------
14.07.2014;20:02:04;700;109795;37686;Mpp-Betrieb;Mpp;-------
14.07.2014;20:17:04;338;109795;37687;Mpp-Betrieb;Mpp;-------
14.07.2014;20:32:03;102;109795;37687;Mpp-Betrieb;Mpp;-------
14.07.2014;20:47:03;69;109795;37687;Mpp-Betrieb;Mpp;-------
14.07.2014;21:02:04;27;109795;37687;Mpp-Betrieb;Mpp;-------
14.07.2014;21:17:05;0;109795;37688;Mpp-Betrieb;Warten;-------
14.07.2014;21:32:03;0;109795;37688;Mpp-Betrieb;Warten;-------
15.07.2014;05:47:03;0;109795;37688;Mpp-Betrieb;Warten;-------
15.07.2014;06:02:07;17;109795;37688;Mpp-Betrieb;Mpp;-------
15.07.2014;06:17:04;28;109795;37688;Mpp-Betrieb;Mpp;-------
15.07.2014;06:32:37;49;109795;37688;Mpp-Betrieb;Mpp;-------
15.07.2014;06:47:03;64;109795;37688;Mpp-Betrieb;Mpp;-------
15.07.2014;07:02:04;95;109795;37689;Mpp-Betrieb;Mpp;-------
15.07.2014;07:17:04;263;109795;37689;Mpp-Betrieb;Mpp;-------
15.07.2014;07:32:03;418;109795;37689;Mpp-Betrieb;Mpp;-------
15.07.2014;07:47:03;485;109796;37689;Mpp-Betrieb;Mpp;-------
15.07.2014;08:02:04;531;109796;37690;Mpp-Betrieb;Mpp;-------
15.07.2014;08:17:04;917;109796;37690;Mpp-Betrieb;Mpp;-------
15.07.2014;08:32:03;1037;109796;37690;Mpp-Betrieb;Mpp;-------
15.07.2014;08:47:04;1147;109796;37690;Mpp-Betrieb;Mpp;-------
15.07.2014;09:02:05;1551;109797;37691;Mpp-Betrieb;Mpp;-------
15.07.2014;09:17:03;1724;109797;37691;Mpp-Betrieb;Mpp;-------
15.07.2014;09:32:03;2672;109798;37691;Mpp-Betrieb;Mpp;-------
15.07.2014;09:47:04;3075;109799;37691;Mpp-Betrieb;Mpp;-------
15.07.2014;10:02:04;3112;109799;37692;Mpp-Betrieb;Mpp;-------
15.07.2014;10:17:03;3212;109800;37692;Mpp-Betrieb;Mpp;-------
15.07.2014;10:32:04;1099;109801;37692;Mpp-Betrieb;Mpp;-------
15.07.2014;10:47:03;2385;109801;37692;Mpp-Betrieb;Mpp;-------
15.07.2014;11:02:04;4511;109802;37693;Mpp-Betrieb;Mpp;-------
15.07.2014;11:17:04;2056;109803;37693;Mpp-Betrieb;Mpp;-------
15.07.2014;11:32:03;2242;109804;37693;Mpp-Betrieb;Mpp;-------
15.07.2014;11:47:03;2154;109804;37693;Mpp-Betrieb;Mpp;-------
15.07.2014;12:02:04;1985;109805;37694;Mpp-Betrieb;Mpp;-------
15.07.2014;12:17:04;2176;109805;37694;Mpp-Betrieb;Mpp;-------
15.07.2014;12:32:03;1988;109806;37694;Mpp-Betrieb;Mpp;-------
15.07.2014;12:47:04;1928;109806;37694;Mpp-Betrieb;Mpp;-------
15.07.2014;13:02:07;2271;109807;37695;Mpp-Betrieb;Mpp;-------
15.07.2014;13:17:03;4963;109807;37695;Mpp-Betrieb;Mpp;-------
15.07.2014;13:32:03;2775;109808;37695;Mpp-Betrieb;Mpp;-------
15.07.2014;13:47:04;4502;109809;37695;Mpp-Betrieb;Mpp;-------
15.07.2014;14:02:04;2472;109810;37696;Mpp-Betrieb;Mpp;-------
15.07.2014;14:17:03;5261;109811;37696;Mpp-Betrieb;Mpp;-------
15.07.2014;14:32:04;2032;109812;37696;Mpp-Betrieb;Mpp;-------
15.07.2014;14:47:04;2161;109813;37696;Mpp-Betrieb;Mpp;-------
15.07.2014;15:02:04;1537;109814;37697;Mpp-Betrieb;Mpp;-------
15.07.2014;15:17:04;4988;109814;37697;Mpp-Betrieb;Mpp;-------
15.07.2014;15:32:03;2499;109816;37697;Mpp-Betrieb;Mpp;-------
15.07.2014;15:47:04;1532;109816;37697;Mpp-Betrieb;Mpp;-------
15.07.2014;16:02:04;3867;109817;37698;Mpp-Betrieb;Mpp;-------
15.07.2014;16:17:04;3809;109818;37698;Mpp-Betrieb;Mpp;-------
15.07.2014;16:32:04;1002;109818;37698;Mpp-Betrieb;Mpp;-------
15.07.2014;16:47:03;881;109819;37698;Mpp-Betrieb;Mpp;-------
15.07.2014;17:02:05;1167;109819;37699;Mpp-Betrieb;Mpp;-------
15.07.2014;17:17:04;764;109819;37699;Mpp-Betrieb;Mpp;-------
15.07.2014;17:32:03;2824;109820;37699;Mpp-Betrieb;Mpp;-------
15.07.2014;17:47:04;2445;109820;37699;Mpp-Betrieb;Mpp;-------
15.07.2014;18:02:04;2228;109821;37700;Mpp-Betrieb;Mpp;-------
15.07.2014;18:17:03;1924;109822;37700;Mpp-Betrieb;Mpp;-------
15.07.2014;18:32:04;1537;109822;37700;Mpp-Betrieb;Mpp;-------
15.07.2014;18:47:03;1149;109822;37700;Mpp-Betrieb;Mpp;-------
15.07.2014;19:02:04;880;109823;37701;Mpp-Betrieb;Mpp;-------
15.07.2014;19:17:03;599;109823;37701;Mpp-Betrieb;Mpp;-------
15.07.2014;19:32:04;382;109823;37701;Mpp-Betrieb;Mpp;-------
15.07.2014;19:47:03;193;109823;37701;Mpp-Betrieb;Mpp;-------
15.07.2014;20:02:04;103;109823;37702;Mpp-Betrieb;Mpp;-------
15.07.2014;20:17:04;79;109823;37702;Mpp-Betrieb;Mpp;-------
15.07.2014;20:32:04;63;109823;37702;Mpp-Betrieb;Mpp;-------
15.07.2014;20:47:03;39;109823;37702;Mpp-Betrieb;Mpp;-------
15.07.2014;21:02:04;21;109823;37703;Mpp-Betrieb;Mpp;-------
15.07.2014;21:17:03;12;109823;37703;Mpp-Betrieb;Mpp;-------
15.07.2014;21:32:03;0;109823;37703;Mpp-Betrieb;Warten;-------
16.07.2014;05:47:03;0;109823;37703;Mpp-Betrieb;Netzueb.;-------
16.07.2014;06:02:04;23;109823;37703;Mpp-Betrieb;Mpp;-------
16.07.2014;06:17:04;52;109823;37703;Mpp-Betrieb;Mpp;-------
16.07.2014;06:32:03;78;109823;37704;Mpp-Betrieb;Mpp;-------
16.07.2014;06:47:03;117;109823;37704;Mpp-Betrieb;Mpp;-------
16.07.2014;07:02:04;215;109823;37704;Mpp-Betrieb;Mpp;-------
16.07.2014;07:17:04;393;109823;37704;Mpp-Betrieb;Mpp;-------
16.07.2014;07:32:03;615;109823;37705;Mpp-Betrieb;Mpp;-------
16.07.2014;07:47:03;854;109823;37705;Mpp-Betrieb;Mpp;-------
16.07.2014;08:02:04;1076;109824;37705;Mpp-Betrieb;Mpp;-------
16.07.2014;08:17:03;1382;109824;37705;Mpp-Betrieb;Mpp;-------
16.07.2014;08:32:03;1678;109824;37706;Mpp-Betrieb;Mpp;-------
16.07.2014;08:47:03;1954;109825;37706;Mpp-Betrieb;Mpp;-------
16.07.2014;09:02:03;2222;109825;37706;Mpp-Betrieb;Mpp;-------
16.07.2014;09:17:03;2488;109826;37706;Mpp-Betrieb;Mpp;-------
16.07.2014;09:32:04;2727;109827;37707;Mpp-Betrieb;Mpp;-------
16.07.2014;09:47:04;2950;109827;37707;Mpp-Betrieb;Mpp;-------
16.07.2014;10:02:04;3177;109828;37707;Mpp-Betrieb;Mpp;-------
16.07.2014;10:17:03;3363;109829;37707;Mpp-Betrieb;Mpp;-------
16.07.2014;10:32:04;3524;109830;37708;Mpp-Betrieb;Mpp;-------
16.07.2014;10:47:07;3687;109831;37708;Mpp-Betrieb;Mpp;-------
16.07.2014;11:02:04;3791;109832;37708;Mpp-Betrieb;Mpp;-------
16.07.2014;11:17:04;711;109833;37708;Mpp-Betrieb;Mpp;-------
16.07.2014;11:32:03;4058;109834;37709;Mpp-Betrieb;Mpp;-------
16.07.2014;11:47:03;4121;109835;37709;Mpp-Betrieb;Mpp;-------
16.07.2014;12:02:04;4239;109836;37709;Mpp-Betrieb;Mpp;-------
16.07.2014;12:17:04;4829;109836;37709;Mpp-Betrieb;Mpp;-------
16.07.2014;12:32:03;4499;109838;37710;Mpp-Betrieb;Mpp;-------
16.07.2014;12:47:04;4513;109839;37710;Mpp-Betrieb;Mpp;-------
16.07.2014;13:02:05;1078;109840;37710;Mpp-Betrieb;Mpp;-------
16.07.2014;13:17:03;1372;109840;37710;Mpp-Betrieb;Mpp;-------
16.07.2014;13:32:03;1177;109841;37711;Mpp-Betrieb;Mpp;-------
16.07.2014;13:47:05;1003;109842;37711;Mpp-Betrieb;Mpp;-------
16.07.2014;14:02:04;4443;109843;37711;Mpp-Betrieb;Mpp;-------
16.07.2014;14:17:03;2905;109844;37711;Mpp-Betrieb;Mpp;-------
16.07.2014;14:32:03;753;109845;37712;Mpp-Betrieb;Mpp;-------
16.07.2014;14:47:04;4462;109846;37712;Mpp-Betrieb;Mpp;-------
16.07.2014;15:02:04;1332;109847;37712;Mpp-Betrieb;Mpp;-------
16.07.2014;15:17:04;4083;109848;37712;Mpp-Betrieb;Mpp;-------
16.07.2014;15:32:04;3924;109849;37713;Mpp-Betrieb;Mpp;-------
16.07.2014;15:47:04;3888;109850;37713;Mpp-Betrieb;Mpp;-------
16.07.2014;16:02:04;3678;109850;37713;Mpp-Betrieb;Mpp;-------
16.07.2014;16:17:04;2875;109851;37713;Mpp-Betrieb;Mpp;-------
16.07.2014;16:32:03;3309;109852;37714;Mpp-Betrieb;Mpp;-------
16.07.2014;16:47:03;3071;109853;37714;Mpp-Betrieb;Mpp;-------
16.07.2014;17:02:04;2872;109854;37714;Mpp-Betrieb;Mpp;-------
16.07.2014;17:17:04;2655;109854;37714;Mpp-Betrieb;Mpp;-------
16.07.2014;17:32:04;2397;109855;37715;Mpp-Betrieb;Mpp;-------
16.07.2014;17:47:04;2132;109855;37715;Mpp-Betrieb;Mpp;-------
16.07.2014;18:02:04;1880;109856;37715;Mpp-Betrieb;Mpp;-------
16.07.2014;18:17:03;1634;109856;37715;Mpp-Betrieb;Mpp;-------
16.07.2014;18:32:03;1333;109857;37716;Mpp-Betrieb;Mpp;-------
16.07.2014;18:47:04;1053;109857;37716;Mpp-Betrieb;Mpp;-------
16.07.2014;19:02:04;798;109857;37716;Mpp-Betrieb;Mpp;-------
16.07.2014;19:17:03;554;109857;37716;Mpp-Betrieb;Mpp;-------
16.07.2014;19:32:04;351;109858;37717;Mpp-Betrieb;Mpp;-------
16.07.2014;19:47:03;192;109858;37717;Mpp-Betrieb;Mpp;-------
16.07.2014;20:02:04;PacnUX4dtOa2xfHKsFo1WgPJt+/qDL6+1fYzM8KLOp1NHYpFbt/aWBCBwdcb4pdQyV0uR1NL0 '119;109858;37717;Mpp-Betrieb;Mpp;-------
16.07.2014;20:17:03;93;109858;37717;Mpp-Betrieb;Mpp;-------
16.07.2014;20:32:03;71;109858;37718;Mpp-Betrieb;Mpp;-------
16.07.2014;20:47:03;44;109858;37718;Mpp-Betrieb;Mpp;-------
16.07.2014;21:02:04;20;109858;37718;Mpp-Betrieb;Mpp;-------
16.07.2014;21:17:02;12;109858;37718;Mpp-Betrieb;Mpp;-------
16.07.2014;21:32:03;0;109858;37719;Mpp-Betrieb;Warten;-------
17.07.2014;05:47:03;12;109858;37719;Mpp-Betrieb;Mpp;-------
17.07.2014;06:02:04;23;109858;37719;Mpp-Betrieb;Mpp;-------
17.07.2014;06:17:03;50;109858;37719;Mpp-Betrieb;Mpp;-------
17.07.2014;06:32:03;83;109858;37719;Mpp-Betrieb;Mpp;-------
17.07.2014;06:47:03;124;109858;37720;Mpp-Betrieb;Mpp;-------
17.07.2014;07:02:04;218;109858;37720;Mpp-Betrieb;Mpp;-------
17.07.2014;07:17:04;382;109858;37720;Mpp-Betrieb;Mpp;-------
17.07.2014;07:32:03;582;109858;37720;Mpp-Betrieb;Mpp;-------
17.07.2014;07:47:04;808;109858;37721;Mpp-Betrieb;Mpp;-------
17.07.2014;08:02:04;1044;109858;37721;Mpp-Betrieb;Mpp;-------
17.07.2014;08:17:03;1325;109859;37721;Mpp-Betrieb;Mpp;-------
17.07.2014;08:32:03;1596;109859;37721;Mpp-Betrieb;Mpp;-------
17.07.2014;08:47:03;1895;109859;37722;Mpp-Betrieb;Mpp;-------
17.07.2014;09:02:04;2152;109860;37722;Mpp-Betrieb;Mpp;-------
17.07.2014;09:17:04;2421;109861;37722;Mpp-Betrieb;Mpp;-------
17.07.2014;09:32:03;2685;109861;37722;Mpp-Betrieb;Mpp;-------
17.07.2014;09:47:04;2901;109862;37723;Mpp-Betrieb;Mpp;-------
17.07.2014;10:02:04;3106;109863;37723;Mpp-Betrieb;Mpp;-------
17.07.2014;10:17:04;3318;109863;37723;Mpp-Betrieb;Mpp;-------
17.07.2014;10:32:04;3490;109864;37723;Mpp-Betrieb;Mpp;-------
17.07.2014;10:47:03;3666;109865;37724;Mpp-Betrieb;Mpp;-------
17.07.2014;11:02:04;3783;109866;37724;Mpp-Betrieb;Mpp;-------
17.07.2014;11:17:04;3947;109867;37724;Mpp-Betrieb;Mpp;-------
17.07.2014;11:32:04;4004;109868;37724;Mpp-Betrieb;Mpp;-------
17.07.2014;11:47:04;4131;109869;37725;Mpp-Betrieb;Mpp;-------
17.07.2014;12:02:04;4205;109870;37725;Mpp-Betrieb;Mpp;-------
17.07.2014;12:17:04;4262;109871;37725;Mpp-Betrieb;Mpp;-------
17.07.2014;12:32:04;4319;109872;37725;Mpp-Betrieb;Mpp;-------
17.07.2014;12:47:05;4330;109873;37726;Mpp-Betrieb;Mpp;-------
17.07.2014;13:02:08;4291;109874;37726;Mpp-Betrieb;Mpp;-------
17.07.2014;13:17:05;4384;109876;37726;Mpp-Betrieb;Mpp;-------
17.07.2014;13:32:05;4359;109877;37726;Mpp-Betrieb;Mpp;-------
17.07.2014;13:47:05;4329;109878;37727;Mpp-Betrieb;Mpp;-------
17.07.2014;14:02:07;4321;109879;37727;Mpp-Betrieb;Mpp;-------
17.07.2014;14:17:05;4467;109880;37727;Mpp-Betrieb;Mpp;-------
17.07.2014;14:32:05;4255;109881;37727;Mpp-Betrieb;Mpp;-------
17.07.2014;14:47:05;4132;109882;37728;Mpp-Betrieb;Mpp;-------
17.07.2014;15:02:04;4044;109883;37728;Mpp-Betrieb;Mpp;-------
17.07.2014;15:17:03;3944;109884;37728;Mpp-Betrieb;Mpp;-------
17.07.2014;15:32:04;3886;109885;37728;Mpp-Betrieb;Mpp;-------
17.07.2014;15:47:03;3735;109886;37729;Mpp-Betrieb;Mpp;-------
17.07.2014;16:02:04;3576;109887;37729;Mpp-Betrieb;Mpp;-------
17.07.2014;16:17:04;3398;109887;37729;Mpp-Betrieb;Mpp;-------
17.07.2014;16:32:03;2752;109888;37729;Mpp-Betrieb;Mpp;-------
17.07.2014;16:47:03;2116;109889;37730;Mpp-Betrieb;Mpp;-------
17.07.2014;17:02:04;1616;109890;37730;Mpp-Betrieb;Mpp;-------
17.07.2014;17:17:03;1145;109890;37730;Mpp-Betrieb;Mpp;-------
17.07.2014;17:32:03;1326;109890;37730;Mpp-Betrieb;Mpp;-------
17.07.2014;17:47:04;2120;109891;37731;Mpp-Betrieb;Mpp;-------
17.07.2014;18:02:03;2260;109891;37731;Mpp-Betrieb;Mpp;-------
17.07.2014;18:17:03;1768;109892;37731;Mpp-Betrieb;Mpp;-------
17.07.2014;18:32:04;1155;109892;37731;Mpp-Betrieb;Mpp;-------
17.07.2014;18:47:04;1079;109892;37732;Mpp-Betrieb;Mpp;-------
17.07.2014;19:02:04;533;109892;37732;Mpp-Betrieb;Mpp;-------
17.07.2014;19:17:04;568;109893;37732;Mpp-Betrieb;Mpp;-------
17.07.2014;19:32:04;357;109893;37732;Mpp-Betrieb;Mpp;-------
17.07.2014;19:47:03;208;109893;37733;Mpp-Betrieb;Mpp;-------
17.07.2014;20:02:04;122;109893;37733;Mpp-Betrieb;Mpp;-------
17.07.2014;20:17:03;93;109893;37733;Mpp-Betrieb;Mpp;-------
17.07.2014;20:32:04;72;109893;37733;Mpp-Betrieb;Mpp;-------
17.07.2014;20:47:04;43;109893;37734;Mpp-Betrieb;Mpp;-------
17.07.2014;21:02:04;19;109893;37734;Mpp-Betrieb;Mpp;-------
17.07.2014;21:17:03;0;109893;37734;Mpp-Betrieb;Warten;-------
18.07.2014;05:47:03;11;109893;37734;Mpp-Betrieb;Mpp;-------
18.07.2014;06:02:04;20;109893;37734;Mpp-Betrieb;Mpp;-------
18.07.2014;06:17:04;34;109893;37735;Mpp-Betrieb;Mpp-Such;-------
18.07.2014;06:32:03;64;109893;37735;Mpp-Betrieb;Mpp;-------
18.07.2014;06:47:04;91;109893;37735;Mpp-Betrieb;Mpp;-------
18.07.2014;07:02:05;177;109893;37735;Mpp-Betrieb;Mpp;-------
18.07.2014;07:17:04;355;109893;37736;Mpp-Betrieb;Mpp;-------
18.07.2014;07:32:03;589;109893;37736;Mpp-Betrieb;Mpp;-------
18.07.2014;07:47:03;843;109893;37736;Mpp-Betrieb;Mpp;-------
18.07.2014;08:02:04;1094;109894;37736;Mpp-Betrieb;Mpp;-------
18.07.2014;08:17:03;1390;109894;37737;Mpp-Betrieb;Mpp;-------
18.07.2014;08:32:04;1700;109894;37737;Mpp-Betrieb;Mpp;-------
18.07.2014;08:47:04;1988;109895;37737;Mpp-Betrieb;Mpp;-------
18.07.2014;09:02:04;2266;109895;37737;Mpp-Betrieb;Mpp;-------
18.07.2014;09:17:03;2527;109896;37738;Mpp-Betrieb;Mpp;-------
18.07.2014;09:32:03;2785;109896;37738;Mpp-Betrieb;Mpp;-------
18.07.2014;09:47:04;3006;109897;37738;Mpp-Betrieb;Mpp;-------
18.07.2014;10:02:04;3203;109898;37738;Mpp-Betrieb;Mpp;-------
18.07.2014;10:17:04;3316;109899;37739;Mpp-Betrieb;Mpp;-------
18.07.2014;10:32:04;3524;109900;37739;Mpp-Betrieb;Mpp;-------
18.07.2014;10:47:03;3723;109901;37739;Mpp-Betrieb;Mpp;-------
18.07.2014;11:02:04;3881;109902;37739;Mpp-Betrieb;Mpp;-------
18.07.2014;11:17:04;4013;109903;37740;Mpp-Betrieb;Mpp;-------
18.07.2014;11:32:03;4090;109904;37740;Mpp-Betrieb;Mpp;-------
18.07.2014;11:47:03;4165;109905;37740;Mpp-Betrieb;Mpp;-------
18.07.2014;12:02:04;4265;109906;37740;Mpp-Betrieb;Mpp;-------
18.07.2014;12:17:03;4330;109907;37741;Mpp-Betrieb;Mpp;-------
18.07.2014;12:32:04;4367;109908;37741;Mpp-Betrieb;Mpp;-------
18.07.2014;12:47:04;4348;109909;37741;Mpp-Betrieb;Mpp;-------
18.07.2014;13:02:04;4094;109910;37741;Mpp-Betrieb;Mpp;-------
18.07.2014;13:17:03;4407;109911;37742;Mpp-Betrieb;Mpp;-------
18.07.2014;13:32:04;4362;109912;37742;Mpp-Betrieb;Mpp;-------
18.07.2014;13:47:04;4462;109913;37742;Mpp-Betrieb;Mpp;-------
18.07.2014;14:02:04;4354;109914;37742;Mpp-Betrieb;Mpp;-------
18.07.2014;14:17:04;4300;109915;37743;Mpp-Betrieb;Mpp;-------
18.07.2014;14:32:04;4215;109916;37743;Mpp-Betrieb;Mpp;-------
18.07.2014;14:47:04;4261;109918;37743;Mpp-Betrieb;Mpp;-------
18.07.2014;15:02:10;4172;109919;37743;Mpp-Betrieb;Mpp;-------
18.07.2014;15:17:04;4014;109920;37744;Mpp-Betrieb;Mpp;-------
18.07.2014;15:32:03;3872;109921;37744;Mpp-Betrieb;Mpp;-------
18.07.2014;15:47:03;3715;109922;37744;Mpp-Betrieb;Mpp;-------
18.07.2014;16:02:04;3583;109922;37744;Mpp-Betrieb;Mpp;-------
18.07.2014;16:17:03;3443;109923;37745;Mpp-Betrieb;Mpp;-------
18.07.2014;16:32:03;3311;109924;37745;Mpp-Betrieb;Mpp;-------
18.07.2014;16:47:09;3104;109925;37745;Mpp-Betrieb;Mpp;-------
18.07.2014;17:02:03;2817;109926;37745;Mpp-Betrieb;Mpp;-------
18.07.2014;17:17:03;2683;109926;37746;Mpp-Betrieb;Mpp;-------
18.07.2014;17:32:04;2396;109927;37746;Mpp-Betrieb;Mpp;-------
18.07.2014;17:47:04;2177;109928;37746;Mpp-Betrieb;Mpp;-------
18.07.2014;18:02:04;1832;109928;37746;Mpp-Betrieb;Mpp;-------
18.07.2014;18:17:03;1676;109929;37747;Mpp-Betrieb;Mpp;-------
18.07.2014;18:32:04;1008;109929;37747;Mpp-Betrieb;Mpp;-------
18.07.2014;18:47:03;1173;109929;37747;Mpp-Betrieb;Mpp;-------
18.07.2014;19:02:04;857;109929;37747;Mpp-Betrieb;Mpp;-------
18.07.2014;19:17:04;588;109930;37748;Mpp-Betrieb;Mpp;-------
18.07.2014;19:32:03;345;109930;37748;Mpp-Betrieb;Mpp;-------
18.07.2014;19:47:03;173;109930;37748;Mpp-Betrieb;Mpp;-------
18.07.2014;20:02:04;96;109930;37748;Mpp-Betrieb;Mpp;-------
18.07.2014;20:17:03;71;109930;37749;Mpp-Betrieb;Mpp;-------
18.07.2014;20:32:03;56;109930;37749;Mpp-Betrieb;Mpp;-------
18.07.2014;20:47:03;36;109930;37749;Mpp-Betrieb;Mpp;-------
18.07.2014;21:02:04;16;109930;37749;Mpp-Betrieb;Mpp;-------
18.07.2014;21:17:03;0;109930;37750;Mpp-Betrieb;Warten;-------
19.07.2014;05:47:03;10;109930;37750;Mpp-Betrieb;Mpp;-------
19.07.2014;06:02:04;17;109930;37750;Mpp-Betrieb;Mpp;-------
19.07.2014;06:17:04;41;109930;37750;Mpp-Betrieb;Mpp;-------
19.07.2014;06:32:03;69;109930;37750;Mpp-Betrieb;Mpp;-------
19.07.2014;06:47:04;102;109930;37751;Mpp-Betrieb;Mpp;-------
19.07.2014;07:02:04;203;109930;37751;Mpp-Betrieb;Mpp;-------
19.07.2014;07:17:03;382;109930;37751;Mpp-Betrieb;Mpp;-------
19.07.2014;07:32:03;595;109930;37751;Mpp-Betrieb;Mpp;-------
19.07.2014;07:47:03;842;109930;37752;Mpp-Betrieb;Mpp;-------
19.07.2014;08:02:04;1096;109931;37752;Mpp-Betrieb;Mpp;-------
19.07.2014;08:17:03;1350;109931;37752;Mpp-Betrieb;Mpp;-------
19.07.2014;08:32:04;1640;109931;37752;Mpp-Betrieb;Mpp;-------
19.07.2014;08:47:04;1933;109932;37753;Mpp-Betrieb;Mpp;-------
19.07.2014;09:02:03;2210;109932;37753;Mpp-Betrieb;Mpp;-------
19.07.2014;09:17:04;2478;109933;37753;Mpp-Betrieb;Mpp;-------
19.07.2014;09:32:04;2751;109933;37753;Mpp-Betrieb;Mpp;-------
19.07.2014;09:47:03;2989;109934;37754;Mpp-Betrieb;Mpp;-------
19.07.2014;10:02:04;3220;109935;37754;Mpp-Betrieb;Mpp;-------
19.07.2014;10:17:04;3411;109936;37754;Mpp-Betrieb;Mpp;-------
19.07.2014;10:32:03;3548;109937;37754;Mpp-Betrieb;Mpp;-------
19.07.2014;10:47:03;3704;109937;37755;Mpp-Betrieb;Mpp;-------
19.07.2014;11:02:04;3818;109938;37755;Mpp-Betrieb;Mpp;-------
19.07.2014;11:17:04;3918;109939;37755;Mpp-Betrieb;Mpp;-------
19.07.2014;11:32:03;3969;109940;37755;Mpp-Betrieb;Mpp;-------
19.07.2014;11:47:03;3938;109941;37756;Mpp-Betrieb;Mpp;-------
19.07.2014;12:02:04;4096;109942;37756;Mpp-Betrieb;Mpp;-------
19.07.2014;12:17:03;4154;109943;37756;Mpp-Betrieb;Mpp;-------
19.07.2014;12:32:03;4170;109944;37756;Mpp-Betrieb;Mpp;-------
19.07.2014;12:47:04;4222;109945;37757;Mpp-Betrieb;Mpp;-------
19.07.2014;13:02:03;4275;109947;37757;Mpp-Betrieb;Mpp;-------
19.07.2014;13:17:03;4291;109948;37757;Mpp-Betrieb;Mpp;-------
19.07.2014;13:32:04;4309;109949;37757;Mpp-Betrieb;Mpp;-------
19.07.2014;13:47:03;4271;109950;37758;Mpp-Betrieb;Mpp;-------
19.07.2014;14:02:04;4211;109951;37758;Mpp-Betrieb;Mpp;-------
19.07.2014;14:17:03;4144;109952;37758;Mpp-Betrieb;Mpp;-------
19.07.2014;14:32:04;4057;109953;37758;Mpp-Betrieb;Mpp;-------
19.07.2014;14:47:03;3511;109954;37759;Mpp-Betrieb;Mpp;-------
19.07.2014;15:02:07;3957;109955;37759;Mpp-Betrieb;Mpp;-------
19.07.2014;15:17:04;3338;109956;37759;Mpp-Betrieb;Mpp;-------
19.07.2014;15:32:03;3635;109957;37759;Mpp-Betrieb;Mpp;-------
19.07.2014;15:47:05;2684;109957;37760;Mpp-Betrieb;Mpp;-------
19.07.2014;16:02:04;2720;109958;37760;Mpp-Betrieb;Mpp;-------
19.07.2014;16:17:03;1779;109959;37760;Mpp-Betrieb;Mpp;-------
19.07.2014;16:32:03;2428;109959;37760;Mpp-Betrieb;Mpp;-------
19.07.2014;16:47:03;3357;109960;37761;Mpp-Betrieb;Mpp;-------
19.07.2014;17:02:03;2906;109961;37761;Mpp-Betrieb;Mpp;-------
19.07.2014;17:17:03;2586;109961;37761;Mpp-Betrieb;Mpp;-------
19.07.2014;17:32:04;2133;109962;37761;Mpp-Betrieb;Mpp;-------
19.07.2014;17:47:03;799;109962;37762;Mpp-Betrieb;Mpp;-------
19.07.2014;18:02:03;1770;109963;37762;Mpp-Betrieb;Mpp;-------
19.07.2014;18:17:03;1824;109963;37762;Mpp-Betrieb;Mpp;-------
19.07.2014;18:32:04;544;109963;37762;Mpp-Betrieb;Mpp;-------
19.07.2014;18:47:03;432;109963;37763;Mpp-Betrieb;Mpp;-------
19.07.2014;19:02:04;543;109964;37763;Mpp-Betrieb;Mpp;-------
19.07.2014;19:17:03;600;109964;37763;Mpp-Betrieb;Mpp;-------
19.07.2014;19:32:03;450;109964;37763;Mpp-Betrieb;Mpp;-------
19.07.2014;19:47:03;342;109964;37764;Mpp-Betrieb;Mpp;-------
19.07.2014;20:02:04;265;109964;37764;Mpp-Betrieb;Mpp;-------
19.07.2014;20:17:03;86;109964;37764;Mpp-Betrieb;Mpp;-------
19.07.2014;20:32:03;85;109964;37764;Mpp-Betrieb;Mpp;-------
19.07.2014;20:47:03;60;109964;37765;Mpp-Betrieb;Mpp;-------
19.07.2014;21:02:04;16;109964;37765;Mpp-Betrieb;Mpp;-------
19.07.2014;21:17:03;0;109964;37765;Mpp-Betrieb;Warten;-------
20.07.2014;05:47:04;0;109964;37765;Mpp-Betrieb;Warten;-------
20.07.2014;06:02:04;36;109964;37765;Mpp-Betrieb;Mpp;-------
20.07.2014;06:17:03;131;109964;37765;Mpp-Betrieb;Mpp;-------
20.07.2014;06:32:03;159;109964;37766;Mpp-Betrieb;Mpp;-------
20.07.2014;06:47:03;205;109964;37766;Mpp-Betrieb;Mpp;-------
20.07.2014;07:02:04;365;109964;37766;Mpp-Betrieb;Mpp;-------
20.07.2014;07:17:03;506;109964;37766;Mpp-Betrieb;Mpp;-------
20.07.2014;07:32:03;615;109965;37767;Mpp-Betrieb;Mpp;-------
20.07.2014;07:47:03;500;109965;37767;Mpp-Betrieb;Mpp;-------
20.07.2014;08:02:05;517;109965;37767;Mpp-Betrieb;Mpp;-------
20.07.2014;08:17:03;967;109965;37767;Mpp-Betrieb;Mpp;-------
20.07.2014;08:32:03;1569;109965;37768;Mpp-Betrieb;Mpp;-------
20.07.2014;08:47:04;1475;109966;37768;Mpp-Betrieb;Mpp;-------
20.07.2014;09:02:04;1086;109966;37768;Mpp-Betrieb;Mpp;-------
20.07.2014;09:17:03;1844;109967;37768;Mpp-Betrieb;Mpp;-------
20.07.2014;09:32:04;1706;109967;37769;Mpp-Betrieb;Mpp;-------
20.07.2014;09:47:03;1592;109967;37769;Mpp-Betrieb;Mpp;-------
20.07.2014;10:02:04;2847;109968;37769;Mpp-Betrieb;Mpp;-------
20.07.2014;10:17:04;2776;109969;37769;Mpp-Betrieb;Mpp;-------
20.07.2014;10:32:03;2980;109969;37770;Mpp-Betrieb;Mpp;-------
20.07.2014;10:47:03;2575;109970;37770;Mpp-Betrieb;Mpp;-------
20.07.2014;11:02:04;2814;109971;37770;Mpp-Betrieb;Mpp;-------
20.07.2014;11:17:04;3304;109971;37770;Mpp-Betrieb;Mpp;-------
20.07.2014;11:32:03;1714;109972;37771;Mpp-Betrieb;Mpp;-------
20.07.2014;11:47:03;2356;109973;37771;Mpp-Betrieb;Mpp;-------
20.07.2014;12:02:04;1567;109973;37771;Mpp-Betrieb;Mpp;-------
20.07.2014;12:17:03;2253;109974;37771;Mpp-Betrieb;Mpp;-------
20.07.2014;12:32:04;1460;109974;37772;Mpp-Betrieb;Mpp;-------
20.07.2014;12:47:04;554;109975;37772;Mpp-Betrieb;Mpp;-------
20.07.2014;13:02:03;1456;109975;37772;Mpp-Betrieb;Mpp;-------
20.07.2014;13:17:03;1175;109975;37772;Mpp-Betrieb;Mpp;-------
20.07.2014;13:32:04;1622;109975;37773;Mpp-Betrieb;Mpp;-------
20.07.2014;13:47:03;1583;109976;37773;Mpp-Betrieb;Mpp;-------
20.07.2014;14:02:04;1564;109977;37773;Mpp-Betrieb;Mpp;-------
20.07.2014;14:17:04;1158;109977;37773;Mpp-Betrieb;Mpp;-------
20.07.2014;14:32:03;2140;109977;37774;Mpp-Betrieb;Mpp;-------
20.07.2014;14:47:03;2248;109978;37774;Mpp-Betrieb;Mpp;-------
20.07.2014;15:02:08;5117;109979;37774;Mpp-Betrieb;Mpp;-------
20.07.2014;15:17:04;2683;109980;37774;Mpp-Betrieb;Mpp;-------
20.07.2014;15:32:03;1196;109980;37775;Mpp-Betrieb;Mpp;-------
20.07.2014;15:47:03;2626;109980;37775;Mpp-Betrieb;Mpp;-------
20.07.2014;16:02:04;1707;109981;37775;Mpp-Betrieb;Mpp;-------
20.07.2014;16:17:03;1730;109982;37775;Mpp-Betrieb;Mpp;-------
20.07.2014;16:32:03;1794;109982;37776;Mpp-Betrieb;Mpp;-------
20.07.2014;16:47:04;1634;109982;37776;Mpp-Betrieb;Mpp;-------
20.07.2014;17:02:03;2106;109983;37776;Mpp-Betrieb;Mpp;-------
20.07.2014;17:17:03;1534;109983;37776;Mpp-Betrieb;Mpp;-------
20.07.2014;17:32:04;870;109984;37777;Mpp-Betrieb;Mpp;-------
20.07.2014;17:47:03;550;109984;37777;Mpp-Betrieb;Mpp;-------
20.07.2014;18:02:04;465;109984;37777;Mpp-Betrieb;Mpp;-------
20.07.2014;18:17:04;387;109984;37777;Mpp-Betrieb;Mpp;-------
20.07.2014;18:32:04;381;109984;37778;Mpp-Betrieb;Mpp;-------
20.07.2014;18:47:03;656;109984;37778;Mpp-Betrieb;Mpp;-------
20.07.2014;19:02:04;566;109984;37778;Mpp-Betrieb;Mpp;-------
20.07.2014;19:17:04;388;109985;37778;Mpp-Betrieb;Mpp;-------
20.07.2014;19:32:03;170;109985;37779;Mpp-Betrieb;Mpp;-------
20.07.2014;19:47:03;75;109985;37779;Mpp-Betrieb;Mpp;-------
20.07.2014;20:02:04;48;109985;37779;Mpp-Betrieb;Mpp;-------
20.07.2014;20:17:03;49;109985;37779;Mpp-Betrieb;Mpp;-------
20.07.2014;20:32:03;53;109985;37780;Mpp-Betrieb;Mpp;-------
20.07.2014;20:47:04;48;109985;37780;Mpp-Betrieb;Mpp;-------
20.07.2014;21:02:03;24;109985;37780;Mpp-Betrieb;Mpp-Such;-------
20.07.2014;21:17:03;0;109985;37780;Mpp-Betrieb;Warten;-------
21.07.2014;06:02:04;0;109985;37780;Mpp-Betrieb;Netzueb.;-------
21.07.2014;06:17:04;17;109985;37781;Mpp-Betrieb;Mpp;-------
21.07.2014;06:32:03;40;109985;37781;Mpp-Betrieb;Mpp;-------
21.07.2014;06:47:03;68;109985;37781;Mpp-Betrieb;Mpp;-------
21.07.2014;07:02:04;243;109985;37781;Mpp-Betrieb;Mpp;-------
21.07.2014;07:17:04;271;109985;37782;Mpp-Betrieb;Mpp;-------
21.07.2014;07:32:03;325;109985;37782;Mpp-Betrieb;Mpp;-------
21.07.2014;07:47:03;318;109985;37782;Mpp-Betrieb;Mpp;-------
21.07.2014;08:02:04;586;109985;37782;Mpp-Betrieb;Mpp;-------
21.07.2014;08:17:03;792;109985;37783;Mpp-Betrieb;Mpp;-------
21.07.2014;08:32:03;552;109985;37783;Mpp-Betrieb;Mpp;-------
21.07.2014;08:47:04;574;109986;37783;Mpp-Betrieb;Mpp;-------
21.07.2014;09:02:05;452;109986;37783;Mpp-Betrieb;Mpp;-------
21.07.2014;09:17:03;524;109986;37784;Mpp-Betrieb;Mpp;-------
21.07.2014;09:32:03;727;109986;37784;Mpp-Betrieb;Mpp;-------
21.07.2014;09:47:04;1171;109986;37784;Mpp-Betrieb;Mpp;-------
21.07.2014;10:02:06;1234;109987;37784;Mpp-Betrieb;Mpp;-------
21.07.2014;10:17:05;1357;109987;37785;Mpp-Betrieb;Mpp;-------
21.07.2014;10:32:05;1077;109987;37785;Mpp-Betrieb;Mpp;-------
21.07.2014;10:47:05;858;109987;37785;Mpp-Betrieb;Mpp;-------
21.07.2014;11:02:11;882;109988;37785;Mpp-Betrieb;Mpp;-------
21.07.2014;11:17:05;967;109988;37786;Mpp-Betrieb;Mpp;-------
21.07.2014;11:32:06;1509;109988;37786;Mpp-Betrieb;Mpp;-------
21.07.2014;11:47:06;1888;109989;37786;Mpp-Betrieb;Mpp;-------
21.07.2014;12:02:04;1871;109989;37786;Mpp-Betrieb;Mpp;-------
21.07.2014;12:17:03;1833;109990;37787;Mpp-Betrieb;Mpp;-------
21.07.2014;12:32:03;1981;109990;37787;Mpp-Betrieb;Mpp;-------
21.07.2014;12:47:03;1743;109991;37787;Mpp-Betrieb;Mpp;-------
21.07.2014;13:02:04;1878;109991;37787;Mpp-Betrieb;Mpp;-------
21.07.2014;13:17:03;1528;109991;37788;Mpp-Betrieb;Mpp;-------
21.07.2014;13:32:03;2235;109992;37788;Mpp-Betrieb;Mpp;-------
21.07.2014;13:47:04;1940;109992;37788;Mpp-Betrieb;Mpp;-------
21.07.2014;14:02:03;656;109993;37788;Mpp-Betrieb;Mpp;-------
21.07.2014;14:17:03;801;109993;37789;Mpp-Betrieb;Mpp;-------
21.07.2014;14:32:04;1493;109993;37789;Mpp-Betrieb;Mpp;-------
21.07.2014;14:47:04;1106;109994;37789;Mpp-Betrieb;Mpp;-------
21.07.2014;15:02:04;1704;109994;37789;Mpp-Betrieb;Mpp;-------
21.07.2014;15:17:04;1233;109994;37790;Mpp-Betrieb;Mpp;-------
21.07.2014;15:32:04;1594;109995;37790;Mpp-Betrieb;Mpp;-------
21.07.2014;15:47:03;1277;109995;37790;Mpp-Betrieb;Mpp;-------
21.07.2014;16:02:04;874;109995;37790;Mpp-Betrieb;Mpp;-------
21.07.2014;16:17:04;617;109995;37791;Mpp-Betrieb;Mpp;-------
21.07.2014;16:32:04;1000;109996;37791;Mpp-Betrieb;Mpp;-------
21.07.2014;16:47:03;767;109996;37791;Mpp-Betrieb;Mpp;-------
21.07.2014;17:02:04;374;109996;37791;Mpp-Betrieb;Mpp;-------
21.07.2014;17:17:04;262;109996;37792;Mpp-Betrieb;Mpp;-------
21.07.2014;17:32:03;290;109996;37792;Mpp-Betrieb;Mpp;-------
21.07.2014;17:47:03;318;109996;37792;Mpp-Betrieb;Mpp;-------
21.07.2014;18:02:04;307;109996;37792;Mpp-Betrieb;Mpp;-------
21.07.2014;18:17:04;265;109996;37793;Mpp-Betrieb;Mpp;-------
21.07.2014;18:32:03;80;109996;37793;Mpp-Betrieb;Mpp;-------
21.07.2014;18:47:03;122;109996;37793;Mpp-Betrieb;Mpp;-------
21.07.2014;19:02:04;110;109996;37793;Mpp-Betrieb;Mpp;-------
21.07.2014;19:17:03;24;109996;37794;Mpp-Betrieb;Mpp;-------
21.07.2014;19:32:03;28;109996;37794;Mpp-Betrieb;Mpp;-------
21.07.2014;19:47:04;51;109996;37794;Mpp-Betrieb;Mpp-Such;-------
21.07.2014;20:02:04;17;109996;37794;Mpp-Betrieb;Mpp;-------
21.07.2014;20:17:03;11;109996;37795;Mpp-Betrieb;Mpp;-------
21.07.2014;20:32:03;0;109996;37795;Mpp-Betrieb;Warten;-------
21.07.2014;20:47:04;12;109996;37795;Mpp-Betrieb;Mpp;-------
21.07.2014;21:02:03;0;109996;37795;Mpp-Betrieb;Warten;-------
22.07.2014;06:02:04;0;109996;37795;Mpp-Betrieb;Warten;-------
22.07.2014;06:17:04;0;109996;37795;Mpp-Betrieb;Warten;-------
22.07.2014;06:32:03;11;109996;37795;Mpp-Betrieb;Mpp;-------
22.07.2014;06:47:03;12;109996;37795;Mpp-Betrieb;Mpp;-------
22.07.2014;07:02:04;12;109996;37795;Mpp-Betrieb;Mpp;-------
22.07.2014;07:17:04;11;109996;37796;Mpp-Betrieb;Mpp;-------
22.07.2014;07:32:03;10;109996;37796;Mpp-Betrieb;Mpp-Such;-------
22.07.2014;07:47:03;38;109996;37796;Mpp-Betrieb;Mpp;-------
22.07.2014;08:02:04;43;109996;37796;Mpp-Betrieb;Mpp;-------
22.07.2014;08:17:04;75;109996;37797;Mpp-Betrieb;Mpp;-------
22.07.2014;08:32:03;93;109997;37797;Mpp-Betrieb;Mpp;-------
22.07.2014;08:47:04;67;109997;37797;Mpp-Betrieb;Mpp;-------
22.07.2014;09:02:05;199;109997;37797;Mpp-Betrieb;Mpp;-------
22.07.2014;09:17:03;220;109997;37798;Mpp-Betrieb;Mpp;-------
22.07.2014;09:32:03;166;109997;37798;Mpp-Betrieb;Mpp;-------
22.07.2014;09:47:04;260;109997;37798;Mpp-Betrieb;Mpp;-------
22.07.2014;10:02:05;412;109997;37798;Mpp-Betrieb;Mpp;-------
22.07.2014;10:17:04;800;109997;37799;Mpp-Betrieb;Mpp;-------
22.07.2014;10:32:03;534;109997;37799;Mpp-Betrieb;Mpp;-------
22.07.2014;10:47:04;445;109997;37799;Mpp-Betrieb;Mpp;-------
22.07.2014;11:02:03;555;109997;37799;Mpp-Betrieb;Mpp;-------
22.07.2014;11:17:03;488;109998;37800;Mpp-Betrieb;Mpp;-------
22.07.2014;11:32:04;519;109998;37800;Mpp-Betrieb;Mpp;-------
22.07.2014;11:47:04;622;109998;37800;Mpp-Betrieb;Mpp;-------
22.07.2014;12:02:04;360;109998;37800;Mpp-Betrieb;Mpp;-------
22.07.2014;12:17:04;499;109998;37801;Mpp-Betrieb;Mpp;-------
22.07.2014;12:32:06;LfNEX5ItIMkr5AX/se5APEaaIcpxdQYzd9kPPacTtus1SqKaS1L+5G872rzETQzTE0iLj2974 '1025;109998;37801;Mpp-Betrieb;Mpp;-------
22.07.2014;12:47:03;509;109998;37801;Mpp-Betrieb;Mpp;-------
22.07.2014;13:02:04;672;109999;37801;Mpp-Betrieb;Mpp;-------
22.07.2014;13:17:04;571;109999;37802;Mpp-Betrieb;Mpp;-------
22.07.2014;13:32:04;484;109999;37802;Mpp-Betrieb;Mpp;-------
22.07.2014;13:47:03;510;109999;37802;Mpp-Betrieb;Mpp;-------
22.07.2014;14:02:04;548;109999;37802;Mpp-Betrieb;Mpp;-------
22.07.2014;14:17:04;249;109999;37803;Mpp-Betrieb;Mpp;-------
22.07.2014;14:32:03;494;109999;37803;Mpp-Betrieb;Mpp;-------
22.07.2014;14:47:08;599;109999;37803;Mpp-Betrieb;Mpp;-------
22.07.2014;15:02:04;179;109999;37803;Mpp-Betrieb;Mpp;-------
22.07.2014;15:17:04;183;110000;37804;Mpp-Betrieb;Mpp;-------
22.07.2014;15:32:04;328;110000;37804;Mpp-Betrieb;Mpp;-------
22.07.2014;15:47:03;331;110000;37804;Mpp-Betrieb;Mpp;-------
22.07.2014;16:02:04;443;110000;37804;Mpp-Betrieb;Mpp;-------
22.07.2014;16:17:04;244;110000;37805;Mpp-Betrieb;Mpp;-------
22.07.2014;16:32:03;516;110000;37805;Mpp-Betrieb;Mpp;-------
22.07.2014;16:47:04;798;110000;37805;Mpp-Betrieb;Mpp;-------
22.07.2014;17:02:03;616;110000;37805;Mpp-Betrieb;Mpp;-------
22.07.2014;17:17:03;447;110000;37806;Mpp-Betrieb;Mpp;-------
22.07.2014;17:32:04;444;110001;37806;Mpp-Betrieb;Mpp;-------
22.07.2014;17:47:04;290;110001;37806;Mpp-Betrieb;Mpp;-------
22.07.2014;18:02:03;189;110001;37806;Mpp-Betrieb;Mpp;-------
22.07.2014;18:17:03;146;110001;37807;Mpp-Betrieb;Mpp;-------
22.07.2014;18:32:03;191;110001;37807;Mpp-Betrieb;Mpp;-------
22.07.2014;18:47:03;225;110001;37807;Mpp-Betrieb;Mpp;-------
22.07.2014;19:02:04;201;110001;37807;Mpp-Betrieb;Mpp;-------
22.07.2014;19:17:04;208;110001;37808;Mpp-Betrieb;Mpp;-------
22.07.2014;19:32:04;123;110001;37808;Mpp-Betrieb;Mpp;-------
22.07.2014;19:47:03;157;110001;37808;Mpp-Betrieb;Mpp;-------
22.07.2014;20:02:04;87;110001;37808;Mpp-Betrieb;Mpp;-------
22.07.2014;20:17:03;16;110001;37809;Mpp-Betrieb;Mpp;-------
22.07.2014;20:32:03;16;110001;37809;Mpp-Betrieb;Mpp;-------
22.07.2014;20:47:03;10;110001;37809;Mpp-Betrieb;Mpp;-------
22.07.2014;21:02:04;0;110001;37809;Mpp-Betrieb;Warten;-------
23.07.2014;05:47:03;0;110001;37809;Mpp-Betrieb;Netzueb.;-------
23.07.2014;06:02:05;12;110001;37809;Mpp-Betrieb;Mpp;-------
23.07.2014;06:17:03;27;110001;37809;Mpp-Betrieb;Mpp;-------
23.07.2014;06:32:03;53;110001;37810;Mpp-Betrieb;Mpp;-------
23.07.2014;06:47:04;131;110001;37810;Mpp-Betrieb;Mpp;-------
23.07.2014;07:02:03;145;110001;37810;Mpp-Betrieb;Mpp;-------
23.07.2014;07:17:03;242;110001;37810;Mpp-Betrieb;Mpp;-------
23.07.2014;07:32:04;218;110001;37811;Mpp-Betrieb;Mpp;-------
23.07.2014;07:47:04;342;110001;37811;Mpp-Betrieb;Mpp;-------
23.07.2014;08:02:04;485;110001;37811;Mpp-Betrieb;Mpp;-------
23.07.2014;08:17:03;412;110002;37811;Mpp-Betrieb;Mpp;-------
23.07.2014;08:32:04;694;110002;37812;Mpp-Betrieb;Mpp;-------
23.07.2014;08:47:04;683;110002;37812;Mpp-Betrieb;Mpp;-------
23.07.2014;09:02:09;645;110002;37812;Mpp-Betrieb;Mpp;-------
23.07.2014;09:17:04;667;110002;37812;Mpp-Betrieb;Mpp;-------
23.07.2014;09:32:04;1058;110002;37813;Mpp-Betrieb;Mpp;-------
23.07.2014;09:47:03;1199;110003;37813;Mpp-Betrieb;Mpp;-------
23.07.2014;10:02:03;1192;110003;37813;Mpp-Betrieb;Mpp;-------
23.07.2014;10:17:04;1075;110003;37813;Mpp-Betrieb;Mpp;-------
23.07.2014;10:32:04;1351;110004;37814;Mpp-Betrieb;Mpp;-------
23.07.2014;10:47:03;1507;110004;37814;Mpp-Betrieb;Mpp;-------
23.07.2014;11:02:04;2101;110005;37814;Mpp-Betrieb;Mpp;-------
23.07.2014;11:17:04;2059;110005;37814;Mpp-Betrieb;Mpp;-------
23.07.2014;11:32:03;2405;110006;37815;Mpp-Betrieb;Mpp;-------
23.07.2014;11:47:04;5833;110006;37815;Mpp-Betrieb;Mpp;-------
23.07.2014;12:02:04;3364;110007;37815;Mpp-Betrieb;Mpp;-------
23.07.2014;12:17:03;3534;110008;37815;Mpp-Betrieb;Mpp;-------
23.07.2014;12:32:03;2881;110009;37816;Mpp-Betrieb;Mpp;-------
23.07.2014;12:47:03;3298;110010;37816;Mpp-Betrieb;Mpp;-------
23.07.2014;13:02:05;2571;110011;37816;Mpp-Betrieb;Mpp;-------
23.07.2014;13:32:03;2590;110012;37817;Mpp-Betrieb;Mpp;-------
23.07.2014;13:47:04;2135;110013;37817;Mpp-Betrieb;Mpp;-------
23.07.2014;14:02:04;2345;110013;37817;Mpp-Betrieb;Mpp;-------
23.07.2014;14:17:03;3237;110014;37817;Mpp-Betrieb;Mpp;-------
23.07.2014;14:32:03;1264;110014;37818;Mpp-Betrieb;Mpp;-------
23.07.2014;14:47:07;2079;110015;37818;Mpp-Betrieb;Mpp;-------
23.07.2014;15:02:04;1620;110015;37818;Mpp-Betrieb;Mpp;-------
23.07.2014;15:17:03;1889;110016;37818;Mpp-Betrieb;Mpp;-------
23.07.2014;15:32:04;2557;110016;37819;Mpp-Betrieb;Mpp;-------
23.07.2014;15:47:03;1845;110017;37819;Mpp-Betrieb;Mpp;-------
23.07.2014;16:02:04;1872;110017;37819;Mpp-Betrieb;Mpp;-------
23.07.2014;16:17:04;1991;110018;37819;Mpp-Betrieb;Mpp;-------
23.07.2014;16:32:03;1980;110018;37820;Mpp-Betrieb;Mpp;-------
23.07.2014;16:47:03;1740;110019;37820;Mpp-Betrieb;Mpp;-------
23.07.2014;17:02:04;1901;110019;37820;Mpp-Betrieb;Mpp;-------
23.07.2014;17:17:04;1911;110020;37820;Mpp-Betrieb;Mpp;-------
23.07.2014;17:32:03;2016;110020;37821;Mpp-Betrieb;Mpp;-------
23.07.2014;17:47:04;2319;110021;37821;Mpp-Betrieb;Mpp;-------
23.07.2014;18:02:04;2074;110021;37821;Mpp-Betrieb;Mpp;-------
23.07.2014;18:17:03;1875;110022;37821;Mpp-Betrieb;Mpp;-------
23.07.2014;18:32:03;895;110022;37822;Mpp-Betrieb;Mpp;-------
23.07.2014;18:47:03;652;110022;37822;Mpp-Betrieb;Mpp;-------
23.07.2014;19:02:04;588;110023;37822;Mpp-Betrieb;Mpp;-------
23.07.2014;19:17:03;352;110023;37822;Mpp-Betrieb;Mpp;-------
23.07.2014;19:32:03;299;110023;37823;Mpp-Betrieb;Mpp;-------
23.07.2014;19:47:03;317;110023;37823;Mpp-Betrieb;Mpp;-------
23.07.2014;20:02:03;271;110023;37823;Mpp-Betrieb;Mpp;-------
23.07.2014;20:17:03;193;110023;37823;Mpp-Betrieb;Mpp;-------
23.07.2014;20:32:04;125;110023;37824;Mpp-Betrieb;Mpp;-------
23.07.2014;20:47:04;67;110023;37824;Mpp-Betrieb;Mpp;-------
23.07.2014;21:02:04;19;110023;37824;Mpp-Betrieb;Mpp;-------
23.07.2014;21:17:03;0;110023;37824;Mpp-Betrieb;Warten;-------
24.07.2014;05:47:03;0;110023;37824;Mpp-Betrieb;Warten;-------
24.07.2014;06:02:04;17;110023;37825;Mpp-Betrieb;Mpp;-------
24.07.2014;06:17:04;40;110023;37825;Mpp-Betrieb;Mpp;-------
24.07.2014;06:32:03;92;110023;37825;Mpp-Betrieb;Mpp;-------
24.07.2014;06:47:03;186;110023;37825;Mpp-Betrieb;Mpp;-------
24.07.2014;07:02:04;306;110023;37826;Mpp-Betrieb;Mpp;-------
24.07.2014;07:47:03;915;110024;37826;Mpp-Betrieb;Mpp;-------
24.07.2014;07:50:47;556;110023;37826;Mpp-Betrieb;Mpp;-------
24.07.2014;07:55:45;426;110023;37826;Mpp-Betrieb;Mpp;-------
24.07.2014;08:02:05;873;110024;37827;Mpp-Betrieb;Mpp;-------
24.07.2014;08:17:04;699;110024;37827;Mpp-Betrieb;Mpp;-------
24.07.2014;08:32:03;1699;110024;37827;Mpp-Betrieb;Mpp;-------
24.07.2014;08:47:04;1154;110025;37827;Mpp-Betrieb;Mpp;-------
24.07.2014;09:02:04;1107;110025;37828;Mpp-Betrieb;Mpp;-------
24.07.2014;09:17:03;1297;110025;37828;Mpp-Betrieb;Mpp;-------
24.07.2014;09:32:03;1293;110025;37828;Mpp-Betrieb;Mpp;-------
24.07.2014;09:47:04;1439;110026;37828;Mpp-Betrieb;Mpp;-------
24.07.2014;10:02:04;1651;110026;37829;Mpp-Betrieb;Mpp;-------
24.07.2014;10:17:03;2491;110027;37829;Mpp-Betrieb;Mpp;-------
24.07.2014;10:32:04;2602;110027;37829;Mpp-Betrieb;Mpp;-------
24.07.2014;10:47:04;2741;110028;37829;Mpp-Betrieb;Mpp;-------
24.07.2014;11:02:04;3626;110029;37830;Mpp-Betrieb;Mpp;-------
24.07.2014;11:17:03;2843;110030;37830;Mpp-Betrieb;Mpp;-------
24.07.2014;11:32:04;3661;110030;37830;Mpp-Betrieb;Mpp;-------
24.07.2014;11:47:09;2657;110031;37830;Mpp-Betrieb;Mpp;-------
24.07.2014;12:02:04;3248;110032;37831;Mpp-Betrieb;Mpp;-------
24.07.2014;12:17:04;3183;110033;37831;Mpp-Betrieb;Mpp;-------
24.07.2014;12:32:04;4547;110034;37831;Mpp-Betrieb;Mpp;-------
24.07.2014;12:47:03;3984;110035;37831;Mpp-Betrieb;Mpp;-------
24.07.2014;13:02:04;4694;110036;37832;Mpp-Betrieb;Mpp;-------
24.07.2014;13:17:04;4583;110037;37832;Mpp-Betrieb;Mpp;-------
24.07.2014;13:32:04;4523;110038;37832;Mpp-Betrieb;Mpp;-------
24.07.2014;13:47:03;4579;110039;37832;Mpp-Betrieb;Mpp;-------
24.07.2014;14:02:04;4449;110040;37833;Mpp-Betrieb;Mpp;-------
24.07.2014;14:17:04;4350;110041;37833;Mpp-Betrieb;Mpp;-------
24.07.2014;14:32:03;4405;110043;37833;Mpp-Betrieb;Mpp;-------
24.07.2014;14:47:03;4317;110044;37833;Mpp-Betrieb;Mpp;-------
24.07.2014;15:02:05;4351;110045;37834;Mpp-Betrieb;Mpp;-------
24.07.2014;15:17:04;4050;110046;37834;Mpp-Betrieb;Mpp;-------
24.07.2014;15:32:03;1594;110047;37834;Mpp-Betrieb;Mpp;-------
24.07.2014;15:47:03;1326;110048;37834;Mpp-Betrieb;Mpp;-------
24.07.2014;16:02:04;956;110048;37835;Mpp-Betrieb;Mpp;-------
24.07.2014;16:17:03;420;110048;37835;Mpp-Betrieb;Mpp;-------
24.07.2014;16:32:04;369;110048;37835;Mpp-Betrieb;Mpp;-------
24.07.2014;16:47:04;589;110048;37835;Mpp-Betrieb;Mpp;-------
24.07.2014;17:02:04;739;110049;37836;Mpp-Betrieb;Mpp;-------
24.07.2014;17:17:03;1008;110049;37836;Mpp-Betrieb;Mpp;-------
24.07.2014;17:32:04;1107;110049;37836;Mpp-Betrieb;Mpp;-------
24.07.2014;17:47:03;1225;110049;37836;Mpp-Betrieb;Mpp;-------
24.07.2014;18:02:04;1524;110050;37837;Mpp-Betrieb;Mpp;-------
24.07.2014;18:17:04;2025;110050;37837;Mpp-Betrieb;Mpp;-------
24.07.2014;18:32:03;1006;110051;37837;Mpp-Betrieb;Mpp;-------
24.07.2014;18:47:03;1094;110051;37837;Mpp-Betrieb;Mpp;-------
24.07.2014;19:02:04;454;110051;37838;Mpp-Betrieb;Mpp;-------
24.07.2014;19:17:04;296;110051;37838;Mpp-Betrieb;Mpp;-------
24.07.2014;19:32:03;287;110051;37838;Mpp-Betrieb;Mpp;-------
24.07.2014;19:47:03;131;110051;37838;Mpp-Betrieb;Mpp;-------
24.07.2014;20:02:04;101;110051;37839;Mpp-Betrieb;Mpp;-------
24.07.2014;20:17:03;117;110051;37839;Mpp-Betrieb;Mpp;-------
24.07.2014;20:32:03;136;110051;37839;Mpp-Betrieb;Mpp;-------
24.07.2014;20:47:03;70;110051;37839;Mpp-Betrieb;Mpp;-------
24.07.2014;21:02:04;17;110051;37840;Mpp-Betrieb;Mpp-Such;-------
24.07.2014;21:17:03;0;110051;37840;Mpp-Betrieb;Warten;-------
25.07.2014;06:02:04;12;110051;37840;Mpp-Betrieb;Mpp;-------
25.07.2014;06:17:03;38;110052;37840;Mpp-Betrieb;Mpp;-------
25.07.2014;06:32:04;75;110052;37840;Mpp-Betrieb;Mpp;-------
25.07.2014;06:47:03;122;110052;37840;Mpp-Betrieb;Mpp;-------
25.07.2014;07:02:04;199;110052;37841;Mpp-Betrieb;Mpp;-------
25.07.2014;07:17:04;337;110052;37841;Mpp-Betrieb;Mpp;-------
25.07.2014;07:32:04;519;110052;37841;Mpp-Betrieb;Mpp;-------
25.07.2014;07:47:03;728;110052;37841;Mpp-Betrieb;Mpp;-------
25.07.2014;08:02:04;946;110052;37842;Mpp-Betrieb;Mpp;-------
25.07.2014;08:17:04;1230;110052;37842;Mpp-Betrieb;Mpp;-------
25.07.2014;08:32:04;1511;110053;37842;Mpp-Betrieb;Mpp;-------
25.07.2014;08:47:03;1813;110053;37842;Mpp-Betrieb;Mpp;-------
25.07.2014;09:02:04;2063;110054;37843;Mpp-Betrieb;Mpp;-------
25.07.2014;09:17:04;2305;110054;37843;Mpp-Betrieb;Mpp;-------
25.07.2014;09:32:03;2554;110055;37843;Mpp-Betrieb;Mpp;-------
25.07.2014;09:47:03;2799;110055;37843;Mpp-Betrieb;Mpp;-------
25.07.2014;10:02:04;3019;110056;37844;Mpp-Betrieb;Mpp;-------
25.07.2014;10:17:03;3245;110057;37844;Mpp-Betrieb;Mpp;-------
25.07.2014;10:32:03;3465;110058;37844;Mpp-Betrieb;Mpp;-------
25.07.2014;10:47:06;3582;110059;37844;Mpp-Betrieb;Mpp;-------
25.07.2014;11:02:05;3727;110060;37845;Mpp-Betrieb;Mpp;-------
25.07.2014;11:17:03;3875;110061;37845;Mpp-Betrieb;Mpp;-------
25.07.2014;11:32:03;3974;110062;37845;Mpp-Betrieb;Mpp;-------
25.07.2014;11:47:04;4067;110063;37845;Mpp-Betrieb;Mpp;-------
25.07.2014;12:02:04;4251;110064;37846;Mpp-Betrieb;Mpp;-------
25.07.2014;12:17:03;4298;110065;37846;Mpp-Betrieb;Mpp;-------
25.07.2014;12:32:04;4511;110066;37846;Mpp-Betrieb;Mpp;-------
25.07.2014;12:47:04;4598;110067;37846;Mpp-Betrieb;Mpp;-------
25.07.2014;13:02:04;4273;110068;37847;Mpp-Betrieb;Mpp;-------
25.07.2014;13:17:03;1580;110068;37847;Mpp-Betrieb;Mpp;-------
25.07.2014;13:32:04;4506;110069;37847;Mpp-Betrieb;Mpp;-------
25.07.2014;13:47:03;4373;110070;37847;Mpp-Betrieb;Mpp;-------
25.07.2014;14:02:06;4391;110072;37848;Mpp-Betrieb;Mpp;-------
25.07.2014;14:17:03;4202;110073;37848;Mpp-Betrieb;Mpp;-------
25.07.2014;14:32:03;4181;110074;37848;Mpp-Betrieb;Mpp;-------
25.07.2014;14:47:03;4182;110075;37848;Mpp-Betrieb;Mpp;-------
25.07.2014;15:02:04;4094;110076;37849;Mpp-Betrieb;Mpp;-------
25.07.2014;15:17:04;4015;110077;37849;Mpp-Betrieb;Mpp;-------
25.07.2014;15:32:03;3816;110078;37849;Mpp-Betrieb;Mpp;-------
25.07.2014;15:47:03;3747;110079;37849;Mpp-Betrieb;Mpp;-------
25.07.2014;16:02:04;3330;110080;37850;Mpp-Betrieb;Mpp;-------
25.07.2014;16:17:03;3247;110080;37850;Mpp-Betrieb;Mpp;-------
25.07.2014;16:32:04;3155;110081;37850;Mpp-Betrieb;Mpp;-------
25.07.2014;16:47:04;2922;110082;37850;Mpp-Betrieb;Mpp;-------
25.07.2014;17:02:04;2662;110083;37851;Mpp-Betrieb;Mpp;-------
25.07.2014;17:17:03;1872;110083;37851;Mpp-Betrieb;Mpp;-------
25.07.2014;17:32:03;1269;110084;37851;Mpp-Betrieb;Mpp;-------
25.07.2014;17:47:04;2015;110084;37851;Mpp-Betrieb;Mpp;-------
25.07.2014;18:02:03;1739;110085;37852;Mpp-Betrieb;Mpp;-------
25.07.2014;18:17:03;824;110085;37852;Mpp-Betrieb;Mpp;-------
25.07.2014;18:32:04;853;110085;37852;Mpp-Betrieb;Mpp;-------
25.07.2014;18:47:04;973;110086;37852;Mpp-Betrieb;Mpp;-------
25.07.2014;19:02:04;582;110086;37853;Mpp-Betrieb;Mpp;-------
25.07.2014;19:17:03;498;110086;37853;Mpp-Betrieb;Mpp;-------
25.07.2014;19:32:03;430;110086;37853;Mpp-Betrieb;Mpp;-------
25.07.2014;19:47:03;355;110086;37853;Mpp-Betrieb;Mpp;-------
25.07.2014;20:02:04;240;110086;37854;Mpp-Betrieb;Mpp;-------
25.07.2014;20:17:03;130;110086;37854;Mpp-Betrieb;Mpp;-------
