Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
25.07.2014;20:32:04;51;110086;37854;Mpp-Betrieb;Mpp;-------
25.07.2014;20:47:03;22;110086;37854;Mpp-Betrieb;Mpp;-------
25.07.2014;21:02:04;11;110086;37855;Mpp-Betrieb;Mpp;-------
26.07.2014;06:17:03;11;110086;37855;Mpp-Betrieb;Mpp;-------
26.07.2014;06:32:03;35;110086;37855;Mpp-Betrieb;Mpp;-------
26.07.2014;06:47:03;39;110086;37855;Mpp-Betrieb;Mpp;-------
26.07.2014;07:02:03;77;110086;37855;Mpp-Betrieb;Mpp;-------
26.07.2014;07:17:03;147;110086;37856;Mpp-Betrieb;Mpp;-------
26.07.2014;07:32:03;188;110086;37856;Mpp-Betrieb;Mpp;-------
26.07.2014;07:47:03;234;110086;37856;Mpp-Betrieb;Mpp;-------
26.07.2014;08:02:04;350;110087;37856;Mpp-Betrieb;Mpp;-------
26.07.2014;08:17:03;458;110087;37857;Mpp-Betrieb;Mpp;-------
26.07.2014;08:32:04;602;110087;37857;Mpp-Betrieb;Mpp;-------
26.07.2014;08:47:04;699;110087;37857;Mpp-Betrieb;Mpp;-------
26.07.2014;09:02:03;806;110087;37857;Mpp-Betrieb;Mpp;-------
26.07.2014;09:17:03;765;110087;37858;Mpp-Betrieb;Mpp;-------
26.07.2014;09:32:04;677;110088;37858;Mpp-Betrieb;Mpp;-------
26.07.2014;09:47:03;697;110088;37858;Mpp-Betrieb;Mpp;-------
26.07.2014;10:02:03;783;110088;37858;Mpp-Betrieb;Mpp;-------
26.07.2014;10:17:04;769;110088;37859;Mpp-Betrieb;Mpp;-------
26.07.2014;10:32:04;687;110088;37859;Mpp-Betrieb;Mpp;-------
26.07.2014;10:47:03;725;110088;37859;Mpp-Betrieb;Mpp;-------
26.07.2014;11:02:04;678;110089;37859;Mpp-Betrieb;Mpp;-------
26.07.2014;11:17:04;429;110089;37860;Mpp-Betrieb;Mpp;-------
26.07.2014;11:32:03;211;110089;37860;Mpp-Betrieb;Mpp;-------
26.07.2014;11:47:03;262;110089;37860;Mpp-Betrieb;Mpp;-------
26.07.2014;12:02:04;370;110089;37860;Mpp-Betrieb;Mpp;-------
26.07.2014;12:17:03;559;110089;37861;Mpp-Betrieb;Mpp;-------
26.07.2014;12:32:03;404;110089;37861;Mpp-Betrieb;Mpp;-------
26.07.2014;12:47:03;634;110089;37861;Mpp-Betrieb;Mpp;-------
26.07.2014;13:02:04;378;110089;37861;Mpp-Betrieb;Mpp;-------
26.07.2014;13:17:03;834;110090;37862;Mpp-Betrieb;Mpp;-------
26.07.2014;13:32:03;1271;110090;37862;Mpp-Betrieb;Mpp;-------
26.07.2014;13:47:04;1075;110090;37862;Mpp-Betrieb;Mpp;-------
26.07.2014;14:02:04;987;110090;37862;Mpp-Betrieb;Mpp;-------
26.07.2014;14:17:03;1073;110091;37863;Mpp-Betrieb;Mpp;-------
26.07.2014;14:32:04;997;110091;37863;Mpp-Betrieb;Mpp;-------
26.07.2014;14:47:04;620;110091;37863;Mpp-Betrieb;Mpp;-------
26.07.2014;15:02:03;571;110091;37863;Mpp-Betrieb;Mpp;-------
26.07.2014;15:17:03;763;110091;37864;Mpp-Betrieb;Mpp;-------
26.07.2014;15:32:04;849;110092;37864;Mpp-Betrieb;Mpp;-------
26.07.2014;15:47:03;738;110092;37864;Mpp-Betrieb;Mpp;-------
26.07.2014;16:02:04;749;110092;37864;Mpp-Betrieb;Mpp;-------
26.07.2014;16:17:03;256;110092;37865;Mpp-Betrieb;Mpp;-------
26.07.2014;16:32:04;154;110092;37865;Mpp-Betrieb;Mpp;-------
26.07.2014;16:47:03;558;110092;37865;Mpp-Betrieb;Mpp;-------
26.07.2014;17:02:04;84;110092;37865;Mpp-Betrieb;Mpp;-------
26.07.2014;17:17:03;287;110092;37866;Mpp-Betrieb;Mpp;-------
26.07.2014;17:32:03;616;110093;37866;Mpp-Betrieb;Mpp;-------
26.07.2014;17:47:03;690;110093;37866;Mpp-Betrieb;Mpp;-------
26.07.2014;18:02:04;882;110093;37866;Mpp-Betrieb;Mpp;-------
26.07.2014;18:17:04;547;110093;37867;Mpp-Betrieb;Mpp;-------
26.07.2014;18:32:03;254;110093;37867;Mpp-Betrieb;Mpp;-------
26.07.2014;18:47:03;106;110093;37867;Mpp-Betrieb;Mpp;-------
26.07.2014;19:02:04;151;110093;37867;Mpp-Betrieb;Mpp;-------
26.07.2014;19:17:03;70;110093;37868;Mpp-Betrieb;Mpp;-------
26.07.2014;19:32:03;30;110093;37868;Mpp-Betrieb;Mpp;-------
26.07.2014;19:47:03;23;110093;37868;Mpp-Betrieb;Mpp;-------
26.07.2014;20:02:04;14;110093;37868;Mpp-Betrieb;Mpp;-------
26.07.2014;20:17:03;11;110093;37869;Mpp-Betrieb;Mpp;-------
26.07.2014;20:32:04;0;110093;37869;Mpp-Betrieb;Warten;Uac-Bfr
27.07.2014;06:32:04;0;110093;37869;Mpp-Betrieb;Netzueb.;-------
27.07.2014;06:47:04;11;110093;37869;Mpp-Betrieb;Mpp;-------
27.07.2014;07:02:04;23;110093;37869;Mpp-Betrieb;Mpp;-------
27.07.2014;07:17:03;63;110093;37869;Mpp-Betrieb;Mpp;-------
27.07.2014;07:32:04;63;110093;37870;Mpp-Betrieb;Mpp;-------
27.07.2014;07:47:04;108;110093;37870;Mpp-Betrieb;Mpp;-------
27.07.2014;08:02:04;216;110093;37870;Mpp-Betrieb;Mpp;-------
27.07.2014;08:17:03;239;110094;37870;Mpp-Betrieb;Mpp;-------
27.07.2014;08:32:04;226;110094;37871;Mpp-Betrieb;Mpp;-------
27.07.2014;08:47:03;312;110094;37871;Mpp-Betrieb;Mpp;-------
27.07.2014;09:02:04;444;110094;37871;Mpp-Betrieb;Mpp;-------
27.07.2014;09:17:03;678;110094;37871;Mpp-Betrieb;Mpp;-------
27.07.2014;09:32:04;704;110094;37872;Mpp-Betrieb;Mpp;-------
27.07.2014;09:47:03;653;110094;37872;Mpp-Betrieb;Mpp;-------
27.07.2014;10:02:04;lKEIfvrZsa4uQqE9zUZbI/Jgwmy7HUhegUc83lHle1D1Pacz/hbPwZi6rJwfC4k7i5D54pOvA '677;110094;37872;Mpp-Betrieb;Mpp;-------
27.07.2014;10:17:04;940;110095;37872;Mpp-Betrieb;Mpp;-------
27.07.2014;10:32:03;897;110095;37873;Mpp-Betrieb;Mpp;-------
27.07.2014;10:47:03;750;110095;37873;Mpp-Betrieb;Mpp;-------
27.07.2014;11:02:04;844;110095;37873;Mpp-Betrieb;Mpp;-------
27.07.2014;11:17:03;1120;110095;37873;Mpp-Betrieb;Mpp;-------
27.07.2014;11:32:03;670;110096;37874;Mpp-Betrieb;Mpp;-------
27.07.2014;11:47:03;815;110096;37874;Mpp-Betrieb;Mpp;-------
27.07.2014;12:02:04;1420;110096;37874;Mpp-Betrieb;Mpp;-------
27.07.2014;12:17:03;1745;110096;37874;Mpp-Betrieb;Mpp;-------
27.07.2014;12:32:03;1717;110097;37875;Mpp-Betrieb;Mpp;-------
27.07.2014;12:47:03;1453;110097;37875;Mpp-Betrieb;Mpp;-------
27.07.2014;13:02:03;830;110098;37875;Mpp-Betrieb;Mpp;-------
27.07.2014;13:17:03;wM1U4vAr/bZNlaIy/jSr+nDTAkMC+yeG979Paci6TLURvdjUp5qfhICMp1T1VP0jFUpPlSSOu '601;110098;37875;Mpp-Betrieb;Mpp;-------
27.07.2014;13:32:03;510;110098;37876;Mpp-Betrieb;Mpp;-------
27.07.2014;13:47:03;340;110098;37876;Mpp-Betrieb;Mpp;-------
27.07.2014;14:02:03;404;110098;37876;Mpp-Betrieb;Mpp;-------
27.07.2014;14:17:03;478;110098;37876;Mpp-Betrieb;Mpp;-------
27.07.2014;14:32:04;576;110098;37877;Mpp-Betrieb;Mpp;-------
27.07.2014;14:47:03;540;110099;37877;Mpp-Betrieb;Mpp;-------
27.07.2014;15:02:04;564;110099;37877;Mpp-Betrieb;Mpp;-------
27.07.2014;15:17:04;553;110099;37877;Mpp-Betrieb;Mpp;-------
27.07.2014;15:32:03;630;110099;37878;Mpp-Betrieb;Mpp;-------
27.07.2014;15:47:03;591;110099;37878;Mpp-Betrieb;Mpp;-------
27.07.2014;16:02:04;782;110099;37878;Mpp-Betrieb;Mpp;-------
27.07.2014;16:17:03;1122;110100;37878;Mpp-Betrieb;Mpp;-------
27.07.2014;16:32:03;1852;110100;37879;Mpp-Betrieb;Mpp;-------
27.07.2014;16:47:03;2142;110100;37879;Mpp-Betrieb;Mpp;-------
27.07.2014;17:02:04;1794;110101;37879;Mpp-Betrieb;Mpp;-------
27.07.2014;17:17:03;2099;110101;37879;Mpp-Betrieb;Mpp;-------
27.07.2014;17:32:03;2218;110102;37880;Mpp-Betrieb;Mpp;-------
27.07.2014;17:47:04;2235;110103;37880;Mpp-Betrieb;Mpp;-------
27.07.2014;18:02:04;1629;110103;37880;Mpp-Betrieb;Mpp;-------
27.07.2014;18:17:03;1095;110103;37880;Mpp-Betrieb;Mpp;-------
27.07.2014;18:32:03;482;110104;37881;Mpp-Betrieb;Mpp;-------
27.07.2014;18:47:04;340;110104;37881;Mpp-Betrieb;Mpp;-------
27.07.2014;19:02:03;435;110104;37881;Mpp-Betrieb;Mpp;-------
27.07.2014;19:17:03;276;110104;37881;Mpp-Betrieb;Mpp;-------
27.07.2014;19:32:04;134;110104;37882;Mpp-Betrieb;Mpp;-------
27.07.2014;19:47:03;56;110104;37882;Mpp-Betrieb;Mpp;-------
27.07.2014;20:02:04;30;110104;37882;Mpp-Betrieb;Mpp;-------
27.07.2014;20:17:04;26;110104;37882;Mpp-Betrieb;Mpp;-------
27.07.2014;20:32:03;17;110104;37883;Mpp-Betrieb;Mpp;-------
27.07.2014;20:47:03;0;110104;37883;Mpp-Betrieb;Warten;-------
27.07.2014;21:02:04;0;110104;37883;Mpp-Betrieb;Warten;-------
28.07.2014;06:02:04;0;110104;37883;Mpp-Betrieb;Netzueb.;-------
28.07.2014;06:17:03;16;110104;37883;Mpp-Betrieb;Mpp;-------
28.07.2014;06:32:03;39;110104;37883;Mpp-Betrieb;Mpp;-------
28.07.2014;06:47:03;69;110104;37884;Mpp-Betrieb;Mpp;-------
28.07.2014;07:02:04;170;110104;37884;Mpp-Betrieb;Mpp;-------
28.07.2014;07:17:03;188;110104;37884;Mpp-Betrieb;Mpp;-------
28.07.2014;07:32:03;206;110104;37884;Mpp-Betrieb;Mpp;-------
28.07.2014;07:47:04;301;110104;37885;Mpp-Betrieb;Mpp;-------
28.07.2014;08:02:04;581;110104;37885;Mpp-Betrieb;Mpp;-------
28.07.2014;08:17:03;K6bhCnNyr+FZ7RoVUwM0EcgLIf8/SFgs75SOfdsFX30LZgsnVjXGMgBieUZKJcBEu0E5Pacul '1234;110105;37885;Mpp-Betrieb;Mpp;-------
28.07.2014;08:32:04;1511;110105;37885;Mpp-Betrieb;Mpp;-------
28.07.2014;08:47:04;1823;110105;37886;Mpp-Betrieb;Mpp;-------
28.07.2014;09:02:03;2028;110106;37886;Mpp-Betrieb;Mpp;-------
28.07.2014;09:17:03;2240;110106;37886;Mpp-Betrieb;Mpp;-------
28.07.2014;09:32:04;2504;110107;37886;Mpp-Betrieb;Mpp;-------
28.07.2014;09:47:03;2821;110107;37887;Mpp-Betrieb;Mpp;-------
28.07.2014;10:02:04;2872;110108;37887;Mpp-Betrieb;Mpp;-------
28.07.2014;10:17:04;2644;110109;37887;Mpp-Betrieb;Mpp;-------
28.07.2014;10:32:03;3108;110110;37887;Mpp-Betrieb;Mpp;-------
28.07.2014;10:47:03;3331;110110;37888;Mpp-Betrieb;Mpp;-------
28.07.2014;11:02:04;3939;110111;37888;Mpp-Betrieb;Mpp;-------
28.07.2014;11:17:04;3076;110112;37888;Mpp-Betrieb;Mpp;-------
28.07.2014;11:32:03;4065;110113;37888;Mpp-Betrieb;Mpp;-------
28.07.2014;11:47:04;4331;110114;37889;Mpp-Betrieb;Mpp;-------
28.07.2014;12:02:04;3307;110115;37889;Mpp-Betrieb;Mpp;-------
28.07.2014;12:17:03;4199;110116;37889;Mpp-Betrieb;Mpp;-------
28.07.2014;12:32:04;4310;110117;37889;Mpp-Betrieb;Mpp;-------
28.07.2014;12:47:04;4322;110118;37890;Mpp-Betrieb;Mpp;-------
28.07.2014;13:02:05;5087;110119;37890;Mpp-Betrieb;Mpp;-------
28.07.2014;13:17:03;4901;110120;37890;Mpp-Betrieb;Mpp;-------
28.07.2014;13:32:04;2260;110121;37890;Mpp-Betrieb;Mpp;-------
28.07.2014;13:47:03;5006;110122;37891;Mpp-Betrieb;Mpp;-------
28.07.2014;14:02:04;3003;110123;37891;Mpp-Betrieb;Mpp;-------
28.07.2014;14:17:04;1455;110123;37891;Mpp-Betrieb;Mpp;-------
28.07.2014;14:32:03;4097;110124;37891;Mpp-Betrieb;Mpp;-------
28.07.2014;14:47:03;4343;110125;37892;Mpp-Betrieb;Mpp;-------
28.07.2014;15:02:05;4296;110126;37892;Mpp-Betrieb;Mpp;-------
28.07.2014;15:17:04;4343;110127;37892;Mpp-Betrieb;Mpp;-------
28.07.2014;15:32:03;4137;110128;37892;Mpp-Betrieb;Mpp;-------
28.07.2014;15:47:03;3253;110129;37893;Mpp-Betrieb;Mpp;-------
28.07.2014;16:02:04;1117;110130;37893;Mpp-Betrieb;Mpp;-------
28.07.2014;16:17:03;2464;110130;37893;Mpp-Betrieb;Mpp;-------
28.07.2014;16:32:04;1438;110131;37893;Mpp-Betrieb;Mpp;-------
28.07.2014;16:47:04;1233;110131;37894;Mpp-Betrieb;Mpp;-------
28.07.2014;17:02:04;822;110131;37894;Mpp-Betrieb;Mpp;-------
28.07.2014;17:17:03;1039;110131;37894;Mpp-Betrieb;Mpp;-------
28.07.2014;17:32:04;362;110132;37894;Mpp-Betrieb;Mpp;-------
28.07.2014;17:47:03;493;110132;37895;Mpp-Betrieb;Mpp;-------
28.07.2014;18:02:04;471;110132;37895;Mpp-Betrieb;Mpp;-------
28.07.2014;18:17:04;685;110132;37895;Mpp-Betrieb;Mpp;-------
28.07.2014;18:32:03;342;110132;37895;Mpp-Betrieb;Mpp;-------
28.07.2014;18:47:03;324;110132;37896;Mpp-Betrieb;Mpp;-------
28.07.2014;19:02:04;198;110132;37896;Mpp-Betrieb;Mpp;-------
28.07.2014;19:17:03;116;110132;37896;Mpp-Betrieb;Mpp;-------
28.07.2014;19:32:03;17;110132;37896;Mpp-Betrieb;Mpp;-------
28.07.2014;19:47:04;0;110132;37896;Mpp-Betrieb;Warten;-------
28.07.2014;20:32:03;0;110132;37896;Mpp-Betrieb;Warten;-------
29.07.2014;06:17:03;0;110132;37896;Mpp-Betrieb;Netzueb.;-------
29.07.2014;06:32:04;12;110132;37897;Mpp-Betrieb;Mpp;-------
29.07.2014;06:47:03;13;110132;37897;Mpp-Betrieb;Mpp;-------
29.07.2014;07:02:03;12;110132;37897;Mpp-Betrieb;Mpp;-------
29.07.2014;07:17:03;23;110132;37897;Mpp-Betrieb;Mpp;-------
29.07.2014;07:32:04;149;110132;37898;Mpp-Betrieb;Mpp;-------
29.07.2014;07:47:04;78;110132;37898;Mpp-Betrieb;Mpp;-------
29.07.2014;08:02:04;83;110132;37898;Mpp-Betrieb;Mpp;-------
29.07.2014;08:17:03;156;110132;37898;Mpp-Betrieb;Mpp;-------
29.07.2014;08:32:04;253;110132;37899;Mpp-Betrieb;Mpp;-------
29.07.2014;08:47:03;542;110133;37899;Mpp-Betrieb;Mpp;-------
29.07.2014;09:02:04;508;110133;37899;Mpp-Betrieb;Mpp;-------
29.07.2014;09:17:04;212;110133;37899;Mpp-Betrieb;Mpp;-------
29.07.2014;09:32:04;150;110133;37900;Mpp-Betrieb;Mpp;-------
29.07.2014;09:47:04;397;110133;37900;Mpp-Betrieb;Mpp;-------
29.07.2014;10:02:04;393;110133;37900;Mpp-Betrieb;Mpp;-------
29.07.2014;10:17:04;583;110133;37900;Mpp-Betrieb;Mpp;-------
29.07.2014;10:32:03;616;110133;37901;Mpp-Betrieb;Mpp;-------
29.07.2014;10:47:03;748;110133;37901;Mpp-Betrieb;Mpp;-------
29.07.2014;11:02:04;1415;110134;37901;Mpp-Betrieb;Mpp;-------
29.07.2014;11:17:03;3470;110134;37901;Mpp-Betrieb;Mpp;-------
29.07.2014;11:32:04;2929;110135;37902;Mpp-Betrieb;Mpp;-------
29.07.2014;11:47:04;2141;110136;37902;Mpp-Betrieb;Mpp;-------
29.07.2014;12:02:05;1451;110136;37902;Mpp-Betrieb;Mpp;-------
29.07.2014;12:17:04;995;110137;37902;Mpp-Betrieb;Mpp;-------
29.07.2014;12:32:04;1661;110137;37903;Mpp-Betrieb;Mpp;-------
29.07.2014;12:47:04;2075;110137;37903;Mpp-Betrieb;Mpp;-------
29.07.2014;13:02:04;2803;110138;37903;Mpp-Betrieb;Mpp;-------
29.07.2014;13:17:03;3139;110139;37903;Mpp-Betrieb;Mpp;-------
29.07.2014;13:32:04;2557;110139;37904;Mpp-Betrieb;Mpp;-------
29.07.2014;13:47:03;1499;110140;37904;Mpp-Betrieb;Mpp;-------
29.07.2014;14:02:04;1020;110140;37904;Mpp-Betrieb;Mpp;-------
29.07.2014;14:17:03;986;110140;37904;Mpp-Betrieb;Mpp;-------
29.07.2014;14:32:03;1995;110141;37905;Mpp-Betrieb;Mpp;-------
29.07.2014;14:47:03;2031;110141;37905;Mpp-Betrieb;Mpp;-------
29.07.2014;15:02:05;1767;110142;37905;Mpp-Betrieb;Mpp;-------
29.07.2014;15:17:04;1850;110142;37905;Mpp-Betrieb;Mpp;-------
29.07.2014;15:32:03;2670;110143;37906;Mpp-Betrieb;Mpp;-------
29.07.2014;15:47:04;2298;110144;37906;Mpp-Betrieb;Mpp;-------
29.07.2014;16:02:06;1652;110144;37906;Mpp-Betrieb;Mpp;-------
29.07.2014;16:17:04;2195;110145;37906;Mpp-Betrieb;Mpp;-------
29.07.2014;16:32:03;2235;110145;37907;Mpp-Betrieb;Mpp;-------
29.07.2014;16:47:05;1266;110146;37907;Mpp-Betrieb;Mpp;-------
29.07.2014;17:02:04;459;110146;37907;Mpp-Betrieb;Mpp;-------
29.07.2014;17:17:04;443;110146;37907;Mpp-Betrieb;Mpp;-------
29.07.2014;17:32:05;1081;110146;37908;Mpp-Betrieb;Mpp;-------
29.07.2014;17:47:04;519;110146;37908;Mpp-Betrieb;Mpp;-------
29.07.2014;18:02:04;570;110147;37908;Mpp-Betrieb;Mpp;-------
29.07.2014;18:17:04;710;110147;37908;Mpp-Betrieb;Mpp;-------
29.07.2014;18:32:04;464;110147;37909;Mpp-Betrieb;Mpp;-------
29.07.2014;18:47:04;556;110147;37909;Mpp-Betrieb;Mpp;-------
29.07.2014;19:02:04;504;110147;37909;Mpp-Betrieb;Mpp;-------
29.07.2014;19:17:03;176;110147;37909;Mpp-Betrieb;Mpp;-------
29.07.2014;19:32:03;120;110147;37910;Mpp-Betrieb;Mpp-Such;-------
29.07.2014;19:47:03;51;110147;37910;Mpp-Betrieb;Mpp;-------
29.07.2014;20:02:04;74;110147;37910;Mpp-Betrieb;Mpp;-------
29.07.2014;20:17:03;90;110147;37910;Mpp-Betrieb;Mpp;-------
29.07.2014;20:32:03;58;110147;37911;Mpp-Betrieb;Mpp;-------
29.07.2014;20:47:04;17;110147;37911;Mpp-Betrieb;Mpp;-------
29.07.2014;21:02:04;0;110147;37911;Mpp-Betrieb;Warten;-------
30.07.2014;06:17:03;13;110147;37911;Mpp-Betrieb;Mpp;-------
30.07.2014;06:32:03;30;110147;37911;Mpp-Betrieb;Mpp;-------
30.07.2014;06:47:03;52;110147;37912;Mpp-Betrieb;Mpp;-------
30.07.2014;07:02:04;124;110147;37912;Mpp-Betrieb;Mpp;-------
30.07.2014;07:17:03;76;110147;37912;Mpp-Betrieb;Mpp;-------
30.07.2014;07:32:04;245;110147;37912;Mpp-Betrieb;Mpp;-------
30.07.2014;07:47:03;183;110147;37913;Mpp-Betrieb;Mpp;-------
30.07.2014;08:02:04;310;110148;37913;Mpp-Betrieb;Mpp;-------
30.07.2014;08:17:04;192;110148;37913;Mpp-Betrieb;Mpp;-------
30.07.2014;08:32:03;235;110148;37913;Mpp-Betrieb;Mpp;-------
30.07.2014;08:47:04;342;110148;37914;Mpp-Betrieb;Mpp;-------
30.07.2014;09:02:04;401;110148;37914;Mpp-Betrieb;Mpp;-------
30.07.2014;09:17:04;701;110148;37914;Mpp-Betrieb;Mpp;-------
30.07.2014;09:32:03;920;110148;37914;Mpp-Betrieb;Mpp;-------
30.07.2014;09:47:04;1786;110149;37915;Mpp-Betrieb;Mpp;-------
30.07.2014;10:02:04;1593;110149;37915;Mpp-Betrieb;Mpp;-------
30.07.2014;10:17:04;551;110149;37915;Mpp-Betrieb;Mpp;-------
30.07.2014;10:32:04;494;110149;37915;Mpp-Betrieb;Mpp;-------
30.07.2014;10:47:04;889;110149;37916;Mpp-Betrieb;Mpp;-------
30.07.2014;11:02:06;977;110150;37916;Mpp-Betrieb;Mpp;-------
30.07.2014;11:17:03;1136;110150;37916;Mpp-Betrieb;Mpp;-------
30.07.2014;11:32:04;858;110150;37916;Mpp-Betrieb;Mpp;-------
30.07.2014;11:47:03;1085;110150;37917;Mpp-Betrieb;Mpp;-------
30.07.2014;12:02:04;1162;110151;37917;Mpp-Betrieb;Mpp;-------
30.07.2014;12:17:04;795;110151;37917;Mpp-Betrieb;Mpp;-------
30.07.2014;12:32:03;843;110151;37917;Mpp-Betrieb;Mpp;-------
30.07.2014;12:47:03;534;110151;37918;Mpp-Betrieb;Mpp;-------
30.07.2014;13:02:04;678;110152;37918;Mpp-Betrieb;Mpp;-------
30.07.2014;13:17:03;675;110152;37918;Mpp-Betrieb;Mpp;-------
30.07.2014;13:32:04;692;110152;37918;Mpp-Betrieb;Mpp;-------
30.07.2014;13:47:03;1320;110152;37919;Mpp-Betrieb;Mpp;-------
30.07.2014;14:02:04;1548;110153;37919;Mpp-Betrieb;Mpp;-------
30.07.2014;14:17:03;2144;110153;37919;Mpp-Betrieb;Mpp;-------
30.07.2014;14:32:04;1077;110153;37919;Mpp-Betrieb;Mpp;-------
30.07.2014;14:47:04;863;110153;37920;Mpp-Betrieb;Mpp;-------
30.07.2014;15:02:04;815;110154;37920;Mpp-Betrieb;Mpp;-------
30.07.2014;15:17:04;878;110154;37920;Mpp-Betrieb;Mpp;-------
30.07.2014;15:32:04;923;110154;37920;Mpp-Betrieb;Mpp;-------
30.07.2014;15:47:03;809;110154;37921;Mpp-Betrieb;Mpp;-------
30.07.2014;16:02:05;625;110155;37921;Mpp-Betrieb;Mpp;-------
30.07.2014;16:17:04;548;110155;37921;Mpp-Betrieb;Mpp;-------
30.07.2014;16:32:03;808;110155;37921;Mpp-Betrieb;Mpp;-------
30.07.2014;16:47:04;643;110155;37922;Mpp-Betrieb;Mpp;-------
30.07.2014;17:02:04;606;110155;37922;Mpp-Betrieb;Mpp;-------
30.07.2014;17:17:03;393;110155;37922;Mpp-Betrieb;Mpp;-------
30.07.2014;17:32:03;899;110155;37922;Mpp-Betrieb;Mpp;-------
30.07.2014;17:47:04;737;110156;37923;Mpp-Betrieb;Mpp;-------
30.07.2014;18:02:04;788;110156;37923;Mpp-Betrieb;Mpp;-------
30.07.2014;18:17:03;939;110156;37923;Mpp-Betrieb;Mpp;-------
30.07.2014;18:32:03;600;110156;37923;Mpp-Betrieb;Mpp;-------
30.07.2014;18:47:04;121;110156;37924;Mpp-Betrieb;Mpp;-------
30.07.2014;19:02:04;112;110156;37924;Mpp-Betrieb;Mpp;-------
30.07.2014;19:17:04;46;110156;37924;Mpp-Betrieb;Mpp;-------
30.07.2014;19:32:04;36;110156;37924;Mpp-Betrieb;Mpp;-------
30.07.2014;19:47:03;18;110156;37925;Mpp-Betrieb;Mpp;-------
30.07.2014;20:02:04;58;110156;37925;Mpp-Betrieb;Mpp-Such;-------
30.07.2014;20:17:04;92;110156;37925;Mpp-Betrieb;Mpp;-------
30.07.2014;20:32:03;66;110156;37925;Mpp-Betrieb;Mpp;-------
30.07.2014;20:47:03;38;110156;37926;Mpp-Betrieb;Mpp;-------
30.07.2014;21:02:04;0;110156;37926;Mpp-Betrieb;Warten;-------
31.07.2014;06:32:04;13;110156;37926;Mpp-Betrieb;Mpp;-------
31.07.2014;06:47:04;21;110156;37926;Mpp-Betrieb;Mpp;-------
31.07.2014;07:02:03;59;110156;37926;Mpp-Betrieb;Mpp;-------
31.07.2014;07:17:03;106;110157;37927;Mpp-Betrieb;Mpp;-------
31.07.2014;07:32:04;167;110157;37927;Mpp-Betrieb;Mpp;-------
31.07.2014;07:47:04;250;110157;37927;Mpp-Betrieb;Mpp;-------
31.07.2014;08:02:04;480;110157;37927;Mpp-Betrieb;Mpp;-------
31.07.2014;08:17:03;613;110157;37928;Mpp-Betrieb;Mpp;-------
31.07.2014;08:32:04;825;110157;37928;Mpp-Betrieb;Mpp;-------
31.07.2014;08:47:03;922;110157;37928;Mpp-Betrieb;Mpp;-------
31.07.2014;09:02:04;960;110157;37928;Mpp-Betrieb;Mpp;-------
31.07.2014;09:17:04;1123;110158;37929;Mpp-Betrieb;Mpp;-------
31.07.2014;09:32:03;1099;110158;37929;Mpp-Betrieb;Mpp;-------
31.07.2014;09:47:04;2216;110158;37929;Mpp-Betrieb;Mpp;-------
31.07.2014;10:02:06;3228;110159;37929;Mpp-Betrieb;Mpp;-------
31.07.2014;10:17:03;1622;110160;37930;Mpp-Betrieb;Mpp;-------
31.07.2014;10:32:04;2034;110161;37930;Mpp-Betrieb;Mpp;-------
31.07.2014;10:47:04;3932;110162;37930;Mpp-Betrieb;Mpp;-------
31.07.2014;11:02:04;1386;110162;37930;Mpp-Betrieb;Mpp;-------
31.07.2014;11:17:03;859;110163;37931;Mpp-Betrieb;Mpp;-------
31.07.2014;11:32:03;2309;110163;37931;Mpp-Betrieb;Mpp;-------
31.07.2014;11:47:03;4817;110164;37931;Mpp-Betrieb;Mpp;-------
31.07.2014;12:02:04;4937;110165;37931;Mpp-Betrieb;Mpp;-------
31.07.2014;12:17:04;4488;110166;37932;Mpp-Betrieb;Mpp;-------
31.07.2014;12:32:03;4639;110167;37932;Mpp-Betrieb;Mpp;-------
31.07.2014;12:47:03;1862;110168;37932;Mpp-Betrieb;Mpp;-------
31.07.2014;13:02:04;4988;110169;37932;Mpp-Betrieb;Mpp;-------
31.07.2014;13:17:03;4974;110170;37933;Mpp-Betrieb;Mpp;-------
31.07.2014;13:32:04;5062;110171;37933;Mpp-Betrieb;Mpp;-------
31.07.2014;13:47:03;4768;110172;37933;Mpp-Betrieb;Mpp;-------
31.07.2014;14:02:03;948;110173;37933;Mpp-Betrieb;Mpp;-------
31.07.2014;14:17:03;1368;110174;37934;Mpp-Betrieb;Mpp;-------
31.07.2014;14:32:04;4603;110175;37934;Mpp-Betrieb;Mpp;-------
31.07.2014;14:55:44;4573;110176;37934;Mpp-Betrieb;Mpp;-------
31.07.2014;15:02:03;4219;110177;37934;Mpp-Betrieb;Mpp;-------
31.07.2014;15:17:04;4137;110178;37935;Mpp-Betrieb;Mpp;-------
31.07.2014;15:32:04;4004;110179;37935;Mpp-Betrieb;Mpp;-------
31.07.2014;15:47:03;1903;110180;37935;Mpp-Betrieb;Mpp;-------
31.07.2014;16:02:04;3523;110181;37935;Mpp-Betrieb;Mpp;-------
31.07.2014;16:17:04;3510;110182;37936;Mpp-Betrieb;Mpp;-------
31.07.2014;16:32:03;3197;110183;37936;Mpp-Betrieb;Mpp;-------
31.07.2014;16:47:04;3068;110183;37936;Mpp-Betrieb;Mpp;-------
31.07.2014;17:02:04;2914;110184;37936;Mpp-Betrieb;Mpp;-------
31.07.2014;17:17:04;2617;110185;37937;Mpp-Betrieb;Mpp;-------
31.07.2014;17:32:03;2355;110185;37937;Mpp-Betrieb;Mpp;-------
31.07.2014;17:47:03;1991;110186;37937;Mpp-Betrieb;Mpp;-------
31.07.2014;18:02:04;1754;110186;37937;Mpp-Betrieb;Mpp;-------
31.07.2014;18:17:04;1493;110187;37938;Mpp-Betrieb;Mpp;-------
31.07.2014;18:32:04;1219;110187;37938;Mpp-Betrieb;Mpp;-------
31.07.2014;18:47:04;922;110187;37938;Mpp-Betrieb;Mpp;-------
31.07.2014;19:02:04;683;110188;37938;Mpp-Betrieb;Mpp;-------
31.07.2014;19:17:03;487;110188;37939;Mpp-Betrieb;Mpp;-------
31.07.2014;19:32:04;303;110188;37939;Mpp-Betrieb;Mpp;-------
31.07.2014;19:47:03;180;110188;37939;Mpp-Betrieb;Mpp;-------
31.07.2014;20:02:04;122;110188;37939;Mpp-Betrieb;Mpp;-------
31.07.2014;20:17:04;84;110188;37940;Mpp-Betrieb;Mpp;-------
31.07.2014;20:32:03;44;110188;37940;Mpp-Betrieb;Mpp;-------
31.07.2014;20:47:04;23;110188;37940;Mpp-Betrieb;Mpp;-------
31.07.2014;21:02:04;0;110188;37940;Mpp-Betrieb;Warten;-------
01.08.2014;06:02:05;11;110188;37940;Mpp-Betrieb;Mpp;-------
01.08.2014;06:17:03;30;110188;37941;Mpp-Betrieb;Mpp;-------
01.08.2014;06:32:03;78;110188;37941;Mpp-Betrieb;Mpp;-------
01.08.2014;06:47:03;120;110188;37941;Mpp-Betrieb;Mpp;-------
01.08.2014;07:02:04;177;110188;37941;Mpp-Betrieb;Mpp;-------
01.08.2014;07:17:03;265;110188;37942;Mpp-Betrieb;Mpp;-------
01.08.2014;07:32:04;429;110188;37942;Mpp-Betrieb;Mpp;-------
01.08.2014;07:47:04;556;110188;37942;Mpp-Betrieb;Mpp;-------
01.08.2014;08:02:04;848;110189;37942;Mpp-Betrieb;Mpp;-------
01.08.2014;08:17:03;897;110189;37943;Mpp-Betrieb;Mpp;-------
01.08.2014;08:32:04;876;110189;37943;Mpp-Betrieb;Mpp;-------
01.08.2014;08:47:05;396;110189;37943;Mpp-Betrieb;Mpp;-------
01.08.2014;09:02:04;759;110189;37943;Mpp-Betrieb;Mpp;-------
01.08.2014;09:17:04;673;110189;37944;Mpp-Betrieb;Mpp;-------
01.08.2014;09:32:03;479;110190;37944;Mpp-Betrieb;Mpp;-------
01.08.2014;09:47:03;812;110190;37944;Mpp-Betrieb;Mpp;-------
01.08.2014;10:02:04;793;110190;37944;Mpp-Betrieb;Mpp;-------
01.08.2014;10:17:04;860;110190;37945;Mpp-Betrieb;Mpp;-------
01.08.2014;10:32:03;792;110190;37945;Mpp-Betrieb;Mpp;-------
01.08.2014;10:47:04;768;110191;37945;Mpp-Betrieb;Mpp;-------
01.08.2014;11:02:05;839;110191;37945;Mpp-Betrieb;Mpp;-------
01.08.2014;11:17:03;1239;110191;37946;Mpp-Betrieb;Mpp;-------
01.08.2014;11:32:03;1564;110191;37946;Mpp-Betrieb;Mpp;-------
01.08.2014;11:47:04;1649;110192;37946;Mpp-Betrieb;Mpp;-------
01.08.2014;12:02:04;1569;110192;37946;Mpp-Betrieb;Mpp;-------
01.08.2014;12:17:03;1888;110193;37947;Mpp-Betrieb;Mpp;-------
01.08.2014;12:32:04;2079;110193;37947;Mpp-Betrieb;Mpp;-------
01.08.2014;12:47:03;1787;110194;37947;Mpp-Betrieb;Mpp;-------
01.08.2014;13:02:04;5345;110195;37947;Mpp-Betrieb;Mpp;-------
01.08.2014;13:17:04;5280;110196;37948;Mpp-Betrieb;Mpp;-------
01.08.2014;13:32:03;5308;110197;37948;Mpp-Betrieb;Mpp;-------
01.08.2014;13:47:03;4840;110198;37948;Mpp-Betrieb;Mpp;-------
01.08.2014;14:02:04;4013;110199;37948;Mpp-Betrieb;Mpp;-------
01.08.2014;14:17:04;2817;110200;37949;Mpp-Betrieb;Mpp;-------
01.08.2014;14:32:03;4423;110201;37949;Mpp-Betrieb;Mpp;-------
01.08.2014;14:47:04;4291;110202;37949;Mpp-Betrieb;Mpp;-------
01.08.2014;15:02:07;4313;110203;37949;Mpp-Betrieb;Mpp;-------
01.08.2014;15:17:03;3729;110204;37950;Mpp-Betrieb;Mpp;-------
01.08.2014;15:32:03;3821;110205;37950;Mpp-Betrieb;Mpp;-------
01.08.2014;15:47:04;3696;110206;37950;Mpp-Betrieb;Mpp;-------
01.08.2014;16:02:04;3534;110207;37950;Mpp-Betrieb;Mpp;-------
01.08.2014;16:17:04;3420;110208;37951;Mpp-Betrieb;Mpp;-------
01.08.2014;16:32:04;3164;110209;37951;Mpp-Betrieb;Mpp;-------
01.08.2014;16:47:03;3047;110210;37951;Mpp-Betrieb;Mpp;-------
01.08.2014;17:02:04;2740;110210;37951;Mpp-Betrieb;Mpp;-------
01.08.2014;17:17:04;2587;110211;37952;Mpp-Betrieb;Mpp;-------
01.08.2014;17:32:03;2274;110212;37952;Mpp-Betrieb;Mpp;-------
01.08.2014;17:47:03;2073;110212;37952;Mpp-Betrieb;Mpp;-------
01.08.2014;18:02:04;1767;110213;37952;Mpp-Betrieb;Mpp;-------
01.08.2014;18:17:03;432;110213;37953;Mpp-Betrieb;Mpp;-------
01.08.2014;18:32:03;1229;110213;37953;Mpp-Betrieb;Mpp;-------
01.08.2014;18:47:04;874;110214;37953;Mpp-Betrieb;Mpp;-------
01.08.2014;19:02:04;270;110214;37953;Mpp-Betrieb;Mpp;-------
01.08.2014;19:17:03;445;110214;37954;Mpp-Betrieb;Mpp;-------
01.08.2014;19:32:03;318;110214;37954;Mpp-Betrieb;Mpp;-------
01.08.2014;19:47:03;135;110214;37954;Mpp-Betrieb;Mpp;-------
01.08.2014;20:02:04;96;110214;37954;Mpp-Betrieb;Mpp;-------
01.08.2014;20:17:03;73;110214;37955;Mpp-Betrieb;Mpp;-------
01.08.2014;20:32:04;34;110214;37955;Mpp-Betrieb;Mpp;-------
01.08.2014;20:47:03;18;110214;37955;Mpp-Betrieb;Mpp;-------
01.08.2014;21:02:04;0;110214;37955;Mpp-Betrieb;Warten;-------
01.08.2014;21:17:04;0;110214;37955;;Warten;-------
02.08.2014;06:02:04;12;110214;37955;Mpp-Betrieb;Mpp;-------
02.08.2014;06:17:04;12;110214;37956;Mpp-Betrieb;Mpp;-------
02.08.2014;06:32:03;33;110214;37956;Mpp-Betrieb;Mpp;-------
02.08.2014;06:47:03;27;110214;37956;Mpp-Betrieb;Mpp;-------
02.08.2014;07:02:04;31;110214;37956;Mpp-Betrieb;Mpp;-------
02.08.2014;07:17:04;43;110214;37957;Mpp-Betrieb;Mpp;-------
02.08.2014;07:32:03;94;110214;37957;Mpp-Betrieb;Mpp;-------
02.08.2014;07:47:03;182;110214;37957;Mpp-Betrieb;Mpp;-------
02.08.2014;08:02:04;213;110214;37957;Mpp-Betrieb;Mpp;-------
02.08.2014;08:17:03;169;110214;37958;Mpp-Betrieb;Mpp;-------
02.08.2014;08:32:04;192;110214;37958;Mpp-Betrieb;Mpp;-------
02.08.2014;08:47:04;332;110214;37958;Mpp-Betrieb;Mpp;-------
02.08.2014;09:02:04;763;110214;37958;Mpp-Betrieb;Mpp;-------
02.08.2014;09:17:03;1169;110215;37959;Mpp-Betrieb;Mpp;-------
02.08.2014;09:32:04;851;110215;37959;Mpp-Betrieb;Mpp;-------
02.08.2014;09:47:03;1043;110215;37959;Mpp-Betrieb;Mpp;-------
02.08.2014;10:02:04;1115;110215;37959;Mpp-Betrieb;Mpp;-------
02.08.2014;10:17:04;1944;110216;37960;Mpp-Betrieb;Mpp;-------
02.08.2014;10:32:04;2025;110216;37960;Mpp-Betrieb;Mpp;-------
02.08.2014;10:47:03;1402;110217;37960;Mpp-Betrieb;Mpp;-------
02.08.2014;11:02:04;3596;110217;37960;Mpp-Betrieb;Mpp;-------
02.08.2014;11:17:04;2545;110218;37961;Mpp-Betrieb;Mpp;-------
02.08.2014;11:32:03;3217;110219;37961;Mpp-Betrieb;Mpp;-------
02.08.2014;11:47:04;2635;110219;37961;Mpp-Betrieb;Mpp;-------
02.08.2014;12:02:04;2892;110220;37961;Mpp-Betrieb;Mpp;-------
02.08.2014;12:17:03;1550;110221;37962;Mpp-Betrieb;Mpp;-------
02.08.2014;12:32:03;1675;110221;37962;Mpp-Betrieb;Mpp;-------
02.08.2014;12:47:03;2394;110222;37962;Mpp-Betrieb;Mpp;-------
02.08.2014;13:02:03;4061;110223;37962;Mpp-Betrieb;Mpp;-------
02.08.2014;13:17:03;4788;110224;37963;Mpp-Betrieb;Mpp;-------
02.08.2014;13:32:04;1951;110225;37963;Mpp-Betrieb;Mpp;-------
02.08.2014;13:47:03;1639;110225;37963;Mpp-Betrieb;Mpp;-------
02.08.2014;14:02:03;1720;110225;37963;Mpp-Betrieb;Mpp;-------
02.08.2014;14:17:03;1613;110226;37964;Mpp-Betrieb;Mpp;-------
02.08.2014;14:32:03;2404;110226;37964;Mpp-Betrieb;Mpp;-------
02.08.2014;14:47:03;1807;110227;37964;Mpp-Betrieb;Mpp;-------
02.08.2014;15:02:04;2253;110228;37964;Mpp-Betrieb;Mpp;-------
02.08.2014;15:17:04;3727;110228;37965;Mpp-Betrieb;Mpp;-------
02.08.2014;15:32:03;2100;110229;37965;Mpp-Betrieb;Mpp;-------
02.08.2014;15:47:03;2326;110230;37965;Mpp-Betrieb;Mpp;-------
02.08.2014;16:02:04;2226;110230;37965;Mpp-Betrieb;Mpp;-------
02.08.2014;16:17:03;2401;110231;37966;Mpp-Betrieb;Mpp;-------
02.08.2014;16:32:03;4294;110232;37966;Mpp-Betrieb;Mpp;-------
02.08.2014;16:47:05;3531;110232;37966;Mpp-Betrieb;Mpp;-------
02.08.2014;17:02:04;3007;110233;37966;Mpp-Betrieb;Mpp;-------
02.08.2014;17:17:03;3145;110234;37967;Mpp-Betrieb;Mpp;-------
02.08.2014;17:32:03;2356;110235;37967;Mpp-Betrieb;Mpp;-------
02.08.2014;17:47:03;2306;110235;37967;Mpp-Betrieb;Mpp;-------
02.08.2014;18:02:04;2027;110236;37967;Mpp-Betrieb;Mpp;-------
02.08.2014;18:17:04;1153;110236;37968;Mpp-Betrieb;Mpp;-------
02.08.2014;18:32:03;1613;110236;37968;Mpp-Betrieb;Mpp;-------
02.08.2014;18:47:03;778;110237;37968;Mpp-Betrieb;Mpp;-------
02.08.2014;19:02:04;748;110237;37968;Mpp-Betrieb;Mpp;-------
02.08.2014;19:17:04;309;110237;37969;Mpp-Betrieb;Mpp;-------
02.08.2014;19:32:03;169;110237;37969;Mpp-Betrieb;Mpp;-------
02.08.2014;19:47:03;165;110237;37969;Mpp-Betrieb;Mpp;-------
02.08.2014;20:02:04;91;110237;37969;Mpp-Betrieb;Mpp;-------
02.08.2014;20:17:03;16;110237;37970;Mpp-Betrieb;Mpp;-------
02.08.2014;20:32:04;0;110237;37970;Mpp-Betrieb;Warten;-------
02.08.2014;20:47:03;0;110237;37970;Mpp-Betrieb;Warten;-------
03.08.2014;06:17:03;11;110237;37970;Mpp-Betrieb;Mpp;-------
03.08.2014;06:32:03;24;110237;37970;Mpp-Betrieb;Mpp;-------
03.08.2014;06:47:03;35;110237;37970;Mpp-Betrieb;Mpp;-------
03.08.2014;07:02:04;44;110237;37971;Mpp-Betrieb;Mpp;-------
03.08.2014;07:17:03;52;110237;37971;Mpp-Betrieb;Mpp;-------
03.08.2014;07:32:03;113;110237;37971;Mpp-Betrieb;Mpp;-------
03.08.2014;07:47:03;293;110237;37971;Mpp-Betrieb;Mpp;-------
03.08.2014;08:02:04;538;110237;37972;Mpp-Betrieb;Mpp;-------
03.08.2014;08:17:03;1214;110237;37972;Mpp-Betrieb;Mpp;-------
03.08.2014;08:32:04;775;110238;37972;Mpp-Betrieb;Mpp;-------
03.08.2014;08:47:04;1306;110238;37972;Mpp-Betrieb;Mpp;-------
03.08.2014;09:02:04;1164;110238;37973;Mpp-Betrieb;Mpp;-------
03.08.2014;09:17:03;1090;110239;37973;Mpp-Betrieb;Mpp;-------
03.08.2014;09:32:04;2473;110239;37973;Mpp-Betrieb;Mpp;-------
03.08.2014;09:47:03;2727;110240;37973;Mpp-Betrieb;Mpp;-------
03.08.2014;10:02:04;1600;110240;37974;Mpp-Betrieb;Mpp;-------
03.08.2014;10:17:04;1278;110241;37974;Mpp-Betrieb;Mpp;-------
03.08.2014;10:32:03;2742;110241;37974;Mpp-Betrieb;Mpp;-------
03.08.2014;10:47:04;4001;110242;37974;Mpp-Betrieb;Mpp;-------
03.08.2014;11:02:04;1752;110243;37975;Mpp-Betrieb;Mpp;-------
03.08.2014;11:17:03;3625;110244;37975;Mpp-Betrieb;Mpp;-------
03.08.2014;11:32:03;4202;110245;37975;Mpp-Betrieb;Mpp;-------
03.08.2014;11:47:03;1483;110246;37975;Mpp-Betrieb;Mpp;-------
03.08.2014;12:02:04;1574;110246;37976;Mpp-Betrieb;Mpp;-------
03.08.2014;12:17:03;4846;110247;37976;Mpp-Betrieb;Mpp;-------
03.08.2014;12:32:03;4937;110248;37976;Mpp-Betrieb;Mpp;-------
03.08.2014;12:47:03;1532;110249;37976;Mpp-Betrieb;Mpp;-------
03.08.2014;13:02:04;2252;110250;37977;Mpp-Betrieb;Mpp;-------
03.08.2014;13:17:03;5002;110251;37977;Mpp-Betrieb;Mpp;-------
03.08.2014;13:32:04;2388;110252;37977;Mpp-Betrieb;Mpp;-------
03.08.2014;13:47:03;1770;110252;37977;Mpp-Betrieb;Mpp;-------
03.08.2014;14:02:04;2046;110253;37978;Mpp-Betrieb;Mpp;-------
03.08.2014;14:17:04;1844;110253;37978;Mpp-Betrieb;Mpp;-------
03.08.2014;14:32:03;1647;110254;37978;Mpp-Betrieb;Mpp;-------
03.08.2014;14:47:03;2772;110254;37978;Mpp-Betrieb;Mpp;-------
03.08.2014;15:02:04;1987;110255;37979;Mpp-Betrieb;Mpp;-------
03.08.2014;15:17:03;600;110255;37979;Mpp-Betrieb;Mpp;-------
03.08.2014;15:32:03;448;110255;37979;Mpp-Betrieb;Mpp;-------
03.08.2014;15:47:04;376;110255;37979;Mpp-Betrieb;Mpp;-------
03.08.2014;16:02:03;182;110256;37980;Mpp-Betrieb;Mpp;-------
03.08.2014;16:17:03;575;110256;37980;Mpp-Betrieb;Mpp;-------
03.08.2014;16:32:03;713;110256;37980;Mpp-Betrieb;Mpp;-------
03.08.2014;16:47:03;1316;110256;37980;Mpp-Betrieb;Mpp;-------
03.08.2014;17:02:03;1118;110256;37981;Mpp-Betrieb;Mpp;-------
03.08.2014;17:17:04;1328;110257;37981;Mpp-Betrieb;Mpp;-------
03.08.2014;17:32:04;1616;110257;37981;Mpp-Betrieb;Mpp;-------
03.08.2014;17:47:03;869;110257;37981;Mpp-Betrieb;Mpp;-------
03.08.2014;18:02:04;688;110258;37982;Mpp-Betrieb;Mpp;-------
03.08.2014;18:17:04;646;110258;37982;Mpp-Betrieb;Mpp;-------
03.08.2014;18:32:03;695;110258;37982;Mpp-Betrieb;Mpp;-------
03.08.2014;18:47:04;584;110258;37982;Mpp-Betrieb;Mpp;-------
03.08.2014;19:02:04;407;110258;37983;Mpp-Betrieb;Mpp;-------
03.08.2014;19:17:03;398;110258;37983;Mpp-Betrieb;Mpp;-------
03.08.2014;19:32:03;371;110258;37983;Mpp-Betrieb;Mpp;-------
03.08.2014;19:47:04;268;110258;37983;Mpp-Betrieb;Mpp;-------
03.08.2014;20:02:04;194;110258;37984;Mpp-Betrieb;Mpp;-------
03.08.2014;20:17:03;90;110258;37984;Mpp-Betrieb;Mpp;-------
03.08.2014;20:32:03;37;110259;37984;Mpp-Betrieb;Mpp;-------
03.08.2014;20:47:04;15;110259;37984;Mpp-Betrieb;Mpp;-------
03.08.2014;21:02:04;0;110259;37984;Mpp-Betrieb;Warten;-------
04.08.2014;06:17:04;14;110259;37985;Mpp-Betrieb;Mpp;-------
04.08.2014;06:32:03;41;110259;37985;Mpp-Betrieb;Mpp;-------
04.08.2014;06:47:03;70;110259;37985;Mpp-Betrieb;Mpp;-------
04.08.2014;07:02:04;118;110259;37985;Mpp-Betrieb;Mpp;-------
04.08.2014;07:17:04;241;110259;37986;Mpp-Betrieb;Mpp;-------
04.08.2014;07:32:03;438;110259;37986;Mpp-Betrieb;Mpp;-------
04.08.2014;07:47:03;678;110259;37986;Mpp-Betrieb;Mpp;-------
04.08.2014;08:02:04;914;110259;37986;Mpp-Betrieb;Mpp;-------
04.08.2014;08:17:03;1166;110259;37987;Mpp-Betrieb;Mpp;-------
04.08.2014;08:32:04;1480;110260;37987;Mpp-Betrieb;Mpp;-------
04.08.2014;08:47:04;1779;110260;37987;Mpp-Betrieb;Mpp;-------
04.08.2014;09:02:04;2137;110261;37987;Mpp-Betrieb;Mpp;-------
04.08.2014;09:17:04;2819;110261;37988;Mpp-Betrieb;Mpp;-------
04.08.2014;09:32:04;2538;110262;37988;Mpp-Betrieb;Mpp;-------
04.08.2014;09:47:04;3219;110262;37988;Mpp-Betrieb;Mpp;-------
04.08.2014;10:02:05;3263;110263;37988;Mpp-Betrieb;Mpp;-------
04.08.2014;10:17:04;3525;110264;37989;Mpp-Betrieb;Mpp;-------
04.08.2014;10:32:04;3520;110264;37989;Mpp-Betrieb;Mpp;-------
04.08.2014;10:47:03;3796;110265;37989;Mpp-Betrieb;Mpp;-------
04.08.2014;11:02:04;1136;110266;37989;Mpp-Betrieb;Mpp;-------
04.08.2014;11:17:04;4124;110267;37990;Mpp-Betrieb;Mpp;-------
04.08.2014;11:32:03;4751;110268;37990;Mpp-Betrieb;Mpp;-------
04.08.2014;11:47:03;4214;110269;37990;Mpp-Betrieb;Mpp;-------
04.08.2014;12:20:47;3678;110270;37990;Mpp-Betrieb;Mpp;-------
04.08.2014;12:25:46;4817;110271;37991;Mpp-Betrieb;Mpp;-------
04.08.2014;12:32:04;2007;110272;37991;Mpp-Betrieb;Mpp;-------
04.08.2014;12:47:04;2196;110273;37991;Mpp-Betrieb;Mpp;-------
04.08.2014;13:02:03;2339;110273;37991;Mpp-Betrieb;Mpp;-------
04.08.2014;13:17:03;4832;110274;37992;Mpp-Betrieb;Mpp;-------
04.08.2014;13:32:04;4490;110275;37992;Mpp-Betrieb;Mpp;-------
04.08.2014;13:47:03;4302;110276;37992;Mpp-Betrieb;Mpp;-------
04.08.2014;14:02:04;4749;110277;37992;Mpp-Betrieb;Mpp;-------
04.08.2014;14:17:03;4612;110278;37993;Mpp-Betrieb;Mpp;-------
04.08.2014;14:32:04;4292;110279;37993;Mpp-Betrieb;Mpp;-------
04.08.2014;14:47:03;4277;110280;37993;Mpp-Betrieb;Mpp;-------
04.08.2014;15:02:25;4105;110281;37993;Mpp-Betrieb;Mpp;-------
04.08.2014;15:17:04;4008;110282;37994;Mpp-Betrieb;Mpp;-------
04.08.2014;15:32:03;3824;110283;37994;Mpp-Betrieb;Mpp;-------
04.08.2014;15:47:04;3723;110284;37994;Mpp-Betrieb;Mpp;-------
04.08.2014;16:02:05;912;110285;37994;Mpp-Betrieb;Mpp;-------
04.08.2014;16:17:03;3533;110286;37995;Mpp-Betrieb;Mpp;-------
04.08.2014;16:32:05;2625;110286;37995;Mpp-Betrieb;Mpp;-------
04.08.2014;16:47:04;3449;110287;37995;Mpp-Betrieb;Mpp;-------
04.08.2014;17:02:04;3073;110288;37995;Mpp-Betrieb;Mpp;-------
04.08.2014;17:17:03;1030;110288;37996;Mpp-Betrieb;Mpp;-------
04.08.2014;17:32:04;1333;110289;37996;Mpp-Betrieb;Mpp;-------
04.08.2014;17:47:03;768;110289;37996;Mpp-Betrieb;Mpp;-------
04.08.2014;18:02:04;964;110289;37996;Mpp-Betrieb;Mpp;-------
04.08.2014;18:17:04;714;110289;37997;Mpp-Betrieb;Mpp;-------
04.08.2014;18:32:03;519;110290;37997;Mpp-Betrieb;Mpp;-------
04.08.2014;18:47:03;191;110290;37997;Mpp-Betrieb;Mpp;-------
04.08.2014;19:02:04;298;110290;37997;Mpp-Betrieb;Mpp;-------
04.08.2014;19:17:04;471;110290;37998;Mpp-Betrieb;Mpp;-------
04.08.2014;19:32:03;147;110290;37998;Mpp-Betrieb;Mpp;-------
04.08.2014;19:47:03;23;110290;37998;Mpp-Betrieb;Mpp-Such;-------
04.08.2014;20:02:04;25;110290;37998;Mpp-Betrieb;Mpp;-------
04.08.2014;20:17:03;12;110290;37999;Mpp-Betrieb;Mpp;-------
04.08.2014;20:32:03;0;110290;37999;Mpp-Betrieb;Netzueb.;-------
04.08.2014;20:47:03;17;110290;37999;Mpp-Betrieb;Mpp;-------
04.08.2014;21:02:03;0;110290;37999;Mpp-Betrieb;Warten;-------
05.08.2014;06:17:03;0;110290;37999;Mpp-Betrieb;Warten;-------
05.08.2014;06:32:03;26;110290;37999;Mpp-Betrieb;Mpp;-------
05.08.2014;06:47:03;82;110290;38000;Mpp-Betrieb;Mpp;-------
05.08.2014;07:02:05;149;110290;38000;Mpp-Betrieb;Mpp;-------
05.08.2014;07:17:03;234;110290;38000;Mpp-Betrieb;Mpp;-------
05.08.2014;07:32:03;430;110290;38000;Mpp-Betrieb;Mpp;-------
05.08.2014;07:47:04;447;110290;38001;Mpp-Betrieb;Mpp;-------
05.08.2014;08:02:03;652;110290;38001;Mpp-Betrieb;Mpp;-------
05.08.2014;08:17:03;1076;110290;38001;Mpp-Betrieb;Mpp;-------
05.08.2014;08:32:04;2077;110291;38001;Mpp-Betrieb;Mpp;-------
05.08.2014;08:47:04;1175;110291;38002;Mpp-Betrieb;Mpp;-------
05.08.2014;09:02:04;1399;110292;38002;Mpp-Betrieb;Mpp;-------
05.08.2014;09:17:03;2357;110292;38002;Mpp-Betrieb;Mpp;-------
05.08.2014;09:32:04;1957;110293;38002;Mpp-Betrieb;Mpp;-------
05.08.2014;09:47:04;1567;110293;38003;Mpp-Betrieb;Mpp;-------
05.08.2014;10:02:04;1457;110293;38003;Mpp-Betrieb;Mpp;-------
05.08.2014;10:17:05;1451;110294;38003;Mpp-Betrieb;Mpp;-------
05.08.2014;10:32:03;4204;110294;38003;Mpp-Betrieb;Mpp;-------
05.08.2014;10:47:08;2585;110295;38004;Mpp-Betrieb;Mpp;-------
05.08.2014;11:02:11;1427;110296;38004;Mpp-Betrieb;Mpp;-------
05.08.2014;11:17:04;1831;110296;38004;Mpp-Betrieb;Mpp;-------
05.08.2014;11:32:04;1120;110297;38004;Mpp-Betrieb;Mpp;-------
05.08.2014;11:47:07;567;110298;38005;Mpp-Betrieb;Mpp;-------
05.08.2014;12:02:05;755;110298;38005;Mpp-Betrieb;Mpp;-------
05.08.2014;12:17:09;5388;110298;38005;Mpp-Betrieb;Mpp;-------
05.08.2014;12:32:04;4926;110299;38005;Mpp-Betrieb;Mpp;-------
05.08.2014;12:47:04;840;110300;38006;Mpp-Betrieb;Mpp;-------
05.08.2014;13:02:04;4769;110301;38006;Mpp-Betrieb;Mpp;-------
05.08.2014;13:17:07;4585;110302;38006;Mpp-Betrieb;Mpp;-------
05.08.2014;13:32:10;4551;110303;38006;Mpp-Betrieb;Mpp;-------
05.08.2014;13:47:13;1174;110304;38007;Mpp-Betrieb;Mpp;-------
05.08.2014;14:02:04;4956;110305;38007;Mpp-Betrieb;Mpp;-------
05.08.2014;14:17:04;1104;110306;38007;Mpp-Betrieb;Mpp;-------
05.08.2014;14:32:05;3514;110307;38007;Mpp-Betrieb;Mpp;-------
05.08.2014;14:47:06;4311;110308;38008;Mpp-Betrieb;Mpp;-------
05.08.2014;15:02:13;4222;110309;38008;Mpp-Betrieb;Mpp;-------
05.08.2014;15:17:08;4077;110310;38008;Mpp-Betrieb;Mpp;-------
05.08.2014;15:32:04;4019;110311;38008;Mpp-Betrieb;Mpp;-------
05.08.2014;15:47:04;888;110312;38009;Mpp-Betrieb;Mpp;-------
05.08.2014;16:02:05;2176;110312;38009;Mpp-Betrieb;Mpp;-------
05.08.2014;16:17:04;3523;110313;38009;Mpp-Betrieb;Mpp;-------
05.08.2014;16:32:03;3259;110314;38009;Mpp-Betrieb;Mpp;-------
05.08.2014;16:47:04;1058;110314;38010;Mpp-Betrieb;Mpp;-------
05.08.2014;17:02:03;997;110315;38010;Mpp-Betrieb;Mpp;-------
05.08.2014;17:17:03;2736;110315;38010;Mpp-Betrieb;Mpp;-------
05.08.2014;17:32:04;2540;110316;38010;Mpp-Betrieb;Mpp;-------
05.08.2014;17:47:04;2415;110317;38011;Mpp-Betrieb;Mpp;-------
05.08.2014;18:02:03;736;110317;38011;Mpp-Betrieb;Mpp;-------
05.08.2014;18:17:03;853;110317;38011;Mpp-Betrieb;Mpp;-------
05.08.2014;18:32:04;921;110317;38011;Mpp-Betrieb;Mpp;-------
05.08.2014;18:47:03;628;110318;38012;Mpp-Betrieb;Mpp;-------
05.08.2014;19:02:04;475;110318;38012;Mpp-Betrieb;Mpp;-------
05.08.2014;19:17:03;420;110318;38012;Mpp-Betrieb;Mpp;-------
05.08.2014;19:32:03;235;110318;38012;Mpp-Betrieb;Mpp;-------
05.08.2014;19:47:03;99;110318;38013;Mpp-Betrieb;Mpp;-------
05.08.2014;20:02:04;45;110318;38013;Mpp-Betrieb;Mpp;-------
05.08.2014;20:17:04;24;110318;38013;Mpp-Betrieb;Mpp;-------
05.08.2014;20:32:03;14;110318;38013;Mpp-Betrieb;Mpp;-------
05.08.2014;20:47:03;13;110318;38014;Mpp-Betrieb;Mpp;-------
06.08.2014;06:17:04;21;110318;38014;Mpp-Betrieb;Mpp;-------
06.08.2014;06:32:03;62;110318;38014;Mpp-Betrieb;Mpp;-------
06.08.2014;06:47:03;165;110318;38014;Mpp-Betrieb;Mpp;-------
06.08.2014;07:02:04;250;110318;38015;Mpp-Betrieb;Mpp;-------
06.08.2014;07:17:04;348;110318;38015;Mpp-Betrieb;Mpp;-------
06.08.2014;07:32:03;351;110318;38015;Mpp-Betrieb;Mpp;-------
06.08.2014;07:47:03;582;110318;38015;Mpp-Betrieb;Mpp;-------
06.08.2014;08:02:05;928;110319;38016;Mpp-Betrieb;Mpp;-------
06.08.2014;08:17:06;856;110319;38016;Mpp-Betrieb;Mpp;-------
06.08.2014;08:32:07;1223;110319;38016;Mpp-Betrieb;Mpp;-------
06.08.2014;08:47:07;1689;110320;38016;Mpp-Betrieb;Mpp;-------
06.08.2014;09:02:05;1015;110320;38017;Mpp-Betrieb;Mpp;-------
06.08.2014;09:17:04;2389;110320;38017;Mpp-Betrieb;Mpp;-------
06.08.2014;09:32:10;2777;110321;38017;Mpp-Betrieb;Mpp;-------
06.08.2014;09:47:04;2778;110321;38017;Mpp-Betrieb;Mpp;-------
06.08.2014;10:02:07;3008;110322;38018;Mpp-Betrieb;Mpp;-------
06.08.2014;10:17:04;3163;110323;38018;Mpp-Betrieb;Mpp;-------
06.08.2014;10:32:04;3308;110324;38018;Mpp-Betrieb;Mpp;-------
06.08.2014;10:47:03;3655;110325;38018;Mpp-Betrieb;Mpp;-------
06.08.2014;11:02:04;3735;110326;38019;Mpp-Betrieb;Mpp;-------
06.08.2014;11:17:04;3599;110327;38019;Mpp-Betrieb;Mpp;-------
06.08.2014;11:32:04;3899;110327;38019;Mpp-Betrieb;Mpp;-------
06.08.2014;11:47:04;4086;110328;38019;Mpp-Betrieb;Mpp;-------
06.08.2014;12:02:04;3867;110329;38020;Mpp-Betrieb;Mpp;-------
06.08.2014;12:17:03;4157;110330;38020;Mpp-Betrieb;Mpp;-------
06.08.2014;12:32:03;4339;110331;38020;Mpp-Betrieb;Mpp;-------
06.08.2014;12:47:04;4387;110333;38020;Mpp-Betrieb;Mpp;-------
06.08.2014;13:02:04;4443;110334;38021;Mpp-Betrieb;Mpp;-------
06.08.2014;13:17:04;4551;110335;38021;Mpp-Betrieb;Mpp;-------
06.08.2014;13:32:04;4462;110336;38021;Mpp-Betrieb;Mpp;-------
06.08.2014;13:47:04;4429;110337;38021;Mpp-Betrieb;Mpp;-------
06.08.2014;14:02:07;4415;110338;38022;Mpp-Betrieb;Mpp;-------
06.08.2014;14:17:04;4273;110339;38022;Mpp-Betrieb;Mpp;-------
06.08.2014;14:32:07;4201;110340;38022;Mpp-Betrieb;Mpp;-------
06.08.2014;14:47:13;gcH75CKi5fPacalKJ3W/6HGmnZ3mKi+pFsI0g/aiRZrzwNpvK6yTFq0o73C3xuHMK97oXjGMv '4209;110341;38022;Mpp-Betrieb;Mpp;-------
06.08.2014;15:02:09;3925;110342;38023;Mpp-Betrieb;Mpp;-------
06.08.2014;15:17:06;2489;110343;38023;Mpp-Betrieb;Mpp;-------
06.08.2014;15:32:03;2453;110344;38023;Mpp-Betrieb;Mpp;-------
06.08.2014;15:47:04;2419;110344;38023;Mpp-Betrieb;Mpp;-------
06.08.2014;16:02:04;2370;110345;38024;Mpp-Betrieb;Mpp;-------
06.08.2014;16:17:12;1967;110346;38024;Mpp-Betrieb;Mpp;-------
06.08.2014;16:32:10;1802;110346;38024;Mpp-Betrieb;Mpp;-------
06.08.2014;16:47:04;1547;110346;38024;Mpp-Betrieb;Mpp;-------
06.08.2014;17:02:13;1318;110347;38025;Mpp-Betrieb;Mpp;-------
06.08.2014;17:17:04;1014;110347;38025;Mpp-Betrieb;Mpp;-------
06.08.2014;17:32:07;799;110347;38025;Mpp-Betrieb;Mpp;-------
06.08.2014;17:47:04;691;110347;38025;Mpp-Betrieb;Mpp;-------
06.08.2014;18:02:04;593;110348;38026;Mpp-Betrieb;Mpp;-------
06.08.2014;18:17:07;513;110348;38026;Mpp-Betrieb;Mpp;-------
06.08.2014;18:32:04;472;110348;38026;Mpp-Betrieb;Mpp;-------
06.08.2014;18:47:03;389;110348;38026;Mpp-Betrieb;Mpp;-------
06.08.2014;19:02:04;339;110348;38027;Mpp-Betrieb;Mpp;-------
06.08.2014;19:17:04;234;110348;38027;Mpp-Betrieb;Mpp;-------
06.08.2014;19:32:03;242;110348;38027;Mpp-Betrieb;Mpp;-------
06.08.2014;19:47:03;139;110348;38027;Mpp-Betrieb;Mpp;-------
06.08.2014;20:02:04;76;110348;38028;Mpp-Betrieb;Mpp;-------
06.08.2014;20:17:04;45;110348;38028;Mpp-Betrieb;Mpp;-------
06.08.2014;20:32:03;20;110348;38028;Mpp-Betrieb;Mpp;-------
06.08.2014;20:47:06;0;110348;38028;Mpp-Betrieb;Warten;-------
07.08.2014;06:17:04;12;110348;38028;Mpp-Betrieb;Mpp;-------
07.08.2014;06:32:04;52;110348;38028;Mpp-Betrieb;Mpp;-------
07.08.2014;06:47:04;24;110348;38029;Mpp-Betrieb;Mpp-Such;-------
07.08.2014;07:02:04;132;110348;38029;Mpp-Betrieb;Mpp;-------
07.08.2014;07:17:07;184;110348;38029;Mpp-Betrieb;Mpp;-------
07.08.2014;07:32:07;197;110348;38029;Mpp-Betrieb;Mpp;-------
07.08.2014;07:47:04;186;110348;38030;Mpp-Betrieb;Mpp;-------
07.08.2014;08:02:07;455;110349;38030;Mpp-Betrieb;Mpp;-------
07.08.2014;08:17:07;1303;110349;38030;Mpp-Betrieb;Mpp;-------
07.08.2014;08:32:05;605;110349;38030;Mpp-Betrieb;Mpp;-------
07.08.2014;08:47:10;1278;110349;38031;Mpp-Betrieb;Mpp;-------
07.08.2014;09:02:08;2291;110350;38031;Mpp-Betrieb;Mpp;-------
07.08.2014;09:17:07;1485;110350;38031;Mpp-Betrieb;Mpp;-------
07.08.2014;09:32:06;3008;110351;38031;Mpp-Betrieb;Mpp;-------
07.08.2014;09:47:07;1472;110351;38032;Mpp-Betrieb;Mpp;-------
07.08.2014;10:02:07;1431;110352;38032;Mpp-Betrieb;Mpp;-------
07.08.2014;10:17:14;1746;110352;38032;Mpp-Betrieb;Mpp;-------
07.08.2014;10:32:07;3631;110353;38032;Mpp-Betrieb;Mpp;-------
07.08.2014;10:47:08;2220;110354;38033;Mpp-Betrieb;Mpp;-------
07.08.2014;11:02:04;3459;110355;38033;Mpp-Betrieb;Mpp;-------
07.08.2014;11:17:03;2031;110355;38033;Mpp-Betrieb;Mpp;-------
07.08.2014;11:32:07;2820;110356;38033;Mpp-Betrieb;Mpp;-------
07.08.2014;11:47:03;5703;110357;38034;Mpp-Betrieb;Mpp;-------
07.08.2014;12:02:13;1801;110358;38034;Mpp-Betrieb;Mpp;-------
07.08.2014;12:17:06;2199;110358;38034;Mpp-Betrieb;Mpp;-------
07.08.2014;12:32:08;3007;110359;38034;Mpp-Betrieb;Mpp;-------
07.08.2014;12:47:04;3746;110360;38035;Mpp-Betrieb;Mpp;-------
07.08.2014;13:02:07;3900;110360;38035;Mpp-Betrieb;Mpp;-------
07.08.2014;13:17:06;4793;110362;38035;Mpp-Betrieb;Mpp;-------
07.08.2014;13:32:05;4832;110363;38035;Mpp-Betrieb;Mpp;-------
07.08.2014;13:47:13;2176;110364;38036;Mpp-Betrieb;Mpp;-------
07.08.2014;14:02:13;1626;110364;38036;Mpp-Betrieb;Mpp;-------
07.08.2014;14:17:16;4879;110365;38036;Mpp-Betrieb;Mpp;-------
07.08.2014;14:32:09;4647;110366;38036;Mpp-Betrieb;Mpp;-------
07.08.2014;14:47:04;4438;110367;38037;Mpp-Betrieb;Mpp;-------
07.08.2014;15:02:17;914;110367;38037;Mpp-Betrieb;Mpp;-------
07.08.2014;15:17:04;1146;110368;38037;Mpp-Betrieb;Mpp;-------
07.08.2014;15:32:06;288;110368;38037;Mpp-Betrieb;Mpp;-------
07.08.2014;15:47:05;673;110368;38038;Mpp-Betrieb;Mpp;-------
07.08.2014;16:02:08;996;110368;38038;Mpp-Betrieb;Mpp;-------
07.08.2014;16:17:07;2941;110368;38038;Mpp-Betrieb;Mpp;-------
07.08.2014;16:32:07;1577;110369;38038;Mpp-Betrieb;Mpp;-------
07.08.2014;16:47:04;1841;110369;38039;Mpp-Betrieb;Mpp;-------
07.08.2014;17:02:13;3641;110370;38039;Mpp-Betrieb;Mpp;-------
07.08.2014;17:17:04;2492;110371;38039;Mpp-Betrieb;Mpp;-------
07.08.2014;17:32:04;594;110371;38039;Mpp-Betrieb;Mpp;-------
07.08.2014;17:47:06;370;110371;38040;Mpp-Betrieb;Mpp;-------
07.08.2014;18:02:04;354;110371;38040;Mpp-Betrieb;Mpp;-------
