Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
07.08.2014;18:17:05;382;110371;38040;Mpp-Betrieb;Mpp;-------
07.08.2014;18:32:04;397;110371;38040;Mpp-Betrieb;Mpp;-------
07.08.2014;18:47:03;627;110371;38041;Mpp-Betrieb;Mpp;-------
07.08.2014;19:02:08;677;110372;38041;Mpp-Betrieb;Mpp;-------
07.08.2014;19:17:04;533;110372;38041;Mpp-Betrieb;Mpp;-------
07.08.2014;19:32:07;313;110372;38041;Mpp-Betrieb;Mpp;-------
07.08.2014;19:47:04;170;110372;38042;Mpp-Betrieb;Mpp;-------
07.08.2014;20:02:11;212;110372;38042;Mpp-Betrieb;Mpp;-------
07.08.2014;20:17:07;89;110372;38042;Mpp-Betrieb;Mpp;-------
07.08.2014;20:32:05;41;110372;38042;Mpp-Betrieb;Mpp;-------
07.08.2014;20:47:04;11;110372;38043;Mpp-Betrieb;Mpp;-------
08.08.2014;06:17:03;12;110372;38043;Mpp-Betrieb;Mpp;-------
08.08.2014;06:32:03;31;110372;38043;Mpp-Betrieb;Mpp-Such;-------
08.08.2014;06:47:04;47;110372;38043;Mpp-Betrieb;Mpp;-------
08.08.2014;07:02:04;91;110372;38044;Mpp-Betrieb;Mpp;-------
08.08.2014;07:17:04;212;110372;38044;Mpp-Betrieb;Mpp;-------
08.08.2014;07:32:07;391;110372;38044;Mpp-Betrieb;Mpp;-------
08.08.2014;07:47:08;431;110372;38044;Mpp-Betrieb;Mpp;-------
08.08.2014;08:02:05;521;110372;38045;Mpp-Betrieb;Mpp;-------
08.08.2014;08:17:07;591;110373;38045;Mpp-Betrieb;Mpp;-------
08.08.2014;08:32:10;679;110373;38045;Mpp-Betrieb;Mpp;-------
08.08.2014;08:47:14;678;110373;38045;Mpp-Betrieb;Mpp;-------
08.08.2014;09:02:04;2176;110373;38046;Mpp-Betrieb;Mpp;-------
08.08.2014;09:17:09;2361;110374;38046;Mpp-Betrieb;Mpp;-------
08.08.2014;09:32:16;2580;110374;38046;Mpp-Betrieb;Mpp;-------
08.08.2014;09:47:14;2805;110375;38046;Mpp-Betrieb;Mpp;-------
08.08.2014;10:02:04;2503;110376;38047;Mpp-Betrieb;Mpp;-------
08.08.2014;10:17:08;2692;110376;38047;Mpp-Betrieb;Mpp;-------
08.08.2014;10:32:04;3429;110377;38047;Mpp-Betrieb;Mpp;-------
08.08.2014;10:47:16;3186;110378;38047;Mpp-Betrieb;Mpp;-------
08.08.2014;11:02:11;3537;110379;38048;Mpp-Betrieb;Mpp;-------
08.08.2014;11:17:03;3696;110380;38048;Mpp-Betrieb;Mpp;-------
08.08.2014;11:32:05;3469;110381;38048;Mpp-Betrieb;Mpp;-------
08.08.2014;11:47:13;3624;110382;38048;Mpp-Betrieb;Mpp;-------
08.08.2014;12:02:16;3522;110382;38049;Mpp-Betrieb;Mpp;-------
08.08.2014;12:17:08;3578;110383;38049;Mpp-Betrieb;Mpp;-------
08.08.2014;12:32:03;3983;110384;38049;Mpp-Betrieb;Mpp;-------
08.08.2014;12:47:03;3939;110385;38049;Mpp-Betrieb;Mpp;-------
08.08.2014;13:02:10;4212;110386;38050;Mpp-Betrieb;Mpp;-------
08.08.2014;13:17:10;4458;110387;38050;Mpp-Betrieb;Mpp;-------
08.08.2014;13:32:06;4168;110388;38050;Mpp-Betrieb;Mpp;-------
08.08.2014;13:47:13;5138;110390;38050;Mpp-Betrieb;Mpp;-------
08.08.2014;14:02:04;5067;110391;38051;Mpp-Betrieb;Mpp;-------
08.08.2014;14:17:15;4704;110392;38051;Mpp-Betrieb;Mpp;-------
08.08.2014;14:32:04;2287;110393;38051;Mpp-Betrieb;Mpp;-------
08.08.2014;14:47:04;1135;110393;38051;Mpp-Betrieb;Mpp;-------
08.08.2014;15:02:18;1285;110394;38052;Mpp-Betrieb;Mpp;-------
08.08.2014;15:17:15;1313;110394;38052;Mpp-Betrieb;Mpp;-------
08.08.2014;15:32:08;1082;110395;38052;Mpp-Betrieb;Mpp;-------
08.08.2014;15:47:15;4670;110395;38052;Mpp-Betrieb;Mpp;-------
08.08.2014;16:02:16;2659;110396;38053;Mpp-Betrieb;Mpp;-------
08.08.2014;16:17:06;4003;110397;38053;Mpp-Betrieb;Mpp;-------
08.08.2014;16:32:08;3389;110397;38053;Mpp-Betrieb;Mpp;-------
08.08.2014;16:47:07;1136;110398;38053;Mpp-Betrieb;Mpp;-------
08.08.2014;17:02:08;1577;110398;38054;Mpp-Betrieb;Mpp;-------
08.08.2014;17:17:05;2650;110399;38054;Mpp-Betrieb;Mpp;-------
08.08.2014;17:32:10;2375;110399;38054;Mpp-Betrieb;Mpp;-------
08.08.2014;17:47:13;2310;110400;38054;Mpp-Betrieb;Mpp;-------
08.08.2014;18:02:04;1741;110400;38055;Mpp-Betrieb;Mpp;-------
08.08.2014;18:17:06;1354;110401;38055;Mpp-Betrieb;Mpp;-------
08.08.2014;18:32:13;1106;110401;38055;Mpp-Betrieb;Mpp;-------
08.08.2014;18:47:07;848;110401;38055;Mpp-Betrieb;Mpp;-------
08.08.2014;19:02:16;138;110401;38056;Mpp-Betrieb;Mpp;-------
08.08.2014;19:17:10;133;110401;38056;Mpp-Betrieb;Mpp;-------
08.08.2014;19:32:07;164;110401;38056;Mpp-Betrieb;Mpp;-------
08.08.2014;19:47:13;164;110401;38056;Mpp-Betrieb;Mpp;-------
08.08.2014;20:02:05;59;110401;38057;Mpp-Betrieb;Mpp;-------
08.08.2014;20:17:04;25;110401;38057;Mpp-Betrieb;Mpp;-------
08.08.2014;20:32:10;20;110401;38057;Mpp-Betrieb;Mpp;-------
08.08.2014;20:47:10;0;110401;38057;Mpp-Betrieb;Warten;-------
09.08.2014;06:17:08;0;110401;38057;Mpp-Betrieb;Warten;-------
09.08.2014;06:32:07;15;110401;38057;Mpp-Betrieb;Mpp;-------
09.08.2014;06:47:08;26;110401;38058;Mpp-Betrieb;Mpp;-------
09.08.2014;07:02:08;58;110401;38058;Mpp-Betrieb;Mpp;-------
09.08.2014;07:17:09;130;110401;38058;Mpp-Betrieb;Mpp;-------
09.08.2014;07:32:09;112;110401;38058;Mpp-Betrieb;Mpp;-------
09.08.2014;07:47:07;126;110402;38059;Mpp-Betrieb;Mpp;-------
09.08.2014;08:02:05;200;110402;38059;Mpp-Betrieb;Mpp;-------
09.08.2014;08:17:03;326;110402;38059;Mpp-Betrieb;Mpp;-------
09.08.2014;08:32:07;812;110402;38059;Mpp-Betrieb;Mpp;-------
09.08.2014;08:47:05;578;110402;38060;Mpp-Betrieb;Mpp;-------
09.08.2014;09:02:08;595;110402;38060;Mpp-Betrieb;Mpp;-------
09.08.2014;09:17:05;909;110402;38060;Mpp-Betrieb;Mpp;-------
09.08.2014;09:32:07;1468;110403;38060;Mpp-Betrieb;Mpp;-------
09.08.2014;09:47:05;1652;110403;38061;Mpp-Betrieb;Mpp;-------
09.08.2014;10:02:04;750;110403;38061;Mpp-Betrieb;Mpp;-------
09.08.2014;10:17:04;880;110403;38061;Mpp-Betrieb;Mpp;-------
09.08.2014;10:32:06;954;110404;38061;Mpp-Betrieb;Mpp;-------
09.08.2014;10:47:08;1219;110404;38062;Mpp-Betrieb;Mpp;-------
09.08.2014;11:02:06;2352;110404;38062;Mpp-Betrieb;Mpp;-------
09.08.2014;11:17:11;1894;110405;38062;Mpp-Betrieb;Mpp;-------
09.08.2014;11:32:10;1477;110405;38062;Mpp-Betrieb;Mpp;-------
09.08.2014;11:47:04;2384;110406;38063;Mpp-Betrieb;Mpp;-------
09.08.2014;12:02:04;2143;110407;38063;Mpp-Betrieb;Mpp;-------
09.08.2014;12:17:05;2642;110407;38063;Mpp-Betrieb;Mpp;-------
09.08.2014;12:32:03;psLG0WnO3SS6CYwmyFaozp9oxNwvg7/P/OYSacGntDEfs0cqTz2dce6RPac5JBJpsK24cADJP '2251;110408;38063;Mpp-Betrieb;Mpp;-------
09.08.2014;12:47:12;4290;110409;38064;Mpp-Betrieb;Mpp;-------
09.08.2014;13:02:08;3201;110409;38064;Mpp-Betrieb;Mpp;-------
09.08.2014;13:17:04;1206;110410;38064;Mpp-Betrieb;Mpp;-------
09.08.2014;13:32:07;1568;110410;38064;Mpp-Betrieb;Mpp;-------
09.08.2014;13:47:04;1608;110411;38065;Mpp-Betrieb;Mpp;-------
09.08.2014;14:02:11;2432;110411;38065;Mpp-Betrieb;Mpp;-------
09.08.2014;14:17:07;6011;110412;38065;Mpp-Betrieb;Mpp;-------
09.08.2014;14:32:03;1504;110413;38065;Mpp-Betrieb;Mpp;-------
09.08.2014;14:47:05;1375;110413;38066;Mpp-Betrieb;Mpp;-------
09.08.2014;15:02:07;1225;110414;38066;Mpp-Betrieb;Mpp;-------
09.08.2014;15:17:04;4222;110414;38066;Mpp-Betrieb;Mpp;-------
09.08.2014;15:32:15;5069;110416;38066;Mpp-Betrieb;Mpp;-------
09.08.2014;15:47:05;2262;110416;38067;Mpp-Betrieb;Mpp;-------
09.08.2014;16:02:05;1351;110417;38067;Mpp-Betrieb;Mpp;-------
09.08.2014;16:17:05;4021;110418;38067;Mpp-Betrieb;Mpp;-------
09.08.2014;16:32:05;3252;110419;38067;Mpp-Betrieb;Mpp;-------
09.08.2014;16:47:07;2981;110419;38068;Mpp-Betrieb;Mpp;-------
09.08.2014;17:02:08;2789;110420;38068;Mpp-Betrieb;Mpp;-------
09.08.2014;17:17:04;2609;110421;38068;Mpp-Betrieb;Mpp;-------
09.08.2014;17:32:04;2645;110421;38068;Mpp-Betrieb;Mpp;-------
09.08.2014;17:47:04;2269;110422;38069;Mpp-Betrieb;Mpp;-------
09.08.2014;18:02:09;1410;110422;38069;Mpp-Betrieb;Mpp;-------
09.08.2014;18:17:04;1441;110423;38069;Mpp-Betrieb;Mpp;-------
09.08.2014;18:32:07;1148;110423;38069;Mpp-Betrieb;Mpp;-------
09.08.2014;18:47:05;913;110423;38070;Mpp-Betrieb;Mpp;-------
09.08.2014;19:02:09;455;110423;38070;Mpp-Betrieb;Mpp;-------
09.08.2014;19:17:12;143;110424;38070;Mpp-Betrieb;Mpp;-------
09.08.2014;19:32:04;160;110424;38070;Mpp-Betrieb;Mpp;-------
09.08.2014;19:47:10;367;110424;38071;Mpp-Betrieb;Mpp;-------
09.08.2014;20:02:07;208;110424;38071;Mpp-Betrieb;Mpp;-------
09.08.2014;20:17:07;49;110424;38071;Mpp-Betrieb;Mpp;-------
09.08.2014;20:32:08;23;110424;38071;Mpp-Betrieb;Mpp;-------
09.08.2014;20:47:05;0;110424;38072;Mpp-Betrieb;Warten;-------
10.08.2014;06:17:04;0;110424;38072;Mpp-Betrieb;Warten;-------
10.08.2014;06:32:05;15;110424;38072;Mpp-Betrieb;Mpp;-------
10.08.2014;06:47:03;41;110424;38072;Mpp-Betrieb;Mpp;-------
10.08.2014;07:02:07;162;110424;38072;Mpp-Betrieb;Mpp;-------
10.08.2014;07:17:05;65;110424;38073;Mpp-Betrieb;Mpp;-------
10.08.2014;07:32:06;237;110424;38073;Mpp-Betrieb;Mpp;-------
10.08.2014;07:47:03;220;110424;38073;Mpp-Betrieb;Mpp;-------
10.08.2014;08:02:05;506;110424;38073;Mpp-Betrieb;Mpp;-------
10.08.2014;08:17:08;496;110424;38074;Mpp-Betrieb;Mpp;-------
10.08.2014;08:32:07;551;110424;38074;Mpp-Betrieb;Mpp;-------
10.08.2014;08:47:04;161;110424;38074;Mpp-Betrieb;Mpp;-------
10.08.2014;09:02:05;197;110424;38074;Mpp-Betrieb;Mpp;-------
10.08.2014;09:17:05;165;110424;38075;Mpp-Betrieb;Mpp;-------
10.08.2014;09:32:05;375;110425;38075;Mpp-Betrieb;Mpp;-------
10.08.2014;09:47:04;580;110425;38075;Mpp-Betrieb;Mpp;-------
10.08.2014;10:02:09;763;110425;38075;Mpp-Betrieb;Mpp;-------
10.08.2014;10:17:05;557;110425;38076;Mpp-Betrieb;Mpp;-------
10.08.2014;10:32:07;2081;110425;38076;Mpp-Betrieb;Mpp;-------
10.08.2014;10:47:08;1544;110426;38076;Mpp-Betrieb;Mpp;-------
10.08.2014;11:02:06;2629;110426;38076;Mpp-Betrieb;Mpp;-------
10.08.2014;11:17:05;2130;110427;38077;Mpp-Betrieb;Mpp;-------
10.08.2014;11:32:11;2194;110427;38077;Mpp-Betrieb;Mpp;-------
10.08.2014;11:47:04;5507;110428;38077;Mpp-Betrieb;Mpp;-------
10.08.2014;12:02:07;2020;110429;38077;Mpp-Betrieb;Mpp;-------
10.08.2014;12:17:08;v18+Tu9GYADs/U9ptA/FtjuMQuwTta1/81bBRAS8mcyjl/vjz5w52g0G8ZTqWzB3BPackvojL '3101;110430;38078;Mpp-Betrieb;Mpp;-------
10.08.2014;12:32:08;1718;110431;38078;Mpp-Betrieb;Mpp;-------
10.08.2014;12:47:05;2077;110431;38078;Mpp-Betrieb;Mpp;-------
10.08.2014;13:02:04;2473;110432;38078;Mpp-Betrieb;Mpp;-------
10.08.2014;13:17:05;2658;110433;38079;Mpp-Betrieb;Mpp;-------
10.08.2014;13:32:03;5094;110433;38079;Mpp-Betrieb;Mpp;-------
10.08.2014;13:47:03;2946;110434;38079;Mpp-Betrieb;Mpp;-------
10.08.2014;14:02:17;2039;110435;38079;Mpp-Betrieb;Mpp;-------
10.08.2014;14:17:03;1734;110436;38080;Mpp-Betrieb;Mpp;-------
10.08.2014;14:32:15;2062;110436;38080;Mpp-Betrieb;Mpp;-------
10.08.2014;14:47:05;1459;110437;38080;Mpp-Betrieb;Mpp;-------
10.08.2014;15:02:13;1404;110437;38080;Mpp-Betrieb;Mpp;-------
10.08.2014;15:17:05;2290;110438;38081;Mpp-Betrieb;Mpp;-------
10.08.2014;15:32:12;3936;110439;38081;Mpp-Betrieb;Mpp;-------
10.08.2014;15:47:14;3109;110439;38081;Mpp-Betrieb;Mpp;-------
10.08.2014;16:02:16;3520;110440;38081;Mpp-Betrieb;Mpp;-------
10.08.2014;16:17:11;3227;110441;38082;Mpp-Betrieb;Mpp;-------
10.08.2014;16:32:13;2631;110442;38082;Mpp-Betrieb;Mpp;-------
10.08.2014;16:47:03;1027;110442;38082;Mpp-Betrieb;Mpp;-------
10.08.2014;17:02:16;1806;110443;38082;Mpp-Betrieb;Mpp;-------
10.08.2014;17:17:06;2381;110443;38083;Mpp-Betrieb;Mpp;-------
10.08.2014;17:32:07;984;110444;38083;Mpp-Betrieb;Mpp;-------
10.08.2014;17:47:03;936;110444;38083;Mpp-Betrieb;Mpp;-------
10.08.2014;18:02:04;708;110444;38083;Mpp-Betrieb;Mpp;-------
10.08.2014;18:17:04;317;110444;38084;Mpp-Betrieb;Mpp;-------
10.08.2014;18:32:03;558;110444;38084;Mpp-Betrieb;Mpp;-------
10.08.2014;18:47:04;807;110445;38084;Mpp-Betrieb;Mpp;-------
10.08.2014;19:02:04;73;110445;38084;Mpp-Betrieb;Mpp;-------
10.08.2014;19:17:03;20;110445;38085;Mpp-Betrieb;Mpp;-------
10.08.2014;19:32:04;34;110445;38085;Mpp-Betrieb;Mpp;-------
10.08.2014;19:47:03;15;110445;38085;Mpp-Betrieb;Mpp;-------
10.08.2014;20:02:03;77;110445;38085;Mpp-Betrieb;Mpp;-------
10.08.2014;20:17:04;10;110445;38086;Mpp-Betrieb;Mpp;-------
10.08.2014;20:32:05;0;110445;38086;Mpp-Betrieb;Warten;-------
10.08.2014;20:47:05;0;110445;38086;Mpp-Betrieb;Warten;-------
11.08.2014;06:47:10;11;110445;38086;Mpp-Betrieb;Mpp;-------
11.08.2014;07:02:07;0;110445;38086;Mpp-Betrieb;Netzueb.;-------
11.08.2014;07:17:10;156;110445;38086;Mpp-Betrieb;Mpp;-------
11.08.2014;07:32:13;137;110445;38086;Mpp-Betrieb;Mpp;-------
11.08.2014;07:47:03;171;110445;38087;Mpp-Betrieb;Mpp;-------
11.08.2014;08:02:05;371;110445;38087;Mpp-Betrieb;Mpp;-------
11.08.2014;08:17:05;254;110445;38087;Mpp-Betrieb;Mpp;-------
11.08.2014;08:32:07;720;110445;38087;Mpp-Betrieb;Mpp;-------
11.08.2014;08:47:03;489;110445;38088;Mpp-Betrieb;Mpp;-------
11.08.2014;09:02:08;513;110445;38088;Mpp-Betrieb;Mpp;-------
11.08.2014;09:17:04;178;110445;38088;Mpp-Betrieb;Mpp;-------
11.08.2014;09:32:07;426;110445;38088;Mpp-Betrieb;Mpp;-------
11.08.2014;09:47:07;459;110446;38089;Mpp-Betrieb;Mpp;-------
11.08.2014;10:02:13;651;110446;38089;Mpp-Betrieb;Mpp;-------
11.08.2014;10:17:03;758;110446;38089;Mpp-Betrieb;Mpp;-------
11.08.2014;10:32:03;157;110446;38089;Mpp-Betrieb;Mpp;-------
11.08.2014;10:47:11;20;110446;38090;Mpp-Betrieb;Mpp;-------
11.08.2014;11:02:16;233;110446;38090;Mpp-Betrieb;Mpp;-------
11.08.2014;11:17:06;353;110446;38090;Mpp-Betrieb;Mpp;-------
11.08.2014;11:32:06;1126;110446;38090;Mpp-Betrieb;Mpp;-------
11.08.2014;11:47:04;361;110446;38091;Mpp-Betrieb;Mpp;-------
11.08.2014;12:02:05;506;110447;38091;Mpp-Betrieb;Mpp;-------
11.08.2014;12:17:04;441;110447;38091;Mpp-Betrieb;Mpp;-------
11.08.2014;12:32:04;877;110447;38091;Mpp-Betrieb;Mpp;-------
11.08.2014;12:47:03;611;110447;38092;Mpp-Betrieb;Mpp;-------
11.08.2014;13:02:04;770;110447;38092;Mpp-Betrieb;Mpp;-------
11.08.2014;13:17:04;433;110447;38092;Mpp-Betrieb;Mpp;-------
11.08.2014;13:32:03;1069;110448;38092;Mpp-Betrieb;Mpp;-------
11.08.2014;13:47:03;1330;110448;38093;Mpp-Betrieb;Mpp;-------
11.08.2014;14:02:04;615;110448;38093;Mpp-Betrieb;Mpp;-------
11.08.2014;14:17:03;688;110448;38093;Mpp-Betrieb;Mpp;-------
11.08.2014;14:32:03;721;110448;38093;Mpp-Betrieb;Mpp;-------
11.08.2014;14:47:04;478;110448;38094;Mpp-Betrieb;Mpp;-------
11.08.2014;15:02:05;900;110449;38094;Mpp-Betrieb;Mpp;-------
11.08.2014;15:17:04;1019;110449;38094;Mpp-Betrieb;Mpp;-------
11.08.2014;15:32:05;517;110449;38094;Mpp-Betrieb;Mpp;-------
11.08.2014;15:47:04;594;110449;38095;Mpp-Betrieb;Mpp;-------
11.08.2014;16:02:04;385;110449;38095;Mpp-Betrieb;Mpp;-------
11.08.2014;16:17:04;630;110449;38095;Mpp-Betrieb;Mpp;-------
11.08.2014;16:32:04;846;110450;38095;Mpp-Betrieb;Mpp;-------
11.08.2014;16:47:03;485;110450;38096;Mpp-Betrieb;Mpp;-------
11.08.2014;17:02:04;419;110450;38096;Mpp-Betrieb;Mpp;-------
11.08.2014;17:17:03;645;110450;38096;Mpp-Betrieb;Mpp;-------
11.08.2014;17:32:03;581;110450;38096;Mpp-Betrieb;Mpp;-------
11.08.2014;17:47:03;769;110450;38097;Mpp-Betrieb;Mpp;-------
11.08.2014;18:02:04;666;110450;38097;Mpp-Betrieb;Mpp;-------
11.08.2014;18:17:04;852;110451;38097;Mpp-Betrieb;Mpp;-------
11.08.2014;18:32:03;769;110451;38097;Mpp-Betrieb;Mpp;-------
11.08.2014;18:47:03;732;110451;38098;Mpp-Betrieb;Mpp;-------
11.08.2014;19:02:04;386;110451;38098;Mpp-Betrieb;Mpp;-------
11.08.2014;19:17:03;466;110451;38098;Mpp-Betrieb;Mpp;-------
11.08.2014;19:32:03;213;110451;38098;Mpp-Betrieb;Mpp;-------
11.08.2014;19:47:04;184;110451;38099;Mpp-Betrieb;Mpp;-------
11.08.2014;20:02:03;123;110451;38099;Mpp-Betrieb;Mpp;-------
11.08.2014;20:17:03;47PmlEi/RTtsaSVomPoUBmPGXn+vLhy3hi16HvHp2LMEBAVmMlDudsmf8T0LCCWTWacEw8Pac '41;110451;38099;Mpp-Betrieb;Mpp;-------
11.08.2014;20:32:03;0;110451;38099;Mpp-Betrieb;Netzueb.;-------
11.08.2014;20:47:04;0;110451;38099;Mpp-Betrieb;Warten;-------
12.08.2014;06:32:04;13;110451;38099;Mpp-Betrieb;Mpp;-------
12.08.2014;06:47:04;50;110451;38100;Mpp-Betrieb;Mpp;-------
12.08.2014;07:02:04;103;110451;38100;Mpp-Betrieb;Mpp;-------
12.08.2014;07:17:04;142;110452;38100;Mpp-Betrieb;Mpp;-------
12.08.2014;07:32:04;205;110452;38100;Mpp-Betrieb;Mpp;-------
12.08.2014;07:47:03;341;110452;38101;Mpp-Betrieb;Mpp;-------
12.08.2014;08:02:07;345;110452;38101;Mpp-Betrieb;Mpp;-------
12.08.2014;08:17:07;442;110452;38101;Mpp-Betrieb;Mpp;-------
12.08.2014;08:32:05;557;110452;38101;Mpp-Betrieb;Mpp;-------
12.08.2014;08:47:04;2183;110452;38102;Mpp-Betrieb;Mpp;-------
12.08.2014;09:02:07;2041;110453;38102;Mpp-Betrieb;Mpp;-------
12.08.2014;09:17:05;2368;110453;38102;Mpp-Betrieb;Mpp;-------
12.08.2014;09:32:13;2619;110454;38102;Mpp-Betrieb;Mpp;-------
12.08.2014;09:47:07;1351;110454;38103;Mpp-Betrieb;Mpp;-------
12.08.2014;10:02:05;3173;110455;38103;Mpp-Betrieb;Mpp;-------
12.08.2014;10:17:07;3540;110456;38103;Mpp-Betrieb;Mpp;-------
12.08.2014;10:32:15;1322;110456;38103;Mpp-Betrieb;Mpp;-------
12.08.2014;10:47:11;4307;110457;38104;Mpp-Betrieb;Mpp;-------
12.08.2014;11:02:07;2714;110458;38104;Mpp-Betrieb;Mpp;-------
12.08.2014;11:17:03;4648;110459;38104;Mpp-Betrieb;Mpp;-------
12.08.2014;11:32:08;5244;110460;38104;Mpp-Betrieb;Mpp;-------
12.08.2014;11:47:04;1926;110461;38105;Mpp-Betrieb;Mpp;-------
12.08.2014;12:02:13;4473;110462;38105;Mpp-Betrieb;Mpp;-------
12.08.2014;12:17:10;4229;110462;38105;Mpp-Betrieb;Mpp;-------
12.08.2014;12:32:04;1815;110463;38105;Mpp-Betrieb;Mpp;-------
12.08.2014;12:47:04;1821;110464;38106;Mpp-Betrieb;Mpp;-------
12.08.2014;13:02:04;3016;110464;38106;Mpp-Betrieb;Mpp;-------
12.08.2014;13:17:04;4450;110465;38106;Mpp-Betrieb;Mpp;-------
12.08.2014;13:32:03;4242;110466;38106;Mpp-Betrieb;Mpp;-------
12.08.2014;13:47:04;3252;110467;38107;Mpp-Betrieb;Mpp;-------
12.08.2014;14:02:10;2574;110468;38107;Mpp-Betrieb;Mpp;-------
12.08.2014;14:17:04;3640;110469;38107;Mpp-Betrieb;Mpp;-------
12.08.2014;14:32:04;1973;110469;38107;Mpp-Betrieb;Mpp;-------
12.08.2014;14:47:04;2931;110470;38108;Mpp-Betrieb;Mpp;-------
12.08.2014;15:02:08;3820;110471;38108;Mpp-Betrieb;Mpp;-------
12.08.2014;15:17:03;2132;110472;38108;Mpp-Betrieb;Mpp;-------
12.08.2014;15:32:04;3668;110473;38108;Mpp-Betrieb;Mpp;-------
12.08.2014;15:47:04;4080;110473;38109;Mpp-Betrieb;Mpp;-------
12.08.2014;16:02:04;4110;110474;38109;Mpp-Betrieb;Mpp;-------
12.08.2014;16:17:04;3497;110475;38109;Mpp-Betrieb;Mpp;-------
12.08.2014;16:32:07;2504;110476;38109;Mpp-Betrieb;Mpp;-------
12.08.2014;16:47:03;3241;110477;38110;Mpp-Betrieb;Mpp;-------
12.08.2014;17:02:04;2926;110477;38110;Mpp-Betrieb;Mpp;-------
12.08.2014;17:17:04;1370;110478;38110;Mpp-Betrieb;Mpp;-------
12.08.2014;17:32:04;1836;110478;38110;Mpp-Betrieb;Mpp;-------
12.08.2014;17:47:03;1197;110479;38111;Mpp-Betrieb;Mpp;-------
12.08.2014;18:02:04;940;110479;38111;Mpp-Betrieb;Mpp;-------
12.08.2014;18:17:04;680;110479;38111;Mpp-Betrieb;Mpp;-------
12.08.2014;18:32:03;415;110479;38111;Mpp-Betrieb;Mpp;-------
12.08.2014;18:47:03;299;110479;38112;Mpp-Betrieb;Mpp;-------
12.08.2014;19:02:04;243;110479;38112;Mpp-Betrieb;Mpp;-------
12.08.2014;19:17:03;158;110480;38112;Mpp-Betrieb;Mpp;-------
12.08.2014;19:32:03;102;110480;38112;Mpp-Betrieb;Mpp;-------
12.08.2014;19:47:03;76;110480;38113;Mpp-Betrieb;Mpp;-------
12.08.2014;20:02:03;27;110480;38113;Mpp-Betrieb;Mpp;-------
12.08.2014;20:17:03;26;110480;38113;Mpp-Betrieb;Mpp;-------
12.08.2014;20:32:03;14;110480;38113;Mpp-Betrieb;Mpp;-------
12.08.2014;20:47:04;0;110480;38113;Mpp-Betrieb;Warten;-------
13.08.2014;06:32:04;0;110480;38113;Mpp-Betrieb;Netzueb.;-------
13.08.2014;06:47:02;12;110480;38114;Mpp-Betrieb;Mpp;-------
13.08.2014;07:02:07;20;110480;38114;Mpp-Betrieb;Mpp;-------
13.08.2014;07:17:04;26;110480;38114;Mpp-Betrieb;Mpp;-------
13.08.2014;07:32:03;36;110480;38114;Mpp-Betrieb;Mpp;-------
13.08.2014;07:47:03;42;110480;38115;Mpp-Betrieb;Mpp;-------
13.08.2014;08:02:04;50;110480;38115;Mpp-Betrieb;Mpp;-------
13.08.2014;08:17:04;72;110480;38115;Mpp-Betrieb;Mpp;-------
13.08.2014;08:32:04;58;110480;38115;Mpp-Betrieb;Mpp;-------
13.08.2014;08:47:07;102;110480;38116;Mpp-Betrieb;Mpp;-------
13.08.2014;09:02:04;72;110480;38116;Mpp-Betrieb;Mpp;-------
13.08.2014;09:17:06;125;110480;38116;Mpp-Betrieb;Mpp;-------
13.08.2014;09:32:04;117;110480;38116;Mpp-Betrieb;Mpp;-------
13.08.2014;09:47:10;242;110480;38117;Mpp-Betrieb;Mpp;-------
13.08.2014;10:02:08;69;110480;38117;Mpp-Betrieb;Mpp;-------
13.08.2014;10:17:03;170;110480;38117;Mpp-Betrieb;Mpp;-------
13.08.2014;10:32:03;498;110480;38117;Mpp-Betrieb;Mpp;-------
13.08.2014;10:47:04;388;110480;38118;Mpp-Betrieb;Mpp;-------
13.08.2014;11:02:03;445;110480;38118;Mpp-Betrieb;Mpp;-------
13.08.2014;11:17:03;393;110480;38118;Mpp-Betrieb;Mpp;-------
13.08.2014;11:32:04;320;110480;38118;Mpp-Betrieb;Mpp;-------
13.08.2014;11:47:04;354;110480;38119;Mpp-Betrieb;Mpp;-------
13.08.2014;12:02:04;530;110481;38119;Mpp-Betrieb;Mpp;-------
13.08.2014;12:17:04;356;110481;38119;Mpp-Betrieb;Mpp;-------
13.08.2014;12:32:04;467;110481;38119;Mpp-Betrieb;Mpp;-------
13.08.2014;12:47:03;582;110481;38120;Mpp-Betrieb;Mpp;-------
13.08.2014;13:02:04;792;110481;38120;Mpp-Betrieb;Mpp;-------
13.08.2014;13:17:04;1458;110481;38120;Mpp-Betrieb;Mpp;-------
13.08.2014;13:32:03;1969;110482;38120;Mpp-Betrieb;Mpp;-------
13.08.2014;13:47:03;4115;110483;38121;Mpp-Betrieb;Mpp;-------
13.08.2014;14:02:04;1300;110483;38121;Mpp-Betrieb;Mpp;-------
13.08.2014;14:17:04;2714;110484;38121;Mpp-Betrieb;Mpp;-------
13.08.2014;14:32:03;1089;110484;38121;Mpp-Betrieb;Mpp;-------
13.08.2014;14:47:04;1200;110484;38122;Mpp-Betrieb;Mpp;-------
13.08.2014;15:02:04;1572;110485;38122;Mpp-Betrieb;Mpp;-------
13.08.2014;15:17:05;1723;110485;38122;Mpp-Betrieb;Mpp;-------
13.08.2014;15:32:04;503;110485;38122;Mpp-Betrieb;Mpp;-------
13.08.2014;15:47:04;717;110486;38123;Mpp-Betrieb;Mpp;-------
13.08.2014;16:02:03;633;110486;38123;Mpp-Betrieb;Mpp;-------
13.08.2014;16:17:03;1513;110486;38123;Mpp-Betrieb;Mpp;-------
13.08.2014;16:32:04;550;110486;38123;Mpp-Betrieb;Mpp;-------
13.08.2014;16:47:04;1315;110487;38124;Mpp-Betrieb;Mpp;-------
13.08.2014;17:02:04;3827;110487;38124;Mpp-Betrieb;Mpp;-------
13.08.2014;17:17:03;3163;110488;38124;Mpp-Betrieb;Mpp;-------
13.08.2014;17:32:04;2785;110489;38124;Mpp-Betrieb;Mpp;-------
13.08.2014;17:47:06;2697;110489;38125;Mpp-Betrieb;Mpp;-------
13.08.2014;18:02:05;771;110490;38125;Mpp-Betrieb;Mpp;-------
13.08.2014;18:17:03;609;110490;38125;Mpp-Betrieb;Mpp;-------
13.08.2014;18:32:03;475;110490;38125;Mpp-Betrieb;Mpp;-------
13.08.2014;18:47:03;886;110490;38126;Mpp-Betrieb;Mpp;-------
13.08.2014;19:02:04;632;110490;38126;Mpp-Betrieb;Mpp;-------
13.08.2014;19:17:04;118;110491;38126;Mpp-Betrieb;Mpp;-------
13.08.2014;19:32:03;70;110491;38126;Mpp-Betrieb;Mpp;-------
13.08.2014;19:47:03;74;110491;38127;Mpp-Betrieb;Mpp;-------
13.08.2014;20:02:04;40;110491;38127;Mpp-Betrieb;Mpp;-------
13.08.2014;20:17:03;30;110491;38127;Mpp-Betrieb;Mpp;-------
13.08.2014;20:32:03;12;110491;38127;Mpp-Betrieb;Mpp;-------
13.08.2014;20:47:03;0;110491;38128;Mpp-Betrieb;Warten;-------
14.08.2014;06:32:04;0;110491;38128;Mpp-Betrieb;Netzueb.;-------
14.08.2014;06:47:03;11;110491;38128;Mpp-Betrieb;Mpp;-------
14.08.2014;07:02:03;13;110491;38128;Mpp-Betrieb;Mpp;-------
14.08.2014;07:17:03;43;110491;38128;Mpp-Betrieb;Mpp;-------
14.08.2014;07:32:04;84;110491;38128;Mpp-Betrieb;Mpp;-------
14.08.2014;07:47:04;153;110491;38129;Mpp-Betrieb;Mpp;-------
14.08.2014;08:02:03;198;110491;38129;Mpp-Betrieb;Mpp;-------
14.08.2014;08:17:04;200;110491;38129;Mpp-Betrieb;Mpp;-------
14.08.2014;08:32:04;141;110491;38129;Mpp-Betrieb;Mpp;-------
14.08.2014;08:47:03;185;110491;38130;Mpp-Betrieb;Mpp;-------
14.08.2014;09:02:05;245;110491;38130;Mpp-Betrieb;Mpp;-------
14.08.2014;09:17:04;613;110491;38130;Mpp-Betrieb;Mpp;-------
14.08.2014;09:32:03;927;110491;38130;Mpp-Betrieb;Mpp;-------
14.08.2014;09:47:04;546;110491;38131;Mpp-Betrieb;Mpp;-------
14.08.2014;10:02:04;822;110492;38131;Mpp-Betrieb;Mpp;-------
14.08.2014;10:17:04;657;110492;38131;Mpp-Betrieb;Mpp;-------
14.08.2014;10:32:03;568;110492;38131;Mpp-Betrieb;Mpp;-------
14.08.2014;10:47:03;708;110492;38132;Mpp-Betrieb;Mpp;-------
14.08.2014;11:02:07;1450;110492;38132;Mpp-Betrieb;Mpp;-------
14.08.2014;11:17:03;1297;110493;38132;Mpp-Betrieb;Mpp;-------
14.08.2014;11:32:03;2276;110493;38132;Mpp-Betrieb;Mpp;-------
14.08.2014;11:47:04;2047;110494;38133;Mpp-Betrieb;Mpp;-------
14.08.2014;12:02:04;2393;110494;38133;Mpp-Betrieb;Mpp;-------
14.08.2014;12:17:04;3607;110495;38133;Mpp-Betrieb;Mpp;-------
14.08.2014;12:32:04;3932;110496;38133;Mpp-Betrieb;Mpp;-------
14.08.2014;12:47:04;1214;110497;38134;Mpp-Betrieb;Mpp;-------
14.08.2014;13:02:04;4698;110498;38134;Mpp-Betrieb;Mpp;-------
14.08.2014;13:17:04;4937;110499;38134;Mpp-Betrieb;Mpp;-------
14.08.2014;13:32:04;3130;110500;38134;Mpp-Betrieb;Mpp;-------
14.08.2014;13:47:03;2087;110500;38135;Mpp-Betrieb;Mpp;-------
14.08.2014;14:02:04;830;110501;38135;Mpp-Betrieb;Mpp;-------
14.08.2014;14:17:04;1501;110501;38135;Mpp-Betrieb;Mpp;-------
14.08.2014;14:32:03;2929;110502;38135;Mpp-Betrieb;Mpp;-------
14.08.2014;14:47:04;5677;110503;38136;Mpp-Betrieb;Mpp;-------
14.08.2014;15:02:05;5107;110504;38136;Mpp-Betrieb;Mpp;-------
14.08.2014;15:17:03;988;110504;38136;Mpp-Betrieb;Mpp;-------
14.08.2014;15:32:03;5454;110505;38136;Mpp-Betrieb;Mpp;-------
14.08.2014;15:47:04;2365;110506;38137;Mpp-Betrieb;Mpp;-------
14.08.2014;16:02:05;1028;110507;38137;Mpp-Betrieb;Mpp;-------
14.08.2014;16:17:03;3295;110507;38137;Mpp-Betrieb;Mpp;-------
14.08.2014;16:32:03;1405;110508;38137;Mpp-Betrieb;Mpp;-------
14.08.2014;16:47:04;1242;110508;38138;Mpp-Betrieb;Mpp;-------
14.08.2014;17:02:04;1573;110509;38138;Mpp-Betrieb;Mpp;-------
14.08.2014;17:17:03;2228;110510;38138;Mpp-Betrieb;Mpp;-------
14.08.2014;17:32:04;2498;110510;38138;Mpp-Betrieb;Mpp;-------
14.08.2014;17:47:03;2496;110511;38139;Mpp-Betrieb;Mpp;-------
14.08.2014;18:02:04;1801;110511;38139;Mpp-Betrieb;Mpp;-------
14.08.2014;18:17:04;1493;110511;38139;Mpp-Betrieb;Mpp;-------
14.08.2014;18:32:03;263;110512;38139;Mpp-Betrieb;Mpp;-------
14.08.2014;18:47:04;409;110512;38140;Mpp-Betrieb;Mpp;-------
14.08.2014;19:02:04;379;110512;38140;Mpp-Betrieb;Mpp;-------
14.08.2014;19:17:04;152;110512;38140;Mpp-Betrieb;Mpp;-------
14.08.2014;19:32:03;bNynvo5LQFSPacKX0aNymWZzxPAIb/UPPhQGhVpn0rmnHlbdGmeRPSu/Hhney3bmnlz+TEj8N '441;110512;38140;Mpp-Betrieb;Mpp;-------
14.08.2014;19:47:03;99;110512;38141;Mpp-Betrieb;Mpp;-------
14.08.2014;20:02:04;36;110512;38141;Mpp-Betrieb;Mpp;-------
14.08.2014;20:17:03;17;110512;38141;Mpp-Betrieb;Mpp;-------
14.08.2014;20:32:03;0;110512;38141;Mpp-Betrieb;Netzueb.;-------
14.08.2014;20:47:08;0;110512;38141;Mpp-Betrieb;Warten;-------
15.08.2014;06:47:04;0;110512;38141;Mpp-Betrieb;Netzueb.;-------
15.08.2014;07:02:03;21;110512;38141;Mpp-Betrieb;Mpp;-------
15.08.2014;07:17:04;36;110512;38142;Mpp-Betrieb;Mpp;-------
15.08.2014;07:32:04;14;110512;38142;Mpp-Betrieb;Mpp;-------
15.08.2014;07:47:04;31;110512;38142;Mpp-Betrieb;Mpp;-------
15.08.2014;08:02:04;93;110512;38142;Mpp-Betrieb;Mpp;-------
15.08.2014;08:17:04;33;110512;38143;Mpp-Betrieb;Mpp;-------
15.08.2014;08:32:04;74;110512;38143;Mpp-Betrieb;Mpp-Such;-------
15.08.2014;08:47:03;127;110512;38143;Mpp-Betrieb;Mpp;-------
15.08.2014;09:02:06;570;110512;38143;Mpp-Betrieb;Mpp;-------
15.08.2014;09:17:04;598;110513;38144;Mpp-Betrieb;Mpp;-------
15.08.2014;09:32:03;547;110513;38144;Mpp-Betrieb;Mpp;-------
15.08.2014;09:47:04;654;110513;38144;Mpp-Betrieb;Mpp;-------
15.08.2014;10:02:04;734;110513;38144;Mpp-Betrieb;Mpp;-------
15.08.2014;10:17:03;1058;110513;38145;Mpp-Betrieb;Mpp;-------
15.08.2014;10:32:04;734;110514;38145;Mpp-Betrieb;Mpp;-------
15.08.2014;10:47:04;553;110514;38145;Mpp-Betrieb;Mpp;-------
15.08.2014;11:02:04;1059;110514;38145;Mpp-Betrieb;Mpp;-------
15.08.2014;11:17:04;2206;110514;38146;Mpp-Betrieb;Mpp;-------
15.08.2014;11:32:04;1175;110515;38146;Mpp-Betrieb;Mpp;-------
15.08.2014;11:47:04;1986;110515;38146;Mpp-Betrieb;Mpp;-------
15.08.2014;12:02:03;2754;110516;38146;Mpp-Betrieb;Mpp;-------
15.08.2014;12:17:04;5017;110517;38147;Mpp-Betrieb;Mpp;-------
15.08.2014;12:32:04;4134;110518;38147;Mpp-Betrieb;Mpp;-------
15.08.2014;12:47:03;3714;110519;38147;Mpp-Betrieb;Mpp;-------
15.08.2014;13:02:04;2773;110520;38147;Mpp-Betrieb;Mpp;-------
15.08.2014;13:17:04;5770;110521;38148;Mpp-Betrieb;Mpp;-------
15.08.2014;13:32:04;5970;110522;38148;Mpp-Betrieb;Mpp;-------
15.08.2014;13:47:04;2743;110523;38148;Mpp-Betrieb;Mpp;-------
15.08.2014;14:02:06;5176;110525;38148;Mpp-Betrieb;Mpp;-------
15.08.2014;14:17:04;5353;110526;38149;Mpp-Betrieb;Mpp;-------
15.08.2014;14:32:03;5861;110527;38149;Mpp-Betrieb;Mpp;-------
15.08.2014;14:47:04;6008;110528;38149;Mpp-Betrieb;Mpp;-------
15.08.2014;15:02:04;1415;110529;38149;Mpp-Betrieb;Mpp;-------
15.08.2014;15:17:04;240;110529;38150;Mpp-Betrieb;Mpp;-------
15.08.2014;15:32:05;863;110530;38150;Mpp-Betrieb;Mpp;-------
15.08.2014;15:47:04;604;110530;38150;Mpp-Betrieb;Mpp;-------
15.08.2014;16:02:09;1063;110530;38150;Mpp-Betrieb;Mpp;-------
15.08.2014;16:17:03;3334;110530;38151;Mpp-Betrieb;Mpp;-------
15.08.2014;16:32:03;2744;110531;38151;Mpp-Betrieb;Mpp;-------
15.08.2014;16:47:04;1570;110532;38151;Mpp-Betrieb;Mpp;-------
15.08.2014;17:02:04;1521;110532;38151;Mpp-Betrieb;Mpp;-------
15.08.2014;17:17:04;1220;110532;38152;Mpp-Betrieb;Mpp;-------
15.08.2014;17:32:04;1421;110533;38152;Mpp-Betrieb;Mpp;-------
15.08.2014;17:47:03;2619;110533;38152;Mpp-Betrieb;Mpp;-------
15.08.2014;18:02:04;1767;110534;38152;Mpp-Betrieb;Mpp;-------
15.08.2014;18:17:04;1515;110534;38153;Mpp-Betrieb;Mpp;-------
15.08.2014;18:32:04;524;110534;38153;Mpp-Betrieb;Mpp;-------
15.08.2014;18:47:03;460;110534;38153;Mpp-Betrieb;Mpp;-------
15.08.2014;19:02:04;364;110534;38153;Mpp-Betrieb;Mpp;-------
15.08.2014;19:17:04;565;110535;38154;Mpp-Betrieb;Mpp;-------
15.08.2014;19:32:03;143;110535;38154;Mpp-Betrieb;Mpp;-------
15.08.2014;19:47:03;30;110535;38154;Mpp-Betrieb;Mpp;-------
15.08.2014;20:02:04;40;110535;38154;Mpp-Betrieb;Mpp;-------
15.08.2014;20:17:03;47;110535;38155;Mpp-Betrieb;Mpp;-------
15.08.2014;20:32:03;13;110535;38155;Mpp-Betrieb;Mpp;-------
16.08.2014;06:32:03;0;110535;38155;Mpp-Betrieb;Netzueb.;-------
16.08.2014;06:47:04;18;110535;38155;Mpp-Betrieb;Mpp;-------
16.08.2014;07:02:04;38;110535;38155;Mpp-Betrieb;Mpp;-------
16.08.2014;07:17:03;145;110535;38156;Mpp-Betrieb;Mpp;-------
16.08.2014;07:32:04;172;110535;38156;Mpp-Betrieb;Mpp;-------
16.08.2014;07:47:03;413;110535;38156;Mpp-Betrieb;Mpp;-------
16.08.2014;08:02:04;404;110535;38156;Mpp-Betrieb;Mpp;-------
16.08.2014;08:17:03;175;110535;38157;Mpp-Betrieb;Mpp;-------
16.08.2014;08:32:04;188;110535;38157;Mpp-Betrieb;Mpp;-------
16.08.2014;08:47:03;265;110535;38157;Mpp-Betrieb;Mpp;-------
16.08.2014;09:02:04;503;110535;38157;Mpp-Betrieb;Mpp;-------
16.08.2014;09:17:04;610;110535;38158;Mpp-Betrieb;Mpp;-------
16.08.2014;09:32:03;558;110536;38158;Mpp-Betrieb;Mpp;-------
16.08.2014;09:47:03;1057;110536;38158;Mpp-Betrieb;Mpp;-------
16.08.2014;10:02:04;619;110536;38158;Mpp-Betrieb;Mpp;-------
16.08.2014;10:17:03;1629;110536;38159;Mpp-Betrieb;Mpp;-------
16.08.2014;10:32:03;1537;110537;38159;Mpp-Betrieb;Mpp;-------
16.08.2014;10:47:04;1601;110537;38159;Mpp-Betrieb;Mpp;-------
16.08.2014;11:02:03;4801;110538;38159;Mpp-Betrieb;Mpp;-------
16.08.2014;11:17:03;1701;110538;38160;Mpp-Betrieb;Mpp;-------
16.08.2014;11:32:03;4001;110539;38160;Mpp-Betrieb;Mpp;-------
16.08.2014;11:47:04;2428;110540;38160;Mpp-Betrieb;Mpp;-------
16.08.2014;12:02:04;1065;110541;38160;Mpp-Betrieb;Mpp;-------
16.08.2014;12:17:03;2744;110541;38161;Mpp-Betrieb;Mpp;-------
16.08.2014;12:32:04;2466;110542;38161;Mpp-Betrieb;Mpp;-------
16.08.2014;12:47:03;2879;110543;38161;Mpp-Betrieb;Mpp;-------
16.08.2014;13:02:04;4777;110544;38161;Mpp-Betrieb;Mpp;-------
16.08.2014;13:17:03;1094;110544;38162;Mpp-Betrieb;Mpp;-------
16.08.2014;13:32:03;1248;110545;38162;Mpp-Betrieb;Mpp;-------
16.08.2014;13:47:03;831;110545;38162;Mpp-Betrieb;Mpp;-------
16.08.2014;14:02:04;1339;110545;38162;Mpp-Betrieb;Mpp;-------
16.08.2014;14:17:02;237;110545;38163;Mpp-Betrieb;Mpp;-------
16.08.2014;14:32:03;838;110546;38163;Mpp-Betrieb;Mpp;-------
16.08.2014;14:47:03;538;110546;38163;Mpp-Betrieb;Mpp;-------
16.08.2014;15:02:04;394;110546;38163;Mpp-Betrieb;Mpp;-------
16.08.2014;15:17:05;4337;110546;38164;Mpp-Betrieb;Mpp;-------
16.08.2014;15:32:05;3287;110547;38164;Mpp-Betrieb;Mpp;-------
16.08.2014;15:47:05;4174;110548;38164;Mpp-Betrieb;Mpp;-------
16.08.2014;16:02:05;3874;110549;38164;Mpp-Betrieb;Mpp;-------
16.08.2014;16:17:06;3653;110550;38165;Mpp-Betrieb;Mpp;-------
16.08.2014;16:32:05;3548;110551;38165;Mpp-Betrieb;Mpp;-------
16.08.2014;16:47:03;1462;110552;38165;Mpp-Betrieb;Mpp;-------
16.08.2014;17:02:07;579;110552;38165;Mpp-Betrieb;Mpp;-------
16.08.2014;17:17:04;175;110552;38166;Mpp-Betrieb;Mpp;-------
16.08.2014;17:32:05;162;110552;38166;Mpp-Betrieb;Mpp;-------
16.08.2014;17:47:03;61;110552;38166;Mpp-Betrieb;Mpp;-------
16.08.2014;18:02:04;74;110552;38166;Mpp-Betrieb;Mpp;-------
16.08.2014;18:17:06;362;110552;38167;Mpp-Betrieb;Mpp;-------
16.08.2014;18:32:03;1596;110553;38167;Mpp-Betrieb;Mpp;-------
16.08.2014;18:47:04;369;110553;38167;Mpp-Betrieb;Mpp;-------
16.08.2014;19:02:05;982;110553;38167;Mpp-Betrieb;Mpp;-------
16.08.2014;19:17:07;563;110553;38168;Mpp-Betrieb;Mpp;-------
16.08.2014;19:32:07;172;110553;38168;Mpp-Betrieb;Mpp;-------
16.08.2014;19:47:04;228;110553;38168;Mpp-Betrieb;Mpp;-------
16.08.2014;20:02:05;73;110553;38168;Mpp-Betrieb;Mpp;-------
16.08.2014;20:17:06;31;110553;38169;Mpp-Betrieb;Mpp;-------
16.08.2014;20:32:05;16;110553;38169;Mpp-Betrieb;Mpp;-------
16.08.2014;20:47:04;0;110553;38169;Mpp-Betrieb;Warten;-------
17.08.2014;06:32:04;11;110553;38169;Mpp-Betrieb;Mpp;-------
17.08.2014;06:47:03;35;110553;38169;Mpp-Betrieb;Mpp;-------
17.08.2014;07:02:05;67;110553;38170;Mpp-Betrieb;Mpp;-------
17.08.2014;07:17:04;154;110553;38170;Mpp-Betrieb;Mpp;-------
17.08.2014;07:32:04;337;110553;38170;Mpp-Betrieb;Mpp;-------
17.08.2014;07:47:03;586;110554;38170;Mpp-Betrieb;Mpp;-------
17.08.2014;08:02:05;849;110554;38171;Mpp-Betrieb;Mpp;-------
17.08.2014;08:17:04;1129;110554;38171;Mpp-Betrieb;Mpp;-------
17.08.2014;08:32:03;1430;110554;38171;Mpp-Betrieb;Mpp;-------
17.08.2014;08:47:04;1753;110555;38171;Mpp-Betrieb;Mpp;-------
17.08.2014;09:02:05;2065;110555;38172;Mpp-Betrieb;Mpp;-------
17.08.2014;09:17:04;2361;110556;38172;Mpp-Betrieb;Mpp;-------
17.08.2014;09:32:03;2615;110556;38172;Mpp-Betrieb;Mpp;-------
17.08.2014;09:47:04;2869;110557;38172;Mpp-Betrieb;Mpp;-------
17.08.2014;10:02:04;3098;110558;38173;Mpp-Betrieb;Mpp;-------
17.08.2014;10:17:03;1510;110559;38173;Mpp-Betrieb;Mpp;-------
17.08.2014;10:32:03;3755;110559;38173;Mpp-Betrieb;Mpp;-------
17.08.2014;10:47:04;3927;110560;38173;Mpp-Betrieb;Mpp;-------
17.08.2014;11:02:03;3793;110561;38174;Mpp-Betrieb;Mpp;-------
17.08.2014;11:17:04;4136;110562;38174;Mpp-Betrieb;Mpp;-------
17.08.2014;11:32:04;4215;110563;38174;Mpp-Betrieb;Mpp;-------
17.08.2014;11:47:29;4281;110564;38174;Mpp-Betrieb;Mpp;-------
17.08.2014;12:02:04;4219;110565;38175;Mpp-Betrieb;Mpp;-------
17.08.2014;12:17:03;4516;110566;38175;Mpp-Betrieb;Mpp;-------
17.08.2014;12:32:04;4339;110567;38175;Mpp-Betrieb;Mpp;-------
17.08.2014;12:47:03;4537;110569;38175;Mpp-Betrieb;Mpp;-------
17.08.2014;13:02:04;4358;110570;38176;Mpp-Betrieb;Mpp;-------
17.08.2014;13:17:04;4560;110571;38176;Mpp-Betrieb;Mpp;-------
17.08.2014;13:32:03;4238;110572;38176;Mpp-Betrieb;Mpp;-------
17.08.2014;13:47:03;4155;110573;38176;Mpp-Betrieb;Mpp;-------
17.08.2014;14:02:04;4582;110574;38177;Mpp-Betrieb;Mpp;-------
17.08.2014;14:17:03;4434;110575;38177;Mpp-Betrieb;Mpp;-------
17.08.2014;14:32:03;4210;110576;38177;Mpp-Betrieb;Mpp;-------
17.08.2014;14:47:03;3760;110577;38177;Mpp-Betrieb;Mpp;-------
17.08.2014;15:02:03;4357;110578;38178;Mpp-Betrieb;Mpp;-------
17.08.2014;15:17:03;3764;110579;38178;Mpp-Betrieb;Mpp;-------
17.08.2014;15:32:03;3761;110580;38178;Mpp-Betrieb;Mpp;-------
17.08.2014;15:47:04;3147;110581;38178;Mpp-Betrieb;Mpp;-------
17.08.2014;16:02:04;3815;110582;38179;Mpp-Betrieb;Mpp;-------
17.08.2014;16:17:04;3050;110583;38179;Mpp-Betrieb;Mpp;-------
17.08.2014;16:32:03;2956;110584;38179;Mpp-Betrieb;Mpp;-------
17.08.2014;16:47:03;2764;110584;38179;Mpp-Betrieb;Mpp;-------
17.08.2014;17:02:04;2508;110585;38180;Mpp-Betrieb;Mpp;-------
17.08.2014;17:17:03;1468;110585;38180;Mpp-Betrieb;Mpp;-------
17.08.2014;17:32:03;2003;110586;38180;Mpp-Betrieb;Mpp;-------
17.08.2014;17:47:03;1241;110586;38180;Mpp-Betrieb;Mpp;-------
17.08.2014;18:02:04;1323;110587;38181;Mpp-Betrieb;Mpp;-------
17.08.2014;18:17:03;1568;110587;38181;Mpp-Betrieb;Mpp;-------
17.08.2014;18:32:03;1154;110587;38181;Mpp-Betrieb;Mpp;-------
17.08.2014;18:47:04;973;110587;38181;Mpp-Betrieb;Mpp;-------
17.08.2014;19:02:04;569;110588;38182;Mpp-Betrieb;Mpp;-------
17.08.2014;19:17:03;255;110588;38182;Mpp-Betrieb;Mpp;-------
17.08.2014;19:32:04;192;110588;38182;Mpp-Betrieb;Mpp;-------
17.08.2014;19:47:03;160;110588;38182;Mpp-Betrieb;Mpp;-------
17.08.2014;20:02:03;90;110588;38183;Mpp-Betrieb;Mpp-Such;-------
17.08.2014;20:17:03;38;110588;38183;Mpp-Betrieb;Mpp;-------
17.08.2014;20:32:04;13;110588;38183;Mpp-Betrieb;Mpp;-------
17.08.2014;20:47:03;0;110588;38183;Mpp-Betrieb;Warten;-------
18.08.2014;06:32:04;13;110588;38183;Mpp-Betrieb;Mpp;-------
18.08.2014;06:47:03;33;110588;38184;Mpp-Betrieb;Mpp-Such;-------
18.08.2014;07:02:04;44;110588;38184;Mpp-Betrieb;Mpp;-------
18.08.2014;07:17:03;253;110588;38184;Mpp-Betrieb;Mpp;-------
18.08.2014;07:32:04;278;110588;38184;Mpp-Betrieb;Mpp;-------
18.08.2014;07:47:03;391;110588;38185;Mpp-Betrieb;Mpp;-------
18.08.2014;08:02:04;428;110588;38185;Mpp-Betrieb;Mpp;-------
18.08.2014;08:17:07;936;110588;38185;Mpp-Betrieb;Mpp;-------
18.08.2014;08:32:03;1623;110589;38185;Mpp-Betrieb;Mpp;-------
18.08.2014;08:47:03;892;110589;38186;Mpp-Betrieb;Mpp;-------
18.08.2014;09:02:04;941;110589;38186;Mpp-Betrieb;Mpp;-------
18.08.2014;09:17:03;1670;110590;38186;Mpp-Betrieb;Mpp;-------
18.08.2014;09:32:05;2779;110590;38186;Mpp-Betrieb;Mpp;-------
18.08.2014;09:47:04;1354;110591;38187;Mpp-Betrieb;Mpp;-------
18.08.2014;10:02:05;1818;110592;38187;Mpp-Betrieb;Mpp;-------
18.08.2014;10:17:03;1161;110592;38187;Mpp-Betrieb;Mpp;-------
18.08.2014;10:32:04;1089;110592;38187;Mpp-Betrieb;Mpp;-------
18.08.2014;10:47:04;3169;110593;38188;Mpp-Betrieb;Mpp;-------
18.08.2014;11:02:04;1899;110593;38188;Mpp-Betrieb;Mpp;-------
18.08.2014;11:17:04;5245;110594;38188;Mpp-Betrieb;Mpp;-------
18.08.2014;11:32:05;2154;110595;38188;Mpp-Betrieb;Mpp;-------
18.08.2014;11:47:03;1376;110595;38189;Mpp-Betrieb;Mpp;-------
18.08.2014;12:02:07;1131;110595;38189;Mpp-Betrieb;Mpp;-------
18.08.2014;12:17:07;995;110596;38189;Mpp-Betrieb;Mpp;-------
18.08.2014;12:32:13;4270;110596;38189;Mpp-Betrieb;Mpp;-------
18.08.2014;12:47:04;2044;110597;38190;Mpp-Betrieb;Mpp;-------
18.08.2014;13:02:04;1547;110598;38190;Mpp-Betrieb;Mpp;-------
18.08.2014;13:17:04;5864;110598;38190;Mpp-Betrieb;Mpp;-------
18.08.2014;13:32:03;4446;110599;38190;Mpp-Betrieb;Mpp;-------
18.08.2014;13:47:03;5248;110600;38191;Mpp-Betrieb;Mpp;-------
18.08.2014;14:02:05;5899;110601;38191;Mpp-Betrieb;Mpp;-------
18.08.2014;14:17:03;4733;110603;38191;Mpp-Betrieb;Mpp;-------
18.08.2014;14:32:04;5145;110604;38191;Mpp-Betrieb;Mpp;-------
18.08.2014;14:47:05;5691;110605;38192;Mpp-Betrieb;Mpp;-------
18.08.2014;15:02:04;1353;110605;38192;Mpp-Betrieb;Mpp;-------
18.08.2014;15:17:03;4410;110606;38192;Mpp-Betrieb;Mpp;-------
18.08.2014;15:32:03;3932;110607;38192;Mpp-Betrieb;Mpp;-------
18.08.2014;15:47:05;1060;110608;38193;Mpp-Betrieb;Mpp;-------
18.08.2014;16:02:04;4143;110609;38193;Mpp-Betrieb;Mpp;-------
18.08.2014;16:17:04;3657;110610;38193;Mpp-Betrieb;Mpp;-------
18.08.2014;16:32:04;3671;110610;38193;Mpp-Betrieb;Mpp;-------
18.08.2014;16:47:03;3064;110611;38194;Mpp-Betrieb;Mpp;-------
18.08.2014;17:02:04;2738;110612;38194;Mpp-Betrieb;Mpp;-------
18.08.2014;17:17:04;2473;110613;38194;Mpp-Betrieb;Mpp;-------
18.08.2014;17:32:03;2184;110613;38194;Mpp-Betrieb;Mpp;-------
18.08.2014;17:47:04;571;110614;38195;Mpp-Betrieb;Mpp;-------
18.08.2014;18:02:04;1116;110614;38195;Mpp-Betrieb;Mpp;-------
18.08.2014;18:17:04;1421;110614;38195;Mpp-Betrieb;Mpp;-------
18.08.2014;18:32:03;1031;110614;38195;Mpp-Betrieb;Mpp;-------
18.08.2014;18:47:04;732;110615;38196;Mpp-Betrieb;Mpp;-------
18.08.2014;19:02:04;342;110615;38196;Mpp-Betrieb;Mpp;-------
18.08.2014;19:17:03;210;110615;38196;Mpp-Betrieb;Mpp;-------
18.08.2014;19:32:03;165;110615;38196;Mpp-Betrieb;Mpp;-------
18.08.2014;19:47:04;139;110615;38197;Mpp-Betrieb;Mpp;-------
18.08.2014;20:02:03;136;110615;38197;Mpp-Betrieb;Mpp;-------
18.08.2014;20:17:03;29;110615;38197;Mpp-Betrieb;Mpp-Such;-------
18.08.2014;20:32:03;0;110615;38197;Mpp-Betrieb;Warten;-------
19.08.2014;06:47:03;27;110615;38197;Mpp-Betrieb;Mpp;-------
19.08.2014;07:02:04;55;110615;38198;Mpp-Betrieb;Mpp;-------
19.08.2014;07:17:04;42;110615;38198;Mpp-Betrieb;Mpp;-------
19.08.2014;07:32:11;49;110615;38198;Mpp-Betrieb;Mpp;-------
19.08.2014;07:47:03;105;110615;38198;Mpp-Betrieb;Mpp;-------
19.08.2014;08:02:04;354;110615;38199;Mpp-Betrieb;Mpp;-------
19.08.2014;08:17:04;156;110615;38199;Mpp-Betrieb;Mpp;-------
19.08.2014;08:32:06;430;110615;38199;Mpp-Betrieb;Mpp;-------
19.08.2014;08:47:03;429;110615;38199;Mpp-Betrieb;Mpp;-------
19.08.2014;09:02:04;692;110616;38200;Mpp-Betrieb;Mpp;-------
19.08.2014;09:17:03;1311;110616;38200;Mpp-Betrieb;Mpp;-------
19.08.2014;09:32:03;960;110616;38200;Mpp-Betrieb;Mpp;-------
19.08.2014;09:47:07;1045;110616;38200;Mpp-Betrieb;Mpp;-------
19.08.2014;10:02:04;991;110617;38201;Mpp-Betrieb;Mpp;-------
19.08.2014;10:17:12;1617;110617;38201;Mpp-Betrieb;Mpp;-------
19.08.2014;10:32:04;1431;110618;38201;Mpp-Betrieb;Mpp;-------
19.08.2014;10:47:04;1675;110618;38201;Mpp-Betrieb;Mpp;-------
19.08.2014;11:02:04;1391;110619;38202;Mpp-Betrieb;Mpp;-------
19.08.2014;11:17:04;4093;110619;38202;Mpp-Betrieb;Mpp;-------
19.08.2014;11:32:06;4650;110620;38202;Mpp-Betrieb;Mpp;-------
19.08.2014;11:47:03;5907;110621;38202;Mpp-Betrieb;Mpp;-------
19.08.2014;12:02:04;2010;110621;38203;Mpp-Betrieb;Mpp;-------
19.08.2014;12:17:04;2092;110622;38203;Mpp-Betrieb;Mpp;-------
19.08.2014;12:32:03;1573;110623;38203;Mpp-Betrieb;Mpp;-------
19.08.2014;12:47:04;1325;110623;38203;Mpp-Betrieb;Mpp;-------
19.08.2014;13:02:04;3118;110624;38204;Mpp-Betrieb;Mpp;-------
19.08.2014;13:17:03;1308;110624;38204;Mpp-Betrieb;Mpp;-------
19.08.2014;13:32:03;1709;110625;38204;Mpp-Betrieb;Mpp;-------
19.08.2014;13:47:04;1126;110625;38204;Mpp-Betrieb;Mpp;-------
19.08.2014;14:02:06;904;110625;38205;Mpp-Betrieb;Mpp;-------
19.08.2014;14:17:04;2499;110626;38205;Mpp-Betrieb;Mpp;-------
19.08.2014;14:32:04;2170;110626;38205;Mpp-Betrieb;Mpp;-------
19.08.2014;14:47:04;911;110627;38205;Mpp-Betrieb;Mpp;-------
19.08.2014;15:02:04;2266;110627;38206;Mpp-Betrieb;Mpp;-------
19.08.2014;15:17:04;4834;110628;38206;Mpp-Betrieb;Mpp;-------
19.08.2014;15:32:04;1387;110628;38206;Mpp-Betrieb;Mpp;-------
19.08.2014;15:47:04;2344;110629;38206;Mpp-Betrieb;Mpp;-------
19.08.2014;16:02:04;3674;110630;38207;Mpp-Betrieb;Mpp;-------
19.08.2014;16:17:04;3675;110631;38207;Mpp-Betrieb;Mpp;-------
19.08.2014;16:32:03;2263;110632;38207;Mpp-Betrieb;Mpp;-------
19.08.2014;16:47:03;1420;110632;38207;Mpp-Betrieb;Mpp;-------
19.08.2014;17:02:04;1575;110632;38208;Mpp-Betrieb;Mpp;-------
19.08.2014;17:17:03;2617;110633;38208;Mpp-Betrieb;Mpp;-------
19.08.2014;17:32:03;2798;110634;38208;Mpp-Betrieb;Mpp;-------
19.08.2014;17:47:04;1884;110634;38208;Mpp-Betrieb;Mpp;-------
19.08.2014;18:02:04;793;110634;38209;Mpp-Betrieb;Mpp;-------
19.08.2014;18:17:03;1423;110635;38209;Mpp-Betrieb;Mpp;-------
19.08.2014;18:32:03;921;110635;38209;Mpp-Betrieb;Mpp;-------
19.08.2014;18:47:04;261;110635;38209;Mpp-Betrieb;Mpp;-------
19.08.2014;19:02:03;238;110635;38210;Mpp-Betrieb;Mpp;-------
19.08.2014;19:17:03;107;110635;38210;Mpp-Betrieb;Mpp;-------
19.08.2014;19:32:03;59;110635;38210;Mpp-Betrieb;Mpp;-------
19.08.2014;19:47:03;111;110635;38210;Mpp-Betrieb;Mpp-Such;-------
19.08.2014;20:02:04;33;110635;38211;Mpp-Betrieb;Mpp;-------
19.08.2014;20:17:03;0;110635;38211;Mpp-Betrieb;Warten;-------
19.08.2014;20:32:04;0;110635;38211;Mpp-Betrieb;Warten;-------
20.08.2014;06:32:03;0;110635;38211;Mpp-Betrieb;Netzueb.;-------
20.08.2014;06:47:03;27;110635;38211;Mpp-Betrieb;Mpp;-------
20.08.2014;07:02:04;62;110635;38211;Mpp-Betrieb;Mpp;-------
20.08.2014;07:17:04;73;110635;38212;Mpp-Betrieb;Mpp;-------
20.08.2014;07:32:03;203;110635;38212;Mpp-Betrieb;Mpp;-------
20.08.2014;07:47:03;318;110635;38212;Mpp-Betrieb;Mpp;-------
20.08.2014;08:02:04;978;110635;38212;Mpp-Betrieb;Mpp;-------
20.08.2014;08:17:03;571;110636;38213;Mpp-Betrieb;Mpp;-------
20.08.2014;08:32:04;447;110636;38213;Mpp-Betrieb;Mpp;-------
20.08.2014;08:47:04;463;110636;38213;Mpp-Betrieb;Mpp;-------
20.08.2014;09:02:05;544;110636;38213;Mpp-Betrieb;Mpp;-------
20.08.2014;09:17:04;706;110636;38214;Mpp-Betrieb;Mpp;-------
20.08.2014;09:32:04;725;110636;38214;Mpp-Betrieb;Mpp;-------
20.08.2014;09:47:07;1000;110636;38214;Mpp-Betrieb;Mpp;-------
20.08.2014;10:02:04;899;110637;38214;Mpp-Betrieb;Mpp;-------
20.08.2014;10:17:04;1218;110637;38215;Mpp-Betrieb;Mpp;-------
20.08.2014;10:32:04;2971;110637;38215;Mpp-Betrieb;Mpp;-------
20.08.2014;10:47:06;2343;110638;38215;Mpp-Betrieb;Mpp;-------
20.08.2014;11:02:05;2284;110639;38215;Mpp-Betrieb;Mpp;-------
20.08.2014;11:17:04;4028;110640;38216;Mpp-Betrieb;Mpp;-------
20.08.2014;11:32:05;3349;110641;38216;Mpp-Betrieb;Mpp;-------
20.08.2014;11:47:04;2365;110641;38216;Mpp-Betrieb;Mpp;-------
20.08.2014;12:02:12;1519;110642;38216;Mpp-Betrieb;Mpp;-------
20.08.2014;12:17:08;1006;110642;38217;Mpp-Betrieb;Mpp;-------
20.08.2014;12:32:07;1535;110643;38217;Mpp-Betrieb;Mpp;-------
20.08.2014;12:47:04;1463;110643;38217;Mpp-Betrieb;Mpp;-------
20.08.2014;13:02:08;1763;110643;38217;Mpp-Betrieb;Mpp;-------
20.08.2014;13:17:03;1433;110644;38218;Mpp-Betrieb;Mpp;-------
20.08.2014;13:32:04;1542;110644;38218;Mpp-Betrieb;Mpp;-------
20.08.2014;13:47:04;1491;110645;38218;Mpp-Betrieb;Mpp;-------
20.08.2014;14:02:10;2134;110645;38218;Mpp-Betrieb;Mpp;-------
20.08.2014;14:17:03;2204;110646;38219;Mpp-Betrieb;Mpp;-------
20.08.2014;14:32:05;4663;110647;38219;Mpp-Betrieb;Mpp;-------
20.08.2014;14:47:07;1539;110648;38219;Mpp-Betrieb;Mpp;-------
20.08.2014;15:02:10;1200;110648;38219;Mpp-Betrieb;Mpp;-------
20.08.2014;15:17:07;1875;110648;38220;Mpp-Betrieb;Mpp;-------
20.08.2014;15:32:09;1788;110649;38220;Mpp-Betrieb;Mpp;-------
20.08.2014;15:47:04;3313;110649;38220;Mpp-Betrieb;Mpp;-------
20.08.2014;16:02:09;1442;110650;38220;Mpp-Betrieb;Mpp;-------
20.08.2014;16:17:14;1459;110650;38221;Mpp-Betrieb;Mpp;-------
20.08.2014;16:32:09;1109;110650;38221;Mpp-Betrieb;Mpp;-------
20.08.2014;16:47:03;929;110651;38221;Mpp-Betrieb;Mpp;-------
20.08.2014;17:02:09;831;110651;38221;Mpp-Betrieb;Mpp;-------
20.08.2014;17:17:06;559;110651;38222;Mpp-Betrieb;Mpp;-------
20.08.2014;17:32:06;1569;110651;38222;Mpp-Betrieb;Mpp;-------
20.08.2014;17:47:06;1485;110652;38222;Mpp-Betrieb;Mpp;-------
20.08.2014;18:02:10;1390;110652;38222;Mpp-Betrieb;Mpp;-------
20.08.2014;18:17:06;1053;110652;38223;Mpp-Betrieb;Mpp;-------
20.08.2014;18:32:04;521;110652;38223;Mpp-Betrieb;Mpp;-------
20.08.2014;18:47:06;468;110652;38223;Mpp-Betrieb;Mpp;-------
20.08.2014;19:02:05;278;110653;38223;Mpp-Betrieb;Mpp;-------
20.08.2014;19:17:04;104;110653;38224;Mpp-Betrieb;Mpp;-------
20.08.2014;19:32:06;69;110653;38224;Mpp-Betrieb;Mpp;-------
20.08.2014;19:47:04;153;110653;38224;Mpp-Betrieb;Mpp;-------
20.08.2014;20:02:05;35;110653;38224;Mpp-Betrieb;Mpp;-------
20.08.2014;20:17:05;13;110653;38225;Mpp-Betrieb;Mpp;-------
20.08.2014;20:32:05;0;110653;38225;Mpp-Betrieb;Warten;-------
21.08.2014;06:32:07;0;110653;38225;Mpp-Betrieb;Warten;-------
21.08.2014;06:47:05;25;110653;38225;Mpp-Betrieb;Mpp;-------
