Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.08.2014;07:02:10;62;110653;38225;Mpp-Betrieb;Mpp;-------
21.08.2014;07:17:05;73;110653;38225;Mpp-Betrieb;Mpp-Such;-------
21.08.2014;07:32:09;194;110653;38226;Mpp-Betrieb;Mpp;-------
21.08.2014;07:47:07;204;110653;38226;Mpp-Betrieb;Mpp;-------
21.08.2014;08:02:08;651;110653;38226;Mpp-Betrieb;Mpp;-------
21.08.2014;08:17:09;717;110653;38226;Mpp-Betrieb;Mpp;-------
21.08.2014;08:32:11;529;110653;38227;Mpp-Betrieb;Mpp;-------
21.08.2014;08:47:15;1621;110653;38227;Mpp-Betrieb;Mpp;-------
21.08.2014;09:02:17;2253;110654;38227;Mpp-Betrieb;Mpp;-------
21.08.2014;09:17:04;1120;110655;38227;Mpp-Betrieb;Mpp;-------
21.08.2014;09:32:14;2406;110655;38228;Mpp-Betrieb;Mpp;-------
21.08.2014;09:47:03;2858;110656;38228;Mpp-Betrieb;Mpp;-------
21.08.2014;10:02:04;3178;110656;38228;Mpp-Betrieb;Mpp;-------
21.08.2014;10:17:16;3506;110657;38228;Mpp-Betrieb;Mpp;-------
21.08.2014;10:32:03;1092;110658;38229;Mpp-Betrieb;Mpp;-------
21.08.2014;10:47:04;3992;110659;38229;Mpp-Betrieb;Mpp;-------
21.08.2014;11:02:06;3863;110659;38229;Mpp-Betrieb;Mpp;-------
21.08.2014;11:17:03;4458;110660;38229;Mpp-Betrieb;Mpp;-------
21.08.2014;11:32:03;2549;110661;38230;Mpp-Betrieb;Mpp;-------
21.08.2014;11:47:04;1326;110662;38230;Mpp-Betrieb;Mpp;-------
21.08.2014;12:02:04;1549;110662;38230;Mpp-Betrieb;Mpp;-------
21.08.2014;12:17:03;878;110662;38230;Mpp-Betrieb;Mpp;-------
21.08.2014;12:32:03;1499;110663;38231;Mpp-Betrieb;Mpp;-------
21.08.2014;12:47:05;2113;110663;38231;Mpp-Betrieb;Mpp;-------
21.08.2014;13:02:03;1103;110664;38231;Mpp-Betrieb;Mpp;-------
21.08.2014;13:17:04;4809;110665;38231;Mpp-Betrieb;Mpp;-------
21.08.2014;13:32:04;4631;110666;38232;Mpp-Betrieb;Mpp;-------
21.08.2014;13:47:03;4690;110667;38232;Mpp-Betrieb;Mpp;-------
21.08.2014;14:02:04;816;110668;38232;Mpp-Betrieb;Mpp;-------
21.08.2014;14:17:03;4861;110669;38232;Mpp-Betrieb;Mpp;-------
21.08.2014;14:32:03;5005;110670;38233;Mpp-Betrieb;Mpp;-------
21.08.2014;14:47:04;1639;110671;38233;Mpp-Betrieb;Mpp;-------
21.08.2014;15:02:04;5055;110671;38233;Mpp-Betrieb;Mpp;-------
21.08.2014;15:17:04;3729;110672;38233;Mpp-Betrieb;Mpp;-------
21.08.2014;15:32:03;4048;110673;38234;Mpp-Betrieb;Mpp;-------
21.08.2014;15:47:04;1481;110674;38234;Mpp-Betrieb;Mpp;-------
21.08.2014;16:02:04;1275;110675;38234;Mpp-Betrieb;Mpp;-------
21.08.2014;16:17:03;3689;110675;38234;Mpp-Betrieb;Mpp;-------
21.08.2014;16:32:04;2741;110676;38235;Mpp-Betrieb;Mpp;-------
21.08.2014;16:47:04;1011;110676;38235;Mpp-Betrieb;Mpp;-------
21.08.2014;17:02:03;3366;110677;38235;Mpp-Betrieb;Mpp;-------
21.08.2014;17:17:04;3093;110678;38235;Mpp-Betrieb;Mpp;-------
21.08.2014;17:32:04;902;110678;38236;Mpp-Betrieb;Mpp;-------
21.08.2014;17:47:03;789;110678;38236;Mpp-Betrieb;Mpp;-------
21.08.2014;18:02:04;1099;110679;38236;Mpp-Betrieb;Mpp;-------
21.08.2014;18:17:04;649;110679;38236;Mpp-Betrieb;Mpp;-------
21.08.2014;18:32:03;498;110679;38237;Mpp-Betrieb;Mpp;-------
21.08.2014;18:47:03;410;110679;38237;Mpp-Betrieb;Mpp;-------
21.08.2014;19:02:03;389;110679;38237;Mpp-Betrieb;Mpp;-------
21.08.2014;19:17:03;410;110679;38237;Mpp-Betrieb;Mpp;-------
21.08.2014;19:32:03;236;110679;38238;Mpp-Betrieb;Mpp;-------
21.08.2014;19:47:03;114;110679;38238;Mpp-Betrieb;Mpp;-------
21.08.2014;20:02:04;57;110680;38238;Mpp-Betrieb;Mpp;-------
21.08.2014;20:17:04;16;110680;38238;Mpp-Betrieb;Mpp-Such;-------
21.08.2014;20:32:03;0;110680;38238;Mpp-Betrieb;Warten;-------
22.08.2014;06:32:03;11;110680;38238;Mpp-Betrieb;Mpp;-------
22.08.2014;06:47:04;33;110680;38239;Mpp-Betrieb;Mpp;-------
22.08.2014;07:02:03;70;110680;38239;Mpp-Betrieb;Mpp;-------
22.08.2014;07:17:03;149;110680;38239;Mpp-Betrieb;Mpp;-------
22.08.2014;07:32:03;265;110680;38239;Mpp-Betrieb;Mpp;-------
22.08.2014;07:47:08;315;110680;38240;Mpp-Betrieb;Mpp;-------
22.08.2014;08:02:04;415;110680;38240;Mpp-Betrieb;Mpp;-------
22.08.2014;08:17:04;613;110680;38240;Mpp-Betrieb;Mpp;-------
22.08.2014;08:32:04;846;110680;38240;Mpp-Betrieb;Mpp;-------
22.08.2014;08:47:04;914;110680;38241;Mpp-Betrieb;Mpp;-------
22.08.2014;09:02:03;2136;110681;38241;Mpp-Betrieb;Mpp;-------
22.08.2014;09:17:04;2694;110681;38241;Mpp-Betrieb;Mpp;-------
22.08.2014;09:32:04;1927;110682;38241;Mpp-Betrieb;Mpp;-------
22.08.2014;09:47:04;2138;110683;38242;Mpp-Betrieb;Mpp;-------
22.08.2014;10:02:04;1981;110683;38242;Mpp-Betrieb;Mpp;-------
22.08.2014;10:17:04;3579;110684;38242;Mpp-Betrieb;Mpp;-------
22.08.2014;10:32:03;3536;110684;38242;Mpp-Betrieb;Mpp;-------
22.08.2014;10:47:04;3724;110685;38243;Mpp-Betrieb;Mpp;-------
22.08.2014;11:02:05;3847;110686;38243;Mpp-Betrieb;Mpp;-------
22.08.2014;11:17:03;3958;110687;38243;Mpp-Betrieb;Mpp;-------
22.08.2014;11:32:03;4054;110688;38243;Mpp-Betrieb;Mpp;-------
22.08.2014;11:47:04;4186;110689;38244;Mpp-Betrieb;Mpp;-------
22.08.2014;12:02:05;4190;110690;38244;Mpp-Betrieb;Mpp;-------
22.08.2014;12:17:03;4319;110691;38244;Mpp-Betrieb;Mpp;-------
22.08.2014;12:32:04;4360;110693;38244;Mpp-Betrieb;Mpp;-------
22.08.2014;12:47:03;4460;110694;38245;Mpp-Betrieb;Mpp;-------
22.08.2014;13:02:04;5012;110695;38245;Mpp-Betrieb;Mpp;-------
22.08.2014;13:17:03;1142;110695;38245;Mpp-Betrieb;Mpp;-------
22.08.2014;13:32:05;955;110696;38245;Mpp-Betrieb;Mpp;-------
22.08.2014;13:47:03;1370;110697;38246;Mpp-Betrieb;Mpp;-------
22.08.2014;14:02:04;1517;110698;38246;Mpp-Betrieb;Mpp;-------
22.08.2014;14:17:04;4717;110699;38246;Mpp-Betrieb;Mpp;-------
22.08.2014;14:32:04;4466;110700;38246;Mpp-Betrieb;Mpp;-------
22.08.2014;14:47:03;4872;110701;38247;Mpp-Betrieb;Mpp;-------
22.08.2014;15:02:05;4546;110702;38247;Mpp-Betrieb;Mpp;-------
22.08.2014;15:17:04;4370;110703;38247;Mpp-Betrieb;Mpp;-------
22.08.2014;15:32:07;1792;110704;38247;Mpp-Betrieb;Mpp;-------
22.08.2014;16:02:04;947;110704;38248;Mpp-Betrieb;Mpp;-------
22.08.2014;16:17:03;4059;110705;38248;Mpp-Betrieb;Mpp;-------
22.08.2014;16:32:03;3595;110706;38248;Mpp-Betrieb;Mpp;-------
22.08.2014;16:47:04;3276;110707;38249;Mpp-Betrieb;Mpp;-------
22.08.2014;17:02:04;1040;110707;38249;Mpp-Betrieb;Mpp;-------
22.08.2014;17:17:26;2754;110708;38249;Mpp-Betrieb;Mpp;-------
22.08.2014;17:32:04;2105;110708;38249;Mpp-Betrieb;Mpp;-------
22.08.2014;17:47:04;1149;110708;38250;Mpp-Betrieb;Mpp;-------
22.08.2014;18:02:04;580;110709;38250;Mpp-Betrieb;Mpp;-------
22.08.2014;18:17:03;821;110709;38250;Mpp-Betrieb;Mpp;-------
22.08.2014;18:32:04;647;110709;38250;Mpp-Betrieb;Mpp;-------
22.08.2014;18:47:03;472;110709;38251;Mpp-Betrieb;Mpp;-------
22.08.2014;19:02:03;525;110709;38251;Mpp-Betrieb;Mpp;-------
22.08.2014;19:17:03;237;110709;38251;Mpp-Betrieb;Mpp;-------
22.08.2014;19:32:04;147;110709;38251;Mpp-Betrieb;Mpp;-------
22.08.2014;19:47:03;24;110709;38252;Mpp-Betrieb;Mpp-Such;-------
22.08.2014;20:02:04;48;110709;38252;Mpp-Betrieb;Mpp;-------
22.08.2014;20:17:03;21;110709;38252;Mpp-Betrieb;Mpp;-------
22.08.2014;20:32:03;0;110709;38252;Mpp-Betrieb;Warten;-------
23.08.2014;06:32:03;0;110709;38252;Mpp-Betrieb;Warten;-------
23.08.2014;06:47:04;23;110709;38253;Mpp-Betrieb;Mpp;-------
23.08.2014;07:02:04;65;110709;38253;Mpp-Betrieb;Mpp;-------
23.08.2014;07:17:03;66;110709;38253;Mpp-Betrieb;Mpp-Such;-------
23.08.2014;07:32:03;162;110709;38253;Mpp-Betrieb;Mpp;-------
23.08.2014;07:47:04;104;110710;38254;Mpp-Betrieb;Mpp;-------
23.08.2014;08:02:03;192;110710;38254;Mpp-Betrieb;Mpp;-------
23.08.2014;08:17:03;273;110710;38254;Mpp-Betrieb;Mpp;-------
23.08.2014;08:32:03;258;110710;38254;Mpp-Betrieb;Mpp;-------
23.08.2014;08:47:04;247;110710;38255;Mpp-Betrieb;Mpp;-------
23.08.2014;09:02:04;367;110710;38255;Mpp-Betrieb;Mpp;-------
23.08.2014;09:17:04;658;110710;38255;Mpp-Betrieb;Mpp;-------
23.08.2014;09:32:04;650;110710;38255;Mpp-Betrieb;Mpp;-------
23.08.2014;09:47:03;594;110710;38256;Mpp-Betrieb;Mpp;-------
23.08.2014;10:02:04;1350;110710;38256;Mpp-Betrieb;Mpp;-------
23.08.2014;10:17:04;630;110711;38256;Mpp-Betrieb;Mpp;-------
23.08.2014;10:32:03;1204;110711;38256;Mpp-Betrieb;Mpp;-------
23.08.2014;10:47:03;772;110711;38257;Mpp-Betrieb;Mpp;-------
23.08.2014;11:02:04;346;110711;38257;Mpp-Betrieb;Mpp;-------
23.08.2014;11:17:04;569;110711;38257;Mpp-Betrieb;Mpp;-------
23.08.2014;11:32:03;464;110712;38257;Mpp-Betrieb;Mpp;-------
23.08.2014;11:47:03;740;110712;38258;Mpp-Betrieb;Mpp;-------
23.08.2014;12:02:04;986;110712;38258;Mpp-Betrieb;Mpp;-------
23.08.2014;12:17:03;879;110712;38258;Mpp-Betrieb;Mpp;-------
23.08.2014;12:32:04;791;110712;38258;Mpp-Betrieb;Mpp;-------
23.08.2014;12:47:03;1762;110713;38259;Mpp-Betrieb;Mpp;-------
23.08.2014;13:02:04;1528;110713;38259;Mpp-Betrieb;Mpp;-------
23.08.2014;13:17:03;1798;110713;38259;Mpp-Betrieb;Mpp;-------
23.08.2014;13:32:04;2201;110714;38259;Mpp-Betrieb;Mpp;-------
23.08.2014;13:47:03;1198;110714;38260;Mpp-Betrieb;Mpp;-------
23.08.2014;14:02:04;954;110714;38260;Mpp-Betrieb;Mpp;-------
23.08.2014;14:17:04;614;110715;38260;Mpp-Betrieb;Mpp;-------
23.08.2014;14:32:04;872;110715;38260;Mpp-Betrieb;Mpp;-------
23.08.2014;14:47:03;1149;110715;38261;Mpp-Betrieb;Mpp;-------
23.08.2014;15:02:04;2674;110716;38261;Mpp-Betrieb;Mpp;-------
23.08.2014;15:17:04;5080;110717;38261;Mpp-Betrieb;Mpp;-------
23.08.2014;15:32:03;1848;110717;38261;Mpp-Betrieb;Mpp;-------
23.08.2014;15:47:03;2938;110718;38262;Mpp-Betrieb;Mpp;-------
23.08.2014;16:02:04;2724;110719;38262;Mpp-Betrieb;Mpp;-------
23.08.2014;16:17:03;979;110719;38262;Mpp-Betrieb;Mpp;-------
23.08.2014;16:32:04;734;110720;38262;Mpp-Betrieb;Mpp;-------
23.08.2014;16:47:04;1322;110720;38263;Mpp-Betrieb;Mpp;-------
23.08.2014;17:02:04;1248;110720;38263;Mpp-Betrieb;Mpp;-------
23.08.2014;17:17:03;2187;110720;38263;Mpp-Betrieb;Mpp;-------
23.08.2014;17:32:03;722;110721;38263;Mpp-Betrieb;Mpp;-------
23.08.2014;17:47:04;623;110721;38264;Mpp-Betrieb;Mpp;-------
23.08.2014;18:02:04;373;110721;38264;Mpp-Betrieb;Mpp;-------
23.08.2014;18:17:03;532;110721;38264;Mpp-Betrieb;Mpp;-------
23.08.2014;18:32:03;254;110721;38264;Mpp-Betrieb;Mpp;-------
23.08.2014;18:47:03;185;110721;38265;Mpp-Betrieb;Mpp;-------
23.08.2014;19:02:04;550;110721;38265;Mpp-Betrieb;Mpp;-------
23.08.2014;19:17:04;73;110721;38265;Mpp-Betrieb;Mpp;-------
23.08.2014;19:32:03;37;110721;38265;Mpp-Betrieb;Mpp;-------
23.08.2014;19:47:03;0;110721;38265;Mpp-Betrieb;Netzueb.;-------
23.08.2014;20:02:04;69;110721;38266;Mpp-Betrieb;Mpp;-------
23.08.2014;20:17:04;11;110721;38266;Mpp-Betrieb;Mpp;-------
23.08.2014;20:32:03;0;110721;38266;Mpp-Betrieb;Warten;-------
24.08.2014;06:47:03;12;110721;38266;Mpp-Betrieb;Mpp;-------
24.08.2014;07:02:04;17;110721;38266;Mpp-Betrieb;Mpp;-------
24.08.2014;07:17:03;44;110721;38266;Mpp-Betrieb;Mpp;-------
24.08.2014;07:32:03;73;110721;38267;Mpp-Betrieb;Mpp;-------
24.08.2014;07:47:03;202;110721;38267;Mpp-Betrieb;Mpp;-------
24.08.2014;08:02:04;328;110722;38267;Mpp-Betrieb;Mpp;-------
24.08.2014;08:17:04;348;110722;38267;Mpp-Betrieb;Mpp;-------
24.08.2014;08:32:03;541;110722;38268;Mpp-Betrieb;Mpp;-------
24.08.2014;08:47:04;1680;110722;38268;Mpp-Betrieb;Mpp;-------
24.08.2014;09:02:04;786;110722;38268;Mpp-Betrieb;Mpp;-------
24.08.2014;09:17:03;1030;110722;38268;Mpp-Betrieb;Mpp;-------
24.08.2014;09:32:03;1177;110723;38269;Mpp-Betrieb;Mpp;-------
24.08.2014;09:47:04;1337;110723;38269;Mpp-Betrieb;Mpp;-------
24.08.2014;10:02:03;3667;110723;38269;Mpp-Betrieb;Mpp;-------
24.08.2014;10:17:03;2379;110724;38269;Mpp-Betrieb;Mpp;-------
24.08.2014;10:32:04;3637;110725;38270;Mpp-Betrieb;Mpp;-------
24.08.2014;10:47:04;1729;110726;38270;Mpp-Betrieb;Mpp;-------
24.08.2014;11:02:04;4604;110727;38270;Mpp-Betrieb;Mpp;-------
24.08.2014;11:17:03;4723;110728;38270;Mpp-Betrieb;Mpp;-------
24.08.2014;11:32:04;5167;110729;38271;Mpp-Betrieb;Mpp;-------
24.08.2014;11:47:03;5114;110730;38271;Mpp-Betrieb;Mpp;-------
24.08.2014;12:02:04;2050;110731;38271;Mpp-Betrieb;Mpp;-------
24.08.2014;12:17:04;1528;110731;38271;Mpp-Betrieb;Mpp;-------
24.08.2014;12:32:03;1112;110732;38272;Mpp-Betrieb;Mpp;-------
24.08.2014;12:47:03;1596;110732;38272;Mpp-Betrieb;Mpp;-------
24.08.2014;13:02:04;5409;110733;38272;Mpp-Betrieb;Mpp;-------
24.08.2014;13:17:03;1514;110734;38272;Mpp-Betrieb;Mpp;-------
24.08.2014;13:32:03;1514;110735;38273;Mpp-Betrieb;Mpp;-------
24.08.2014;13:47:03;5904;110735;38273;Mpp-Betrieb;Mpp;-------
24.08.2014;14:02:03;1229;110736;38273;Mpp-Betrieb;Mpp;-------
24.08.2014;14:17:04;4340;110737;38273;Mpp-Betrieb;Mpp;-------
24.08.2014;14:32:03;1278;110737;38274;Mpp-Betrieb;Mpp;-------
24.08.2014;14:47:04;1423;110738;38274;Mpp-Betrieb;Mpp;-------
24.08.2014;15:02:03;4839;110739;38274;Mpp-Betrieb;Mpp;-------
24.08.2014;15:17:03;4519;110740;38274;Mpp-Betrieb;Mpp;-------
24.08.2014;15:32:04;4071;110741;38275;Mpp-Betrieb;Mpp;-------
24.08.2014;15:47:05;3911;110742;38275;Mpp-Betrieb;Mpp;-------
24.08.2014;16:02:04;3634;110743;38275;Mpp-Betrieb;Mpp;-------
24.08.2014;16:17:03;3110;110744;38275;Mpp-Betrieb;Mpp;-------
24.08.2014;16:32:03;3190;110744;38276;Mpp-Betrieb;Mpp;-------
24.08.2014;16:47:03;3166;110745;38276;Mpp-Betrieb;Mpp;-------
24.08.2014;17:02:04;3077;110746;38276;Mpp-Betrieb;Mpp;-------
24.08.2014;17:17:04;2718;110747;38276;Mpp-Betrieb;Mpp;-------
24.08.2014;17:32:03;2231;110747;38277;Mpp-Betrieb;Mpp;-------
24.08.2014;17:47:04;2094;110748;38277;Mpp-Betrieb;Mpp;-------
24.08.2014;18:02:04;1494;110748;38277;Mpp-Betrieb;Mpp;-------
24.08.2014;18:17:03;246;110748;38277;Mpp-Betrieb;Mpp;-------
24.08.2014;18:32:03;914;110749;38278;Mpp-Betrieb;Mpp;-------
24.08.2014;18:47:03;676;110749;38278;Mpp-Betrieb;Mpp;-------
24.08.2014;19:02:03;398;110749;38278;Mpp-Betrieb;Mpp;-------
24.08.2014;19:17:03;227;110749;38278;Mpp-Betrieb;Mpp;-------
24.08.2014;19:32:03;106;110749;38279;Mpp-Betrieb;Mpp;-------
24.08.2014;19:47:04;54;110749;38279;Mpp-Betrieb;Mpp;-------
24.08.2014;20:02:03;24;110749;38279;Mpp-Betrieb;Mpp-Such;-------
24.08.2014;20:17:03;12;110749;38279;Mpp-Betrieb;Mpp;-------
25.08.2014;06:32:03;0;110749;38279;Mpp-Betrieb;Warten;-------
25.08.2014;06:47:03;12;110749;38280;Mpp-Betrieb;Mpp;-------
25.08.2014;07:02:04;14;110749;38280;Mpp-Betrieb;Mpp;-------
25.08.2014;07:17:04;66;110749;38280;Mpp-Betrieb;Mpp;-------
25.08.2014;07:32:03;251;110749;38280;Mpp-Betrieb;Mpp;-------
25.08.2014;07:47:04;601;110749;38280;Mpp-Betrieb;Mpp;-------
25.08.2014;08:02:04;823;110750;38281;Mpp-Betrieb;Mpp;-------
25.08.2014;08:17:05;884;110750;38281;Mpp-Betrieb;Mpp;-------
25.08.2014;08:32:04;972;110750;38281;Mpp-Betrieb;Mpp;-------
25.08.2014;08:47:04;1889;110750;38281;Mpp-Betrieb;Mpp;-------
25.08.2014;09:02:04;1569;110751;38282;Mpp-Betrieb;Mpp;-------
25.08.2014;09:17:06;1616;110751;38282;Mpp-Betrieb;Mpp;-------
25.08.2014;09:32:04;1746;110752;38282;Mpp-Betrieb;Mpp;-------
25.08.2014;09:47:04;2450;110752;38282;Mpp-Betrieb;Mpp;-------
25.08.2014;10:02:05;1797;110753;38283;Mpp-Betrieb;Mpp;-------
25.08.2014;10:17:03;1680;110753;38283;Mpp-Betrieb;Mpp;-------
25.08.2014;10:32:04;2537;110754;38283;Mpp-Betrieb;Mpp;-------
25.08.2014;10:47:03;2134;110754;38283;Mpp-Betrieb;Mpp;-------
25.08.2014;11:02:04;3651;110755;38284;Mpp-Betrieb;Mpp;-------
25.08.2014;11:17:03;2715;110756;38284;Mpp-Betrieb;Mpp;-------
25.08.2014;11:32:03;2533;110756;38284;Mpp-Betrieb;Mpp;-------
25.08.2014;11:47:03;2028;110757;38284;Mpp-Betrieb;Mpp;-------
25.08.2014;12:02:04;2593;110758;38285;Mpp-Betrieb;Mpp;-------
25.08.2014;12:17:04;3340;110758;38285;Mpp-Betrieb;Mpp;-------
25.08.2014;12:32:03;4452;110759;38285;Mpp-Betrieb;Mpp;-------
25.08.2014;12:47:04;3159;110760;38285;Mpp-Betrieb;Mpp;-------
25.08.2014;13:02:04;2780;110761;38286;Mpp-Betrieb;Mpp;-------
25.08.2014;13:17:03;2358;110762;38286;Mpp-Betrieb;Mpp;-------
25.08.2014;13:32:04;2204;110762;38286;Mpp-Betrieb;Mpp;-------
25.08.2014;13:47:04;2198;110763;38286;Mpp-Betrieb;Mpp;-------
25.08.2014;14:02:04;2120;110763;38287;Mpp-Betrieb;Mpp;-------
25.08.2014;14:17:03;1768;110764;38287;Mpp-Betrieb;Mpp;-------
25.08.2014;14:32:04;1301;110764;38287;Mpp-Betrieb;Mpp;-------
25.08.2014;14:47:03;1607;110765;38287;Mpp-Betrieb;Mpp;-------
25.08.2014;15:02:04;1188;110765;38288;Mpp-Betrieb;Mpp;-------
25.08.2014;15:17:04;1282;110765;38288;Mpp-Betrieb;Mpp;-------
25.08.2014;15:32:08;1656;110766;38288;Mpp-Betrieb;Mpp;-------
25.08.2014;15:47:03;995;110766;38288;Mpp-Betrieb;Mpp;-------
25.08.2014;16:02:04;730;110766;38289;Mpp-Betrieb;Mpp;-------
25.08.2014;16:17:05;472;110766;38289;Mpp-Betrieb;Mpp;-------
25.08.2014;16:32:03;553;110766;38289;Mpp-Betrieb;Mpp;-------
25.08.2014;16:47:03;672;110767;38289;Mpp-Betrieb;Mpp;-------
25.08.2014;17:02:04;961;110767;38290;Mpp-Betrieb;Mpp;-------
25.08.2014;17:17:03;666;110767;38290;Mpp-Betrieb;Mpp;-------
25.08.2014;17:32:03;767;110767;38290;Mpp-Betrieb;Mpp;-------
25.08.2014;17:47:03;451;110767;38290;Mpp-Betrieb;Mpp;-------
25.08.2014;18:02:05;613;110767;38291;Mpp-Betrieb;Mpp;-------
25.08.2014;18:17:03;309;110767;38291;Mpp-Betrieb;Mpp;-------
25.08.2014;18:32:04;221;110768;38291;Mpp-Betrieb;Mpp;-------
25.08.2014;18:47:04;237;110768;38291;Mpp-Betrieb;Mpp;-------
25.08.2014;19:02:04;165;110768;38292;Mpp-Betrieb;Mpp;-------
25.08.2014;19:17:03;89;110768;38292;Mpp-Betrieb;Mpp;-------
25.08.2014;19:32:04;72;110768;38292;Mpp-Betrieb;Mpp;-------
25.08.2014;19:47:04;29;110768;38292;Mpp-Betrieb;Mpp;-------
25.08.2014;20:02:03;13;110768;38293;Mpp-Betrieb;Mpp;-------
25.08.2014;20:17:04;0;110768;38293;Mpp-Betrieb;Warten;-------
26.08.2014;06:47:03;0;110768;38293;Mpp-Betrieb;Warten;-------
26.08.2014;07:02:04;15;110768;38293;Mpp-Betrieb;Mpp;-------
26.08.2014;07:17:03;45;110768;38293;Mpp-Betrieb;Mpp;-------
26.08.2014;07:32:03;65;110768;38293;Mpp-Betrieb;Mpp;-------
26.08.2014;07:47:03;94;110768;38294;Mpp-Betrieb;Mpp;-------
26.08.2014;08:02:05;141;110768;38294;Mpp-Betrieb;Mpp;-------
26.08.2014;08:17:04;201;110768;38294;Mpp-Betrieb;Mpp;-------
26.08.2014;08:32:04;398;110768;38294;Mpp-Betrieb;Mpp;-------
26.08.2014;08:47:04;148;110768;38295;Mpp-Betrieb;Mpp;-------
26.08.2014;09:02:04;135;110768;38295;Mpp-Betrieb;Mpp;-------
26.08.2014;09:17:04;252;110768;38295;Mpp-Betrieb;Mpp;-------
26.08.2014;09:32:04;331;110768;38295;Mpp-Betrieb;Mpp;-------
26.08.2014;09:47:03;494;110768;38296;Mpp-Betrieb;Mpp;-------
26.08.2014;10:02:04;449;110768;38296;Mpp-Betrieb;Mpp;-------
26.08.2014;10:17:04;504;110769;38296;Mpp-Betrieb;Mpp;-------
26.08.2014;10:32:03;1029;110769;38296;Mpp-Betrieb;Mpp;-------
26.08.2014;10:47:04;950;110769;38297;Mpp-Betrieb;Mpp;-------
26.08.2014;11:02:04;1110;110769;38297;Mpp-Betrieb;Mpp;-------
26.08.2014;11:17:05;1271;110770;38297;Mpp-Betrieb;Mpp;-------
26.08.2014;11:32:03;1157;110770;38297;Mpp-Betrieb;Mpp;-------
26.08.2014;11:47:04;2751;110770;38298;Mpp-Betrieb;Mpp;-------
26.08.2014;12:02:04;1723;110771;38298;Mpp-Betrieb;Mpp;-------
26.08.2014;12:17:03;2937;110772;38298;Mpp-Betrieb;Mpp;-------
26.08.2014;12:32:04;3117;110772;38298;Mpp-Betrieb;Mpp;-------
26.08.2014;12:47:04;2023;110773;38299;Mpp-Betrieb;Mpp;-------
26.08.2014;13:02:03;1939;110773;38299;Mpp-Betrieb;Mpp;-------
26.08.2014;13:17:03;1014;110774;38299;Mpp-Betrieb;Mpp;-------
26.08.2014;13:32:04;920;110774;38299;Mpp-Betrieb;Mpp;-------
26.08.2014;13:47:04;1710;110774;38300;Mpp-Betrieb;Mpp;-------
26.08.2014;14:02:07;1909;110775;38300;Mpp-Betrieb;Mpp;-------
26.08.2014;14:17:04;735;110775;38300;Mpp-Betrieb;Mpp;-------
26.08.2014;14:32:04;816;110775;38300;Mpp-Betrieb;Mpp;-------
26.08.2014;14:47:03;2963;110776;38301;Mpp-Betrieb;Mpp;-------
26.08.2014;15:02:04;1440;110776;38301;Mpp-Betrieb;Mpp;-------
26.08.2014;15:17:04;1253;110777;38301;Mpp-Betrieb;Mpp;-------
26.08.2014;15:32:03;586;110777;38301;Mpp-Betrieb;Mpp;-------
26.08.2014;15:47:03;2717;110777;38302;Mpp-Betrieb;Mpp;-------
26.08.2014;16:02:06;1419;110778;38302;Mpp-Betrieb;Mpp;-------
26.08.2014;16:17:03;1041;110778;38302;Mpp-Betrieb;Mpp;-------
26.08.2014;16:32:03;1150;110779;38302;Mpp-Betrieb;Mpp;-------
26.08.2014;16:47:04;1196;110779;38303;Mpp-Betrieb;Mpp;-------
26.08.2014;17:02:05;1124;110779;38303;Mpp-Betrieb;Mpp;-------
26.08.2014;17:17:04;953;110779;38303;Mpp-Betrieb;Mpp;-------
26.08.2014;17:32:03;1030;110780;38303;Mpp-Betrieb;Mpp;-------
26.08.2014;17:47:04;768;110780;38304;Mpp-Betrieb;Mpp;-------
26.08.2014;18:02:04;768;110780;38304;Mpp-Betrieb;Mpp;-------
26.08.2014;18:17:04;734;110780;38304;Mpp-Betrieb;Mpp;-------
26.08.2014;18:32:05;660;110781;38304;Mpp-Betrieb;Mpp;-------
26.08.2014;18:47:03;446;110781;38305;Mpp-Betrieb;Mpp;-------
26.08.2014;19:02:04;366;110781;38305;Mpp-Betrieb;Mpp;-------
26.08.2014;19:17:04;466;110781;38305;Mpp-Betrieb;Mpp;-------
26.08.2014;19:32:04;67;110781;38305;Mpp-Betrieb;Mpp;-------
26.08.2014;19:47:03;25;110781;38306;Mpp-Betrieb;Mpp;-------
26.08.2014;20:02:04;14;110781;38306;Mpp-Betrieb;Mpp;-------
26.08.2014;20:17:04;0;110781;38306;Mpp-Betrieb;Warten;-------
27.08.2014;06:47:04;12;110781;38306;Mpp-Betrieb;Mpp;-------
27.08.2014;07:02:03;27;110781;38306;Mpp-Betrieb;Mpp;-------
27.08.2014;07:17:03;89;110781;38307;Mpp-Betrieb;Mpp;-------
27.08.2014;07:32:04;107;110781;38307;Mpp-Betrieb;Mpp;-------
27.08.2014;07:47:04;510;110781;38307;Mpp-Betrieb;Mpp;-------
27.08.2014;08:02:04;769;110781;38307;Mpp-Betrieb;Mpp;-------
27.08.2014;08:17:04;1073;110781;38308;Mpp-Betrieb;Mpp;-------
27.08.2014;08:32:04;434;110782;38308;Mpp-Betrieb;Mpp;-------
27.08.2014;08:47:03;2173;110782;38308;Mpp-Betrieb;Mpp;-------
27.08.2014;09:02:04;2176;110782;38308;Mpp-Betrieb;Mpp;-------
27.08.2014;09:17:04;1121;110783;38309;Mpp-Betrieb;Mpp;-------
27.08.2014;09:32:03;2462;110783;38309;Mpp-Betrieb;Mpp;-------
27.08.2014;09:47:03;2826;110784;38309;Mpp-Betrieb;Mpp;-------
27.08.2014;10:02:05;3273;110784;38309;Mpp-Betrieb;Mpp;-------
27.08.2014;10:17:03;3794;110785;38310;Mpp-Betrieb;Mpp;-------
27.08.2014;10:32:03;1706;110786;38310;Mpp-Betrieb;Mpp;-------
27.08.2014;10:47:04;4730;110787;38310;Mpp-Betrieb;Mpp;-------
27.08.2014;11:02:05;3155;110788;38310;Mpp-Betrieb;Mpp;-------
27.08.2014;11:17:03;814;110788;38311;Mpp-Betrieb;Mpp;-------
27.08.2014;11:32:04;1823;110788;38311;Mpp-Betrieb;Mpp;-------
27.08.2014;11:47:04;444;110789;38311;Mpp-Betrieb;Mpp;-------
27.08.2014;12:02:04;779;110789;38311;Mpp-Betrieb;Mpp;-------
27.08.2014;12:17:04;1186;110789;38312;Mpp-Betrieb;Mpp;-------
27.08.2014;12:32:04;5471;110790;38312;Mpp-Betrieb;Mpp;-------
27.08.2014;12:47:03;5390;110790;38312;Mpp-Betrieb;Mpp;-------
27.08.2014;13:02:04;5522;110792;38312;Mpp-Betrieb;Mpp;-------
27.08.2014;13:17:04;4543;110792;38313;Mpp-Betrieb;Mpp;-------
27.08.2014;13:32:04;1119;110793;38313;Mpp-Betrieb;Mpp;-------
27.08.2014;13:47:03;4901;110794;38313;Mpp-Betrieb;Mpp;-------
27.08.2014;14:02:04;1577;110795;38313;Mpp-Betrieb;Mpp;-------
27.08.2014;14:17:04;4749;110796;38314;Mpp-Betrieb;Mpp;-------
27.08.2014;14:32:03;4329;110797;38314;Mpp-Betrieb;Mpp;-------
27.08.2014;14:47:04;660;110798;38314;Mpp-Betrieb;Mpp;-------
27.08.2014;15:02:04;888;110798;38314;Mpp-Betrieb;Mpp;-------
27.08.2014;15:17:04;877;110799;38315;Mpp-Betrieb;Mpp;-------
27.08.2014;15:32:03;4019;110800;38315;Mpp-Betrieb;Mpp;-------
27.08.2014;15:47:04;2895;110801;38315;Mpp-Betrieb;Mpp;-------
27.08.2014;16:02:13;4246;110802;38315;Mpp-Betrieb;Mpp;-------
27.08.2014;16:25:48;4298;110803;38316;Mpp-Betrieb;Mpp;-------
27.08.2014;16:47:04;1049;110803;38316;Mpp-Betrieb;Mpp;-------
27.08.2014;17:02:04;3146;110804;38316;Mpp-Betrieb;Mpp;-------
27.08.2014;17:17:03;2444;110805;38317;Mpp-Betrieb;Mpp;-------
27.08.2014;17:32:04;1114;110805;38317;Mpp-Betrieb;Mpp;-------
27.08.2014;17:47:03;791;110806;38317;Mpp-Betrieb;Mpp;-------
27.08.2014;18:02:04;602;110806;38317;Mpp-Betrieb;Mpp;-------
27.08.2014;18:17:04;887;110806;38318;Mpp-Betrieb;Mpp;-------
27.08.2014;18:32:03;576;110806;38318;Mpp-Betrieb;Mpp;-------
27.08.2014;18:47:03;270;110806;38318;Mpp-Betrieb;Mpp;-------
27.08.2014;19:02:04;249;110806;38318;Mpp-Betrieb;Mpp;-------
27.08.2014;19:17:03;168;110806;38319;Mpp-Betrieb;Mpp;-------
27.08.2014;19:32:03;109;110806;38319;Mpp-Betrieb;Mpp;-------
27.08.2014;19:47:04;43;110806;38319;Mpp-Betrieb;Mpp;-------
27.08.2014;20:02:05;14;110806;38319;Mpp-Betrieb;Mpp;-------
27.08.2014;20:17:03;0;110806;38320;Mpp-Betrieb;Warten;-------
28.08.2014;06:47:03;0;110806;38320;Mpp-Betrieb;Netzueb.;-------
28.08.2014;07:02:04;23;110806;38320;Mpp-Betrieb;Mpp;-------
28.08.2014;07:17:04;73;110806;38320;Mpp-Betrieb;Mpp;-------
28.08.2014;07:32:03;166;110806;38320;Mpp-Betrieb;Mpp;-------
28.08.2014;07:47:03;240;110807;38321;Mpp-Betrieb;Mpp;-------
28.08.2014;08:02:04;381;110807;38321;Mpp-Betrieb;Mpp;-------
28.08.2014;08:17:04;493;110807;38321;Mpp-Betrieb;Mpp;-------
28.08.2014;08:32:03;604;110807;38321;Mpp-Betrieb;Mpp;-------
28.08.2014;08:47:04;758;110807;38322;Mpp-Betrieb;Mpp;-------
28.08.2014;09:02:05;1037;110807;38322;Mpp-Betrieb;Mpp;-------
28.08.2014;09:17:04;1706;110808;38322;Mpp-Betrieb;Mpp;-------
28.08.2014;09:32:04;2183;110808;38322;Mpp-Betrieb;Mpp;-------
28.08.2014;09:47:04;1909;110809;38323;Mpp-Betrieb;Mpp;-------
28.08.2014;10:02:03;3007;110809;38323;Mpp-Betrieb;Mpp;-------
28.08.2014;10:17:03;3187;110810;38323;Mpp-Betrieb;Mpp;-------
28.08.2014;10:32:04;3426;110811;38323;Mpp-Betrieb;Mpp;-------
28.08.2014;10:47:04;3569;110812;38324;Mpp-Betrieb;Mpp;-------
28.08.2014;11:02:04;3711;110813;38324;Mpp-Betrieb;Mpp;-------
28.08.2014;11:17:04;3872;110814;38324;Mpp-Betrieb;Mpp;-------
28.08.2014;11:32:03;3935;110815;38324;Mpp-Betrieb;Mpp;-------
28.08.2014;11:47:03;4057;110816;38325;Mpp-Betrieb;Mpp;-------
28.08.2014;12:02:04;4413;110817;38325;Mpp-Betrieb;Mpp;-------
28.08.2014;12:17:04;4400;110818;38325;Mpp-Betrieb;Mpp;-------
28.08.2014;12:32:03;4453;110819;38325;Mpp-Betrieb;Mpp;-------
28.08.2014;12:47:05;4802;110820;38326;Mpp-Betrieb;Mpp;-------
28.08.2014;13:02:05;4825;110821;38326;Mpp-Betrieb;Mpp;-------
28.08.2014;13:17:03;949;110821;38326;Mpp-Betrieb;Mpp;-------
28.08.2014;13:32:03;4707;110822;38326;Mpp-Betrieb;Mpp;-------
28.08.2014;13:47:04;4844;110823;38327;Mpp-Betrieb;Mpp;-------
28.08.2014;14:02:04;1738;110824;38327;Mpp-Betrieb;Mpp;-------
28.08.2014;14:17:04;4712;110824;38327;Mpp-Betrieb;Mpp;-------
28.08.2014;14:32:04;4658;110825;38327;Mpp-Betrieb;Mpp;-------
28.08.2014;14:47:03;2012;110826;38328;Mpp-Betrieb;Mpp;-------
28.08.2014;15:02:04;4309;110827;38328;Mpp-Betrieb;Mpp;-------
28.08.2014;15:17:03;4253;110828;38328;Mpp-Betrieb;Mpp;-------
28.08.2014;15:32:04;3903;110829;38328;Mpp-Betrieb;Mpp;-------
28.08.2014;15:47:04;3878;110830;38329;Mpp-Betrieb;Mpp;-------
28.08.2014;16:02:06;1406;110830;38329;Mpp-Betrieb;Mpp;-------
28.08.2014;16:17:04;3248;110831;38329;Mpp-Betrieb;Mpp;-------
28.08.2014;16:32:03;3018;110832;38329;Mpp-Betrieb;Mpp;-------
28.08.2014;16:47:03;2767;110833;38330;Mpp-Betrieb;Mpp;-------
28.08.2014;17:02:04;1403;110833;38330;Mpp-Betrieb;Mpp;-------
28.08.2014;17:17:03;2177;110834;38330;Mpp-Betrieb;Mpp;-------
28.08.2014;17:32:03;2064;110834;38330;Mpp-Betrieb;Mpp;-------
28.08.2014;17:47:03;1222;110835;38331;Mpp-Betrieb;Mpp;-------
28.08.2014;18:02:07;1408;110835;38331;Mpp-Betrieb;Mpp;-------
28.08.2014;18:17:03;930;110835;38331;Mpp-Betrieb;Mpp;-------
28.08.2014;18:32:04;763;110835;38331;Mpp-Betrieb;Mpp;-------
28.08.2014;18:47:04;516;110836;38332;Mpp-Betrieb;Mpp;-------
28.08.2014;19:02:04;355;110836;38332;Mpp-Betrieb;Mpp;-------
28.08.2014;19:17:03;279;110836;38332;Mpp-Betrieb;Mpp;-------
28.08.2014;19:32:05;148;110836;38332;Mpp-Betrieb;Mpp;-------
28.08.2014;19:47:03;67;110836;38333;Mpp-Betrieb;Mpp;-------
28.08.2014;20:02:04;20;110836;38333;Mpp-Betrieb;Mpp;-------
28.08.2014;20:17:04;0;110836;38333;Mpp-Betrieb;Warten;-------
29.08.2014;06:47:03;12;110836;38333;Mpp-Betrieb;Mpp;-------
29.08.2014;07:02:04;38;110836;38333;Mpp-Betrieb;Mpp;-------
29.08.2014;07:17:03;67;110836;38334;Mpp-Betrieb;Mpp;-------
29.08.2014;07:32:04;63;110836;38334;Mpp-Betrieb;Mpp;-------
29.08.2014;07:47:03;143;110836;38334;Mpp-Betrieb;Mpp;-------
29.08.2014;08:02:09;278;110836;38334;Mpp-Betrieb;Mpp;-------
29.08.2014;08:17:03;305;110836;38335;Mpp-Betrieb;Mpp;-------
29.08.2014;08:32:03;218;110836;38335;Mpp-Betrieb;Mpp;-------
29.08.2014;08:47:04;145;110836;38335;Mpp-Betrieb;Mpp;-------
29.08.2014;09:02:03;244;110836;38335;Mpp-Betrieb;Mpp;-------
29.08.2014;09:17:04;234;110836;38336;Mpp-Betrieb;Mpp;-------
29.08.2014;09:32:04;488;110836;38336;Mpp-Betrieb;Mpp;-------
29.08.2014;09:47:03;378;110837;38336;Mpp-Betrieb;Mpp;-------
29.08.2014;10:02:05;416;110837;38336;Mpp-Betrieb;Mpp;-------
29.08.2014;10:17:03;402;110837;38337;Mpp-Betrieb;Mpp;-------
29.08.2014;10:32:03;875;110837;38337;Mpp-Betrieb;Mpp;-------
29.08.2014;10:47:03;1058;110837;38337;Mpp-Betrieb;Mpp;-------
29.08.2014;11:02:05;1217;110837;38337;Mpp-Betrieb;Mpp;-------
29.08.2014;11:17:04;1287;110838;38338;Mpp-Betrieb;Mpp;-------
29.08.2014;11:32:05;1979;110838;38338;Mpp-Betrieb;Mpp;-------
29.08.2014;11:47:04;1393;110839;38338;Mpp-Betrieb;Mpp;-------
29.08.2014;12:02:05;1874;110839;38338;Mpp-Betrieb;Mpp;-------
29.08.2014;12:17:03;3548;110840;38339;Mpp-Betrieb;Mpp;-------
29.08.2014;12:32:03;4365;110841;38339;Mpp-Betrieb;Mpp;-------
29.08.2014;12:47:04;1843;110841;38339;Mpp-Betrieb;Mpp;-------
29.08.2014;13:02:04;1157;110842;38339;Mpp-Betrieb;Mpp;-------
29.08.2014;13:17:03;1583;110843;38340;Mpp-Betrieb;Mpp;-------
29.08.2014;13:32:04;2983;110844;38340;Mpp-Betrieb;Mpp;-------
29.08.2014;13:47:07;4336;110845;38340;Mpp-Betrieb;Mpp;-------
29.08.2014;14:02:05;3514;110846;38340;Mpp-Betrieb;Mpp;-------
29.08.2014;14:17:04;3110;110847;38341;Mpp-Betrieb;Mpp;-------
29.08.2014;14:32:04;2732;110848;38341;Mpp-Betrieb;Mpp;-------
29.08.2014;14:47:03;2478;110848;38341;Mpp-Betrieb;Mpp;-------
29.08.2014;15:02:04;2708;110849;38341;Mpp-Betrieb;Mpp;-------
29.08.2014;15:17:05;2121;110850;38342;Mpp-Betrieb;Mpp;-------
29.08.2014;15:32:03;1274;110851;38342;Mpp-Betrieb;Mpp;-------
29.08.2014;15:47:05;933;110851;38342;Mpp-Betrieb;Mpp;-------
29.08.2014;16:02:05;970;110851;38342;Mpp-Betrieb;Mpp;-------
29.08.2014;16:17:03;793;110851;38343;Mpp-Betrieb;Mpp;-------
29.08.2014;16:32:03;714;110851;38343;Mpp-Betrieb;Mpp;-------
29.08.2014;16:47:04;460;110852;38343;Mpp-Betrieb;Mpp;-------
29.08.2014;17:02:05;279;110852;38343;Mpp-Betrieb;Mpp;-------
29.08.2014;17:17:03;276;110852;38344;Mpp-Betrieb;Mpp;-------
29.08.2014;17:32:03;325;110852;38344;Mpp-Betrieb;Mpp;-------
29.08.2014;17:47:04;947;110852;38344;Mpp-Betrieb;Mpp;-------
29.08.2014;18:02:03;347;110852;38344;Mpp-Betrieb;Mpp;-------
29.08.2014;18:17:03;554;110852;38345;Mpp-Betrieb;Mpp;-------
29.08.2014;18:32:04;438;110852;38345;Mpp-Betrieb;Mpp;-------
29.08.2014;18:47:03;271;110853;38345;Mpp-Betrieb;Mpp;-------
29.08.2014;19:02:04;88;110853;38345;Mpp-Betrieb;Mpp;-------
29.08.2014;19:17:04;57;110853;38346;Mpp-Betrieb;Mpp;-------
29.08.2014;19:32:05;13;110853;38346;Mpp-Betrieb;Mpp;-------
29.08.2014;19:47:04;0;110853;38346;Mpp-Betrieb;Warten;-------
30.08.2014;06:47:03;12;110853;38346;Mpp-Betrieb;Mpp;-------
30.08.2014;07:02:04;27;110853;38346;Mpp-Betrieb;Mpp;-------
30.08.2014;07:17:03;132;110853;38347;Mpp-Betrieb;Mpp;-------
30.08.2014;07:32:05;182;110853;38347;Mpp-Betrieb;Mpp;-------
30.08.2014;07:47:04;243;110853;38347;Mpp-Betrieb;Mpp;-------
30.08.2014;08:02:04;455;110853;38347;Mpp-Betrieb;Mpp;-------
30.08.2014;08:17:03;1228;110853;38348;Mpp-Betrieb;Mpp;-------
30.08.2014;08:32:03;1084;110853;38348;Mpp-Betrieb;Mpp;-------
30.08.2014;08:47:03;702;110854;38348;Mpp-Betrieb;Mpp;-------
30.08.2014;09:02:04;582;110854;38348;Mpp-Betrieb;Mpp;-------
30.08.2014;09:17:04;647;110854;38349;Mpp-Betrieb;Mpp;-------
30.08.2014;09:32:03;488;110854;38349;Mpp-Betrieb;Mpp;-------
30.08.2014;09:47:03;629;110854;38349;Mpp-Betrieb;Mpp;-------
30.08.2014;10:02:04;969;110854;38349;Mpp-Betrieb;Mpp;-------
30.08.2014;10:17:04;1459;110855;38350;Mpp-Betrieb;Mpp;-------
30.08.2014;10:32:03;2100;110855;38350;Mpp-Betrieb;Mpp;-------
30.08.2014;10:47:03;1951;110856;38350;Mpp-Betrieb;Mpp;-------
30.08.2014;11:02:04;1179;110856;38350;Mpp-Betrieb;Mpp;-------
30.08.2014;11:17:03;1855;110857;38351;Mpp-Betrieb;Mpp;-------
30.08.2014;11:32:03;1382;110857;38351;Mpp-Betrieb;Mpp;-------
30.08.2014;11:47:03;1211;110857;38351;Mpp-Betrieb;Mpp;-------
30.08.2014;12:02:04;1360;110858;38351;Mpp-Betrieb;Mpp;-------
30.08.2014;12:17:12;1568;110858;38352;Mpp-Betrieb;Mpp;-------
30.08.2014;12:32:04;2180;110858;38352;Mpp-Betrieb;Mpp;-------
30.08.2014;12:47:04;2013;110859;38352;Mpp-Betrieb;Mpp;-------
30.08.2014;13:02:04;2097;110859;38352;Mpp-Betrieb;Mpp;-------
30.08.2014;13:17:03;1961;110860;38353;Mpp-Betrieb;Mpp;-------
30.08.2014;13:32:03;2680;110861;38353;Mpp-Betrieb;Mpp;-------
30.08.2014;13:47:03;4994;110861;38353;Mpp-Betrieb;Mpp;-------
30.08.2014;14:02:04;4779;110862;38353;Mpp-Betrieb;Mpp;-------
30.08.2014;14:17:04;4887;110863;38354;Mpp-Betrieb;Mpp;-------
30.08.2014;14:32:03;2794;110864;38354;Mpp-Betrieb;Mpp;-------
30.08.2014;14:47:03;1887;110865;38354;Mpp-Betrieb;Mpp;-------
30.08.2014;15:02:04;1018;110865;38354;Mpp-Betrieb;Mpp;-------
30.08.2014;15:17:03;4829;110866;38355;Mpp-Betrieb;Mpp;-------
30.08.2014;15:32:03;4151;110867;38355;Mpp-Betrieb;Mpp;-------
30.08.2014;15:47:04;710;110867;38355;Mpp-Betrieb;Mpp;-------
30.08.2014;16:02:04;1182;110868;38355;Mpp-Betrieb;Mpp;-------
30.08.2014;16:17:03;3872;110868;38356;Mpp-Betrieb;Mpp;-------
30.08.2014;16:32:03;3245;110869;38356;Mpp-Betrieb;Mpp;-------
30.08.2014;16:47:03;2830;110870;38356;Mpp-Betrieb;Mpp;-------
30.08.2014;17:02:04;2583;110870;38356;Mpp-Betrieb;Mpp;-------
30.08.2014;17:17:03;2306;110871;38357;Mpp-Betrieb;Mpp;-------
30.08.2014;17:32:03;2058;110871;38357;Mpp-Betrieb;Mpp;-------
30.08.2014;17:47:03;1766;110872;38357;Mpp-Betrieb;Mpp;-------
30.08.2014;18:02:04;1505;110872;38357;Mpp-Betrieb;Mpp;-------
30.08.2014;18:17:03;1057;110872;38358;Mpp-Betrieb;Mpp;-------
30.08.2014;18:32:04;731;110873;38358;Mpp-Betrieb;Mpp;-------
30.08.2014;18:47:04;240;110873;38358;Mpp-Betrieb;Mpp;-------
30.08.2014;19:02:08;410;110873;38358;Mpp-Betrieb;Mpp;-------
30.08.2014;19:17:08;222;110873;38359;Mpp-Betrieb;Mpp;-------
30.08.2014;19:32:03;61;110873;38359;Mpp-Betrieb;Mpp;-------
30.08.2014;19:47:03;26;110873;38359;Mpp-Betrieb;Mpp;-------
30.08.2014;20:02:09;12;110873;38359;Mpp-Betrieb;Mpp;-------
30.08.2014;20:17:10;0;110873;38359;Mpp-Betrieb;Warten;-------
31.08.2014;07:02:04;12;110873;38359;Mpp-Betrieb;Mpp;-------
31.08.2014;07:17:04;25;110873;38360;Mpp-Betrieb;Mpp;-------
31.08.2014;07:32:03;74;110873;38360;Mpp-Betrieb;Mpp;-------
31.08.2014;07:47:03;142;110873;38360;Mpp-Betrieb;Mpp;-------
31.08.2014;08:02:04;219;110873;38360;Mpp-Betrieb;Mpp;-------
31.08.2014;08:17:03;347;110873;38361;Mpp-Betrieb;Mpp;-------
31.08.2014;08:32:03;454;110873;38361;Mpp-Betrieb;Mpp;-------
31.08.2014;08:47:04;540;110873;38361;Mpp-Betrieb;Mpp;-------
31.08.2014;09:02:05;601;110874;38361;Mpp-Betrieb;Mpp;-------
31.08.2014;09:17:03;644;110874;38362;Mpp-Betrieb;Mpp;-------
31.08.2014;09:32:03;576;110874;38362;Mpp-Betrieb;Mpp;-------
31.08.2014;09:47:04;908;110874;38362;Mpp-Betrieb;Mpp;-------
31.08.2014;10:02:03;882;110874;38362;Mpp-Betrieb;Mpp;-------
31.08.2014;10:17:03;1036;110874;38363;Mpp-Betrieb;Mpp;-------
31.08.2014;10:32:04;1327;110875;38363;Mpp-Betrieb;Mpp;-------
31.08.2014;10:47:03;1486;110875;38363;Mpp-Betrieb;Mpp;-------
31.08.2014;11:02:04;1180;110875;38363;Mpp-Betrieb;Mpp;-------
31.08.2014;11:17:03;1034;110876;38364;Mpp-Betrieb;Mpp;-------
31.08.2014;11:32:03;1829;110876;38364;Mpp-Betrieb;Mpp;-------
31.08.2014;11:47:03;1532;110877;38364;Mpp-Betrieb;Mpp;-------
31.08.2014;12:02:04;1448;110877;38364;Mpp-Betrieb;Mpp;-------
31.08.2014;12:17:04;718;110877;38365;Mpp-Betrieb;Mpp;-------
31.08.2014;12:32:03;1512;110877;38365;Mpp-Betrieb;Mpp;-------
31.08.2014;12:47:03;1105;110878;38365;Mpp-Betrieb;Mpp;-------
31.08.2014;13:02:04;1109;110878;38365;Mpp-Betrieb;Mpp;-------
31.08.2014;13:17:03;715;110878;38366;Mpp-Betrieb;Mpp;-------
31.08.2014;13:32:04;358;110878;38366;Mpp-Betrieb;Mpp;-------
31.08.2014;13:47:04;809;110878;38366;Mpp-Betrieb;Mpp;-------
31.08.2014;14:02:03;630;110879;38366;Mpp-Betrieb;Mpp;-------
31.08.2014;14:17:03;561;110879;38367;Mpp-Betrieb;Mpp;-------
31.08.2014;14:32:03;691;110879;38367;Mpp-Betrieb;Mpp;-------
31.08.2014;14:47:03;426;110879;38367;Mpp-Betrieb;Mpp;-------
31.08.2014;15:02:03;234;110879;38367;Mpp-Betrieb;Mpp;-------
31.08.2014;15:17:04;332;110879;38368;Mpp-Betrieb;Mpp;-------
31.08.2014;15:32:03;227;110879;38368;Mpp-Betrieb;Mpp;-------
31.08.2014;15:47:03;244;110879;38368;Mpp-Betrieb;Mpp;-------
31.08.2014;16:02:06;171;110879;38368;Mpp-Betrieb;Mpp;-------
31.08.2014;16:17:04;227;110879;38369;Mpp-Betrieb;Mpp;-------
31.08.2014;16:32:04;244;110880;38369;Mpp-Betrieb;Mpp;-------
31.08.2014;16:47:03;129;110880;38369;Mpp-Betrieb;Mpp;-------
31.08.2014;17:02:04;25;110880;38369;Mpp-Betrieb;Mpp-Such;-------
31.08.2014;17:17:03;111;110880;38370;Mpp-Betrieb;Mpp;-------
31.08.2014;17:32:03;51;110880;38370;Mpp-Betrieb;Mpp;-------
31.08.2014;17:47:04;57;110880;38370;Mpp-Betrieb;Mpp;-------
31.08.2014;18:02:04;43;110880;38370;Mpp-Betrieb;Mpp;-------
31.08.2014;18:17:03;31;110880;38371;Mpp-Betrieb;Mpp;-------
31.08.2014;18:32:03;59;110880;38371;Mpp-Betrieb;Mpp;-------
31.08.2014;18:47:04;47;110880;38371;Mpp-Betrieb;Mpp-Such;-------
31.08.2014;19:02:04;39;110880;38371;Mpp-Betrieb;Mpp;-------
31.08.2014;19:17:03;21;110880;38372;Mpp-Betrieb;Mpp;-------
31.08.2014;19:32:11;37;110880;38372;Mpp-Betrieb;Mpp;-------
31.08.2014;19:47:04;17;110880;38372;Mpp-Betrieb;Mpp;-------
01.09.2014;07:02:03;0;110880;38372;Mpp-Betrieb;Netzueb.;-------
01.09.2014;07:17:03;12;110880;38372;Mpp-Betrieb;Mpp;-------
01.09.2014;07:32:03;32;110880;38373;Mpp-Betrieb;Mpp;-------
01.09.2014;07:47:04;91;110880;38373;Mpp-Betrieb;Mpp;-------
01.09.2014;08:02:04;103;110880;38373;Mpp-Betrieb;Mpp;-------
01.09.2014;08:17:03;196;110880;38373;Mpp-Betrieb;Mpp;-------
01.09.2014;08:32:04;405;110880;38374;Mpp-Betrieb;Mpp;-------
01.09.2014;08:47:03;561;110880;38374;Mpp-Betrieb;Mpp;-------
01.09.2014;09:02:04;687;110880;38374;Mpp-Betrieb;Mpp;-------
01.09.2014;09:17:04;542;110880;38374;Mpp-Betrieb;Mpp;-------
01.09.2014;09:32:03;401;110880;38375;Mpp-Betrieb;Mpp;-------
01.09.2014;09:47:04;454;110881;38375;Mpp-Betrieb;Mpp;-------
01.09.2014;10:02:04;751;110881;38375;Mpp-Betrieb;Mpp;-------
01.09.2014;10:17:04;826;110881;38375;Mpp-Betrieb;Mpp;-------
01.09.2014;10:32:03;1095;110881;38376;Mpp-Betrieb;Mpp;-------
01.09.2014;10:47:03;1535;110882;38376;Mpp-Betrieb;Mpp;-------
01.09.2014;11:02:05;3355;110882;38376;Mpp-Betrieb;Mpp;-------
01.09.2014;11:17:04;1437;110883;38376;Mpp-Betrieb;Mpp;-------
01.09.2014;11:32:04;1014;110883;38377;Mpp-Betrieb;Mpp;-------
01.09.2014;11:47:04;2194;110884;38377;Mpp-Betrieb;Mpp;-------
01.09.2014;12:02:10;1531;110885;38377;Mpp-Betrieb;Mpp;-------
01.09.2014;12:17:04;312;110885;38377;Mpp-Betrieb;Mpp;-------
01.09.2014;12:32:04;289;110885;38378;Mpp-Betrieb;Mpp;-------
01.09.2014;12:47:03;1414;110885;38378;Mpp-Betrieb;Mpp;-------
01.09.2014;13:02:04;3854;110886;38378;Mpp-Betrieb;Mpp;-------
01.09.2014;13:17:04;911;110887;38378;Mpp-Betrieb;Mpp;-------
01.09.2014;13:32:03;4709;110888;38379;Mpp-Betrieb;Mpp;-------
01.09.2014;13:47:05;1038;110889;38379;Mpp-Betrieb;Mpp;-------
01.09.2014;14:02:05;881;110890;38379;Mpp-Betrieb;Mpp;-------
01.09.2014;14:17:04;1287;110890;38379;Mpp-Betrieb;Mpp;-------
01.09.2014;14:32:03;1201;110890;38380;Mpp-Betrieb;Mpp;-------
01.09.2014;14:47:04;1350;110890;38380;Mpp-Betrieb;Mpp;-------
01.09.2014;15:02:05;1833;110891;38380;Mpp-Betrieb;Mpp;-------
01.09.2014;15:17:03;4779;110892;38380;Mpp-Betrieb;Mpp;-------
01.09.2014;15:32:04;1921;110892;38381;Mpp-Betrieb;Mpp;-------
01.09.2014;15:47:03;1319;110893;38381;Mpp-Betrieb;Mpp;-------
01.09.2014;16:02:03;1468;110893;38381;Mpp-Betrieb;Mpp;-------
01.09.2014;16:17:03;1356;110894;38381;Mpp-Betrieb;Mpp;-------
01.09.2014;16:32:04;1214;110894;38382;Mpp-Betrieb;Mpp;-------
01.09.2014;16:47:03;1218;110894;38382;Mpp-Betrieb;Mpp;-------
01.09.2014;17:02:05;HPFkRwIe6ZPacjk26hRYTqDXau19YaX/u8J+odu5wPrVTUKbNMawSCJmby8yWidzPITikC0lN '1450;110895;38382;Mpp-Betrieb;Mpp;-------
01.09.2014;17:17:04;1039;110895;38382;Mpp-Betrieb;Mpp;-------
01.09.2014;17:32:04;1007;110895;38383;Mpp-Betrieb;Mpp;-------
01.09.2014;17:47:03;940;110895;38383;Mpp-Betrieb;Mpp;-------
01.09.2014;18:02:05;885;110896;38383;Mpp-Betrieb;Mpp;-------
01.09.2014;18:17:04;1234;110896;38383;Mpp-Betrieb;Mpp;-------
01.09.2014;18:32:04;895;110896;38384;Mpp-Betrieb;Mpp;-------
01.09.2014;18:47:03;318;110896;38384;Mpp-Betrieb;Mpp;-------
01.09.2014;19:02:04;161;110896;38384;Mpp-Betrieb;Mpp;-------
01.09.2014;19:17:03;119;110896;38384;Mpp-Betrieb;Mpp;-------
01.09.2014;19:32:03;64;110896;38385;Mpp-Betrieb;Mpp;-------
01.09.2014;19:47:04;31;110896;38385;Mpp-Betrieb;Mpp;-------
01.09.2014;20:02:04;12;110896;38385;Mpp-Betrieb;Mpp;-------
01.09.2014;20:17:03;0;110896;38385;Mpp-Betrieb;Warten;-------
02.09.2014;07:02:04;12;110896;38385;Mpp-Betrieb;Mpp;-------
02.09.2014;07:17:04;34;110896;38385;Mpp-Betrieb;Mpp;-------
02.09.2014;07:32:03;82;110896;38386;Mpp-Betrieb;Mpp;-------
02.09.2014;07:47:03;143;110896;38386;Mpp-Betrieb;Mpp;-------
02.09.2014;08:02:05;240;110896;38386;Mpp-Betrieb;Mpp;-------
02.09.2014;08:17:04;254;110896;38386;Mpp-Betrieb;Mpp;-------
02.09.2014;08:32:04;394;110896;38387;Mpp-Betrieb;Mpp;-------
02.09.2014;08:47:04;838;110897;38387;Mpp-Betrieb;Mpp;-------
02.09.2014;09:02:03;718;110897;38387;Mpp-Betrieb;Mpp;-------
02.09.2014;09:17:03;1000;110897;38387;Mpp-Betrieb;Mpp;-------
02.09.2014;09:32:12;1360;110897;38388;Mpp-Betrieb;Mpp;-------
02.09.2014;09:47:10;1409;110898;38388;Mpp-Betrieb;Mpp;-------
02.09.2014;10:02:09;1623;110898;38388;Mpp-Betrieb;Mpp;-------
02.09.2014;10:17:13;2252;110899;38388;Mpp-Betrieb;Mpp;-------
02.09.2014;10:32:06;2504;110899;38389;Mpp-Betrieb;Mpp;-------
02.09.2014;10:47:03;1845;110900;38389;Mpp-Betrieb;Mpp;-------
02.09.2014;11:02:04;1752;110900;38389;Mpp-Betrieb;Mpp;-------
02.09.2014;11:17:04;2261;110901;38389;Mpp-Betrieb;Mpp;-------
02.09.2014;11:32:03;4596;110902;38390;Mpp-Betrieb;Mpp;-------
02.09.2014;11:47:03;3766;110903;38390;Mpp-Betrieb;Mpp;-------
02.09.2014;12:02:07;4665;110904;38390;Mpp-Betrieb;Mpp;-------
02.09.2014;12:17:04;1325;110905;38390;Mpp-Betrieb;Mpp;-------
02.09.2014;12:32:04;1511;110905;38391;Mpp-Betrieb;Mpp;-------
02.09.2014;12:47:03;4417;110906;38391;Mpp-Betrieb;Mpp;-------
02.09.2014;13:02:04;5308;110907;38391;Mpp-Betrieb;Mpp;-------
02.09.2014;13:17:03;2187;110908;38391;Mpp-Betrieb;Mpp;-------
02.09.2014;13:32:05;2842;110909;38392;Mpp-Betrieb;Mpp;-------
02.09.2014;13:47:04;2400;110910;38392;Mpp-Betrieb;Mpp;-------
02.09.2014;14:02:04;2831;110911;38392;Mpp-Betrieb;Mpp;-------
02.09.2014;14:17:03;2322;110911;38392;Mpp-Betrieb;Mpp;-------
02.09.2014;14:32:04;1955;110912;38393;Mpp-Betrieb;Mpp;-------
02.09.2014;14:47:04;3379;110913;38393;Mpp-Betrieb;Mpp;-------
02.09.2014;15:02:04;1676;110914;38393;Mpp-Betrieb;Mpp;-------
02.09.2014;15:17:04;949;110914;38393;Mpp-Betrieb;Mpp;-------
02.09.2014;15:32:04;3820;110915;38394;Mpp-Betrieb;Mpp;-------
02.09.2014;15:47:03;1686;110916;38394;Mpp-Betrieb;Mpp;-------
02.09.2014;16:02:04;1015;110916;38394;Mpp-Betrieb;Mpp;-------
02.09.2014;16:17:04;845;110916;38394;Mpp-Betrieb;Mpp;-------
02.09.2014;16:32:04;998;110916;38395;Mpp-Betrieb;Mpp;-------
02.09.2014;16:47:04;2767;110917;38395;Mpp-Betrieb;Mpp;-------
02.09.2014;17:02:04;2461;110918;38395;Mpp-Betrieb;Mpp;-------
02.09.2014;17:17:03;976;110918;38395;Mpp-Betrieb;Mpp;-------
02.09.2014;17:32:03;948;110918;38396;Mpp-Betrieb;Mpp;-------
02.09.2014;17:47:04;1476;110919;38396;Mpp-Betrieb;Mpp;-------
02.09.2014;18:02:04;509;110919;38396;Mpp-Betrieb;Mpp;-------
02.09.2014;18:17:03;202;110919;38396;Mpp-Betrieb;Mpp;-------
02.09.2014;18:32:03;147;110919;38397;Mpp-Betrieb;Mpp;-------
02.09.2014;18:47:04;87;110919;38397;Mpp-Betrieb;Mpp;-------
02.09.2014;19:02:04;93;110919;38397;Mpp-Betrieb;Mpp;-------
02.09.2014;19:17:04;45;110919;38397;Mpp-Betrieb;Mpp;-------
02.09.2014;19:32:03;17;110919;38398;Mpp-Betrieb;Mpp;-------
02.09.2014;19:47:03;12;110919;38398;Mpp-Betrieb;Mpp;-------
02.09.2014;20:02:04;0;110919;38398;Mpp-Betrieb;Warten;-------
03.09.2014;07:02:04;12;110919;38398;Mpp-Betrieb;Mpp;-------
03.09.2014;07:17:03;17;110919;38398;Mpp-Betrieb;Mpp;-------
03.09.2014;07:32:04;29;110919;38399;Mpp-Betrieb;Mpp;-------
03.09.2014;07:47:04;67;110919;38399;Mpp-Betrieb;Mpp;-------
03.09.2014;08:02:03;65;110919;38399;Mpp-Betrieb;Mpp-Such;-------
03.09.2014;08:17:03;49;110919;38399;Mpp-Betrieb;Mpp;-------
03.09.2014;08:32:04;152;110919;38400;Mpp-Betrieb;Mpp;-------
03.09.2014;08:47:03;116;110919;38400;Mpp-Betrieb;Mpp;-------
03.09.2014;09:02:04;270;110919;38400;Mpp-Betrieb;Mpp;-------
03.09.2014;09:17:04;217;110919;38400;Mpp-Betrieb;Mpp;-------
03.09.2014;09:32:03;482;110919;38401;Mpp-Betrieb;Mpp;-------
03.09.2014;09:47:03;654;110920;38401;Mpp-Betrieb;Mpp;-------
03.09.2014;10:02:04;242;110920;38401;Mpp-Betrieb;Mpp;-------
03.09.2014;10:17:05;484;110920;38401;Mpp-Betrieb;Mpp;-------
03.09.2014;10:32:04;1271;110920;38402;Mpp-Betrieb;Mpp;-------
03.09.2014;10:47:05;1725;110920;38402;Mpp-Betrieb;Mpp;-------
03.09.2014;11:02:04;1929;110921;38402;Mpp-Betrieb;Mpp;-------
03.09.2014;11:17:03;843;110921;38402;Mpp-Betrieb;Mpp;-------
03.09.2014;11:32:04;1190;110921;38403;Mpp-Betrieb;Mpp;-------
03.09.2014;11:47:04;3211;110922;38403;Mpp-Betrieb;Mpp;-------
03.09.2014;12:02:04;1639;110922;38403;Mpp-Betrieb;Mpp;-------
03.09.2014;12:17:03;891;110923;38403;Mpp-Betrieb;Mpp;-------
03.09.2014;12:32:05;606;110923;38404;Mpp-Betrieb;Mpp;-------
03.09.2014;12:47:03;632;110923;38404;Mpp-Betrieb;Mpp;-------
03.09.2014;13:02:04;795;110923;38404;Mpp-Betrieb;Mpp;-------
03.09.2014;13:17:04;481;110923;38404;Mpp-Betrieb;Mpp;-------
03.09.2014;13:32:04;1429;110924;38405;Mpp-Betrieb;Mpp;-------
03.09.2014;13:47:03;543;110924;38405;Mpp-Betrieb;Mpp;-------
03.09.2014;14:02:04;1236;110924;38405;Mpp-Betrieb;Mpp;-------
03.09.2014;14:17:04;546;110924;38405;Mpp-Betrieb;Mpp;-------
03.09.2014;14:32:03;1158;110925;38406;Mpp-Betrieb;Mpp;-------
03.09.2014;14:47:03;2038;110925;38406;Mpp-Betrieb;Mpp;-------
03.09.2014;15:02:04;1175;110925;38406;Mpp-Betrieb;Mpp;-------
03.09.2014;15:17:04;1519;110926;38406;Mpp-Betrieb;Mpp;-------
03.09.2014;15:32:03;1147;110926;38407;Mpp-Betrieb;Mpp;-------
03.09.2014;15:47:04;3930;110927;38407;Mpp-Betrieb;Mpp;-------
03.09.2014;16:02:07;2600;110927;38407;Mpp-Betrieb;Mpp;-------
03.09.2014;16:17:05;1412;110928;38407;Mpp-Betrieb;Mpp;-------
03.09.2014;16:32:05;1203;110928;38408;Mpp-Betrieb;Mpp;-------
03.09.2014;16:47:04;1809;110928;38408;Mpp-Betrieb;Mpp;-------
03.09.2014;17:02:04;1125;110929;38408;Mpp-Betrieb;Mpp;-------
03.09.2014;17:17:03;579;110929;38408;Mpp-Betrieb;Mpp;-------
03.09.2014;17:32:04;756;110929;38409;Mpp-Betrieb;Mpp;-------
03.09.2014;17:47:03;477;110929;38409;Mpp-Betrieb;Mpp;-------
03.09.2014;18:02:04;257;110929;38409;Mpp-Betrieb;Mpp;-------
03.09.2014;18:17:03;219;110929;38409;Mpp-Betrieb;Mpp;-------
03.09.2014;18:32:04;201;110929;38410;Mpp-Betrieb;Mpp;-------
03.09.2014;18:47:03;153;110929;38410;Mpp-Betrieb;Mpp;-------
03.09.2014;19:02:04;77;110929;38410;Mpp-Betrieb;Mpp;-------
03.09.2014;19:17:04;45;110929;38410;Mpp-Betrieb;Mpp;-------
03.09.2014;19:32:04;20;110929;38411;Mpp-Betrieb;Mpp;-------
03.09.2014;19:47:03;11;110929;38411;Mpp-Betrieb;Mpp;-------
03.09.2014;20:02:04;0;110929;38411;Mpp-Betrieb;Warten;-------
04.09.2014;08:10:51;123;110929;38411;Mpp-Betrieb;Mpp;-------
04.09.2014;08:17:04;343;110930;38412;Mpp-Betrieb;Mpp;-------
04.09.2014;08:20:49;12;110929;38411;Mpp-Betrieb;Mpp;-------
04.09.2014;08:25:47;214;110929;38412;Mpp-Betrieb;Mpp;-------
