Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
04.09.2014;08:32:03;394;110930;38412;Mpp-Betrieb;Mpp;-------
04.09.2014;08:35:49;30;110929;38411;Mpp-Betrieb;Mpp;-------
04.09.2014;08:47:03;480;110930;38413;Mpp-Betrieb;Mpp;-------
04.09.2014;09:02:04;624;110930;38413;Mpp-Betrieb;Mpp;-------
04.09.2014;09:17:03;692;110930;38413;Mpp-Betrieb;Mpp;-------
04.09.2014;09:32:04;694;110930;38413;Mpp-Betrieb;Mpp;-------
04.09.2014;09:47:04;1005;110930;38414;Mpp-Betrieb;Mpp;-------
04.09.2014;10:02:04;744;110931;38414;Mpp-Betrieb;Mpp;-------
04.09.2014;14:05:48;4396;110936;38417;Mpp-Betrieb;Mpp;-------
04.09.2014;14:10:48;4814;110938;38417;Mpp-Betrieb;Mpp;-------
04.09.2014;14:17:07;4399;110941;38418;Mpp-Betrieb;Mpp;-------
04.09.2014;14:20:50;2057;110936;38417;Mpp-Betrieb;Mpp;-------
04.09.2014;14:25:50;1559;110933;38416;Mpp-Betrieb;Mpp;-------
04.09.2014;14:32:03;4098;110942;38418;Mpp-Betrieb;Mpp;-------
04.09.2014;14:35:49;2186;110937;38417;Mpp-Betrieb;Mpp;-------
04.09.2014;14:40:49;1550;110934;38416;Mpp-Betrieb;Mpp;-------
04.09.2014;14:47:04;4286;110943;38419;Mpp-Betrieb;Mpp;-------
04.09.2014;14:55:48;2141;110934;38416;Mpp-Betrieb;Mpp;-------
04.09.2014;15:02:04;4152;110944;38419;Mpp-Betrieb;Mpp;-------
04.09.2014;15:10:49;2655;110935;38416;Mpp-Betrieb;Mpp;-------
04.09.2014;15:17:03;2160;110945;38419;Mpp-Betrieb;Mpp;-------
04.09.2014;15:32:05;2984;110946;38419;Mpp-Betrieb;Mpp;-------
04.09.2014;15:35:49;848;110931;38414;Mpp-Betrieb;Mpp;-------
04.09.2014;15:47:03;3757;110947;38420;Mpp-Betrieb;Mpp;-------
04.09.2014;15:50:48;1319;110931;38414;Mpp-Betrieb;Mpp;-------
04.09.2014;16:02:07;3774;110948;38420;Mpp-Betrieb;Mpp;-------
04.09.2014;16:05:50;uk12ONwiks54ya2zMlf3TXkowJGq8CyapAaRhLBVyRjRrbd0yu6BKZnTX1L4T3lH7wZXPacnh '1625;110932;38415;Mpp-Betrieb;Mpp;-------
04.09.2014;16:17:04;3581;110948;38420;Mpp-Betrieb;Mpp;-------
04.09.2014;16:20:49;1777;110932;38415;Mpp-Betrieb;Mpp;-------
04.09.2014;16:32:03;2707;110949;38420;Mpp-Betrieb;Mpp;-------
04.09.2014;16:35:48;1925;110932;38415;Mpp-Betrieb;Mpp;-------
04.09.2014;16:47:03;2026;110950;38421;Mpp-Betrieb;Mpp;-------
04.09.2014;17:02:04;1512;110950;38421;Mpp-Betrieb;Mpp;-------
04.09.2014;17:17:04;1234;110950;38421;Mpp-Betrieb;Mpp;-------
04.09.2014;17:32:03;824;110951;38421;Mpp-Betrieb;Mpp;-------
04.09.2014;17:47:04;636;110951;38422;Mpp-Betrieb;Mpp;-------
04.09.2014;18:02:04;675;110951;38422;Mpp-Betrieb;Mpp;-------
04.09.2014;18:17:03;519;110951;38422;Mpp-Betrieb;Mpp;-------
04.09.2014;18:32:03;445;110951;38422;Mpp-Betrieb;Mpp;-------
04.09.2014;18:47:04;312;110951;38423;Mpp-Betrieb;Mpp;-------
04.09.2014;19:02:04;148;110952;38423;Mpp-Betrieb;Mpp;-------
04.09.2014;19:17:04;26;110952;38423;Mpp-Betrieb;Mpp-Such;-------
04.09.2014;19:32:04;20;110952;38423;Mpp-Betrieb;Mpp;-------
04.09.2014;19:47:03;13;110952;38424;Mpp-Betrieb;Mpp;-------
04.09.2014;20:02:07;0;110952;38424;Mpp-Betrieb;Warten;-------
05.09.2014;07:02:04;0;110952;38424;Mpp-Betrieb;Warten;-------
05.09.2014;07:17:03;13;110952;38424;Mpp-Betrieb;Mpp;-------
05.09.2014;07:32:04;16;110952;38424;Mpp-Betrieb;Mpp;-------
05.09.2014;07:47:04;58;110952;38424;Mpp-Betrieb;Mpp;-------
05.09.2014;08:02:03;184;110952;38425;Mpp-Betrieb;Mpp;-------
05.09.2014;08:17:12;221;110952;38425;Mpp-Betrieb;Mpp;-------
05.09.2014;08:32:03;285;110952;38425;Mpp-Betrieb;Mpp;-------
05.09.2014;08:47:04;257;110952;38425;Mpp-Betrieb;Mpp;-------
05.09.2014;09:02:05;276;110952;38426;Mpp-Betrieb;Mpp;-------
05.09.2014;09:17:04;244;110952;38426;Mpp-Betrieb;Mpp;-------
05.09.2014;09:32:04;291;110952;38426;Mpp-Betrieb;Mpp;-------
05.09.2014;09:47:03;357;110952;38426;Mpp-Betrieb;Mpp;-------
05.09.2014;10:02:05;435;110952;38427;Mpp-Betrieb;Mpp;-------
05.09.2014;10:17:04;622;110952;38427;Mpp-Betrieb;Mpp;-------
05.09.2014;10:32:03;519;110952;38427;Mpp-Betrieb;Mpp;-------
05.09.2014;10:47:03;516;110953;38427;Mpp-Betrieb;Mpp;-------
05.09.2014;11:02:04;578;110953;38428;Mpp-Betrieb;Mpp;-------
05.09.2014;11:17:03;583;110953;38428;Mpp-Betrieb;Mpp;-------
05.09.2014;11:32:03;680;110953;38428;Mpp-Betrieb;Mpp;-------
05.09.2014;11:47:04;602;110953;38428;Mpp-Betrieb;Mpp;-------
05.09.2014;12:02:04;600;110953;38429;Mpp-Betrieb;Mpp;-------
05.09.2014;12:17:04;574;110953;38429;Mpp-Betrieb;Mpp;-------
05.09.2014;12:32:03;632;110954;38429;Mpp-Betrieb;Mpp;-------
05.09.2014;12:47:04;1016;110954;38429;Mpp-Betrieb;Mpp;-------
05.09.2014;13:02:04;1242;110954;38430;Mpp-Betrieb;Mpp;-------
05.09.2014;13:17:03;1974;110954;38430;Mpp-Betrieb;Mpp;-------
05.09.2014;13:32:04;1799;110955;38430;Mpp-Betrieb;Mpp;-------
05.09.2014;13:47:04;6BAVIJS24PacTUunGcxZFEygBOEi68ggIS+nniCyVi84Xio98kpArgJY2YBHN+QdNz2Q4I9Py '2100;110955;38430;Mpp-Betrieb;Mpp;-------
05.09.2014;14:02:04;4123;110956;38431;Mpp-Betrieb;Mpp;-------
05.09.2014;14:17:04;2904;110957;38431;Mpp-Betrieb;Mpp;-------
05.09.2014;14:32:04;2448;110958;38431;Mpp-Betrieb;Mpp;-------
05.09.2014;14:47:03;1879;110958;38431;Mpp-Betrieb;Mpp;-------
05.09.2014;15:02:04;1758;110959;38432;Mpp-Betrieb;Mpp;-------
05.09.2014;15:17:05;1464;110959;38432;Mpp-Betrieb;Mpp;-------
05.09.2014;15:32:03;1688;110960;38432;Mpp-Betrieb;Mpp;-------
05.09.2014;15:47:03;1689;110960;38432;Mpp-Betrieb;Mpp;-------
05.09.2014;16:02:04;1504;110961;38433;Mpp-Betrieb;Mpp;-------
05.09.2014;16:17:03;1505;110961;38433;Mpp-Betrieb;Mpp;-------
05.09.2014;16:32:03;1452;110961;38433;Mpp-Betrieb;Mpp;-------
05.09.2014;16:47:03;2421;110962;38433;Mpp-Betrieb;Mpp;-------
05.09.2014;17:02:04;3134;110962;38434;Mpp-Betrieb;Mpp;-------
05.09.2014;17:17:03;2210;110963;38434;Mpp-Betrieb;Mpp;-------
05.09.2014;17:32:03;1101;110963;38434;Mpp-Betrieb;Mpp;-------
05.09.2014;17:47:04;513;110964;38434;Mpp-Betrieb;Mpp;-------
05.09.2014;18:02:04;355;110964;38435;Mpp-Betrieb;Mpp;-------
05.09.2014;18:17:03;278;110964;38435;Mpp-Betrieb;Mpp;-------
05.09.2014;18:32:04;496;110964;38435;Mpp-Betrieb;Mpp;-------
05.09.2014;18:47:04;275;110964;38435;Mpp-Betrieb;Mpp;-------
05.09.2014;19:02:04;143;110964;38436;Mpp-Betrieb;Mpp;-------
05.09.2014;19:17:03;138;110964;38436;Mpp-Betrieb;Mpp;-------
05.09.2014;19:32:04;79;110964;38436;Mpp-Betrieb;Mpp;-------
05.09.2014;19:47:03;15;110964;38436;Mpp-Betrieb;Mpp;-------
05.09.2014;20:02:04;0;110964;38437;Mpp-Betrieb;Warten;-------
06.09.2014;07:02:04;13;110964;38437;Mpp-Betrieb;Mpp;-------
06.09.2014;07:17:03;40;110964;38437;Mpp-Betrieb;Mpp;-------
06.09.2014;07:32:03;70;110964;38437;Mpp-Betrieb;Mpp;-------
06.09.2014;07:47:04;197;110964;38437;Mpp-Betrieb;Mpp;-------
06.09.2014;08:02:03;420;110964;38438;Mpp-Betrieb;Mpp;-------
06.09.2014;08:17:03;602;110964;38438;Mpp-Betrieb;Mpp;-------
06.09.2014;08:32:03;647;110965;38438;Mpp-Betrieb;Mpp;-------
06.09.2014;08:47:04;720;110965;38438;Mpp-Betrieb;Mpp;-------
06.09.2014;09:02:04;649;110965;38439;Mpp-Betrieb;Mpp;-------
06.09.2014;09:17:04;838;110965;38439;Mpp-Betrieb;Mpp;-------
06.09.2014;09:32:04;935;110965;38439;Mpp-Betrieb;Mpp;-------
06.09.2014;09:47:03;1098;110966;38439;Mpp-Betrieb;Mpp;-------
06.09.2014;10:02:04;1693;110966;38440;Mpp-Betrieb;Mpp;-------
06.09.2014;10:17:03;1833;110966;38440;Mpp-Betrieb;Mpp;-------
06.09.2014;10:32:03;3268;110967;38440;Mpp-Betrieb;Mpp;-------
06.09.2014;10:47:04;2171;110968;38440;Mpp-Betrieb;Mpp;-------
06.09.2014;11:02:04;4316;110968;38441;Mpp-Betrieb;Mpp;-------
06.09.2014;11:17:04;2649;110969;38441;Mpp-Betrieb;Mpp;-------
06.09.2014;11:32:03;1322;110970;38441;Mpp-Betrieb;Mpp;-------
06.09.2014;11:47:04;3594;110971;38441;Mpp-Betrieb;Mpp;-------
06.09.2014;12:02:04;4363;110972;38442;Mpp-Betrieb;Mpp;-------
06.09.2014;12:17:03;3101;110972;38442;Mpp-Betrieb;Mpp;-------
06.09.2014;12:32:03;4323;110973;38442;Mpp-Betrieb;Mpp;-------
06.09.2014;12:47:04;4169;110974;38442;Mpp-Betrieb;Mpp;-------
06.09.2014;13:02:03;4147;110975;38443;Mpp-Betrieb;Mpp;-------
06.09.2014;13:17:03;4227;110977;38443;Mpp-Betrieb;Mpp;-------
06.09.2014;13:32:03;4212;110978;38443;Mpp-Betrieb;Mpp;-------
06.09.2014;13:47:04;4316;110979;38443;Mpp-Betrieb;Mpp;-------
06.09.2014;14:02:03;1419;110980;38444;Mpp-Betrieb;Mpp;-------
06.09.2014;14:17:03;4106;110981;38444;Mpp-Betrieb;Mpp;-------
06.09.2014;14:32:04;4051;110982;38444;Mpp-Betrieb;Mpp;-------
06.09.2014;14:47:03;3924;110983;38444;Mpp-Betrieb;Mpp;-------
06.09.2014;15:02:04;3904;110983;38445;Mpp-Betrieb;Mpp;-------
06.09.2014;15:17:03;4418;110984;38445;Mpp-Betrieb;Mpp;-------
06.09.2014;15:32:03;4115;110985;38445;Mpp-Betrieb;Mpp;-------
06.09.2014;15:47:03;3556;110986;38445;Mpp-Betrieb;Mpp;-------
06.09.2014;16:02:04;3268;110986;38446;Mpp-Betrieb;Mpp;-------
06.09.2014;16:17:07;3028;110987;38446;Mpp-Betrieb;Mpp;-------
06.09.2014;16:32:03;942;110988;38446;Mpp-Betrieb;Mpp;-------
06.09.2014;16:47:03;2994;110988;38446;Mpp-Betrieb;Mpp;-------
06.09.2014;17:02:04;952;110989;38447;Mpp-Betrieb;Mpp;-------
06.09.2014;17:17:03;594;110989;38447;Mpp-Betrieb;Mpp;-------
06.09.2014;17:32:03;330;110989;38447;Mpp-Betrieb;Mpp;-------
06.09.2014;17:47:04;525;110989;38447;Mpp-Betrieb;Mpp;-------
06.09.2014;18:02:04;1594;110990;38448;Mpp-Betrieb;Mpp;-------
06.09.2014;18:17:03;821;110990;38448;Mpp-Betrieb;Mpp;-------
06.09.2014;18:32:03;613;110990;38448;Mpp-Betrieb;Mpp;-------
06.09.2014;18:47:03;384;110990;38448;Mpp-Betrieb;Mpp;-------
06.09.2014;19:02:03;198;110990;38449;Mpp-Betrieb;Mpp;-------
06.09.2014;19:17:03;87;110990;38449;Mpp-Betrieb;Mpp;-------
06.09.2014;19:32:04;53;110990;38449;Mpp-Betrieb;Mpp;-------
06.09.2014;19:47:03;41;110990;38449;Mpp-Betrieb;Mpp;-------
06.09.2014;20:02:04;15;110990;38450;Mpp-Betrieb;Mpp;-------
07.09.2014;06:47:04;0;110990;38450;Mpp-Betrieb;Warten;-------
07.09.2014;07:02:03;14;110990;38450;Mpp-Betrieb;Mpp;-------
07.09.2014;07:17:03;52;110990;38450;Mpp-Betrieb;Mpp;-------
07.09.2014;07:32:04;165;110990;38450;Mpp-Betrieb;Mpp;-------
07.09.2014;07:47:04;370;110990;38451;Mpp-Betrieb;Mpp;-------
07.09.2014;08:02:04;618;110991;38451;Mpp-Betrieb;Mpp;-------
07.09.2014;08:17:03;892;110991;38451;Mpp-Betrieb;Mpp;-------
07.09.2014;08:32:04;939;110991;38451;Mpp-Betrieb;Mpp;-------
07.09.2014;08:47:03;1438;110991;38452;Mpp-Betrieb;Mpp;-------
07.09.2014;09:02:04;1716;110992;38452;Mpp-Betrieb;Mpp;-------
07.09.2014;09:17:04;2523;110992;38452;Mpp-Betrieb;Mpp;-------
07.09.2014;09:32:03;1475;110993;38452;Mpp-Betrieb;Mpp;-------
07.09.2014;09:47:03;2986;110993;38453;Mpp-Betrieb;Mpp;-------
07.09.2014;10:02:04;3100;110994;38453;Mpp-Betrieb;Mpp;-------
07.09.2014;10:17:04;3135;110995;38453;Mpp-Betrieb;Mpp;-------
07.09.2014;10:32:03;3353;110995;38453;Mpp-Betrieb;Mpp;-------
07.09.2014;10:47:03;3794;110996;38454;Mpp-Betrieb;Mpp;-------
07.09.2014;11:02:04;3581;110997;38454;Mpp-Betrieb;Mpp;-------
07.09.2014;11:17:03;2669;110998;38454;Mpp-Betrieb;Mpp;-------
07.09.2014;11:32:04;4461;110998;38454;Mpp-Betrieb;Mpp;-------
07.09.2014;11:47:04;3268;110999;38455;Mpp-Betrieb;Mpp;-------
07.09.2014;12:02:03;2501;111000;38455;Mpp-Betrieb;Mpp;-------
07.09.2014;12:17:03;2593;111000;38455;Mpp-Betrieb;Mpp;-------
07.09.2014;12:32:03;2642;111001;38455;Mpp-Betrieb;Mpp;-------
07.09.2014;12:47:03;2189;111002;38456;Mpp-Betrieb;Mpp;-------
07.09.2014;13:02:03;2277;111002;38456;Mpp-Betrieb;Mpp;-------
07.09.2014;13:17:03;3460;111003;38456;Mpp-Betrieb;Mpp;-------
07.09.2014;13:32:04;4180;111004;38456;Mpp-Betrieb;Mpp;-------
07.09.2014;13:47:03;4152;111005;38457;Mpp-Betrieb;Mpp;-------
07.09.2014;14:02:04;2362;111006;38457;Mpp-Betrieb;Mpp;-------
07.09.2014;14:17:04;4303;111007;38457;Mpp-Betrieb;Mpp;-------
07.09.2014;14:32:03;4014;111008;38457;Mpp-Betrieb;Mpp;-------
07.09.2014;14:47:03;2244;111009;38458;Mpp-Betrieb;Mpp;-------
07.09.2014;15:02:04;4318;111010;38458;Mpp-Betrieb;Mpp;-------
07.09.2014;15:17:03;1080;111010;38458;Mpp-Betrieb;Mpp;-------
07.09.2014;15:32:04;747;111011;38458;Mpp-Betrieb;Mpp;-------
07.09.2014;15:47:04;3561;111011;38459;Mpp-Betrieb;Mpp;-------
07.09.2014;16:02:03;2731;111012;38459;Mpp-Betrieb;Mpp;-------
07.09.2014;16:17:03;2937;111013;38459;Mpp-Betrieb;Mpp;-------
07.09.2014;16:32:03;2729;111014;38459;Mpp-Betrieb;Mpp;-------
07.09.2014;16:47:04;2443;111014;38460;Mpp-Betrieb;Mpp;-------
07.09.2014;17:02:04;2281;111015;38460;Mpp-Betrieb;Mpp;-------
07.09.2014;17:17:03;612;111015;38460;Mpp-Betrieb;Mpp;-------
07.09.2014;17:32:04;1610;111016;38460;Mpp-Betrieb;Mpp;-------
07.09.2014;17:47:03;1437;111016;38461;Mpp-Betrieb;Mpp;-------
07.09.2014;18:02:04;1015;111016;38461;Mpp-Betrieb;Mpp;-------
07.09.2014;18:17:03;897;111017;38461;Mpp-Betrieb;Mpp;-------
07.09.2014;18:32:03;647;111017;38461;Mpp-Betrieb;Mpp;-------
07.09.2014;18:47:03;451;111017;38462;Mpp-Betrieb;Mpp;-------
07.09.2014;19:02:04;272;111017;38462;Mpp-Betrieb;Mpp;-------
07.09.2014;19:17:04;137;111017;38462;Mpp-Betrieb;Mpp;-------
07.09.2014;19:32:03;46;111017;38462;Mpp-Betrieb;Mpp-Such;-------
07.09.2014;19:47:03;18;111017;38463;Mpp-Betrieb;Mpp;-------
07.09.2014;20:02:04;0;111017;38463;Mpp-Betrieb;Netzueb.;-------
08.09.2014;07:02:04;13;111017;38463;Mpp-Betrieb;Mpp;-------
08.09.2014;07:17:03;36;111017;38463;Mpp-Betrieb;Mpp;-------
08.09.2014;07:32:03;99;111017;38463;Mpp-Betrieb;Mpp;-------
08.09.2014;07:47:03;233;111017;38464;Mpp-Betrieb;Mpp;-------
08.09.2014;08:02:04;409;111017;38464;Mpp-Betrieb;Mpp;-------
08.09.2014;08:17:04;501;111017;38464;Mpp-Betrieb;Mpp;-------
08.09.2014;08:32:03;450;111018;38464;Mpp-Betrieb;Mpp;-------
08.09.2014;08:47:03;461;111018;38465;Mpp-Betrieb;Mpp;-------
08.09.2014;09:02:04;484;111018;38465;Mpp-Betrieb;Mpp;-------
08.09.2014;09:17:03;1568;111018;38465;Mpp-Betrieb;Mpp;-------
08.09.2014;09:32:03;2316;111019;38465;Mpp-Betrieb;Mpp;-------
08.09.2014;09:47:04;2552;111019;38466;Mpp-Betrieb;Mpp;-------
08.09.2014;10:02:04;2763;111020;38466;Mpp-Betrieb;Mpp;-------
08.09.2014;10:17:04;2983;111021;38466;Mpp-Betrieb;Mpp;-------
08.09.2014;10:32:04;3185;111021;38466;Mpp-Betrieb;Mpp;-------
08.09.2014;10:47:04;3374;111022;38467;Mpp-Betrieb;Mpp;-------
08.09.2014;11:02:05;3503;111023;38467;Mpp-Betrieb;Mpp;-------
08.09.2014;11:17:03;3656;111024;38467;Mpp-Betrieb;Mpp;-------
08.09.2014;11:32:04;3756;111025;38467;Mpp-Betrieb;Mpp;-------
08.09.2014;11:47:03;3896;111026;38468;Mpp-Betrieb;Mpp;-------
08.09.2014;12:02:04;3981;111027;38468;Mpp-Betrieb;Mpp;-------
08.09.2014;12:17:04;4041;111028;38468;Mpp-Betrieb;Mpp;-------
08.09.2014;12:32:04;4075;111029;38468;Mpp-Betrieb;Mpp;-------
08.09.2014;12:47:03;4115;111030;38469;Mpp-Betrieb;Mpp;-------
08.09.2014;13:02:04;4160;111031;38469;Mpp-Betrieb;Mpp;-------
08.09.2014;13:17:04;4160;111032;38469;Mpp-Betrieb;Mpp;-------
08.09.2014;13:32:03;4063;111033;38469;Mpp-Betrieb;Mpp;-------
08.09.2014;13:47:04;4086;111034;38470;Mpp-Betrieb;Mpp;-------
08.09.2014;14:02:05;4017;111035;38470;Mpp-Betrieb;Mpp;-------
08.09.2014;14:17:03;3936;111036;38470;Mpp-Betrieb;Mpp;-------
08.09.2014;14:32:04;3869;111037;38470;Mpp-Betrieb;Mpp;-------
08.09.2014;14:47:03;3787;111038;38471;Mpp-Betrieb;Mpp;-------
08.09.2014;15:02:04;3683;111039;38471;Mpp-Betrieb;Mpp;-------
08.09.2014;15:17:03;3750;111040;38471;Mpp-Betrieb;Mpp;-------
08.09.2014;15:32:03;3779;111041;38471;Mpp-Betrieb;Mpp;-------
08.09.2014;15:47:04;2490;111041;38472;Mpp-Betrieb;Mpp;-------
08.09.2014;16:02:04;2738;111042;38472;Mpp-Betrieb;Mpp;-------
08.09.2014;16:17:05;1262;111043;38472;Mpp-Betrieb;Mpp;-------
08.09.2014;16:32:05;1052;111043;38472;Mpp-Betrieb;Mpp;-------
08.09.2014;16:47:03;2902;111044;38473;Mpp-Betrieb;Mpp;-------
08.09.2014;17:02:06;2426;111044;38473;Mpp-Betrieb;Mpp;-------
08.09.2014;17:17:04;2159;111045;38473;Mpp-Betrieb;Mpp;-------
08.09.2014;17:32:03;1854;111045;38473;Mpp-Betrieb;Mpp;-------
08.09.2014;17:47:03;1407;111046;38474;Mpp-Betrieb;Mpp;-------
08.09.2014;18:02:04;1096;111046;38474;Mpp-Betrieb;Mpp;-------
08.09.2014;18:17:03;951;111046;38474;Mpp-Betrieb;Mpp;-------
08.09.2014;18:32:03;593;111046;38474;Mpp-Betrieb;Mpp;-------
08.09.2014;18:47:04;352;111046;38475;Mpp-Betrieb;Mpp;-------
08.09.2014;19:02:05;132;111047;38475;Mpp-Betrieb;Mpp;-------
08.09.2014;19:17:03;86;111047;38475;Mpp-Betrieb;Mpp;-------
08.09.2014;19:32:03;38;111047;38475;Mpp-Betrieb;Mpp;-------
08.09.2014;19:47:04;17;111047;38476;Mpp-Betrieb;Mpp;-------
08.09.2014;20:02:03;0;111047;38476;Mpp-Betrieb;Warten;-------
09.09.2014;07:02:04;11;111047;38476;Mpp-Betrieb;Mpp;-------
09.09.2014;07:17:03;20;111047;38476;Mpp-Betrieb;Mpp;-------
09.09.2014;07:32:03;42;111047;38476;Mpp-Betrieb;Mpp;-------
09.09.2014;07:47:10;74;111047;38477;Mpp-Betrieb;Mpp;-------
09.09.2014;08:02:14;206;111047;38477;Mpp-Betrieb;Mpp;-------
09.09.2014;08:17:03;310;111047;38477;Mpp-Betrieb;Mpp;-------
09.09.2014;08:32:10;848;111047;38477;Mpp-Betrieb;Mpp;-------
09.09.2014;08:47:11;1200;111047;38478;Mpp-Betrieb;Mpp;-------
09.09.2014;09:02:03;1364;111047;38478;Mpp-Betrieb;Mpp;-------
09.09.2014;09:17:04;1131;111048;38478;Mpp-Betrieb;Mpp;-------
09.09.2014;09:32:04;2170;111048;38478;Mpp-Betrieb;Mpp;-------
09.09.2014;09:47:03;1438;111049;38479;Mpp-Betrieb;Mpp;-------
09.09.2014;10:02:04;2828;111049;38479;Mpp-Betrieb;Mpp;-------
09.09.2014;10:17:04;850;111050;38479;Mpp-Betrieb;Mpp;-------
09.09.2014;10:32:03;3437;111050;38479;Mpp-Betrieb;Mpp;-------
09.09.2014;10:47:03;3399;111051;38480;Mpp-Betrieb;Mpp;-------
09.09.2014;11:02:04;1567;111051;38480;Mpp-Betrieb;Mpp;-------
09.09.2014;11:17:04;3767;111052;38480;Mpp-Betrieb;Mpp;-------
09.09.2014;11:32:03;1741;111053;38480;Mpp-Betrieb;Mpp;-------
09.09.2014;11:47:03;1765;111053;38481;Mpp-Betrieb;Mpp;-------
09.09.2014;12:02:05;1662;111054;38481;Mpp-Betrieb;Mpp;-------
09.09.2014;12:17:03;1644;111054;38481;Mpp-Betrieb;Mpp;-------
09.09.2014;12:32:03;2719;111055;38481;Mpp-Betrieb;Mpp;-------
09.09.2014;12:47:04;4025;111056;38482;Mpp-Betrieb;Mpp;-------
09.09.2014;13:02:03;2851;111057;38482;Mpp-Betrieb;Mpp;-------
09.09.2014;13:17:04;1527;111057;38482;Mpp-Betrieb;Mpp;-------
09.09.2014;13:32:04;4239;111058;38482;Mpp-Betrieb;Mpp;-------
09.09.2014;13:47:03;1418;111059;38483;Mpp-Betrieb;Mpp;-------
09.09.2014;14:02:04;1122;111059;38483;Mpp-Betrieb;Mpp;-------
09.09.2014;14:17:03;1184;111060;38483;Mpp-Betrieb;Mpp;-------
09.09.2014;14:32:04;1331;111060;38483;Mpp-Betrieb;Mpp;-------
09.09.2014;14:47:03;1287;111060;38484;Mpp-Betrieb;Mpp;-------
09.09.2014;15:02:04;1734;111061;38484;Mpp-Betrieb;Mpp;-------
09.09.2014;15:17:04;2282;111061;38484;Mpp-Betrieb;Mpp;-------
09.09.2014;15:32:03;2723;111062;38484;Mpp-Betrieb;Mpp;-------
09.09.2014;15:47:03;982;111062;38485;Mpp-Betrieb;Mpp;-------
09.09.2014;16:02:05;569;111062;38485;Mpp-Betrieb;Mpp;-------
09.09.2014;16:17:04;564;111063;38485;Mpp-Betrieb;Mpp;-------
09.09.2014;16:32:13;656;111063;38485;Mpp-Betrieb;Mpp;-------
09.09.2014;16:47:16;413;111063;38486;Mpp-Betrieb;Mpp;-------
09.09.2014;17:02:05;676;111063;38486;Mpp-Betrieb;Mpp;-------
09.09.2014;17:17:07;757;111063;38486;Mpp-Betrieb;Mpp;-------
09.09.2014;17:32:04;619;111064;38486;Mpp-Betrieb;Mpp;-------
09.09.2014;17:47:04;934;111064;38487;Mpp-Betrieb;Mpp;-------
09.09.2014;18:02:06;345;111064;38487;Mpp-Betrieb;Mpp;-------
09.09.2014;18:17:08;278;111064;38487;Mpp-Betrieb;Mpp;-------
09.09.2014;18:32:13;410;111064;38487;Mpp-Betrieb;Mpp;-------
09.09.2014;18:47:03;356;111064;38488;Mpp-Betrieb;Mpp;-------
09.09.2014;19:02:11;168;111064;38488;Mpp-Betrieb;Mpp;-------
09.09.2014;19:17:11;96;111064;38488;Mpp-Betrieb;Mpp;-------
09.09.2014;19:32:05;31;111064;38488;Mpp-Betrieb;Mpp;-------
09.09.2014;19:47:10;10;111064;38489;Mpp-Betrieb;Mpp;-------
10.09.2014;07:17:03;15;111064;38489;Mpp-Betrieb;Mpp;-------
10.09.2014;07:32:03;26;111064;38489;Mpp-Betrieb;Mpp;-------
10.09.2014;07:47:03;15;111064;38489;Mpp-Betrieb;Mpp;-------
10.09.2014;08:02:04;30;111064;38489;Mpp-Betrieb;Mpp-Such;-------
10.09.2014;08:17:03;60;111064;38490;Mpp-Betrieb;Mpp;-------
10.09.2014;08:32:03;270;111064;38490;Mpp-Betrieb;Mpp;-------
10.09.2014;08:47:03;262;111064;38490;Mpp-Betrieb;Mpp;-------
10.09.2014;09:02:07;281;111064;38490;Mpp-Betrieb;Mpp;-------
10.09.2014;09:17:07;303;111065;38491;Mpp-Betrieb;Mpp;-------
10.09.2014;09:32:05;370;111065;38491;Mpp-Betrieb;Mpp;-------
10.09.2014;09:47:05;392;111065;38491;Mpp-Betrieb;Mpp;-------
10.09.2014;10:02:05;834;111065;38491;Mpp-Betrieb;Mpp;-------
10.09.2014;10:17:03;783;111065;38492;Mpp-Betrieb;Mpp;-------
10.09.2014;10:32:04;983;111065;38492;Mpp-Betrieb;Mpp;-------
10.09.2014;10:47:03;323;111065;38492;Mpp-Betrieb;Mpp;-------
10.09.2014;11:02:04;488;111066;38492;Mpp-Betrieb;Mpp;-------
10.09.2014;11:17:04;903;111066;38493;Mpp-Betrieb;Mpp;-------
10.09.2014;11:32:11;1094;111066;38493;Mpp-Betrieb;Mpp;-------
10.09.2014;11:47:05;1069;111066;38493;Mpp-Betrieb;Mpp;-------
10.09.2014;12:02:05;457;111067;38493;Mpp-Betrieb;Mpp;-------
10.09.2014;12:17:07;1068;111067;38494;Mpp-Betrieb;Mpp;-------
10.09.2014;12:32:10;951;111067;38494;Mpp-Betrieb;Mpp;-------
10.09.2014;12:47:03;727;111067;38494;Mpp-Betrieb;Mpp;-------
10.09.2014;13:02:04;1024;111067;38494;Mpp-Betrieb;Mpp;-------
10.09.2014;13:17:09;1017;111068;38495;Mpp-Betrieb;Mpp;-------
10.09.2014;13:32:04;2265;111068;38495;Mpp-Betrieb;Mpp;-------
10.09.2014;13:47:05;2217;111069;38495;Mpp-Betrieb;Mpp;-------
10.09.2014;14:02:11;2519;111069;38495;Mpp-Betrieb;Mpp;-------
10.09.2014;14:17:03;1345;111070;38496;Mpp-Betrieb;Mpp;-------
10.09.2014;14:32:03;2100;111070;38496;Mpp-Betrieb;Mpp;-------
10.09.2014;14:47:04;1511;111071;38496;Mpp-Betrieb;Mpp;-------
10.09.2014;15:02:04;2438;111071;38496;Mpp-Betrieb;Mpp;-------
10.09.2014;15:17:04;1456;111072;38497;Mpp-Betrieb;Mpp;-------
10.09.2014;15:32:05;3620;111073;38497;Mpp-Betrieb;Mpp;-------
10.09.2014;15:47:03;3697;111073;38497;Mpp-Betrieb;Mpp;-------
10.09.2014;16:02:04;2997;111074;38497;Mpp-Betrieb;Mpp;-------
10.09.2014;16:17:05;2289;111075;38498;Mpp-Betrieb;Mpp;-------
10.09.2014;16:32:05;2332;111075;38498;Mpp-Betrieb;Mpp;-------
10.09.2014;16:47:04;1405;111076;38498;Mpp-Betrieb;Mpp;-------
10.09.2014;17:02:04;1083;111076;38498;Mpp-Betrieb;Mpp;-------
10.09.2014;17:17:03;1175;111076;38499;Mpp-Betrieb;Mpp;-------
10.09.2014;17:32:03;724;111077;38499;Mpp-Betrieb;Mpp;-------
10.09.2014;17:47:04;797;111077;38499;Mpp-Betrieb;Mpp;-------
10.09.2014;18:02:04;579;111077;38499;Mpp-Betrieb;Mpp;-------
10.09.2014;18:17:05;535;111077;38500;Mpp-Betrieb;Mpp;-------
10.09.2014;18:32:03;370;111077;38500;Mpp-Betrieb;Mpp;-------
10.09.2014;18:47:04;291;111077;38500;Mpp-Betrieb;Mpp;-------
10.09.2014;19:02:04;124;111077;38500;Mpp-Betrieb;Mpp;-------
10.09.2014;19:17:03;43;111077;38501;Mpp-Betrieb;Mpp;-------
10.09.2014;19:32:03;26;111077;38501;Mpp-Betrieb;Mpp-Such;-------
10.09.2014;19:47:04;0;111077;38501;Mpp-Betrieb;Warten;-------
11.09.2014;07:02:04;0;111077;38501;Mpp-Betrieb;Netzueb.;-------
11.09.2014;07:17:03;25;111077;38501;Mpp-Betrieb;Mpp;-------
11.09.2014;07:32:04;124;111077;38502;Mpp-Betrieb;Mpp;-------
11.09.2014;07:47:04;129;111078;38502;Mpp-Betrieb;Mpp;-------
11.09.2014;08:02:05;140;111078;38502;Mpp-Betrieb;Mpp;-------
11.09.2014;08:17:03;300;111078;38502;Mpp-Betrieb;Mpp;-------
11.09.2014;08:32:07;424;111078;38503;Mpp-Betrieb;Mpp;-------
11.09.2014;08:47:03;768;111078;38503;Mpp-Betrieb;Mpp;-------
11.09.2014;09:02:07;685;111078;38503;Mpp-Betrieb;Mpp;-------
11.09.2014;09:17:05;687;111078;38503;Mpp-Betrieb;Mpp;-------
11.09.2014;09:32:04;708;111078;38504;Mpp-Betrieb;Mpp;-------
11.09.2014;09:47:05;363;111078;38504;Mpp-Betrieb;Mpp;-------
11.09.2014;10:02:16;349;111079;38504;Mpp-Betrieb;Mpp;-------
11.09.2014;10:17:03;416;111079;38504;Mpp-Betrieb;Mpp;-------
11.09.2014;10:32:04;612;111079;38505;Mpp-Betrieb;Mpp;-------
11.09.2014;10:47:04;859;111079;38505;Mpp-Betrieb;Mpp;-------
11.09.2014;11:02:04;1149;111079;38505;Mpp-Betrieb;Mpp;-------
11.09.2014;11:17:04;1503;111080;38505;Mpp-Betrieb;Mpp;-------
11.09.2014;11:32:04;1900;111080;38506;Mpp-Betrieb;Mpp;-------
11.09.2014;11:47:03;4087;111081;38506;Mpp-Betrieb;Mpp;-------
11.09.2014;12:02:08;2360;111082;38506;Mpp-Betrieb;Mpp;-------
11.09.2014;12:17:09;4358;111083;38506;Mpp-Betrieb;Mpp;-------
11.09.2014;12:32:06;1862;111084;38507;Mpp-Betrieb;Mpp;-------
11.09.2014;12:47:03;1639;111084;38507;Mpp-Betrieb;Mpp;-------
11.09.2014;13:02:05;1745;111084;38507;Mpp-Betrieb;Mpp;-------
11.09.2014;13:17:04;1677;111085;38507;Mpp-Betrieb;Mpp;-------
11.09.2014;13:32:04;3093;111086;38508;Mpp-Betrieb;Mpp;-------
11.09.2014;13:47:03;2407;111086;38508;Mpp-Betrieb;Mpp;-------
11.09.2014;14:02:04;2468;111087;38508;Mpp-Betrieb;Mpp;-------
11.09.2014;14:17:04;1203;111087;38508;Mpp-Betrieb;Mpp;-------
11.09.2014;14:32:03;1242;111088;38509;Mpp-Betrieb;Mpp;-------
11.09.2014;14:47:04;1434;111088;38509;Mpp-Betrieb;Mpp;-------
11.09.2014;15:02:03;4968;111088;38509;Mpp-Betrieb;Mpp;-------
11.09.2014;15:17:03;1816;111089;38509;Mpp-Betrieb;Mpp;-------
11.09.2014;15:32:04;516;111089;38510;Mpp-Betrieb;Mpp;-------
11.09.2014;15:47:03;323;111090;38510;Mpp-Betrieb;Mpp;-------
11.09.2014;16:02:04;735;111090;38510;Mpp-Betrieb;Mpp;-------
11.09.2014;16:17:04;977;111090;38510;Mpp-Betrieb;Mpp;-------
11.09.2014;16:32:04;2838;111091;38511;Mpp-Betrieb;Mpp;-------
11.09.2014;16:47:04;2097;111091;38511;Mpp-Betrieb;Mpp;-------
11.09.2014;17:02:04;1021;111091;38511;Mpp-Betrieb;Mpp;-------
11.09.2014;17:17:04;5tCCZFLikBFVafldIEvcvgtuWK2x6Rz08CDNI9BmGdNNJq5Z8PacD0pN0zqqG9iSmSBzYlwYH '688;111091;38511;Mpp-Betrieb;Mpp;-------
11.09.2014;17:32:04;534;111092;38512;Mpp-Betrieb;Mpp;-------
11.09.2014;17:47:03;761;111092;38512;Mpp-Betrieb;Mpp;-------
11.09.2014;18:02:04;617;111092;38512;Mpp-Betrieb;Mpp;-------
11.09.2014;18:17:03;356;111092;38512;Mpp-Betrieb;Mpp;-------
11.09.2014;18:32:03;234;111092;38513;Mpp-Betrieb;Mpp;-------
11.09.2014;18:47:05;158;111092;38513;Mpp-Betrieb;Mpp;-------
11.09.2014;19:02:04;90;111092;38513;Mpp-Betrieb;Mpp;-------
11.09.2014;19:17:03;46;111092;38513;Mpp-Betrieb;Mpp;-------
11.09.2014;19:32:04;23;111092;38514;Mpp-Betrieb;Mpp-Such;-------
11.09.2014;19:47:04;0;111092;38514;Mpp-Betrieb;Netzueb.;-------
12.09.2014;07:17:03;12;111092;38514;Mpp-Betrieb;Mpp;-------
12.09.2014;07:32:03;35;111092;38514;Mpp-Betrieb;Mpp;-------
12.09.2014;07:47:04;139;111092;38514;Mpp-Betrieb;Mpp;-------
12.09.2014;08:02:03;267;111092;38515;Mpp-Betrieb;Mpp;-------
12.09.2014;08:17:05;356;111092;38515;Mpp-Betrieb;Mpp;-------
12.09.2014;08:32:04;433;111092;38515;Mpp-Betrieb;Mpp;-------
12.09.2014;08:47:03;673;111093;38515;Mpp-Betrieb;Mpp;-------
12.09.2014;09:02:05;40mTKINyeEcdJg3tZ/60A2bGBgPacJXuRDr3vgj3rnHQfeGCcY0YKifm+fdzNnslvYpSzkmUq '1230;111093;38516;Mpp-Betrieb;Mpp;-------
12.09.2014;09:17:04;1057;111093;38516;Mpp-Betrieb;Mpp;-------
12.09.2014;09:32:04;823;111093;38516;Mpp-Betrieb;Mpp;-------
12.09.2014;09:47:03;1194;111094;38516;Mpp-Betrieb;Mpp;-------
12.09.2014;10:02:04;1305;111094;38517;Mpp-Betrieb;Mpp;-------
12.09.2014;10:17:04;1114;111094;38517;Mpp-Betrieb;Mpp;-------
12.09.2014;10:32:03;1150;111094;38517;Mpp-Betrieb;Mpp;-------
12.09.2014;10:47:03;1186;111095;38517;Mpp-Betrieb;Mpp;-------
12.09.2014;11:02:04;1140;111095;38518;Mpp-Betrieb;Mpp;-------
12.09.2014;11:17:03;620;111095;38518;Mpp-Betrieb;Mpp;-------
12.09.2014;11:32:04;604;111095;38518;Mpp-Betrieb;Mpp;-------
12.09.2014;11:47:04;728;111096;38518;Mpp-Betrieb;Mpp;-------
12.09.2014;12:02:03;992;111096;38519;Mpp-Betrieb;Mpp;-------
12.09.2014;12:17:03;1066;111096;38519;Mpp-Betrieb;Mpp;-------
12.09.2014;12:32:04;1217;111096;38519;Mpp-Betrieb;Mpp;-------
12.09.2014;12:47:04;1147;111097;38519;Mpp-Betrieb;Mpp;-------
12.09.2014;13:02:04;935;111097;38520;Mpp-Betrieb;Mpp;-------
12.09.2014;13:17:04;713;111097;38520;Mpp-Betrieb;Mpp;-------
12.09.2014;13:32:04;810;111097;38520;Mpp-Betrieb;Mpp;-------
12.09.2014;13:47:04;853;111097;38520;Mpp-Betrieb;Mpp;-------
12.09.2014;14:02:04;861;111098;38521;Mpp-Betrieb;Mpp;-------
12.09.2014;14:17:04;839;111098;38521;Mpp-Betrieb;Mpp;-------
12.09.2014;14:32:03;810;111098;38521;Mpp-Betrieb;Mpp;-------
12.09.2014;14:47:04;917;111098;38521;Mpp-Betrieb;Mpp;-------
12.09.2014;15:02:04;642;111099;38522;Mpp-Betrieb;Mpp;-------
12.09.2014;15:17:04;666;111099;38522;Mpp-Betrieb;Mpp;-------
12.09.2014;15:32:03;555;111099;38522;Mpp-Betrieb;Mpp;-------
12.09.2014;15:47:04;658;111099;38522;Mpp-Betrieb;Mpp;-------
12.09.2014;16:02:05;569;111099;38523;Mpp-Betrieb;Mpp;-------
12.09.2014;16:17:03;408;111099;38523;Mpp-Betrieb;Mpp;-------
12.09.2014;16:32:04;507;111099;38523;Mpp-Betrieb;Mpp;-------
12.09.2014;16:47:04;491;111100;38523;Mpp-Betrieb;Mpp;-------
12.09.2014;17:02:03;238;111100;38524;Mpp-Betrieb;Mpp;-------
12.09.2014;17:17:03;493;111100;38524;Mpp-Betrieb;Mpp;-------
12.09.2014;17:32:03;341;111100;38524;Mpp-Betrieb;Mpp;-------
12.09.2014;17:47:04;369;111100;38524;Mpp-Betrieb;Mpp;-------
12.09.2014;18:02:04;435;111100;38525;Mpp-Betrieb;Mpp;-------
12.09.2014;18:17:03;132;111100;38525;Mpp-Betrieb;Mpp;-------
12.09.2014;18:32:03;114;111100;38525;Mpp-Betrieb;Mpp;-------
12.09.2014;18:47:03;76;111100;38525;Mpp-Betrieb;Mpp;-------
12.09.2014;19:02:04;56;111100;38526;Mpp-Betrieb;Mpp;-------
12.09.2014;19:17:04;67;111100;38526;Mpp-Betrieb;Mpp;-------
12.09.2014;19:32:03;19;111100;38526;Mpp-Betrieb;Mpp;-------
12.09.2014;19:47:03;0;111100;38526;Mpp-Betrieb;Warten;-------
13.09.2014;07:17:03;0;111100;38526;Mpp-Betrieb;Netzueb.;-------
13.09.2014;07:32:03;16;111100;38526;Mpp-Betrieb;Mpp-Such;-------
13.09.2014;07:47:03;35;111100;38527;Mpp-Betrieb;Mpp;-------
13.09.2014;08:02:04;43;111100;38527;Mpp-Betrieb;Mpp;-------
13.09.2014;08:17:04;133;111100;38527;Mpp-Betrieb;Mpp;-------
13.09.2014;08:32:03;276;111100;38527;Mpp-Betrieb;Mpp;-------
13.09.2014;08:47:04;155;111100;38528;Mpp-Betrieb;Mpp;-------
13.09.2014;09:02:04;265;111100;38528;Mpp-Betrieb;Mpp;-------
13.09.2014;09:17:03;253;111101;38528;Mpp-Betrieb;Mpp;-------
13.09.2014;09:32:03;293;111101;38528;Mpp-Betrieb;Mpp;-------
13.09.2014;09:47:04;366;111101;38529;Mpp-Betrieb;Mpp;-------
13.09.2014;10:02:04;548;111101;38529;Mpp-Betrieb;Mpp;-------
13.09.2014;10:17:04;392;111101;38529;Mpp-Betrieb;Mpp;-------
13.09.2014;10:32:04;351;111101;38529;Mpp-Betrieb;Mpp;-------
13.09.2014;10:47:03;196;111101;38530;Mpp-Betrieb;Mpp;-------
13.09.2014;11:02:04;635;111101;38530;Mpp-Betrieb;Mpp;-------
13.09.2014;11:17:03;487;111101;38530;Mpp-Betrieb;Mpp;-------
13.09.2014;11:32:04;941;111101;38530;Mpp-Betrieb;Mpp;-------
13.09.2014;11:47:03;855;111102;38531;Mpp-Betrieb;Mpp;-------
13.09.2014;12:02:04;655;111102;38531;Mpp-Betrieb;Mpp;-------
13.09.2014;12:17:04;983;111102;38531;Mpp-Betrieb;Mpp;-------
13.09.2014;12:32:03;U4nsnzy00Ii+OW8fhDVlig0tt4pXWi438a+YSWyz9HTQlSGu8X/kyzVSPacVdGwUCnB041Em8 '492;111102;38531;Mpp-Betrieb;Mpp;-------
13.09.2014;12:47:03;1231;111103;38532;Mpp-Betrieb;Mpp;-------
13.09.2014;13:02:04;3517;111103;38532;Mpp-Betrieb;Mpp;-------
13.09.2014;13:17:04;2030;111104;38532;Mpp-Betrieb;Mpp;-------
13.09.2014;13:32:04;2948;111105;38532;Mpp-Betrieb;Mpp;-------
13.09.2014;13:47:04;1379;111105;38533;Mpp-Betrieb;Mpp;-------
13.09.2014;14:02:04;894;111106;38533;Mpp-Betrieb;Mpp;-------
13.09.2014;14:17:03;1098;111106;38533;Mpp-Betrieb;Mpp;-------
13.09.2014;14:32:04;1114;111106;38533;Mpp-Betrieb;Mpp;-------
13.09.2014;14:47:04;3568;111107;38534;Mpp-Betrieb;Mpp;-------
13.09.2014;15:02:04;1474;111108;38534;Mpp-Betrieb;Mpp;-------
13.09.2014;15:17:05;1257;111108;38534;Mpp-Betrieb;Mpp;-------
13.09.2014;15:32:04;3893;111108;38534;Mpp-Betrieb;Mpp;-------
13.09.2014;15:47:03;3637;111109;38535;Mpp-Betrieb;Mpp;-------
13.09.2014;16:02:04;1840;111110;38535;Mpp-Betrieb;Mpp;-------
13.09.2014;16:17:04;806;111111;38535;Mpp-Betrieb;Mpp;-------
13.09.2014;16:32:04;3264;111111;38535;Mpp-Betrieb;Mpp;-------
13.09.2014;16:47:03;584;111112;38536;Mpp-Betrieb;Mpp;-------
13.09.2014;17:02:04;2283;111112;38536;Mpp-Betrieb;Mpp;-------
13.09.2014;17:17:03;1982;111113;38536;Mpp-Betrieb;Mpp;-------
13.09.2014;17:32:03;1667;111113;38536;Mpp-Betrieb;Mpp;-------
13.09.2014;17:47:03;1377;111114;38537;Mpp-Betrieb;Mpp;-------
13.09.2014;18:02:04;1063;111114;38537;Mpp-Betrieb;Mpp;-------
13.09.2014;18:17:03;791;111114;38537;Mpp-Betrieb;Mpp;-------
13.09.2014;18:32:03;607;111114;38537;Mpp-Betrieb;Mpp;-------
13.09.2014;18:47:04;414;111114;38538;Mpp-Betrieb;Mpp;-------
13.09.2014;19:02:03;215;111114;38538;Mpp-Betrieb;Mpp;-------
13.09.2014;19:17:04;84;111114;38538;Mpp-Betrieb;Mpp;-------
13.09.2014;19:32:04;21;111114;38538;Mpp-Betrieb;Mpp;-------
13.09.2014;19:47:03;0;111114;38539;Mpp-Betrieb;Warten;-------
14.09.2014;07:17:03;0;111114;38539;Mpp-Betrieb;Warten;-------
14.09.2014;07:32:04;12;111114;38539;Mpp-Betrieb;Mpp;-------
14.09.2014;07:47:04;23;111114;38539;Mpp-Betrieb;Mpp;-------
14.09.2014;08:02:03;36;111114;38539;Mpp-Betrieb;Mpp;-------
14.09.2014;08:17:04;137;111115;38540;Mpp-Betrieb;Mpp;-------
14.09.2014;08:32:04;143;111115;38540;Mpp-Betrieb;Mpp;-------
14.09.2014;08:47:03;295;111115;38540;Mpp-Betrieb;Mpp;-------
14.09.2014;09:02:04;275;111115;38540;Mpp-Betrieb;Mpp;-------
14.09.2014;09:17:04;380;111115;38541;Mpp-Betrieb;Mpp;-------
14.09.2014;09:32:03;546;111115;38541;Mpp-Betrieb;Mpp;-------
14.09.2014;09:47:03;488;111115;38541;Mpp-Betrieb;Mpp;-------
14.09.2014;10:02:04;517;111115;38541;Mpp-Betrieb;Mpp;-------
14.09.2014;10:17:04;781;111115;38542;Mpp-Betrieb;Mpp;-------
14.09.2014;10:32:03;924;111116;38542;Mpp-Betrieb;Mpp;-------
14.09.2014;10:47:03;3502;111116;38542;Mpp-Betrieb;Mpp;-------
14.09.2014;11:02:04;1922;111116;38542;Mpp-Betrieb;Mpp;-------
14.09.2014;11:17:03;1696;111117;38543;Mpp-Betrieb;Mpp;-------
14.09.2014;11:32:03;4883;111118;38543;Mpp-Betrieb;Mpp;-------
14.09.2014;11:47:04;2388;111119;38543;Mpp-Betrieb;Mpp;-------
14.09.2014;12:02:03;1892;111119;38543;Mpp-Betrieb;Mpp;-------
14.09.2014;12:17:03;4555;111120;38544;Mpp-Betrieb;Mpp;-------
14.09.2014;12:32:03;1631;111121;38544;Mpp-Betrieb;Mpp;-------
14.09.2014;12:47:04;4734;111122;38544;Mpp-Betrieb;Mpp;-------
14.09.2014;13:02:03;4598;111123;38544;Mpp-Betrieb;Mpp;-------
14.09.2014;13:17:03;4738;111124;38545;Mpp-Betrieb;Mpp;-------
14.09.2014;13:32:14;4821;111126;38545;Mpp-Betrieb;Mpp;-------
14.09.2014;13:47:03;1225;111127;38545;Mpp-Betrieb;Mpp;-------
14.09.2014;14:02:04;880;111127;38545;Mpp-Betrieb;Mpp;-------
14.09.2014;14:17:03;1067;111128;38546;Mpp-Betrieb;Mpp;-------
14.09.2014;14:32:03;2481;111128;38546;Mpp-Betrieb;Mpp;-------
14.09.2014;14:47:03;1128;111128;38546;Mpp-Betrieb;Mpp;-------
14.09.2014;15:02:04;1213;111129;38546;Mpp-Betrieb;Mpp;-------
14.09.2014;15:17:03;1009;111129;38547;Mpp-Betrieb;Mpp;-------
14.09.2014;15:32:03;1198;111129;38547;Mpp-Betrieb;Mpp;-------
14.09.2014;15:47:03;892;111130;38547;Mpp-Betrieb;Mpp;-------
14.09.2014;16:02:04;1137;111130;38547;Mpp-Betrieb;Mpp;-------
14.09.2014;16:17:03;1355;111131;38548;Mpp-Betrieb;Mpp;-------
14.09.2014;16:32:03;3228;111131;38548;Mpp-Betrieb;Mpp;-------
14.09.2014;16:47:04;2785;111132;38548;Mpp-Betrieb;Mpp;-------
14.09.2014;17:02:03;2576;111132;38548;Mpp-Betrieb;Mpp;-------
14.09.2014;17:17:03;893;111133;38549;Mpp-Betrieb;Mpp;-------
14.09.2014;17:32:04;345;111133;38549;Mpp-Betrieb;Mpp;-------
14.09.2014;17:47:03;285;111133;38549;Mpp-Betrieb;Mpp;-------
14.09.2014;18:02:03;339;111133;38549;Mpp-Betrieb;Mpp;-------
14.09.2014;18:17:03;363;111133;38550;Mpp-Betrieb;Mpp;-------
14.09.2014;18:32:04;293;111133;38550;Mpp-Betrieb;Mpp;-------
14.09.2014;18:47:03;239;111133;38550;Mpp-Betrieb;Mpp;-------
14.09.2014;19:02:03;151;111133;38550;Mpp-Betrieb;Mpp;-------
14.09.2014;19:17:03;53;111133;38551;Mpp-Betrieb;Mpp;-------
14.09.2014;19:32:03;19;111133;38551;Mpp-Betrieb;Mpp;-------
14.09.2014;19:47:03;0;111133;38551;Mpp-Betrieb;Warten;-------
15.09.2014;07:17:05;0;111133;38551;Mpp-Betrieb;Warten;-------
15.09.2014;07:32:03;19;111133;38551;Mpp-Betrieb;Mpp-Such;-------
15.09.2014;07:47:03;32;111133;38551;Mpp-Betrieb;Mpp;-------
15.09.2014;08:02:04;67;111133;38552;Mpp-Betrieb;Mpp;-------
15.09.2014;08:17:03;99;111133;38552;Mpp-Betrieb;Mpp;-------
15.09.2014;08:32:03;204;111133;38552;Mpp-Betrieb;Mpp;-------
15.09.2014;08:47:04;269;111133;38552;Mpp-Betrieb;Mpp;-------
15.09.2014;09:02:04;262;111133;38553;Mpp-Betrieb;Mpp;-------
15.09.2014;09:17:03;399;111133;38553;Mpp-Betrieb;Mpp;-------
15.09.2014;09:32:04;637;111134;38553;Mpp-Betrieb;Mpp;-------
15.09.2014;09:47:04;614;111134;38553;Mpp-Betrieb;Mpp;-------
15.09.2014;10:02:04;803;111134;38554;Mpp-Betrieb;Mpp;-------
15.09.2014;10:17:04;628;111134;38554;Mpp-Betrieb;Mpp;-------
15.09.2014;10:32:04;633;111134;38554;Mpp-Betrieb;Mpp;-------
15.09.2014;10:47:03;922;111135;38554;Mpp-Betrieb;Mpp;-------
15.09.2014;11:02:06;856;111135;38555;Mpp-Betrieb;Mpp;-------
15.09.2014;11:17:05;763;111135;38555;Mpp-Betrieb;Mpp;-------
15.09.2014;11:32:04;977;111135;38555;Mpp-Betrieb;Mpp;-------
15.09.2014;11:47:04;1353;111135;38555;Mpp-Betrieb;Mpp;-------
15.09.2014;12:02:04;1382;111136;38556;Mpp-Betrieb;Mpp;-------
15.09.2014;12:17:04;1736;111136;38556;Mpp-Betrieb;Mpp;-------
15.09.2014;12:32:03;4222;111137;38556;Mpp-Betrieb;Mpp;-------
15.09.2014;12:47:03;3181;111137;38556;Mpp-Betrieb;Mpp;-------
15.09.2014;13:02:04;5241;111138;38557;Mpp-Betrieb;Mpp;-------
15.09.2014;13:17:03;4619;111139;38557;Mpp-Betrieb;Mpp;-------
15.09.2014;13:32:04;4372;111140;38557;Mpp-Betrieb;Mpp;-------
15.09.2014;13:47:04;4251;111141;38557;Mpp-Betrieb;Mpp;-------
15.09.2014;14:02:04;4196;111142;38558;Mpp-Betrieb;Mpp;-------
15.09.2014;14:17:03;4147;111143;38558;Mpp-Betrieb;Mpp;-------
15.09.2014;14:32:03;4031;111144;38558;Mpp-Betrieb;Mpp;-------
15.09.2014;14:47:04;3700;111145;38558;Mpp-Betrieb;Mpp;-------
15.09.2014;15:02:04;3205;111146;38559;Mpp-Betrieb;Mpp;-------
15.09.2014;15:17:04;2864;111147;38559;Mpp-Betrieb;Mpp;-------
15.09.2014;15:32:04;2791;111148;38559;Mpp-Betrieb;Mpp;-------
15.09.2014;15:47:03;2716;111148;38559;Mpp-Betrieb;Mpp;-------
15.09.2014;16:02:05;2933;111149;38560;Mpp-Betrieb;Mpp;-------
15.09.2014;16:17:03;2609;111150;38560;Mpp-Betrieb;Mpp;-------
15.09.2014;16:32:03;2658;111150;38560;Mpp-Betrieb;Mpp;-------
15.09.2014;16:47:07;2423;111151;38560;Mpp-Betrieb;Mpp;-------
15.09.2014;17:02:04;2174;111152;38561;Mpp-Betrieb;Mpp;-------
15.09.2014;17:17:03;1875;111152;38561;Mpp-Betrieb;Mpp;-------
15.09.2014;17:32:03;1427;111152;38561;Mpp-Betrieb;Mpp;-------
15.09.2014;17:47:04;506;111153;38561;Mpp-Betrieb;Mpp;-------
15.09.2014;18:02:05;353;111153;38562;Mpp-Betrieb;Mpp;-------
15.09.2014;18:17:03;225;111153;38562;Mpp-Betrieb;Mpp;-------
15.09.2014;18:32:04;285;111153;38562;Mpp-Betrieb;Mpp;-------
15.09.2014;18:47:04;165;111153;38562;Mpp-Betrieb;Mpp;-------
15.09.2014;19:02:03;156;111153;38563;Mpp-Betrieb;Mpp;-------
15.09.2014;19:17:03;49;111153;38563;Mpp-Betrieb;Mpp;-------
15.09.2014;19:32:03;18;111153;38563;Mpp-Betrieb;Mpp;-------
15.09.2014;19:47:03;0;111153;38563;Mpp-Betrieb;Warten;-------
16.09.2014;07:02:04;0;111153;38563;Mpp-Betrieb;Netzueb.;-------
16.09.2014;07:17:03;21;111153;38563;Mpp-Betrieb;Mpp;-------
16.09.2014;07:32:03;45;111153;38564;Mpp-Betrieb;Mpp;-------
16.09.2014;07:47:03;57;111153;38564;Mpp-Betrieb;Mpp-Such;-------
16.09.2014;08:02:04;108;111153;38564;Mpp-Betrieb;Mpp;-------
16.09.2014;08:17:03;311;111153;38564;Mpp-Betrieb;Mpp;-------
16.09.2014;08:32:03;354;111153;38565;Mpp-Betrieb;Mpp;-------
16.09.2014;08:47:04;379;111153;38565;Mpp-Betrieb;Mpp;-------
16.09.2014;09:02:04;596;111153;38565;Mpp-Betrieb;Mpp;-------
16.09.2014;09:17:04;811;111154;38565;Mpp-Betrieb;Mpp;-------
16.09.2014;09:32:03;941;111154;38566;Mpp-Betrieb;Mpp;-------
16.09.2014;09:47:04;1607;111154;38566;Mpp-Betrieb;Mpp;-------
16.09.2014;10:02:07;1654;111155;38566;Mpp-Betrieb;Mpp;-------
16.09.2014;10:17:03;1733;111155;38566;Mpp-Betrieb;Mpp;-------
16.09.2014;10:32:04;2458;111156;38567;Mpp-Betrieb;Mpp;-------
16.09.2014;10:47:04;1935;111156;38567;Mpp-Betrieb;Mpp;-------
16.09.2014;11:02:03;2365;111157;38567;Mpp-Betrieb;Mpp;-------
16.09.2014;11:17:03;4198;111157;38567;Mpp-Betrieb;Mpp;-------
16.09.2014;11:32:04;3066;111158;38568;Mpp-Betrieb;Mpp;-------
16.09.2014;11:47:03;2483;111159;38568;Mpp-Betrieb;Mpp;-------
16.09.2014;12:02:04;2420;111160;38568;Mpp-Betrieb;Mpp;-------
16.09.2014;12:17:03;3503;111161;38568;Mpp-Betrieb;Mpp;-------
16.09.2014;12:32:04;2292;111161;38569;Mpp-Betrieb;Mpp;-------
16.09.2014;12:47:03;4643;111162;38569;Mpp-Betrieb;Mpp;-------
16.09.2014;13:02:05;2509;111163;38569;Mpp-Betrieb;Mpp;-------
16.09.2014;13:17:04;4220;111164;38569;Mpp-Betrieb;Mpp;-------
16.09.2014;13:32:03;4085;111165;38570;Mpp-Betrieb;Mpp;-------
16.09.2014;13:47:04;4047;111166;38570;Mpp-Betrieb;Mpp;-------
16.09.2014;14:02:04;4040;111167;38570;Mpp-Betrieb;Mpp;-------
16.09.2014;14:17:03;3884;111168;38570;Mpp-Betrieb;Mpp;-------
16.09.2014;14:32:03;3917;111169;38571;Mpp-Betrieb;Mpp;-------
16.09.2014;14:47:08;3729;111170;38571;Mpp-Betrieb;Mpp;-------
16.09.2014;15:02:04;3629;111171;38571;Mpp-Betrieb;Mpp;-------
16.09.2014;15:17:03;3491;111172;38571;Mpp-Betrieb;Mpp;-------
16.09.2014;15:32:04;3320;111173;38572;Mpp-Betrieb;Mpp;-------
16.09.2014;15:47:04;3201;111174;38572;Mpp-Betrieb;Mpp;-------
16.09.2014;16:02:04;3006;111174;38572;Mpp-Betrieb;Mpp;-------
16.09.2014;16:17:05;2820;111175;38572;Mpp-Betrieb;Mpp;-------
16.09.2014;16:32:04;2546;111176;38573;Mpp-Betrieb;Mpp;-------
16.09.2014;16:47:03;2360;111176;38573;Mpp-Betrieb;Mpp;-------
16.09.2014;17:02:04;2068;111177;38573;Mpp-Betrieb;Mpp;-------
16.09.2014;17:17:04;1798;111177;38573;Mpp-Betrieb;Mpp;-------
16.09.2014;17:32:04;1482;111178;38574;Mpp-Betrieb;Mpp;-------
16.09.2014;17:47:03;1200;111178;38574;Mpp-Betrieb;Mpp;-------
16.09.2014;18:02:04;933;111178;38574;Mpp-Betrieb;Mpp;-------
16.09.2014;18:17:05;630;111179;38574;Mpp-Betrieb;Mpp;-------
16.09.2014;18:32:03;291;111179;38575;Mpp-Betrieb;Mpp;-------
16.09.2014;18:47:03;151;111179;38575;Mpp-Betrieb;Mpp;-------
16.09.2014;19:02:04;81;111179;38575;Mpp-Betrieb;Mpp;-------
16.09.2014;19:17:03;37;111179;38575;Mpp-Betrieb;Mpp;-------
16.09.2014;19:32:04;16;111179;38576;Mpp-Betrieb;Mpp;-------
17.09.2014;07:17:03;11;111179;38576;Mpp-Betrieb;Mpp;-------
17.09.2014;07:32:03;15;111179;38576;Mpp-Betrieb;Mpp;-------
17.09.2014;07:47:04;43;111179;38576;Mpp-Betrieb;Mpp-Such;-------
17.09.2014;08:02:04;54;111179;38576;Mpp-Betrieb;Mpp;-------
17.09.2014;08:17:03;125;111179;38577;Mpp-Betrieb;Mpp;-------
17.09.2014;08:32:04;250;111179;38577;Mpp-Betrieb;Mpp;-------
17.09.2014;08:47:03;408;111179;38577;Mpp-Betrieb;Mpp;-------
17.09.2014;09:02:04;437;111179;38577;Mpp-Betrieb;Mpp;-------
17.09.2014;09:17:04;574;111179;38578;Mpp-Betrieb;Mpp;-------
17.09.2014;09:32:03;570;111179;38578;Mpp-Betrieb;Mpp;-------
17.09.2014;09:47:03;667;111180;38578;Mpp-Betrieb;Mpp;-------
17.09.2014;10:02:05;716;111180;38578;Mpp-Betrieb;Mpp;-------
17.09.2014;10:17:03;852;111180;38579;Mpp-Betrieb;Mpp;-------
17.09.2014;10:32:03;717;111180;38579;Mpp-Betrieb;Mpp;-------
17.09.2014;10:47:04;806;111180;38579;Mpp-Betrieb;Mpp;-------
17.09.2014;11:02:03;1013;111181;38579;Mpp-Betrieb;Mpp;-------
17.09.2014;11:17:05;1374;111181;38580;Mpp-Betrieb;Mpp;-------
17.09.2014;11:32:04;1558;111181;38580;Mpp-Betrieb;Mpp;-------
17.09.2014;11:47:04;2419;111182;38580;Mpp-Betrieb;Mpp;-------
17.09.2014;12:02:04;3049;111182;38580;Mpp-Betrieb;Mpp;-------
17.09.2014;12:17:03;3990;111183;38581;Mpp-Betrieb;Mpp;-------
17.09.2014;12:32:04;2534;111184;38581;Mpp-Betrieb;Mpp;-------
17.09.2014;12:47:03;1739;111185;38581;Mpp-Betrieb;Mpp;-------
17.09.2014;13:02:03;1992;111185;38581;Mpp-Betrieb;Mpp;-------
17.09.2014;13:17:04;1639;111185;38582;Mpp-Betrieb;Mpp;-------
17.09.2014;13:32:03;2577;111186;38582;Mpp-Betrieb;Mpp;-------
17.09.2014;13:47:04;3006;111187;38582;Mpp-Betrieb;Mpp;-------
17.09.2014;14:02:04;4366;111188;38582;Mpp-Betrieb;Mpp;-------
17.09.2014;14:17:04;2137;111189;38583;Mpp-Betrieb;Mpp;-------
17.09.2014;14:32:04;3739;111189;38583;Mpp-Betrieb;Mpp;-------
17.09.2014;14:47:03;3082;111190;38583;Mpp-Betrieb;Mpp;-------
17.09.2014;15:02:04;3444;111191;38583;Mpp-Betrieb;Mpp;-------
17.09.2014;15:17:03;3315;111192;38584;Mpp-Betrieb;Mpp;-------
17.09.2014;15:32:04;3520;111193;38584;Mpp-Betrieb;Mpp;-------
17.09.2014;15:47:04;3636;111194;38584;Mpp-Betrieb;Mpp;-------
17.09.2014;16:02:04;3244;111194;38584;Mpp-Betrieb;Mpp;-------
17.09.2014;16:17:03;1291;111195;38585;Mpp-Betrieb;Mpp;-------
17.09.2014;16:32:04;2355;111196;38585;Mpp-Betrieb;Mpp;-------
17.09.2014;16:47:04;2072;111196;38585;Mpp-Betrieb;Mpp;-------
17.09.2014;17:02:04;1214;111197;38585;Mpp-Betrieb;Mpp;-------
17.09.2014;17:17:04;1978;111197;38586;Mpp-Betrieb;Mpp;-------
17.09.2014;17:32:04;1751;111197;38586;Mpp-Betrieb;Mpp;-------
17.09.2014;17:47:03;982;111198;38586;Mpp-Betrieb;Mpp;-------
17.09.2014;18:02:04;1160;111198;38586;Mpp-Betrieb;Mpp;-------
17.09.2014;18:17:04;230;111198;38587;Mpp-Betrieb;Mpp;-------
17.09.2014;18:32:03;127;111198;38587;Mpp-Betrieb;Mpp;-------
17.09.2014;18:47:03;109;111198;38587;Mpp-Betrieb;Mpp;-------
17.09.2014;19:02:04;56;111198;38587;Mpp-Betrieb;Mpp;-------
17.09.2014;19:17:03;23;111198;38588;Mpp-Betrieb;Mpp;-------
17.09.2014;19:32:03;0;111198;38588;Mpp-Betrieb;Netzueb.;-------
18.09.2014;07:17:03;13;111198;38588;Mpp-Betrieb;Mpp;-------
18.09.2014;07:32:03;59;111198;38588;Mpp-Betrieb;Mpp;-------
18.09.2014;07:47:03;199;111198;38589;Mpp-Betrieb;Mpp;-------
18.09.2014;08:02:05;503;111198;38589;Mpp-Betrieb;Mpp;-------
18.09.2014;08:17:03;915;111199;38589;Mpp-Betrieb;Mpp;-------
18.09.2014;08:32:05;1498;111199;38589;Mpp-Betrieb;Mpp;-------
18.09.2014;08:47:04;294GWCJZebtcH4BLwjcs5839Jde3rcYjgLRZEZPg5SY6Q9vbppTIjrsVchk5sVqPac2/8o/fs '1042;111199;38590;Mpp-Betrieb;Mpp;-------
18.09.2014;09:02:06;733;111199;38590;Mpp-Betrieb;Mpp;-------
18.09.2014;09:17:04;833;111200;38590;Mpp-Betrieb;Mpp;-------
18.09.2014;09:32:04;1590;111200;38590;Mpp-Betrieb;Mpp;-------
18.09.2014;09:47:03;2849;111201;38591;Mpp-Betrieb;Mpp;-------
18.09.2014;10:02:04;3205;111201;38591;Mpp-Betrieb;Mpp;-------
18.09.2014;10:17:05;1915;111202;38591;Mpp-Betrieb;Mpp;-------
18.09.2014;10:32:04;1511;111202;38591;Mpp-Betrieb;Mpp;-------
18.09.2014;10:47:03;1077;111202;38592;Mpp-Betrieb;Mpp;-------
18.09.2014;11:02:05;2643;111203;38592;Mpp-Betrieb;Mpp;-------
18.09.2014;11:17:03;2969;111204;38592;Mpp-Betrieb;Mpp;-------
18.09.2014;11:32:03;4179;111205;38592;Mpp-Betrieb;Mpp;-------
18.09.2014;11:47:04;4113;111206;38593;Mpp-Betrieb;Mpp;-------
18.09.2014;12:02:05;4265;111207;38593;Mpp-Betrieb;Mpp;-------
18.09.2014;12:17:03;1314;111207;38593;Mpp-Betrieb;Mpp;-------
18.09.2014;12:32:03;2568;111208;38593;Mpp-Betrieb;Mpp;-------
18.09.2014;12:47:04;2098;111208;38594;Mpp-Betrieb;Mpp;-------
18.09.2014;13:02:05;1716;111209;38594;Mpp-Betrieb;Mpp;-------
18.09.2014;13:17:04;1715;111209;38594;Mpp-Betrieb;Mpp;-------
18.09.2014;13:32:05;1807;111209;38594;Mpp-Betrieb;Mpp;-------
18.09.2014;13:47:03;1475;111210;38595;Mpp-Betrieb;Mpp;-------
18.09.2014;14:02:05;1776;111210;38595;Mpp-Betrieb;Mpp;-------
18.09.2014;14:17:05;2039;111211;38595;Mpp-Betrieb;Mpp;-------
18.09.2014;14:32:04;1350;111211;38595;Mpp-Betrieb;Mpp;-------
18.09.2014;14:47:04;1354;111211;38596;Mpp-Betrieb;Mpp;-------
18.09.2014;15:02:05;1048;111212;38596;Mpp-Betrieb;Mpp;-------
18.09.2014;15:17:04;1252;111212;38596;Mpp-Betrieb;Mpp;-------
18.09.2014;15:32:04;1125;111212;38596;Mpp-Betrieb;Mpp;-------
18.09.2014;15:47:03;732;111213;38597;Mpp-Betrieb;Mpp;-------
18.09.2014;16:02:04;593;111213;38597;Mpp-Betrieb;Mpp;-------
18.09.2014;16:17:03;395;111213;38597;Mpp-Betrieb;Mpp;-------
18.09.2014;16:32:03;358;111213;38597;Mpp-Betrieb;Mpp;-------
18.09.2014;16:47:04;306;111213;38598;Mpp-Betrieb;Mpp;-------
18.09.2014;17:02:04;254;111213;38598;Mpp-Betrieb;Mpp;-------
18.09.2014;17:17:04;289;111213;38598;Mpp-Betrieb;Mpp;-------
18.09.2014;17:32:05;387;111213;38598;Mpp-Betrieb;Mpp;-------
