Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
18.09.2014;17:47:05;359;111213;38599;Mpp-Betrieb;Mpp;-------
18.09.2014;18:02:04;368;111213;38599;Mpp-Betrieb;Mpp;-------
18.09.2014;18:17:06;395;111214;38599;Mpp-Betrieb;Mpp;-------
18.09.2014;18:32:03;456;111214;38599;Mpp-Betrieb;Mpp;-------
18.09.2014;18:47:03;264;111214;38600;Mpp-Betrieb;Mpp;-------
18.09.2014;19:02:04;59;111214;38600;Mpp-Betrieb;Mpp;-------
18.09.2014;19:17:04;14;111214;38600;Mpp-Betrieb;Mpp;-------
18.09.2014;19:32:04;0;111214;38600;Mpp-Betrieb;Warten;-------
19.09.2014;07:02:04;0;111214;38600;Mpp-Betrieb;Netzueb.;-------
19.09.2014;07:17:03;11;111214;38600;Mpp-Betrieb;Mpp;-------
19.09.2014;07:32:03;30;111214;38600;Mpp-Betrieb;Mpp;-------
19.09.2014;07:47:03;156;111214;38601;Mpp-Betrieb;Mpp;-------
19.09.2014;08:02:04;117;111214;38601;Mpp-Betrieb;Mpp;-------
19.09.2014;08:17:03;183;111214;38601;Mpp-Betrieb;Mpp;-------
19.09.2014;08:32:03;339;111214;38601;Mpp-Betrieb;Mpp;-------
19.09.2014;08:47:04;381;111214;38602;Mpp-Betrieb;Mpp;-------
19.09.2014;09:02:05;239;111214;38602;Mpp-Betrieb;Mpp;-------
19.09.2014;09:17:04;1306;111214;38602;Mpp-Betrieb;Mpp;-------
19.09.2014;09:32:04;1433;111215;38602;Mpp-Betrieb;Mpp;-------
19.09.2014;09:47:03;1227;111215;38603;Mpp-Betrieb;Mpp;-------
19.09.2014;10:02:04;1285;111215;38603;Mpp-Betrieb;Mpp;-------
19.09.2014;10:17:04;1079;111216;38603;Mpp-Betrieb;Mpp;-------
19.09.2014;10:32:04;1314;111216;38603;Mpp-Betrieb;Mpp;-------
19.09.2014;10:47:03;1335;111216;38604;Mpp-Betrieb;Mpp;-------
19.09.2014;11:02:04;3328;111217;38604;Mpp-Betrieb;Mpp;-------
19.09.2014;11:17:04;3134;111218;38604;Mpp-Betrieb;Mpp;-------
19.09.2014;11:32:03;3803;111219;38604;Mpp-Betrieb;Mpp;-------
19.09.2014;11:47:04;3850;111220;38605;Mpp-Betrieb;Mpp;-------
19.09.2014;12:02:04;3972;111221;38605;Mpp-Betrieb;Mpp;-------
19.09.2014;12:17:03;3980;111222;38605;Mpp-Betrieb;Mpp;-------
19.09.2014;12:32:04;2901;111223;38605;Mpp-Betrieb;Mpp;-------
19.09.2014;12:47:03;2752;111223;38606;Mpp-Betrieb;Mpp;-------
19.09.2014;13:02:04;3755;111224;38606;Mpp-Betrieb;Mpp;-------
19.09.2014;13:17:03;2329;111225;38606;Mpp-Betrieb;Mpp;-------
19.09.2014;13:32:04;3250;111226;38606;Mpp-Betrieb;Mpp;-------
19.09.2014;13:47:04;2544;111226;38607;Mpp-Betrieb;Mpp;-------
19.09.2014;14:02:03;2669;111227;38607;Mpp-Betrieb;Mpp;-------
19.09.2014;14:17:03;1786;111228;38607;Mpp-Betrieb;Mpp;-------
19.09.2014;14:32:04;1965;111228;38607;Mpp-Betrieb;Mpp;-------
19.09.2014;14:47:03;1623;111229;38608;Mpp-Betrieb;Mpp;-------
19.09.2014;15:02:04;1377;111229;38608;Mpp-Betrieb;Mpp;-------
19.09.2014;15:17:04;1187;111229;38608;Mpp-Betrieb;Mpp;-------
19.09.2014;15:32:03;1136;111230;38608;Mpp-Betrieb;Mpp;-------
19.09.2014;15:47:03;8KvPacIvX1Ccn2Ol2BqP7wOoCcEH3PsWpbxuLpOmEPiGR7v5Hof9EMU0XgHzGj5S0vCVn9QsV '705;111230;38609;Mpp-Betrieb;Mpp;-------
19.09.2014;16:02:04;1423;111230;38609;Mpp-Betrieb;Mpp;-------
19.09.2014;16:17:04;1137;111230;38609;Mpp-Betrieb;Mpp;-------
19.09.2014;16:32:06;8i9YkV+bJuPTq9rMXqRMpE2VmSmmmHtFvUd6YK4gfnjhjI26BLL8crlmWD0phTPacIcnLoN/U '439;111231;38609;Mpp-Betrieb;Mpp;-------
19.09.2014;16:47:03;194;111231;38610;Mpp-Betrieb;Mpp;-------
19.09.2014;17:02:04;308;111231;38610;Mpp-Betrieb;Mpp;-------
19.09.2014;17:17:03;422;111231;38610;Mpp-Betrieb;Mpp;-------
19.09.2014;17:32:03;211;111231;38610;Mpp-Betrieb;Mpp;-------
19.09.2014;17:47:04;360;111231;38611;Mpp-Betrieb;Mpp;-------
19.09.2014;18:02:03;525;111231;38611;Mpp-Betrieb;Mpp;-------
19.09.2014;18:17:03;461;111231;38611;Mpp-Betrieb;Mpp;-------
19.09.2014;18:32:04;78;111231;38611;Mpp-Betrieb;Mpp;-------
19.09.2014;18:47:04;96;111231;38612;Mpp-Betrieb;Mpp;-------
19.09.2014;19:02:03;70;111231;38612;Mpp-Betrieb;Mpp;-------
19.09.2014;19:17:03;12;111231;38612;Mpp-Betrieb;Mpp;-------
19.09.2014;19:32:04;0;111231;38612;Mpp-Betrieb;Warten;-------
20.09.2014;07:17:03;0;111231;38612;Mpp-Betrieb;Warten;-------
20.09.2014;07:32:04;47;111231;38612;Mpp-Betrieb;Mpp;-------
20.09.2014;07:47:03;65;111231;38613;Mpp-Betrieb;Mpp;-------
20.09.2014;08:02:05;264;111231;38613;Mpp-Betrieb;Mpp;-------
20.09.2014;08:17:04;237;111232;38613;Mpp-Betrieb;Mpp;-------
20.09.2014;08:32:03;377;111232;38613;Mpp-Betrieb;Mpp;-------
20.09.2014;08:47:03;349;111232;38614;Mpp-Betrieb;Mpp;-------
20.09.2014;09:02:04;447;111232;38614;Mpp-Betrieb;Mpp;-------
20.09.2014;09:17:03;454;111232;38614;Mpp-Betrieb;Mpp;-------
20.09.2014;09:32:04;2271;111232;38614;Mpp-Betrieb;Mpp;-------
20.09.2014;09:47:04;920;111233;38615;Mpp-Betrieb;Mpp;-------
20.09.2014;10:02:03;2066;111233;38615;Mpp-Betrieb;Mpp;-------
20.09.2014;10:17:03;3222;111234;38615;Mpp-Betrieb;Mpp;-------
20.09.2014;10:32:03;3262;111234;38615;Mpp-Betrieb;Mpp;-------
20.09.2014;10:47:04;3413;111235;38616;Mpp-Betrieb;Mpp;-------
20.09.2014;11:02:04;4038;111236;38616;Mpp-Betrieb;Mpp;-------
20.09.2014;11:17:04;1463;111237;38616;Mpp-Betrieb;Mpp;-------
20.09.2014;11:32:05;1429;111237;38616;Mpp-Betrieb;Mpp;-------
20.09.2014;11:47:03;1709;111238;38617;Mpp-Betrieb;Mpp;-------
20.09.2014;12:02:04;2168;111238;38617;Mpp-Betrieb;Mpp;-------
20.09.2014;12:17:04;1389;111239;38617;Mpp-Betrieb;Mpp;-------
20.09.2014;12:32:03;1137;111239;38617;Mpp-Betrieb;Mpp;-------
20.09.2014;12:47:03;813;111239;38618;Mpp-Betrieb;Mpp;-------
20.09.2014;13:02:04;1530;111239;38618;Mpp-Betrieb;Mpp;-------
20.09.2014;13:17:03;2268;111240;38618;Mpp-Betrieb;Mpp;-------
20.09.2014;13:32:03;Bxpmy/Q9tKOhLkzdi8YEeQjRMNyUsYBH6XarAec3ZAjr2vIMvcwhPackxzEfMoXi4R3f03F98 '2152;111241;38618;Mpp-Betrieb;Mpp;-------
20.09.2014;13:47:03;2462;111241;38619;Mpp-Betrieb;Mpp;-------
20.09.2014;14:02:04;2214;111242;38619;Mpp-Betrieb;Mpp;-------
20.09.2014;14:17:03;4771;111243;38619;Mpp-Betrieb;Mpp;-------
20.09.2014;14:32:03;4058;111244;38619;Mpp-Betrieb;Mpp;-------
20.09.2014;14:47:04;4209;111245;38620;Mpp-Betrieb;Mpp;-------
20.09.2014;15:02:04;4184;111246;38620;Mpp-Betrieb;Mpp;-------
20.09.2014;15:17:03;2630;111247;38620;Mpp-Betrieb;Mpp;-------
20.09.2014;15:32:04;3598;111247;38620;Mpp-Betrieb;Mpp;-------
20.09.2014;15:47:03;3397;111248;38621;Mpp-Betrieb;Mpp;-------
20.09.2014;16:02:03;1603;111249;38621;Mpp-Betrieb;Mpp;-------
20.09.2014;16:17:04;658;111249;38621;Mpp-Betrieb;Mpp;-------
20.09.2014;16:32:03;2485;111250;38621;Mpp-Betrieb;Mpp;-------
20.09.2014;16:47:03;2288;111250;38622;Mpp-Betrieb;Mpp;-------
20.09.2014;17:02:04;1967;111251;38622;Mpp-Betrieb;Mpp;-------
20.09.2014;17:17:04;1749;111251;38622;Mpp-Betrieb;Mpp;-------
20.09.2014;17:32:03;1483;111252;38622;Mpp-Betrieb;Mpp;-------
20.09.2014;17:47:03;1184;111252;38623;Mpp-Betrieb;Mpp;-------
20.09.2014;18:02:04;148;111252;38623;Mpp-Betrieb;Mpp;-------
20.09.2014;18:17:03;113;111252;38623;Mpp-Betrieb;Mpp;-------
20.09.2014;18:32:03;88;111252;38623;Mpp-Betrieb;Mpp;-------
20.09.2014;18:47:04;88;111252;38624;Mpp-Betrieb;Mpp;-------
20.09.2014;19:02:03;57;111252;38624;Mpp-Betrieb;Mpp;-------
20.09.2014;19:17:03;26;111252;38624;Mpp-Betrieb;Mpp;-------
20.09.2014;19:32:04;0;111252;38624;Mpp-Betrieb;Warten;-------
21.09.2014;07:32:05;13;111252;38624;Mpp-Betrieb;Mpp;-------
21.09.2014;07:47:03;34;111252;38625;Mpp-Betrieb;Mpp;-------
21.09.2014;08:02:04;71;111252;38625;Mpp-Betrieb;Mpp;-------
21.09.2014;08:17:04;79;111252;38625;Mpp-Betrieb;Mpp;-------
21.09.2014;08:32:03;186;111252;38625;Mpp-Betrieb;Mpp;-------
21.09.2014;08:47:03;547;111252;38626;Mpp-Betrieb;Mpp;-------
21.09.2014;09:02:05;828;111253;38626;Mpp-Betrieb;Mpp;-------
21.09.2014;09:17:03;575;111253;38626;Mpp-Betrieb;Mpp;-------
21.09.2014;09:32:03;555;111253;38626;Mpp-Betrieb;Mpp;-------
21.09.2014;09:47:05;625;111253;38627;Mpp-Betrieb;Mpp;-------
21.09.2014;10:02:08;1032;111253;38627;Mpp-Betrieb;Mpp;-------
21.09.2014;10:17:04;753;111254;38627;Mpp-Betrieb;Mpp;-------
21.09.2014;10:32:03;1447;111254;38627;Mpp-Betrieb;Mpp;-------
21.09.2014;10:47:04;1245;111254;38628;Mpp-Betrieb;Mpp;-------
21.09.2014;11:02:03;4064;111255;38628;Mpp-Betrieb;Mpp;-------
21.09.2014;11:17:03;4194;111256;38628;Mpp-Betrieb;Mpp;-------
21.09.2014;11:32:04;671;111256;38628;Mpp-Betrieb;Mpp;-------
21.09.2014;11:47:03;956;111257;38629;Mpp-Betrieb;Mpp;-------
21.09.2014;12:02:05;1500;111257;38629;Mpp-Betrieb;Mpp;-------
21.09.2014;12:17:03;4943;111258;38629;Mpp-Betrieb;Mpp;-------
21.09.2014;12:32:03;4635;111259;38629;Mpp-Betrieb;Mpp;-------
21.09.2014;12:47:03;1423;111259;38630;Mpp-Betrieb;Mpp;-------
21.09.2014;13:02:04;4303;111260;38630;Mpp-Betrieb;Mpp;-------
21.09.2014;13:17:04;4288;111261;38630;Mpp-Betrieb;Mpp;-------
21.09.2014;13:32:03;4407;111262;38630;Mpp-Betrieb;Mpp;-------
21.09.2014;13:47:03;5139;111264;38631;Mpp-Betrieb;Mpp;-------
21.09.2014;14:02:04;159;111264;38631;Mpp-Betrieb;Mpp;-------
21.09.2014;14:17:04;17;111264;38631;Mpp-Betrieb;Mpp;-------
21.09.2014;14:32:03;178;111264;38631;Mpp-Betrieb;Mpp;-------
21.09.2014;14:47:03;241;111264;38632;Mpp-Betrieb;Mpp;-------
21.09.2014;15:02:03;241;111264;38632;Mpp-Betrieb;Mpp;-------
21.09.2014;15:17:03;483;111264;38632;Mpp-Betrieb;Mpp;-------
21.09.2014;15:32:03;740;111264;38632;Mpp-Betrieb;Mpp;-------
21.09.2014;15:47:04;1205;111265;38633;Mpp-Betrieb;Mpp;-------
21.09.2014;16:02:03;930;111265;38633;Mpp-Betrieb;Mpp;-------
21.09.2014;16:17:03;843;111265;38633;Mpp-Betrieb;Mpp;-------
21.09.2014;16:32:04;857;111265;38633;Mpp-Betrieb;Mpp;-------
21.09.2014;16:47:03;437;111266;38634;Mpp-Betrieb;Mpp;-------
21.09.2014;17:02:04;154;111266;38634;Mpp-Betrieb;Mpp;-------
21.09.2014;17:17:04;127;111266;38634;Mpp-Betrieb;Mpp;-------
21.09.2014;17:32:03;99;111266;38634;Mpp-Betrieb;Mpp;-------
21.09.2014;17:47:03;261;111266;38635;Mpp-Betrieb;Mpp;-------
21.09.2014;18:02:05;231;111266;38635;Mpp-Betrieb;Mpp;-------
21.09.2014;18:17:03;40;111266;38635;Mpp-Betrieb;Mpp-Such;-------
21.09.2014;18:32:03;132;111266;38635;Mpp-Betrieb;Mpp;-------
21.09.2014;18:47:03;52;111266;38636;Mpp-Betrieb;Mpp;-------
21.09.2014;19:02:04;0;111266;38636;Mpp-Betrieb;Warten;-------
21.09.2014;19:17:03;0;111266;38636;Mpp-Betrieb;Warten;-------
22.09.2014;07:17:04;0;111266;38636;Mpp-Betrieb;Warten;-------
22.09.2014;07:32:03;21;111266;38636;Mpp-Betrieb;Mpp;-------
22.09.2014;07:47:04;85;111266;38636;Mpp-Betrieb;Mpp;-------
22.09.2014;08:02:03;221;111266;38637;Mpp-Betrieb;Mpp;-------
22.09.2014;08:17:03;556;111266;38637;Mpp-Betrieb;Mpp;-------
22.09.2014;08:32:04;802;111266;38637;Mpp-Betrieb;Mpp;-------
22.09.2014;08:47:03;1093;111266;38637;Mpp-Betrieb;Mpp;-------
22.09.2014;09:02:04;1325;111267;38638;Mpp-Betrieb;Mpp;-------
22.09.2014;09:17:04;1718;111267;38638;Mpp-Betrieb;Mpp;-------
22.09.2014;09:32:03;2019;111268;38638;Mpp-Betrieb;Mpp;-------
22.09.2014;09:47:03;2303;111268;38638;Mpp-Betrieb;Mpp;-------
22.09.2014;10:02:04;1330;111268;38639;Mpp-Betrieb;Mpp;-------
22.09.2014;10:17:04;994;111269;38639;Mpp-Betrieb;Mpp;-------
22.09.2014;10:32:04;1735;111269;38639;Mpp-Betrieb;Mpp;-------
22.09.2014;10:47:04;956;111270;38639;Mpp-Betrieb;Mpp;-------
22.09.2014;11:02:07;1006;111270;38640;Mpp-Betrieb;Mpp;-------
22.09.2014;11:17:03;989;111271;38640;Mpp-Betrieb;Mpp;-------
22.09.2014;11:32:04;381;111271;38640;Mpp-Betrieb;Mpp;-------
22.09.2014;11:47:04;2541;111271;38640;Mpp-Betrieb;Mpp;-------
22.09.2014;12:02:04;1830;111272;38641;Mpp-Betrieb;Mpp;-------
22.09.2014;12:17:03;1588;111272;38641;Mpp-Betrieb;Mpp;-------
22.09.2014;12:32:04;1587;111273;38641;Mpp-Betrieb;Mpp;-------
22.09.2014;12:47:03;1872;111273;38641;Mpp-Betrieb;Mpp;-------
22.09.2014;13:02:04;2659;111274;38642;Mpp-Betrieb;Mpp;-------
22.09.2014;13:17:04;5345;111274;38642;Mpp-Betrieb;Mpp;-------
22.09.2014;13:32:04;2451;111275;38642;Mpp-Betrieb;Mpp;-------
22.09.2014;13:47:03;4802;111276;38642;Mpp-Betrieb;Mpp;-------
22.09.2014;14:02:04;1047;111277;38643;Mpp-Betrieb;Mpp;-------
22.09.2014;14:17:04;4543;111277;38643;Mpp-Betrieb;Mpp;-------
22.09.2014;14:32:03;4176;111278;38643;Mpp-Betrieb;Mpp;-------
22.09.2014;14:47:04;4203;111279;38643;Mpp-Betrieb;Mpp;-------
22.09.2014;15:02:04;4198;111280;38644;Mpp-Betrieb;Mpp;-------
22.09.2014;15:17:03;865;111281;38644;Mpp-Betrieb;Mpp;-------
22.09.2014;15:32:03;1589;111281;38644;Mpp-Betrieb;Mpp;-------
22.09.2014;15:47:04;3917;111282;38644;Mpp-Betrieb;Mpp;-------
22.09.2014;16:02:04;932;111282;38645;Mpp-Betrieb;Mpp;-------
22.09.2014;16:17:04;1378;111283;38645;Mpp-Betrieb;Mpp;-------
22.09.2014;16:32:04;800;111283;38645;Mpp-Betrieb;Mpp;-------
22.09.2014;16:47:04;207;111283;38645;Mpp-Betrieb;Mpp;-------
22.09.2014;17:02:04;445;111283;38646;Mpp-Betrieb;Mpp;-------
22.09.2014;17:17:04;265;111283;38646;Mpp-Betrieb;Mpp;-------
22.09.2014;17:32:04;171;111283;38646;Mpp-Betrieb;Mpp;-------
22.09.2014;17:47:03;226;111283;38646;Mpp-Betrieb;Mpp;-------
22.09.2014;18:02:07;171;111283;38647;Mpp-Betrieb;Mpp;-------
22.09.2014;18:17:04;322;111283;38647;Mpp-Betrieb;Mpp;-------
22.09.2014;18:32:03;291;111283;38647;Mpp-Betrieb;Mpp;-------
22.09.2014;18:47:03;135;111283;38647;Mpp-Betrieb;Mpp;-------
22.09.2014;19:02:04;87;111284;38648;Mpp-Betrieb;Mpp;-------
22.09.2014;19:17:03;15;111284;38648;Mpp-Betrieb;Mpp;-------
22.09.2014;19:32:04;0;111284;38648;Mpp-Betrieb;Warten;-------
23.09.2014;07:17:04;12;111284;38648;Mpp-Betrieb;Mpp;-------
23.09.2014;07:32:03;38;111284;38648;Mpp-Betrieb;Mpp;-------
23.09.2014;07:47:03;82;111284;38649;Mpp-Betrieb;Mpp;-------
23.09.2014;08:02:04;334;111284;38649;Mpp-Betrieb;Mpp;-------
23.09.2014;08:17:03;682;111284;38649;Mpp-Betrieb;Mpp;-------
23.09.2014;08:32:03;1045;111284;38649;Mpp-Betrieb;Mpp;-------
23.09.2014;08:47:04;1353;111284;38650;Mpp-Betrieb;Mpp;-------
23.09.2014;09:02:04;1623;111285;38650;Mpp-Betrieb;Mpp;-------
23.09.2014;09:17:04;1983;111285;38650;Mpp-Betrieb;Mpp;-------
23.09.2014;09:32:04;2308;111286;38650;Mpp-Betrieb;Mpp;-------
23.09.2014;09:47:03;2618;111286;38651;Mpp-Betrieb;Mpp;-------
23.09.2014;10:02:06;2870;111287;38651;Mpp-Betrieb;Mpp;-------
23.09.2014;10:17:04;3150;111288;38651;Mpp-Betrieb;Mpp;-------
23.09.2014;10:32:03;3346;111288;38651;Mpp-Betrieb;Mpp;-------
23.09.2014;10:47:04;3388;111289;38652;Mpp-Betrieb;Mpp;-------
23.09.2014;11:02:04;4028;111290;38652;Mpp-Betrieb;Mpp;-------
23.09.2014;11:17:05;910;111291;38652;Mpp-Betrieb;Mpp;-------
23.09.2014;11:32:05;4119;111292;38652;Mpp-Betrieb;Mpp;-------
23.09.2014;11:47:04;4237;111293;38653;Mpp-Betrieb;Mpp;-------
23.09.2014;12:02:10;4325;111294;38653;Mpp-Betrieb;Mpp;-------
23.09.2014;12:17:03;4345;111295;38653;Mpp-Betrieb;Mpp;-------
23.09.2014;12:32:04;4410;111296;38653;Mpp-Betrieb;Mpp;-------
23.09.2014;12:47:04;4466;111297;38654;Mpp-Betrieb;Mpp;-------
23.09.2014;13:02:04;4459;111298;38654;Mpp-Betrieb;Mpp;-------
23.09.2014;13:17:03;4346;111299;38654;Mpp-Betrieb;Mpp;-------
23.09.2014;13:32:04;4481;111300;38654;Mpp-Betrieb;Mpp;-------
23.09.2014;13:47:03;4449;111301;38655;Mpp-Betrieb;Mpp;-------
23.09.2014;14:02:04;3HldRnDneRr2rkpDndXbBw+xeik/2sVxAKkXvvsPacceHXI1H1dSPsWvWAFzsDyok2hUySOdA '4341;111303;38655;Mpp-Betrieb;Mpp;-------
23.09.2014;14:17:04;4318;111304;38655;Mpp-Betrieb;Mpp;-------
23.09.2014;14:32:05;4203;111305;38655;Mpp-Betrieb;Mpp;-------
23.09.2014;14:47:04;4068;111306;38656;Mpp-Betrieb;Mpp;-------
23.09.2014;15:02:04;3893;111307;38656;Mpp-Betrieb;Mpp;-------
23.09.2014;15:17:04;3767;111308;38656;Mpp-Betrieb;Mpp;-------
23.09.2014;15:32:03;3577;111309;38656;Mpp-Betrieb;Mpp;-------
23.09.2014;15:47:05;3431;111310;38657;Mpp-Betrieb;Mpp;-------
23.09.2014;16:02:04;3163;111310;38657;Mpp-Betrieb;Mpp;-------
23.09.2014;16:17:03;2910;111311;38657;Mpp-Betrieb;Mpp;-------
23.09.2014;16:32:03;2645;111312;38657;Mpp-Betrieb;Mpp;-------
23.09.2014;16:47:14;2384;111312;38658;Mpp-Betrieb;Mpp;-------
23.09.2014;17:02:05;2065;111313;38658;Mpp-Betrieb;Mpp;-------
23.09.2014;17:17:03;1783;111313;38658;Mpp-Betrieb;Mpp;-------
23.09.2014;17:32:04;1459;111314;38658;Mpp-Betrieb;Mpp;-------
23.09.2014;17:47:03;1146;111314;38659;Mpp-Betrieb;Mpp;-------
23.09.2014;18:02:04;842;111314;38659;Mpp-Betrieb;Mpp;-------
23.09.2014;18:17:04;427;111315;38659;Mpp-Betrieb;Mpp;-------
23.09.2014;18:32:04;104;111315;38659;Mpp-Betrieb;Mpp;-------
23.09.2014;18:47:03;69;111315;38660;Mpp-Betrieb;Mpp;-------
23.09.2014;19:02:04;39;111315;38660;Mpp-Betrieb;Mpp;-------
23.09.2014;19:17:04;19;111315;38660;Mpp-Betrieb;Mpp;-------
23.09.2014;19:32:04;0;111315;38660;Mpp-Betrieb;Warten;-------
24.09.2014;07:17:04;12;111315;38660;Mpp-Betrieb;Mpp;-------
24.09.2014;07:32:03;49;111315;38661;Mpp-Betrieb;Mpp;-------
24.09.2014;07:47:03;101;111315;38661;Mpp-Betrieb;Mpp;-------
24.09.2014;08:02:04;220;111315;38661;Mpp-Betrieb;Mpp;-------
24.09.2014;08:17:03;601;111315;38661;Mpp-Betrieb;Mpp;-------
24.09.2014;08:32:03;943;111315;38662;Mpp-Betrieb;Mpp;-------
24.09.2014;08:47:04;1145;111315;38662;Mpp-Betrieb;Mpp;-------
24.09.2014;09:02:04;1220;111316;38662;Mpp-Betrieb;Mpp;-------
24.09.2014;09:17:07;1979;111316;38662;Mpp-Betrieb;Mpp;-------
24.09.2014;09:32:05;2056;111317;38663;Mpp-Betrieb;Mpp;-------
24.09.2014;09:47:04;2123;111317;38663;Mpp-Betrieb;Mpp;-------
24.09.2014;10:02:04;2768;111318;38663;Mpp-Betrieb;Mpp;-------
24.09.2014;10:17:04;2601;111318;38663;Mpp-Betrieb;Mpp;-------
24.09.2014;10:32:07;3187;111319;38664;Mpp-Betrieb;Mpp;-------
24.09.2014;10:47:04;3005;111320;38664;Mpp-Betrieb;Mpp;-------
24.09.2014;11:02:06;3257;111321;38664;Mpp-Betrieb;Mpp;-------
24.09.2014;11:17:04;3415;111322;38664;Mpp-Betrieb;Mpp;-------
24.09.2014;11:32:03;3327;111322;38665;Mpp-Betrieb;Mpp;-------
24.09.2014;11:47:04;3853;111323;38665;Mpp-Betrieb;Mpp;-------
24.09.2014;12:02:04;4002;111324;38665;Mpp-Betrieb;Mpp;-------
24.09.2014;12:17:03;4195;111325;38665;Mpp-Betrieb;Mpp;-------
24.09.2014;12:32:04;4119;111326;38666;Mpp-Betrieb;Mpp;-------
24.09.2014;12:47:03;4031;111327;38666;Mpp-Betrieb;Mpp;-------
24.09.2014;13:02:05;3027;111328;38666;Mpp-Betrieb;Mpp;-------
24.09.2014;13:17:03;4090;111329;38666;Mpp-Betrieb;Mpp;-------
24.09.2014;13:32:03;3959;111330;38667;Mpp-Betrieb;Mpp;-------
24.09.2014;13:47:04;4062;111331;38667;Mpp-Betrieb;Mpp;-------
24.09.2014;14:02:04;1932;111332;38667;Mpp-Betrieb;Mpp;-------
24.09.2014;14:17:03;3873;111333;38667;Mpp-Betrieb;Mpp;-------
24.09.2014;14:32:04;2761;111334;38668;Mpp-Betrieb;Mpp;-------
24.09.2014;14:47:03;2574;111335;38668;Mpp-Betrieb;Mpp;-------
24.09.2014;15:02:04;2730;111335;38668;Mpp-Betrieb;Mpp;-------
24.09.2014;15:17:03;2820;111336;38668;Mpp-Betrieb;Mpp;-------
24.09.2014;15:32:04;3270;111337;38669;Mpp-Betrieb;Mpp;-------
24.09.2014;15:47:04;1610;111337;38669;Mpp-Betrieb;Mpp;-------
24.09.2014;16:02:04;1067;111338;38669;Mpp-Betrieb;Mpp;-------
24.09.2014;16:17:04;821;111338;38669;Mpp-Betrieb;Mpp;-------
24.09.2014;16:32:04;445;111338;38670;Mpp-Betrieb;Mpp;-------
24.09.2014;16:47:04;569;111338;38670;Mpp-Betrieb;Mpp;-------
24.09.2014;17:02:09;715;111338;38670;Mpp-Betrieb;Mpp;-------
24.09.2014;17:17:03;506;111338;38670;Mpp-Betrieb;Mpp;-------
24.09.2014;17:32:03;354;111339;38671;Mpp-Betrieb;Mpp;-------
24.09.2014;17:47:04;264;111339;38671;Mpp-Betrieb;Mpp;-------
24.09.2014;18:02:14;221;111339;38671;Mpp-Betrieb;Mpp;-------
24.09.2014;18:17:03;112;111339;38671;Mpp-Betrieb;Mpp;-------
24.09.2014;18:32:03;30;111339;38672;Mpp-Betrieb;Mpp;-------
24.09.2014;18:47:04;26;111339;38672;Mpp-Betrieb;Mpp;-------
24.09.2014;19:02:04;12;111339;38672;Mpp-Betrieb;Mpp;-------
25.09.2014;07:47:04;0;111339;38672;Mpp-Betrieb;Warten;-------
25.09.2014;08:02:04;0;111339;38672;Mpp-Betrieb;Netzueb.;-------
25.09.2014;08:17:04;13;111339;38672;Mpp-Betrieb;Mpp;-------
25.09.2014;08:32:04;52;111339;38672;Mpp-Betrieb;Mpp;-------
25.09.2014;08:47:09;97;111339;38673;Mpp-Betrieb;Mpp;-------
25.09.2014;09:02:03;143;111339;38673;Mpp-Betrieb;Mpp;-------
25.09.2014;09:17:03;114;111339;38673;Mpp-Betrieb;Mpp;-------
25.09.2014;09:32:04;172;111339;38673;Mpp-Betrieb;Mpp;-------
25.09.2014;09:47:04;126;111339;38674;Mpp-Betrieb;Mpp;-------
25.09.2014;10:02:03;275;111339;38674;Mpp-Betrieb;Mpp;-------
25.09.2014;10:17:03;565;111339;38674;Mpp-Betrieb;Mpp;-------
25.09.2014;10:32:04;850;111339;38674;Mpp-Betrieb;Mpp;-------
25.09.2014;10:47:04;747;111339;38675;Mpp-Betrieb;Mpp;-------
25.09.2014;11:02:05;511;111340;38675;Mpp-Betrieb;Mpp;-------
25.09.2014;11:17:04;877;111340;38675;Mpp-Betrieb;Mpp;-------
25.09.2014;11:32:04;974;111340;38675;Mpp-Betrieb;Mpp;-------
25.09.2014;11:47:06;4605;111341;38676;Mpp-Betrieb;Mpp;-------
25.09.2014;12:02:05;1844;111341;38676;Mpp-Betrieb;Mpp;-------
25.09.2014;12:17:03;1763;111342;38676;Mpp-Betrieb;Mpp;-------
25.09.2014;12:32:03;2096;111342;38676;Mpp-Betrieb;Mpp;-------
25.09.2014;12:47:04;4879;111343;38677;Mpp-Betrieb;Mpp;-------
25.09.2014;13:02:05;1729;111344;38677;Mpp-Betrieb;Mpp;-------
25.09.2014;13:17:03;2040;111345;38677;Mpp-Betrieb;Mpp;-------
25.09.2014;13:32:03;3467;111346;38677;Mpp-Betrieb;Mpp;-------
25.09.2014;13:47:04;4609;111347;38678;Mpp-Betrieb;Mpp;-------
25.09.2014;14:02:03;4178;111348;38678;Mpp-Betrieb;Mpp;-------
25.09.2014;14:17:04;4443;111349;38678;Mpp-Betrieb;Mpp;-------
25.09.2014;14:32:04;4296;111350;38678;Mpp-Betrieb;Mpp;-------
25.09.2014;14:47:03;3693;111351;38679;Mpp-Betrieb;Mpp;-------
25.09.2014;15:02:04;3278;111352;38679;Mpp-Betrieb;Mpp;-------
25.09.2014;15:17:06;2514;111352;38679;Mpp-Betrieb;Mpp;-------
25.09.2014;15:32:04;2973;111353;38679;Mpp-Betrieb;Mpp;-------
25.09.2014;15:47:03;2042;111354;38680;Mpp-Betrieb;Mpp;-------
25.09.2014;16:02:05;1932;111354;38680;Mpp-Betrieb;Mpp;-------
25.09.2014;16:17:04;1711;111355;38680;Mpp-Betrieb;Mpp;-------
25.09.2014;16:32:03;1622;111355;38680;Mpp-Betrieb;Mpp;-------
25.09.2014;16:47:04;2410;111356;38681;Mpp-Betrieb;Mpp;-------
25.09.2014;17:02:08;1727;111356;38681;Mpp-Betrieb;Mpp;-------
25.09.2014;17:17:04;nVVI2lRtb/QCAxCh9/mFckRPac3qM1FDqvKqG6Gc/NkqrRpeCQnBw0yRYrYU3egP1n8fXgiZB '1369;111357;38681;Mpp-Betrieb;Mpp;-------
25.09.2014;17:40:59;1429;111357;38681;Mpp-Betrieb;Mpp;-------
25.09.2014;17:47:05;959;111357;38682;Mpp-Betrieb;Mpp;-------
25.09.2014;18:02:05;762;111357;38682;Mpp-Betrieb;Mpp;-------
25.09.2014;18:17:03;473;111358;38682;Mpp-Betrieb;Mpp;-------
25.09.2014;18:32:04;132;111358;38682;Mpp-Betrieb;Mpp;-------
25.09.2014;18:47:04;42;111358;38683;Mpp-Betrieb;Mpp;-------
25.09.2014;19:02:04;23;111358;38683;Mpp-Betrieb;Mpp;-------
25.09.2014;19:17:03;0;111358;38683;Mpp-Betrieb;Warten;-------
26.09.2014;07:17:03;12;111358;38683;Mpp-Betrieb;Mpp;-------
26.09.2014;07:32:04;26;111358;38683;Mpp-Betrieb;Mpp;-------
26.09.2014;07:47:03;44;111358;38684;Mpp-Betrieb;Mpp-Such;-------
26.09.2014;08:02:04;68;111358;38684;Mpp-Betrieb;Mpp;-------
26.09.2014;08:17:05;118;111358;38684;Mpp-Betrieb;Mpp;-------
26.09.2014;08:32:04;320;111358;38684;Mpp-Betrieb;Mpp;-------
26.09.2014;08:47:03;387;111358;38685;Mpp-Betrieb;Mpp;-------
26.09.2014;09:02:05;637;111358;38685;Mpp-Betrieb;Mpp;-------
26.09.2014;09:17:03;769;111358;38685;Mpp-Betrieb;Mpp;-------
26.09.2014;09:32:03;933;111358;38685;Mpp-Betrieb;Mpp;-------
26.09.2014;09:47:05;726;111359;38686;Mpp-Betrieb;Mpp;-------
26.09.2014;10:02:05;993;111359;38686;Mpp-Betrieb;Mpp;-------
26.09.2014;10:17:04;991;111359;38686;Mpp-Betrieb;Mpp;-------
26.09.2014;10:32:09;1184;111359;38686;Mpp-Betrieb;Mpp;-------
26.09.2014;10:47:05;1480;111360;38687;Mpp-Betrieb;Mpp;-------
26.09.2014;11:02:06;1960;111360;38687;Mpp-Betrieb;Mpp;-------
26.09.2014;11:17:04;2427;111361;38687;Mpp-Betrieb;Mpp;-------
26.09.2014;11:32:05;2169;111361;38687;Mpp-Betrieb;Mpp;-------
26.09.2014;11:47:03;2256;111362;38688;Mpp-Betrieb;Mpp;-------
26.09.2014;12:02:05;2082;111362;38688;Mpp-Betrieb;Mpp;-------
26.09.2014;12:17:04;2129;111363;38688;Mpp-Betrieb;Mpp;-------
26.09.2014;12:32:03;3236;111364;38688;Mpp-Betrieb;Mpp;-------
26.09.2014;12:47:03;2621;111364;38689;Mpp-Betrieb;Mpp;-------
26.09.2014;13:02:04;3124;111365;38689;Mpp-Betrieb;Mpp;-------
26.09.2014;13:17:04;2712;111366;38689;Mpp-Betrieb;Mpp;-------
26.09.2014;13:32:04;2886;111367;38689;Mpp-Betrieb;Mpp;-------
26.09.2014;13:47:04;4377;111368;38690;Mpp-Betrieb;Mpp;-------
26.09.2014;14:02:04;4132;111369;38690;Mpp-Betrieb;Mpp;-------
26.09.2014;14:17:04;3898;111370;38690;Mpp-Betrieb;Mpp;-------
26.09.2014;14:32:03;3749;111370;38690;Mpp-Betrieb;Mpp;-------
26.09.2014;14:47:04;3677;111371;38691;Mpp-Betrieb;Mpp;-------
26.09.2014;15:02:03;3562;111372;38691;Mpp-Betrieb;Mpp;-------
26.09.2014;15:17:04;3437;111373;38691;Mpp-Betrieb;Mpp;-------
26.09.2014;15:32:04;3247;111374;38691;Mpp-Betrieb;Mpp;-------
26.09.2014;15:47:04;3038;111375;38692;Mpp-Betrieb;Mpp;-------
26.09.2014;16:02:04;2853;111376;38692;Mpp-Betrieb;Mpp;-------
26.09.2014;16:17:03;2570;111376;38692;Mpp-Betrieb;Mpp;-------
26.09.2014;16:32:04;2352;111377;38692;Mpp-Betrieb;Mpp;-------
26.09.2014;16:47:03;2112;111377;38693;Mpp-Betrieb;Mpp;-------
26.09.2014;17:02:04;1836;111378;38693;Mpp-Betrieb;Mpp;-------
26.09.2014;17:17:04;1533;111378;38693;Mpp-Betrieb;Mpp;-------
26.09.2014;17:32:03;1253;111379;38693;Mpp-Betrieb;Mpp;-------
26.09.2014;17:47:04;984;111379;38694;Mpp-Betrieb;Mpp;-------
26.09.2014;18:02:04;712;111379;38694;Mpp-Betrieb;Mpp;-------
26.09.2014;18:17:03;354;111379;38694;Mpp-Betrieb;Mpp;-------
26.09.2014;18:32:03;97;111379;38694;Mpp-Betrieb;Mpp;-------
26.09.2014;18:47:03;64;111379;38695;Mpp-Betrieb;Mpp;-------
26.09.2014;19:02:04;38;111379;38695;Mpp-Betrieb;Mpp;-------
26.09.2014;19:17:03;14;111379;38695;Mpp-Betrieb;Mpp;-------
27.09.2014;07:17:03;0;111379;38695;Mpp-Betrieb;Warten;-------
27.09.2014;07:32:05;10;111379;38695;Mpp-Betrieb;Mpp;-------
27.09.2014;07:47:03;25;111379;38696;Mpp-Betrieb;Mpp;-------
27.09.2014;08:02:04;70;111379;38696;Mpp-Betrieb;Mpp;-------
27.09.2014;08:17:04;158;111379;38696;Mpp-Betrieb;Mpp;-------
27.09.2014;08:32:04;189;111379;38696;Mpp-Betrieb;Mpp;-------
27.09.2014;08:47:03;252;111379;38697;Mpp-Betrieb;Mpp;-------
27.09.2014;09:02:05;350;111380;38697;Mpp-Betrieb;Mpp;-------
27.09.2014;09:17:04;424;111380;38697;Mpp-Betrieb;Mpp;-------
27.09.2014;09:32:03;1065;111380;38697;Mpp-Betrieb;Mpp;-------
27.09.2014;09:47:03;2125;111380;38698;Mpp-Betrieb;Mpp;-------
27.09.2014;10:02:07;1248;111381;38698;Mpp-Betrieb;Mpp;-------
27.09.2014;10:17:03;2892;111381;38698;Mpp-Betrieb;Mpp;-------
27.09.2014;10:32:05;3147;111382;38698;Mpp-Betrieb;Mpp;-------
27.09.2014;10:47:04;3308;111383;38699;Mpp-Betrieb;Mpp;-------
27.09.2014;11:02:04;3469;111383;38699;Mpp-Betrieb;Mpp;-------
27.09.2014;11:17:04;3608;111384;38699;Mpp-Betrieb;Mpp;-------
27.09.2014;11:32:04;3682;111385;38699;Mpp-Betrieb;Mpp;-------
27.09.2014;11:47:04;3888;111386;38700;Mpp-Betrieb;Mpp;-------
27.09.2014;12:02:04;4036;111387;38700;Mpp-Betrieb;Mpp;-------
27.09.2014;12:17:04;4027;111388;38700;Mpp-Betrieb;Mpp;-------
27.09.2014;12:32:04;4087;111389;38700;Mpp-Betrieb;Mpp;-------
27.09.2014;12:47:03;4140;111390;38701;Mpp-Betrieb;Mpp;-------
27.09.2014;13:02:05;4157;111391;38701;Mpp-Betrieb;Mpp;-------
27.09.2014;13:17:04;4119;111392;38701;Mpp-Betrieb;Mpp;-------
27.09.2014;13:32:03;4107;111393;38701;Mpp-Betrieb;Mpp;-------
27.09.2014;13:47:03;4095;111394;38702;Mpp-Betrieb;Mpp;-------
27.09.2014;14:02:04;3988;111395;38702;Mpp-Betrieb;Mpp;-------
27.09.2014;14:17:04;3941;111396;38702;Mpp-Betrieb;Mpp;-------
27.09.2014;14:32:03;3843;111397;38702;Mpp-Betrieb;Mpp;-------
27.09.2014;14:47:03;3705;111398;38703;Mpp-Betrieb;Mpp;-------
27.09.2014;15:02:05;3543;111399;38703;Mpp-Betrieb;Mpp;-------
27.09.2014;15:17:03;3371;111400;38703;Mpp-Betrieb;Mpp;-------
27.09.2014;15:32:03;3217;111401;38703;Mpp-Betrieb;Mpp;-------
27.09.2014;15:47:03;3021;111402;38704;Mpp-Betrieb;Mpp;-------
27.09.2014;16:02:03;2735;111402;38704;Mpp-Betrieb;Mpp;-------
27.09.2014;16:17:03;2582;111403;38704;Mpp-Betrieb;Mpp;-------
27.09.2014;16:32:03;2335;111404;38704;Mpp-Betrieb;Mpp;-------
27.09.2014;16:47:03;2062;111404;38705;Mpp-Betrieb;Mpp;-------
27.09.2014;17:02:07;1802;111405;38705;Mpp-Betrieb;Mpp;-------
27.09.2014;17:17:03;1500;111405;38705;Mpp-Betrieb;Mpp;-------
27.09.2014;17:32:04;1213;111405;38705;Mpp-Betrieb;Mpp;-------
27.09.2014;17:47:03;897;111406;38706;Mpp-Betrieb;Mpp;-------
27.09.2014;18:02:04;637;111406;38706;Mpp-Betrieb;Mpp;-------
27.09.2014;18:17:04;303;111406;38706;Mpp-Betrieb;Mpp;-------
27.09.2014;18:32:03;100;111406;38706;Mpp-Betrieb;Mpp;-------
27.09.2014;18:47:03;48;111406;38707;Mpp-Betrieb;Mpp;-------
27.09.2014;19:02:04;24;111406;38707;Mpp-Betrieb;Mpp;-------
27.09.2014;19:17:03;0;111406;38707;Mpp-Betrieb;Warten;-------
28.09.2014;07:32:04;11;111406;38707;Mpp-Betrieb;Mpp;-------
28.09.2014;07:47:04;26;111406;38707;Mpp-Betrieb;Mpp;-------
28.09.2014;08:02:04;55;111406;38708;Mpp-Betrieb;Mpp;-------
28.09.2014;08:17:03;114;111406;38708;Mpp-Betrieb;Mpp;-------
28.09.2014;08:32:04;147;111406;38708;Mpp-Betrieb;Mpp;-------
28.09.2014;08:47:04;208;111406;38708;Mpp-Betrieb;Mpp;-------
28.09.2014;09:02:11;341;111406;38709;Mpp-Betrieb;Mpp;-------
28.09.2014;09:17:04;470;111406;38709;Mpp-Betrieb;Mpp;-------
28.09.2014;09:40:59;491;111407;38709;Mpp-Betrieb;Mpp;-------
28.09.2014;09:47:03;746;111407;38709;Mpp-Betrieb;Mpp;-------
28.09.2014;10:02:05;797;111407;38710;Mpp-Betrieb;Mpp;-------
28.09.2014;10:17:04;947;111407;38710;Mpp-Betrieb;Mpp;-------
28.09.2014;10:32:03;927;111407;38710;Mpp-Betrieb;Mpp;-------
28.09.2014;10:47:03;1020;111408;38710;Mpp-Betrieb;Mpp;-------
28.09.2014;11:02:05;1240;111408;38711;Mpp-Betrieb;Mpp;-------
28.09.2014;11:17:04;1374;111408;38711;Mpp-Betrieb;Mpp;-------
28.09.2014;11:32:03;1302;111409;38711;Mpp-Betrieb;Mpp;-------
28.09.2014;11:47:03;1502;111409;38711;Mpp-Betrieb;Mpp;-------
28.09.2014;12:02:04;1218;111409;38712;Mpp-Betrieb;Mpp;-------
28.09.2014;12:17:03;1371;111410;38712;Mpp-Betrieb;Mpp;-------
28.09.2014;12:32:03;1442;111410;38712;Mpp-Betrieb;Mpp;-------
28.09.2014;12:47:03;1649;111410;38712;Mpp-Betrieb;Mpp;-------
28.09.2014;13:02:03;2904;111411;38713;Mpp-Betrieb;Mpp;-------
28.09.2014;13:17:03;5208;111412;38713;Mpp-Betrieb;Mpp;-------
28.09.2014;13:32:04;4239;111413;38713;Mpp-Betrieb;Mpp;-------
28.09.2014;13:47:04;4132;111414;38713;Mpp-Betrieb;Mpp;-------
28.09.2014;14:02:04;f/0/w6aZC+6iICdatOit8e9IxiAJg9YPacRNB5w8aaXjueEa4iaSlmt8lWJPeaJ2ikemYYUWT '3607;111415;38714;Mpp-Betrieb;Mpp;-------
28.09.2014;14:17:04;3913;111415;38714;Mpp-Betrieb;Mpp;-------
28.09.2014;14:32:04;2752;111416;38714;Mpp-Betrieb;Mpp;-------
28.09.2014;14:47:03;3577;111417;38714;Mpp-Betrieb;Mpp;-------
28.09.2014;15:02:04;3139;111418;38715;Mpp-Betrieb;Mpp;-------
28.09.2014;15:17:04;3009;111419;38715;Mpp-Betrieb;Mpp;-------
28.09.2014;15:32:03;3045;111420;38715;Mpp-Betrieb;Mpp;-------
28.09.2014;15:47:03;3078;111420;38715;Mpp-Betrieb;Mpp;-------
28.09.2014;16:02:04;2843;111421;38716;Mpp-Betrieb;Mpp;-------
28.09.2014;16:17:03;2632;111422;38716;Mpp-Betrieb;Mpp;-------
28.09.2014;16:32:03;2244;111422;38716;Mpp-Betrieb;Mpp;-------
28.09.2014;16:47:04;1798;111423;38716;Mpp-Betrieb;Mpp;-------
28.09.2014;17:02:03;1408;111423;38717;Mpp-Betrieb;Mpp;-------
28.09.2014;17:17:03;1195;111424;38717;Mpp-Betrieb;Mpp;-------
28.09.2014;17:32:03;955;111424;38717;Mpp-Betrieb;Mpp;-------
28.09.2014;17:47:04;963;111424;38717;Mpp-Betrieb;Mpp;-------
28.09.2014;18:02:04;653;111424;38718;Mpp-Betrieb;Mpp;-------
28.09.2014;18:17:03;233;111425;38718;Mpp-Betrieb;Mpp;-------
28.09.2014;18:32:04;88;111425;38718;Mpp-Betrieb;Mpp;-------
28.09.2014;18:47:04;44;111425;38718;Mpp-Betrieb;Mpp;-------
28.09.2014;19:02:04;21;111425;38719;Mpp-Betrieb;Mpp;-------
28.09.2014;19:17:04;0;111425;38719;Mpp-Betrieb;Warten;-------
29.09.2014;07:17:03;0;111425;38719;Mpp-Betrieb;Warten;-------
29.09.2014;07:32:03;29;111425;38719;Mpp-Betrieb;Mpp-Such;-------
29.09.2014;07:47:04;66;111425;38719;Mpp-Betrieb;Mpp;-------
29.09.2014;08:02:07;137;111425;38719;Mpp-Betrieb;Mpp;-------
29.09.2014;08:17:03;270;111425;38720;Mpp-Betrieb;Mpp;-------
29.09.2014;08:32:03;491;111425;38720;Mpp-Betrieb;Mpp;-------
29.09.2014;08:47:04;704;111425;38720;Mpp-Betrieb;Mpp;-------
29.09.2014;09:02:05;658;111425;38720;Mpp-Betrieb;Mpp;-------
29.09.2014;09:17:03;716;111425;38721;Mpp-Betrieb;Mpp;-------
29.09.2014;09:32:04;1742;111426;38721;Mpp-Betrieb;Mpp;-------
29.09.2014;09:47:06;2403;111426;38721;Mpp-Betrieb;Mpp;-------
29.09.2014;10:02:05;2616;111427;38721;Mpp-Betrieb;Mpp;-------
29.09.2014;10:17:05;2783;111427;38722;Mpp-Betrieb;Mpp;-------
29.09.2014;10:32:05;3000;111428;38722;Mpp-Betrieb;Mpp;-------
29.09.2014;10:47:03;3229;111429;38722;Mpp-Betrieb;Mpp;-------
29.09.2014;11:02:08;3408;111430;38722;Mpp-Betrieb;Mpp;-------
29.09.2014;11:17:03;3563;111431;38723;Mpp-Betrieb;Mpp;-------
29.09.2014;11:32:04;3691;111431;38723;Mpp-Betrieb;Mpp;-------
29.09.2014;11:47:04;3806;111432;38723;Mpp-Betrieb;Mpp;-------
29.09.2014;12:02:04;3945;111433;38723;Mpp-Betrieb;Mpp;-------
29.09.2014;12:17:04;3276;111434;38724;Mpp-Betrieb;Mpp;-------
29.09.2014;12:32:03;4061;111435;38724;Mpp-Betrieb;Mpp;-------
29.09.2014;12:47:03;3901;111436;38724;Mpp-Betrieb;Mpp;-------
29.09.2014;13:02:04;3902;111437;38724;Mpp-Betrieb;Mpp;-------
29.09.2014;13:17:04;3986;111438;38725;Mpp-Betrieb;Mpp;-------
29.09.2014;13:32:03;3804;111439;38725;Mpp-Betrieb;Mpp;-------
29.09.2014;13:47:05;3966;111440;38725;Mpp-Betrieb;Mpp;-------
29.09.2014;14:02:03;3781;111441;38725;Mpp-Betrieb;Mpp;-------
29.09.2014;14:17:04;2827;111442;38726;Mpp-Betrieb;Mpp;-------
29.09.2014;14:32:03;3780;111443;38726;Mpp-Betrieb;Mpp;-------
29.09.2014;14:47:05;3643;111444;38726;Mpp-Betrieb;Mpp;-------
29.09.2014;15:02:12;3096;111445;38726;Mpp-Betrieb;Mpp;-------
29.09.2014;15:17:03;3303;111445;38727;Mpp-Betrieb;Mpp;-------
29.09.2014;15:32:04;3171;111446;38727;Mpp-Betrieb;Mpp;-------
29.09.2014;15:47:03;2959;111447;38727;Mpp-Betrieb;Mpp;-------
29.09.2014;16:02:05;2354;111448;38727;Mpp-Betrieb;Mpp;-------
29.09.2014;16:17:04;2589;111448;38728;Mpp-Betrieb;Mpp;-------
29.09.2014;16:32:03;823;111449;38728;Mpp-Betrieb;Mpp;-------
29.09.2014;16:47:04;2461;111449;38728;Mpp-Betrieb;Mpp;-------
29.09.2014;17:02:04;1689;111450;38728;Mpp-Betrieb;Mpp;-------
29.09.2014;17:17:05;1402;111450;38729;Mpp-Betrieb;Mpp;-------
29.09.2014;17:32:04;855;111451;38729;Mpp-Betrieb;Mpp;-------
29.09.2014;17:47:03;502;111451;38729;Mpp-Betrieb;Mpp;-------
29.09.2014;18:02:06;599;111451;38729;Mpp-Betrieb;Mpp;-------
29.09.2014;18:17:03;127;111451;38730;Mpp-Betrieb;Mpp;-------
29.09.2014;18:32:04;96;111451;38730;Mpp-Betrieb;Mpp;-------
29.09.2014;18:47:04;62;111451;38730;Mpp-Betrieb;Mpp;-------
29.09.2014;19:02:03;28;111451;38730;Mpp-Betrieb;Mpp;-------
29.09.2014;19:17:03;0;111451;38731;Mpp-Betrieb;Warten;-------
30.09.2014;07:32:04;0;111451;38731;Mpp-Betrieb;Netzueb.;-------
30.09.2014;07:47:03;25;111451;38731;Mpp-Betrieb;Mpp;-------
30.09.2014;08:02:04;44;111451;38731;Mpp-Betrieb;Mpp;-------
30.09.2014;08:17:04;62;111451;38731;Mpp-Betrieb;Mpp;-------
30.09.2014;08:32:03;102;111451;38731;Mpp-Betrieb;Mpp;-------
30.09.2014;08:47:03;207;111451;38732;Mpp-Betrieb;Mpp;-------
30.09.2014;09:02:08;318;111451;38732;Mpp-Betrieb;Mpp;-------
30.09.2014;09:17:03;591;111451;38732;Mpp-Betrieb;Mpp;-------
30.09.2014;09:32:04;844;111452;38732;Mpp-Betrieb;Mpp;-------
30.09.2014;09:47:04;869;111452;38733;Mpp-Betrieb;Mpp;-------
30.09.2014;10:02:06;962;111452;38733;Mpp-Betrieb;Mpp;-------
30.09.2014;10:17:05;875;111452;38733;Mpp-Betrieb;Mpp;-------
30.09.2014;10:32:05;697;111452;38733;Mpp-Betrieb;Mpp;-------
30.09.2014;10:47:03;738;111453;38734;Mpp-Betrieb;Mpp;-------
30.09.2014;11:02:05;691;111453;38734;Mpp-Betrieb;Mpp;-------
30.09.2014;11:17:04;743;111453;38734;Mpp-Betrieb;Mpp;-------
30.09.2014;11:32:06;967;111453;38734;Mpp-Betrieb;Mpp;-------
30.09.2014;11:47:05;1035;111453;38735;Mpp-Betrieb;Mpp;-------
30.09.2014;12:02:05;885;111454;38735;Mpp-Betrieb;Mpp;-------
30.09.2014;12:17:05;687;111454;38735;Mpp-Betrieb;Mpp;-------
30.09.2014;12:32:04;589;111454;38735;Mpp-Betrieb;Mpp;-------
30.09.2014;12:47:04;713;111454;38736;Mpp-Betrieb;Mpp;-------
30.09.2014;13:02:06;860;111454;38736;Mpp-Betrieb;Mpp;-------
30.09.2014;13:17:04;930;111455;38736;Mpp-Betrieb;Mpp;-------
30.09.2014;13:32:04;1284;111455;38736;Mpp-Betrieb;Mpp;-------
30.09.2014;13:47:04;PtJe3BF52NYleSkgXN+CIlYnxNqWN+RKFCcoyG7p6Pac+ZnJRYnjzi1gYYYeCXmQgMKOvUo95 '1133;111455;38737;Mpp-Betrieb;Mpp;-------
30.09.2014;14:02:07;801;111455;38737;Mpp-Betrieb;Mpp;-------
30.09.2014;14:17:03;890;111456;38737;Mpp-Betrieb;Mpp;-------
30.09.2014;14:32:03;828;111456;38737;Mpp-Betrieb;Mpp;-------
30.09.2014;14:47:04;824;111456;38738;Mpp-Betrieb;Mpp;-------
30.09.2014;15:02:04;788;111456;38738;Mpp-Betrieb;Mpp;-------
30.09.2014;15:17:03;881;111456;38738;Mpp-Betrieb;Mpp;-------
30.09.2014;15:32:05;738;111457;38738;Mpp-Betrieb;Mpp;-------
30.09.2014;15:47:04;747;111457;38739;Mpp-Betrieb;Mpp;-------
30.09.2014;16:02:04;810;111457;38739;Mpp-Betrieb;Mpp;-------
30.09.2014;16:17:04;627;111457;38739;Mpp-Betrieb;Mpp;-------
30.09.2014;16:32:04;494;111457;38739;Mpp-Betrieb;Mpp;-------
30.09.2014;16:47:03;570;111458;38740;Mpp-Betrieb;Mpp;-------
30.09.2014;17:02:04;405;111458;38740;Mpp-Betrieb;Mpp;-------
30.09.2014;17:17:04;405;111458;38740;Mpp-Betrieb;Mpp;-------
30.09.2014;17:32:06;302;111458;38740;Mpp-Betrieb;Mpp;-------
30.09.2014;17:47:04;194;111458;38741;Mpp-Betrieb;Mpp;-------
30.09.2014;18:02:04;112;111458;38741;Mpp-Betrieb;Mpp;-------
30.09.2014;18:17:03;34;111458;38741;Mpp-Betrieb;Mpp;-------
30.09.2014;18:32:03;29;111458;38741;Mpp-Betrieb;Mpp;-------
30.09.2014;18:47:04;15;111458;38742;Mpp-Betrieb;Mpp;-------
30.09.2014;19:02:03;0;111458;38742;Mpp-Betrieb;Warten;-------
01.10.2014;08:02:05;11;111458;38742;Mpp-Betrieb;Mpp-Such;-------
01.10.2014;08:17:03;58;111458;38742;Mpp-Betrieb;Mpp;-------
01.10.2014;08:32:07;46;111458;38742;Mpp-Betrieb;Mpp;-------
01.10.2014;08:47:04;23;111458;38743;Mpp-Betrieb;Mpp;-------
01.10.2014;09:02:05;161;111458;38743;Mpp-Betrieb;Mpp;-------
01.10.2014;09:17:03;317;111458;38743;Mpp-Betrieb;Mpp;-------
01.10.2014;09:32:05;175;111458;38743;Mpp-Betrieb;Mpp;-------
01.10.2014;09:47:03;167;111458;38744;Mpp-Betrieb;Mpp;-------
01.10.2014;10:02:05;376;111458;38744;Mpp-Betrieb;Mpp;-------
01.10.2014;10:17:05;255;111458;38744;Mpp-Betrieb;Mpp;-------
01.10.2014;10:32:05;368;111458;38744;Mpp-Betrieb;Mpp;-------
01.10.2014;10:47:03;169;111458;38745;Mpp-Betrieb;Mpp;-------
01.10.2014;11:02:06;myF/QdLXMqNyfxSpwZsubTakMWhm2MzdPacxyA/eaOfIS/kRQySX1H790001ocH8B+O34ng04 '307;111459;38745;Mpp-Betrieb;Mpp;-------
01.10.2014;11:17:08;729;111459;38745;Mpp-Betrieb;Mpp;-------
01.10.2014;11:32:03;575;111459;38745;Mpp-Betrieb;Mpp;-------
01.10.2014;11:47:03;908;111459;38746;Mpp-Betrieb;Mpp;-------
01.10.2014;12:02:06;1963;111460;38746;Mpp-Betrieb;Mpp;-------
01.10.2014;12:17:04;1332;111460;38746;Mpp-Betrieb;Mpp;-------
01.10.2014;12:32:04;812;111460;38746;Mpp-Betrieb;Mpp;-------
01.10.2014;12:47:04;631;111461;38747;Mpp-Betrieb;Mpp;-------
01.10.2014;13:02:03;755;111461;38747;Mpp-Betrieb;Mpp;-------
01.10.2014;13:17:04;1634;111461;38747;Mpp-Betrieb;Mpp;-------
01.10.2014;13:32:04;3469;111462;38747;Mpp-Betrieb;Mpp;-------
01.10.2014;13:47:04;4113;111463;38748;Mpp-Betrieb;Mpp;-------
01.10.2014;14:02:03;4062;111464;38748;Mpp-Betrieb;Mpp;-------
01.10.2014;14:17:12;1294;111465;38748;Mpp-Betrieb;Mpp;-------
01.10.2014;14:32:05;4041;111465;38748;Mpp-Betrieb;Mpp;-------
01.10.2014;14:47:03;3839;111466;38749;Mpp-Betrieb;Mpp;-------
01.10.2014;15:02:05;3485;111467;38749;Mpp-Betrieb;Mpp;-------
01.10.2014;15:17:04;3386;111468;38749;Mpp-Betrieb;Mpp;-------
01.10.2014;15:32:03;3196;111469;38749;Mpp-Betrieb;Mpp;-------
01.10.2014;15:47:04;2882;111470;38750;Mpp-Betrieb;Mpp;-------
01.10.2014;16:02:04;603;111470;38750;Mpp-Betrieb;Mpp;-------
01.10.2014;16:17:04;2425;111471;38750;Mpp-Betrieb;Mpp;-------
01.10.2014;16:32:03;979;111471;38750;Mpp-Betrieb;Mpp;-------
01.10.2014;16:47:04;334;111472;38751;Mpp-Betrieb;Mpp;-------
01.10.2014;17:02:05;1540;111472;38751;Mpp-Betrieb;Mpp;-------
01.10.2014;17:17:03;409;111472;38751;Mpp-Betrieb;Mpp;-------
01.10.2014;17:32:03;447;111472;38751;Mpp-Betrieb;Mpp;-------
01.10.2014;17:47:04;212;111472;38752;Mpp-Betrieb;Mpp;-------
01.10.2014;18:02:03;144;111472;38752;Mpp-Betrieb;Mpp;-------
01.10.2014;18:17:04;121;111472;38752;Mpp-Betrieb;Mpp;-------
01.10.2014;18:32:04;69;111472;38752;Mpp-Betrieb;Mpp;-------
01.10.2014;18:47:04;26;111472;38753;Mpp-Betrieb;Mpp;-------
01.10.2014;19:02:03;12;111472;38753;Mpp-Betrieb;Mpp;-------
01.10.2014;19:17:04;0;111472;38753;Mpp-Betrieb;Warten;-------
02.10.2014;07:47:03;0;111472;38753;Mpp-Betrieb;Netzueb.;-------
02.10.2014;08:02:05;18;111472;38753;Mpp-Betrieb;Mpp;-------
02.10.2014;08:32:03;81;111472;38754;Mpp-Betrieb;Mpp;-------
02.10.2014;08:47:04;115;111472;38754;Mpp-Betrieb;Mpp;-------
02.10.2014;09:02:05;362;111472;38754;Mpp-Betrieb;Mpp;-------
02.10.2014;09:17:03;353;111472;38754;Mpp-Betrieb;Mpp;-------
02.10.2014;09:32:03;293;111472;38755;Mpp-Betrieb;Mpp;-------
02.10.2014;09:47:03;447;111473;38755;Mpp-Betrieb;Mpp;-------
02.10.2014;10:02:04;262;111473;38755;Mpp-Betrieb;Mpp;-------
02.10.2014;10:17:03;461;111473;38755;Mpp-Betrieb;Mpp;-------
02.10.2014;10:32:04;458;111473;38756;Mpp-Betrieb;Mpp;-------
02.10.2014;10:47:04;700;111473;38756;Mpp-Betrieb;Mpp;-------
02.10.2014;11:02:09;773;111473;38756;Mpp-Betrieb;Mpp;-------
02.10.2014;11:17:05;762;111473;38756;Mpp-Betrieb;Mpp;-------
02.10.2014;11:32:04;1821;111474;38757;Mpp-Betrieb;Mpp;-------
02.10.2014;11:47:03;1807;111474;38757;Mpp-Betrieb;Mpp;-------
02.10.2014;12:02:06;1875;111475;38757;Mpp-Betrieb;Mpp;-------
02.10.2014;12:17:05;3378;111476;38757;Mpp-Betrieb;Mpp;-------
02.10.2014;12:32:04;2107;111476;38758;Mpp-Betrieb;Mpp;-------
02.10.2014;12:47:04;4590;111478;38758;Mpp-Betrieb;Mpp;-------
02.10.2014;13:02:04;3244;111478;38758;Mpp-Betrieb;Mpp;-------
02.10.2014;13:17:04;4432;111479;38758;Mpp-Betrieb;Mpp;-------
02.10.2014;13:32:03;1151;111480;38759;Mpp-Betrieb;Mpp;-------
02.10.2014;13:47:04;3159;111480;38759;Mpp-Betrieb;Mpp;-------
02.10.2014;14:02:04;1680;111481;38759;Mpp-Betrieb;Mpp;-------
02.10.2014;14:17:03;870;111481;38759;Mpp-Betrieb;Mpp;-------
02.10.2014;14:32:04;4262;111481;38760;Mpp-Betrieb;Mpp;-------
02.10.2014;14:47:06;754;111482;38760;Mpp-Betrieb;Mpp;-------
02.10.2014;15:02:05;1248;111482;38760;Mpp-Betrieb;Mpp;-------
02.10.2014;15:17:04;950;111483;38760;Mpp-Betrieb;Mpp;-------
02.10.2014;15:32:04;1336;111483;38761;Mpp-Betrieb;Mpp;-------
02.10.2014;15:47:03;1614;111483;38761;Mpp-Betrieb;Mpp;-------
02.10.2014;16:02:04;2601;111484;38761;Mpp-Betrieb;Mpp;-------
02.10.2014;16:17:04;1082;111484;38761;Mpp-Betrieb;Mpp;-------
02.10.2014;16:32:03;1879;111485;38762;Mpp-Betrieb;Mpp;-------
02.10.2014;16:47:03;2142;111485;38762;Mpp-Betrieb;Mpp;-------
02.10.2014;17:02:04;1584;111486;38762;Mpp-Betrieb;Mpp;-------
02.10.2014;17:17:04;1350;111486;38762;Mpp-Betrieb;Mpp;-------
02.10.2014;17:32:03;979;111486;38763;Mpp-Betrieb;Mpp;-------
02.10.2014;17:47:04;735;111486;38763;Mpp-Betrieb;Mpp;-------
02.10.2014;18:02:04;456;111487;38763;Mpp-Betrieb;Mpp;-------
02.10.2014;18:17:04;186;111487;38763;Mpp-Betrieb;Mpp;-------
02.10.2014;18:32:04;94;111487;38764;Mpp-Betrieb;Mpp;-------
02.10.2014;18:47:04;38;111487;38764;Mpp-Betrieb;Mpp;-------
02.10.2014;19:02:03;11;111487;38764;Mpp-Betrieb;Mpp;-------
03.10.2014;07:32:03;0;111487;38764;Mpp-Betrieb;Warten;-------
03.10.2014;07:47:03;13;111487;38764;Mpp-Betrieb;Mpp;-------
03.10.2014;08:02:04;18;111487;38765;Mpp-Betrieb;Mpp;-------
03.10.2014;08:17:04;28;111487;38765;Mpp-Betrieb;Mpp;-------
03.10.2014;08:32:04;55;111487;38765;Mpp-Betrieb;Mpp;-------
03.10.2014;08:47:04;169;111487;38765;Mpp-Betrieb;Mpp-Such;-------
03.10.2014;09:02:05;224;111487;38766;Mpp-Betrieb;Mpp;-------
03.10.2014;09:17:03;222;111487;38766;Mpp-Betrieb;Mpp;-------
03.10.2014;09:32:04;241;111487;38766;Mpp-Betrieb;Mpp;-------
03.10.2014;09:47:04;343;111487;38766;Mpp-Betrieb;Mpp;-------
03.10.2014;10:02:04;405;111487;38767;Mpp-Betrieb;Mpp;-------
03.10.2014;10:17:04;432;111487;38767;Mpp-Betrieb;Mpp;-------
03.10.2014;10:32:03;422;111487;38767;Mpp-Betrieb;Mpp;-------
03.10.2014;10:47:04;424;111487;38767;Mpp-Betrieb;Mpp;-------
03.10.2014;11:02:04;604;111488;38768;Mpp-Betrieb;Mpp;-------
03.10.2014;11:17:04;559;111488;38768;Mpp-Betrieb;Mpp;-------
03.10.2014;11:32:04;574;111488;38768;Mpp-Betrieb;Mpp;-------
03.10.2014;11:47:03;768;111488;38768;Mpp-Betrieb;Mpp;-------
03.10.2014;12:02:04;775;111488;38769;Mpp-Betrieb;Mpp;-------
03.10.2014;12:17:04;789;111488;38769;Mpp-Betrieb;Mpp;-------
03.10.2014;12:32:03;609;111489;38769;Mpp-Betrieb;Mpp;-------
03.10.2014;12:47:03;667;111489;38769;Mpp-Betrieb;Mpp;-------
03.10.2014;13:02:04;910;111489;38770;Mpp-Betrieb;Mpp;-------
03.10.2014;13:17:04;1327;111489;38770;Mpp-Betrieb;Mpp;-------
03.10.2014;13:32:03;1098;111489;38770;Mpp-Betrieb;Mpp;-------
03.10.2014;13:47:04;1362;111490;38770;Mpp-Betrieb;Mpp;-------
03.10.2014;14:02:04;1309;111490;38771;Mpp-Betrieb;Mpp;-------
03.10.2014;14:17:04;926;111490;38771;Mpp-Betrieb;Mpp;-------
03.10.2014;14:32:05;1348;111491;38771;Mpp-Betrieb;Mpp;-------
03.10.2014;14:47:04;1654;111491;38771;Mpp-Betrieb;Mpp;-------
03.10.2014;15:02:04;808;111491;38772;Mpp-Betrieb;Mpp;-------
03.10.2014;15:17:03;622;111492;38772;Mpp-Betrieb;Mpp;-------
03.10.2014;15:47:09;508;111492;38772;Mpp-Betrieb;Mpp;-------
03.10.2014;16:02:04;585;111492;38773;Mpp-Betrieb;Mpp;-------
03.10.2014;16:17:05;1391;111492;38773;Mpp-Betrieb;Mpp;-------
03.10.2014;16:32:03;559;111492;38773;Mpp-Betrieb;Mpp;-------
03.10.2014;16:47:04;1764;111493;38773;Mpp-Betrieb;Mpp;-------
03.10.2014;17:02:04;1520;111493;38774;Mpp-Betrieb;Mpp;-------
03.10.2014;17:17:04;1237;111494;38774;Mpp-Betrieb;Mpp;-------
03.10.2014;17:32:03;1050;111494;38774;Mpp-Betrieb;Mpp;-------
03.10.2014;17:47:03;643;111494;38774;Mpp-Betrieb;Mpp;-------
03.10.2014;18:02:04;445;111494;38775;Mpp-Betrieb;Mpp;-------
03.10.2014;18:17:03;108;111494;38775;Mpp-Betrieb;Mpp;-------
03.10.2014;18:32:03;71;111494;38775;Mpp-Betrieb;Mpp;-------
03.10.2014;18:47:04;31;111494;38775;Mpp-Betrieb;Mpp;-------
03.10.2014;19:02:03;11;111494;38776;Mpp-Betrieb;Warten;-------
04.10.2014;07:47:03;12;111494;38776;Mpp-Betrieb;Mpp;-------
04.10.2014;08:02:04;28;111494;38776;Mpp-Betrieb;Mpp;-------
04.10.2014;08:17:04;67;111494;38776;Mpp-Betrieb;Mpp;-------
04.10.2014;08:32:03;105;111494;38776;Mpp-Betrieb;Mpp;-------
04.10.2014;08:47:03;163;111494;38777;Mpp-Betrieb;Mpp;-------
04.10.2014;09:02:04;222;111494;38777;Mpp-Betrieb;Mpp;-------
04.10.2014;09:17:03;313;111494;38777;Mpp-Betrieb;Mpp;-------
04.10.2014;09:32:03;475;111494;38777;Mpp-Betrieb;Mpp;-------
04.10.2014;09:47:03;543;111495;38778;Mpp-Betrieb;Mpp;-------
04.10.2014;10:02:04;614;111495;38778;Mpp-Betrieb;Mpp;-------
04.10.2014;10:17:03;677;111495;38778;Mpp-Betrieb;Mpp;-------
04.10.2014;10:32:03;601;111495;38778;Mpp-Betrieb;Mpp;-------
04.10.2014;10:47:03;648;111495;38779;Mpp-Betrieb;Mpp;-------
04.10.2014;11:02:03;669;111495;38779;Mpp-Betrieb;Mpp;-------
04.10.2014;11:17:03;654;111496;38779;Mpp-Betrieb;Mpp;-------
04.10.2014;11:32:04;692;111496;38779;Mpp-Betrieb;Mpp;-------
04.10.2014;11:47:04;716;111496;38780;Mpp-Betrieb;Mpp;-------
04.10.2014;12:02:04;598;111496;38780;Mpp-Betrieb;Mpp;-------
04.10.2014;12:17:03;548;111496;38780;Mpp-Betrieb;Mpp;-------
04.10.2014;12:32:04;501;111496;38780;Mpp-Betrieb;Mpp;-------
04.10.2014;12:47:03;555;111497;38781;Mpp-Betrieb;Mpp;-------
04.10.2014;13:02:04;648;111497;38781;Mpp-Betrieb;Mpp;-------
04.10.2014;13:17:04;687;111497;38781;Mpp-Betrieb;Mpp;-------
04.10.2014;13:32:03;864;111497;38781;Mpp-Betrieb;Mpp;-------
04.10.2014;13:47:03;1252;111497;38782;Mpp-Betrieb;Mpp;-------
04.10.2014;14:02:04;1489;111498;38782;Mpp-Betrieb;Mpp;-------
04.10.2014;14:17:03;1691;111498;38782;Mpp-Betrieb;Mpp;-------
04.10.2014;14:32:03;1229;111498;38782;Mpp-Betrieb;Mpp;-------
