Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
04.10.2014;14:47:03;1289;111499;38783;Mpp-Betrieb;Mpp;-------
04.10.2014;15:02:04;2925;111499;38783;Mpp-Betrieb;Mpp;-------
04.10.2014;15:17:03;3232;111500;38783;Mpp-Betrieb;Mpp;-------
04.10.2014;15:32:04;1622;111501;38783;Mpp-Betrieb;Mpp;-------
04.10.2014;15:47:04;3117;111501;38784;Mpp-Betrieb;Mpp;-------
04.10.2014;16:02:04;2739;111502;38784;Mpp-Betrieb;Mpp;-------
04.10.2014;16:17:03;2164;111503;38784;Mpp-Betrieb;Mpp;-------
04.10.2014;16:32:03;1478;111503;38784;Mpp-Betrieb;Mpp;-------
04.10.2014;16:47:04;1696;111504;38785;Mpp-Betrieb;Mpp;-------
04.10.2014;17:02:04;1500;111504;38785;Mpp-Betrieb;Mpp;-------
04.10.2014;17:17:04;1149;111504;38785;Mpp-Betrieb;Mpp;-------
04.10.2014;17:32:04;375;111505;38785;Mpp-Betrieb;Mpp;-------
04.10.2014;17:47:03;690;111505;38786;Mpp-Betrieb;Mpp;-------
04.10.2014;18:02:04;274;111505;38786;Mpp-Betrieb;Mpp;-------
04.10.2014;18:17:04;57;111505;38786;Mpp-Betrieb;Mpp;-------
04.10.2014;18:32:03;60;111505;38786;Mpp-Betrieb;Mpp;-------
04.10.2014;18:47:03;34;111505;38787;Mpp-Betrieb;Mpp;-------
04.10.2014;19:02:04;0;111505;38787;Mpp-Betrieb;Warten;-------
05.10.2014;07:32:04;0;111505;38787;Mpp-Betrieb;Netzueb.;-------
05.10.2014;07:47:04;11;111505;38787;Mpp-Betrieb;Mpp;-------
05.10.2014;08:02:04;32;111505;38787;Mpp-Betrieb;Mpp;-------
05.10.2014;08:17:04;71;111505;38787;Mpp-Betrieb;Mpp;-------
05.10.2014;08:32:04;120;111505;38788;Mpp-Betrieb;Mpp;-------
05.10.2014;08:47:03;150;111505;38788;Mpp-Betrieb;Mpp;-------
05.10.2014;09:02:04;253;111505;38788;Mpp-Betrieb;Mpp;-------
05.10.2014;09:17:04;273;111505;38788;Mpp-Betrieb;Mpp;-------
05.10.2014;09:32:03;334;111505;38789;Mpp-Betrieb;Mpp;-------
05.10.2014;09:47:03;577;111505;38789;Mpp-Betrieb;Mpp;-------
05.10.2014;10:02:05;667;111505;38789;Mpp-Betrieb;Mpp;-------
05.10.2014;10:17:05;609;111506;38789;Mpp-Betrieb;Mpp;-------
05.10.2014;10:32:03;869;111506;38790;Mpp-Betrieb;Mpp;-------
05.10.2014;10:47:03;890;111506;38790;Mpp-Betrieb;Mpp;-------
05.10.2014;11:02:05;1426;111506;38790;Mpp-Betrieb;Mpp;-------
05.10.2014;11:17:04;1263;111507;38790;Mpp-Betrieb;Mpp;-------
05.10.2014;11:32:03;1123;111507;38791;Mpp-Betrieb;Mpp;-------
05.10.2014;11:47:04;1446;111507;38791;Mpp-Betrieb;Mpp;-------
05.10.2014;12:02:03;2163;111508;38791;Mpp-Betrieb;Mpp;-------
05.10.2014;12:17:04;1482;111508;38791;Mpp-Betrieb;Mpp;-------
05.10.2014;12:32:04;2143;111509;38792;Mpp-Betrieb;Mpp;-------
05.10.2014;12:47:04;2515;111509;38792;Mpp-Betrieb;Mpp;-------
05.10.2014;13:02:04;2754;111510;38792;Mpp-Betrieb;Mpp;-------
05.10.2014;13:17:04;1746;111510;38792;Mpp-Betrieb;Mpp;-------
05.10.2014;13:32:04;3313;111511;38793;Mpp-Betrieb;Mpp;-------
05.10.2014;13:47:03;3719;111512;38793;Mpp-Betrieb;Mpp;-------
05.10.2014;14:02:04;3479;111513;38793;Mpp-Betrieb;Mpp;-------
05.10.2014;14:17:04;3422;111514;38793;Mpp-Betrieb;Mpp;-------
05.10.2014;14:32:03;2993;111514;38794;Mpp-Betrieb;Mpp;-------
05.10.2014;14:47:03;1806;111515;38794;Mpp-Betrieb;Mpp;-------
05.10.2014;15:02:04;2538;111515;38794;Mpp-Betrieb;Mpp;-------
05.10.2014;15:17:03;2448;111516;38794;Mpp-Betrieb;Mpp;-------
05.10.2014;15:32:03;2257;111517;38795;Mpp-Betrieb;Mpp;-------
05.10.2014;15:47:04;2087;111517;38795;Mpp-Betrieb;Mpp;-------
05.10.2014;16:02:03;2213;111518;38795;Mpp-Betrieb;Mpp;-------
05.10.2014;16:17:03;2579;111518;38795;Mpp-Betrieb;Mpp;-------
05.10.2014;16:32:04;2403;111519;38796;Mpp-Betrieb;Mpp;-------
05.10.2014;16:47:04;2098;111519;38796;Mpp-Betrieb;Mpp;-------
05.10.2014;17:02:03;1494;111520;38796;Mpp-Betrieb;Mpp;-------
05.10.2014;17:17:03;845;111520;38796;Mpp-Betrieb;Mpp;-------
05.10.2014;17:32:04;403;111520;38797;Mpp-Betrieb;Mpp;-------
05.10.2014;17:47:03;545;111520;38797;Mpp-Betrieb;Mpp;-------
05.10.2014;18:02:04;307;111521;38797;Mpp-Betrieb;Mpp;-------
05.10.2014;18:17:04;97;111521;38797;Mpp-Betrieb;Mpp;-------
05.10.2014;18:32:03;45;111521;38798;Mpp-Betrieb;Mpp;-------
05.10.2014;18:47:04;20;111521;38798;Mpp-Betrieb;Mpp;-------
05.10.2014;19:02:04;0;111521;38798;Mpp-Betrieb;Warten;-------
06.10.2014;07:32:04;0;111521;38798;Mpp-Betrieb;Netzueb.;-------
06.10.2014;07:47:04;42;111521;38798;Mpp-Betrieb;Mpp;-------
06.10.2014;08:02:03;84;111521;38798;Mpp-Betrieb;Mpp;-------
06.10.2014;08:17:03;191;111521;38799;Mpp-Betrieb;Mpp;-------
06.10.2014;08:32:04;167;111521;38799;Mpp-Betrieb;Mpp;-------
06.10.2014;08:47:04;811;111521;38799;Mpp-Betrieb;Mpp;-------
06.10.2014;09:02:04;1170;111521;38799;Mpp-Betrieb;Mpp;-------
06.10.2014;09:17:04;1397;111521;38800;Mpp-Betrieb;Mpp;-------
06.10.2014;09:32:03;1773;111522;38800;Mpp-Betrieb;Mpp;-------
06.10.2014;09:47:03;2202;111522;38800;Mpp-Betrieb;Mpp;-------
06.10.2014;10:02:04;2483;111523;38800;Mpp-Betrieb;Mpp;-------
06.10.2014;10:17:04;2793;111524;38801;Mpp-Betrieb;Mpp;-------
06.10.2014;10:32:03;3043;111524;38801;Mpp-Betrieb;Mpp;-------
06.10.2014;10:47:03;3210;111525;38801;Mpp-Betrieb;Mpp;-------
06.10.2014;11:02:04;3386;111526;38801;Mpp-Betrieb;Mpp;-------
06.10.2014;11:17:03;3537;111527;38802;Mpp-Betrieb;Mpp;-------
06.10.2014;11:32:03;3656;111528;38802;Mpp-Betrieb;Mpp;-------
06.10.2014;11:47:05;3554;111529;38802;Mpp-Betrieb;Mpp;-------
06.10.2014;12:02:03;4064;111529;38802;Mpp-Betrieb;Mpp;-------
06.10.2014;12:17:03;4014;111530;38803;Mpp-Betrieb;Mpp;-------
06.10.2014;12:32:03;1087;111531;38803;Mpp-Betrieb;Mpp;-------
06.10.2014;12:47:04;2090;111532;38803;Mpp-Betrieb;Mpp;-------
06.10.2014;13:02:04;4492;111532;38803;Mpp-Betrieb;Mpp;-------
06.10.2014;13:17:04;4144;111534;38804;Mpp-Betrieb;Mpp;-------
06.10.2014;13:32:04;3978;111535;38804;Mpp-Betrieb;Mpp;-------
06.10.2014;13:47:03;4056;111535;38804;Mpp-Betrieb;Mpp;-------
06.10.2014;14:02:06;4157;111536;38804;Mpp-Betrieb;Mpp;-------
06.10.2014;14:17:04;2941;111537;38805;Mpp-Betrieb;Mpp;-------
06.10.2014;14:32:03;971;111538;38805;Mpp-Betrieb;Mpp;-------
06.10.2014;14:47:03;4066;111538;38805;Mpp-Betrieb;Mpp;-------
06.10.2014;15:02:04;3538;111539;38805;Mpp-Betrieb;Mpp;-------
06.10.2014;15:17:03;3251;111540;38806;Mpp-Betrieb;Mpp;-------
06.10.2014;15:32:03;3269;111541;38806;Mpp-Betrieb;Mpp;-------
06.10.2014;15:47:03;2963;111541;38806;Mpp-Betrieb;Mpp;-------
06.10.2014;16:02:03;2534;111542;38806;Mpp-Betrieb;Mpp;-------
06.10.2014;16:17:03;2368;111543;38807;Mpp-Betrieb;Mpp;-------
06.10.2014;16:32:03;2050;111543;38807;Mpp-Betrieb;Mpp;-------
06.10.2014;16:47:04;1867;111544;38807;Mpp-Betrieb;Mpp;-------
06.10.2014;17:02:04;1588;111544;38807;Mpp-Betrieb;Mpp;-------
06.10.2014;17:17:03;1230;111544;38808;Mpp-Betrieb;Mpp;-------
06.10.2014;17:32:04;815;111545;38808;Mpp-Betrieb;Mpp;-------
06.10.2014;17:47:03;428;111545;38808;Mpp-Betrieb;Mpp;-------
06.10.2014;18:02:04;164;111545;38808;Mpp-Betrieb;Mpp;-------
06.10.2014;18:17:03;96;111545;38809;Mpp-Betrieb;Mpp;-------
06.10.2014;18:32:03;28;111545;38809;Mpp-Betrieb;Mpp;-------
06.10.2014;18:47:03;13;111545;38809;Mpp-Betrieb;Mpp;-------
06.10.2014;19:02:05;0;111545;38809;Mpp-Betrieb;Warten;-------
07.10.2014;07:47:03;0;111545;38809;Mpp-Betrieb;Warten;-------
07.10.2014;08:02:04;46;111545;38810;Mpp-Betrieb;Mpp;-------
07.10.2014;08:17:03;121;111545;38810;Mpp-Betrieb;Mpp;-------
07.10.2014;08:32:04;104;111545;38810;Mpp-Betrieb;Mpp;-------
07.10.2014;08:47:04;127;111545;38810;Mpp-Betrieb;Mpp;-------
07.10.2014;09:02:06;160;111545;38811;Mpp-Betrieb;Mpp;-------
07.10.2014;09:17:04;162;111545;38811;Mpp-Betrieb;Mpp;-------
07.10.2014;09:32:05;375;111545;38811;Mpp-Betrieb;Mpp;-------
07.10.2014;09:47:03;595;111545;38811;Mpp-Betrieb;Mpp;-------
07.10.2014;10:02:04;827;111546;38812;Mpp-Betrieb;Mpp;-------
07.10.2014;10:17:04;958;111546;38812;Mpp-Betrieb;Mpp;-------
07.10.2014;10:32:04;586;111546;38812;Mpp-Betrieb;Mpp;-------
07.10.2014;10:47:03;715;111546;38812;Mpp-Betrieb;Mpp;-------
07.10.2014;11:02:09;783;111547;38813;Mpp-Betrieb;Mpp;-------
07.10.2014;11:17:04;859;111547;38813;Mpp-Betrieb;Mpp;-------
07.10.2014;11:32:04;978;111547;38813;Mpp-Betrieb;Mpp;-------
07.10.2014;11:47:04;1050;111547;38813;Mpp-Betrieb;Mpp;-------
07.10.2014;12:02:03;1023;111548;38814;Mpp-Betrieb;Mpp;-------
07.10.2014;12:17:04;1184;111548;38814;Mpp-Betrieb;Mpp;-------
07.10.2014;12:32:04;1179;111548;38814;Mpp-Betrieb;Mpp;-------
07.10.2014;12:47:03;1277;111548;38814;Mpp-Betrieb;Mpp;-------
07.10.2014;13:02:04;610;111549;38815;Mpp-Betrieb;Mpp;-------
07.10.2014;13:17:04;445;111549;38815;Mpp-Betrieb;Mpp;-------
07.10.2014;13:32:04;230;111549;38815;Mpp-Betrieb;Mpp;-------
07.10.2014;13:47:04;538;111549;38815;Mpp-Betrieb;Mpp;-------
07.10.2014;14:02:05;906;111549;38816;Mpp-Betrieb;Mpp;-------
07.10.2014;14:17:04;632;111549;38816;Mpp-Betrieb;Mpp;-------
07.10.2014;14:32:03;531;111550;38816;Mpp-Betrieb;Mpp;-------
07.10.2014;14:47:05;1156;111550;38816;Mpp-Betrieb;Mpp;-------
07.10.2014;15:02:04;3247;111550;38817;Mpp-Betrieb;Mpp;-------
07.10.2014;15:17:03;1584;111551;38817;Mpp-Betrieb;Mpp;-------
07.10.2014;15:32:04;2770;111552;38817;Mpp-Betrieb;Mpp;-------
07.10.2014;15:47:04;3138;111552;38817;Mpp-Betrieb;Mpp;-------
07.10.2014;16:02:04;1197;111553;38818;Mpp-Betrieb;Mpp;-------
07.10.2014;16:17:04;723;111553;38818;Mpp-Betrieb;Mpp;-------
07.10.2014;16:32:08;711;111553;38818;Mpp-Betrieb;Mpp;-------
07.10.2014;16:47:06;954;111553;38818;Mpp-Betrieb;Mpp;-------
07.10.2014;17:02:03;634;111553;38819;Mpp-Betrieb;Mpp;-------
07.10.2014;17:17:13;529;111553;38819;Mpp-Betrieb;Mpp;-------
07.10.2014;17:32:05;248;111554;38819;Mpp-Betrieb;Mpp;-------
07.10.2014;17:47:03;171;111554;38819;Mpp-Betrieb;Mpp;-------
07.10.2014;18:02:04;135;111554;38820;Mpp-Betrieb;Mpp;-------
07.10.2014;18:17:04;103;111554;38820;Mpp-Betrieb;Mpp;-------
07.10.2014;18:32:03;11;111554;38820;Mpp-Betrieb;Mpp;-------
07.10.2014;18:47:03;0;111554;38820;Mpp-Betrieb;Warten;-------
08.10.2014;07:47:04;12;111554;38820;Mpp-Betrieb;Mpp;-------
08.10.2014;08:02:04;94;111554;38820;Mpp-Betrieb;Mpp;-------
08.10.2014;08:17:04;162;111554;38821;Mpp-Betrieb;Mpp;-------
08.10.2014;08:32:04;244;111554;38821;Mpp-Betrieb;Mpp;-------
08.10.2014;08:47:03;321;111554;38821;Mpp-Betrieb;Mpp;-------
08.10.2014;09:02:04;541;111554;38821;Mpp-Betrieb;Mpp;-------
08.10.2014;09:17:04;1453;111554;38822;Mpp-Betrieb;Mpp;-------
08.10.2014;09:32:04;1072;111554;38822;Mpp-Betrieb;Mpp;-------
08.10.2014;09:47:03;520;111555;38822;Mpp-Betrieb;Mpp;-------
08.10.2014;10:02:05;945;111555;38822;Mpp-Betrieb;Mpp;-------
08.10.2014;10:17:04;2670;111555;38823;Mpp-Betrieb;Mpp;-------
08.10.2014;10:32:03;1809;111556;38823;Mpp-Betrieb;Mpp;-------
08.10.2014;10:47:04;1444;111556;38823;Mpp-Betrieb;Mpp;-------
08.10.2014;11:02:06;2241;111557;38823;Mpp-Betrieb;Mpp;-------
08.10.2014;11:17:03;2388;111557;38824;Mpp-Betrieb;Mpp;-------
08.10.2014;11:32:03;2052;111558;38824;Mpp-Betrieb;Mpp;-------
08.10.2014;11:47:04;2530;111558;38824;Mpp-Betrieb;Mpp;-------
08.10.2014;12:02:03;3336;111559;38824;Mpp-Betrieb;Mpp;-------
08.10.2014;12:17:04;2984;111560;38825;Mpp-Betrieb;Mpp;-------
08.10.2014;12:32:03;2012;111560;38825;Mpp-Betrieb;Mpp;-------
08.10.2014;12:47:04;1222;111561;38825;Mpp-Betrieb;Mpp;-------
08.10.2014;13:02:04;3289;111561;38825;Mpp-Betrieb;Mpp;-------
08.10.2014;13:17:03;1051;111562;38826;Mpp-Betrieb;Mpp;-------
08.10.2014;13:32:04;1706;111562;38826;Mpp-Betrieb;Mpp;-------
08.10.2014;13:47:05;1610;111563;38826;Mpp-Betrieb;Mpp;-------
08.10.2014;14:02:04;2603;111563;38826;Mpp-Betrieb;Mpp;-------
08.10.2014;14:32:03;2438;111565;38827;Mpp-Betrieb;Mpp;-------
08.10.2014;14:47:03;2066;111565;38827;Mpp-Betrieb;Mpp;-------
08.10.2014;15:02:04;2171;111566;38827;Mpp-Betrieb;Mpp;-------
08.10.2014;15:17:03;1362;111566;38828;Mpp-Betrieb;Mpp;-------
08.10.2014;15:32:03;1009;111567;38828;Mpp-Betrieb;Mpp;-------
08.10.2014;15:47:09;968;111567;38828;Mpp-Betrieb;Mpp;-------
08.10.2014;16:02:04;905;111567;38828;Mpp-Betrieb;Mpp;-------
08.10.2014;16:17:04;772;111567;38829;Mpp-Betrieb;Mpp;-------
08.10.2014;16:32:04;614;111567;38829;Mpp-Betrieb;Mpp;-------
08.10.2014;16:47:04;536;111568;38829;Mpp-Betrieb;Mpp;-------
08.10.2014;17:02:04;779;111568;38829;Mpp-Betrieb;Mpp;-------
08.10.2014;17:17:03;481;111568;38830;Mpp-Betrieb;Mpp;-------
08.10.2014;17:32:04;297;111568;38830;Mpp-Betrieb;Mpp;-------
08.10.2014;17:47:03;301;111568;38830;Mpp-Betrieb;Mpp;-------
08.10.2014;18:02:04;144;111568;38830;Mpp-Betrieb;Mpp;-------
08.10.2014;18:17:04;99;111568;38831;Mpp-Betrieb;Mpp;-------
08.10.2014;18:32:04;25;111568;38831;Mpp-Betrieb;Mpp;-------
08.10.2014;18:47:03;0;111568;38831;Mpp-Betrieb;Warten;-------
09.10.2014;07:32:03;11;111568;38831;Mpp-Betrieb;Mpp;-------
09.10.2014;07:47:03;24;111568;38831;Mpp-Betrieb;Mpp;-------
09.10.2014;08:02:03;45;111568;38832;Mpp-Betrieb;Mpp;-------
09.10.2014;08:17:04;113;111568;38832;Mpp-Betrieb;Mpp;-------
09.10.2014;08:32:04;134;111568;38832;Mpp-Betrieb;Mpp;-------
09.10.2014;08:47:04;638;111568;38832;Mpp-Betrieb;Mpp;-------
09.10.2014;09:02:08;980;111568;38833;Mpp-Betrieb;Mpp;-------
09.10.2014;09:17:04;1326;111569;38833;Mpp-Betrieb;Mpp;-------
09.10.2014;09:32:04;1595;111569;38833;Mpp-Betrieb;Mpp;-------
09.10.2014;09:47:03;2026;111570;38833;Mpp-Betrieb;Mpp;-------
09.10.2014;10:02:05;2393;111570;38834;Mpp-Betrieb;Mpp;-------
09.10.2014;10:17:05;2757;111571;38834;Mpp-Betrieb;Mpp;-------
09.10.2014;10:32:03;2958;111571;38834;Mpp-Betrieb;Mpp;-------
09.10.2014;10:47:03;3135;111572;38834;Mpp-Betrieb;Mpp;-------
09.10.2014;11:02:05;3301;111573;38835;Mpp-Betrieb;Mpp;-------
09.10.2014;11:17:06;3442;111574;38835;Mpp-Betrieb;Mpp;-------
09.10.2014;11:32:03;3560;111575;38835;Mpp-Betrieb;Mpp;-------
09.10.2014;11:47:04;3646;111576;38835;Mpp-Betrieb;Mpp;-------
09.10.2014;12:02:05;3711;111577;38836;Mpp-Betrieb;Mpp;-------
09.10.2014;12:17:04;3770;111578;38836;Mpp-Betrieb;Mpp;-------
09.10.2014;12:32:04;3823;111578;38836;Mpp-Betrieb;Mpp;-------
09.10.2014;12:47:04;3823;111579;38836;Mpp-Betrieb;Mpp;-------
09.10.2014;13:02:04;3836;111580;38837;Mpp-Betrieb;Mpp;-------
09.10.2014;13:17:04;3831;111581;38837;Mpp-Betrieb;Mpp;-------
09.10.2014;13:32:04;3841;111582;38837;Mpp-Betrieb;Mpp;-------
09.10.2014;13:47:03;3786;111583;38837;Mpp-Betrieb;Mpp;-------
09.10.2014;14:02:04;3719;111584;38838;Mpp-Betrieb;Mpp;-------
09.10.2014;14:17:04;3619;111585;38838;Mpp-Betrieb;Mpp;-------
09.10.2014;14:32:03;3502;111586;38838;Mpp-Betrieb;Mpp;-------
09.10.2014;14:47:03;3373;111587;38838;Mpp-Betrieb;Mpp;-------
09.10.2014;15:02:04;3244;111588;38839;Mpp-Betrieb;Mpp;-------
09.10.2014;15:17:04;3088;111588;38839;Mpp-Betrieb;Mpp;-------
09.10.2014;15:32:03;2894;111589;38839;Mpp-Betrieb;Mpp;-------
09.10.2014;15:47:04;2714;111590;38839;Mpp-Betrieb;Mpp;-------
09.10.2014;16:02:05;2511;111591;38840;Mpp-Betrieb;Mpp;-------
09.10.2014;16:17:03;2347;111591;38840;Mpp-Betrieb;Mpp;-------
09.10.2014;16:32:03;2114;111592;38840;Mpp-Betrieb;Mpp;-------
09.10.2014;16:47:04;1814;111592;38840;Mpp-Betrieb;Mpp;-------
09.10.2014;17:02:03;1472;111593;38841;Mpp-Betrieb;Mpp;-------
09.10.2014;17:17:04;1169;111593;38841;Mpp-Betrieb;Mpp;-------
09.10.2014;17:32:04;552;111593;38841;Mpp-Betrieb;Mpp;-------
09.10.2014;17:47:04;225;111593;38841;Mpp-Betrieb;Mpp;-------
09.10.2014;18:02:03;162;111593;38842;Mpp-Betrieb;Mpp;-------
09.10.2014;18:17:04;60;111593;38842;Mpp-Betrieb;Mpp;-------
09.10.2014;18:32:04;20;111593;38842;Mpp-Betrieb;Mpp;-------
09.10.2014;18:47:03;0;111593;38842;Mpp-Betrieb;Netzueb.;-------
10.10.2014;07:47:03;12;111593;38842;Mpp-Betrieb;Mpp;-------
10.10.2014;08:02:03;55;111593;38843;Mpp-Betrieb;Mpp;-------
10.10.2014;08:17:03;173;111593;38843;Mpp-Betrieb;Mpp;-------
10.10.2014;08:32:04;109;111593;38843;Mpp-Betrieb;Mpp;-------
10.10.2014;08:47:03;184;111593;38843;Mpp-Betrieb;Mpp;-------
10.10.2014;09:02:05;220;111593;38844;Mpp-Betrieb;Mpp;-------
10.10.2014;09:17:03;468;111593;38844;Mpp-Betrieb;Mpp;-------
10.10.2014;09:32:04;743;111594;38844;Mpp-Betrieb;Mpp;-------
10.10.2014;09:47:03;970;111594;38844;Mpp-Betrieb;Mpp;-------
10.10.2014;10:02:04;693;111594;38845;Mpp-Betrieb;Mpp;-------
10.10.2014;10:17:05;1425;111594;38845;Mpp-Betrieb;Mpp;-------
10.10.2014;10:32:04;1101;111595;38845;Mpp-Betrieb;Mpp;-------
10.10.2014;10:47:04;859;111595;38845;Mpp-Betrieb;Mpp;-------
10.10.2014;11:02:05;1062;111595;38846;Mpp-Betrieb;Mpp;-------
10.10.2014;11:17:03;2077;111596;38846;Mpp-Betrieb;Mpp;-------
10.10.2014;11:32:04;2826;111597;38846;Mpp-Betrieb;Mpp;-------
10.10.2014;11:47:04;1278;111597;38846;Mpp-Betrieb;Mpp;-------
10.10.2014;12:02:05;918;111598;38847;Mpp-Betrieb;Mpp;-------
10.10.2014;12:17:04;1040;111598;38847;Mpp-Betrieb;Mpp;-------
10.10.2014;12:32:04;1145;111598;38847;Mpp-Betrieb;Mpp;-------
10.10.2014;12:47:04;1275;111598;38847;Mpp-Betrieb;Mpp;-------
10.10.2014;13:02:04;1767;111599;38848;Mpp-Betrieb;Mpp;-------
10.10.2014;13:17:04;3192;111600;38848;Mpp-Betrieb;Mpp;-------
10.10.2014;13:32:04;3144;111600;38848;Mpp-Betrieb;Mpp;-------
10.10.2014;13:47:03;2487;111601;38848;Mpp-Betrieb;Mpp;-------
10.10.2014;14:02:05;4854;111602;38849;Mpp-Betrieb;Mpp;-------
10.10.2014;14:17:04;4039;111603;38849;Mpp-Betrieb;Mpp;-------
10.10.2014;14:32:04;2076;111603;38849;Mpp-Betrieb;Mpp;-------
10.10.2014;14:47:03;3635;111604;38849;Mpp-Betrieb;Mpp;-------
10.10.2014;15:02:04;3025;111604;38850;Mpp-Betrieb;Mpp;-------
10.10.2014;15:17:03;3115;111605;38850;Mpp-Betrieb;Mpp;-------
10.10.2014;15:32:03;2327;111606;38850;Mpp-Betrieb;Mpp;-------
10.10.2014;15:47:04;2207;111607;38850;Mpp-Betrieb;Mpp;-------
10.10.2014;16:02:03;2500;111607;38851;Mpp-Betrieb;Mpp;-------
10.10.2014;16:17:03;2557;111608;38851;Mpp-Betrieb;Mpp;-------
10.10.2014;16:32:03;881;111608;38851;Mpp-Betrieb;Mpp;-------
10.10.2014;16:47:04;588;111608;38851;Mpp-Betrieb;Mpp;-------
10.10.2014;17:02:04;575;111608;38852;Mpp-Betrieb;Mpp;-------
10.10.2014;17:17:03;286;111608;38852;Mpp-Betrieb;Mpp;-------
10.10.2014;17:32:04;184;111608;38852;Mpp-Betrieb;Mpp;-------
10.10.2014;17:47:03;122;111609;38852;Mpp-Betrieb;Mpp;-------
10.10.2014;18:02:04;54;111609;38853;Mpp-Betrieb;Mpp-Such;-------
10.10.2014;18:17:04;50;111609;38853;Mpp-Betrieb;Mpp;-------
10.10.2014;18:32:04;18;111609;38853;Mpp-Betrieb;Mpp;-------
10.10.2014;18:47:03;0;111609;38853;Mpp-Betrieb;Warten;-------
11.10.2014;07:47:04;11;111609;38853;Mpp-Betrieb;Mpp;-------
11.10.2014;08:02:04;39;111609;38854;Mpp-Betrieb;Mpp;-------
11.10.2014;08:17:04;33;111609;38854;Mpp-Betrieb;Mpp;-------
11.10.2014;08:32:04;19;111609;38854;Mpp-Betrieb;Mpp;-------
11.10.2014;08:47:03;19;111609;38854;Mpp-Betrieb;Mpp;-------
11.10.2014;09:02:04;57;111609;38855;Mpp-Betrieb;Mpp;-------
11.10.2014;09:17:04;114;111609;38855;Mpp-Betrieb;Mpp-Such;-------
11.10.2014;09:32:03;120;111609;38855;Mpp-Betrieb;Mpp;-------
11.10.2014;09:47:03;152;111609;38855;Mpp-Betrieb;Mpp;-------
11.10.2014;10:02:04;140;111609;38856;Mpp-Betrieb;Mpp-Such;-------
11.10.2014;10:17:03;665;111609;38856;Mpp-Betrieb;Mpp;-------
11.10.2014;10:32:04;453;111609;38856;Mpp-Betrieb;Mpp;-------
11.10.2014;10:47:03;294;111609;38856;Mpp-Betrieb;Mpp;-------
11.10.2014;11:02:05;451;111609;38857;Mpp-Betrieb;Mpp;-------
11.10.2014;11:17:03;423;111609;38857;Mpp-Betrieb;Mpp;-------
11.10.2014;11:32:04;963;111609;38857;Mpp-Betrieb;Mpp;-------
11.10.2014;11:47:03;813;111610;38857;Mpp-Betrieb;Mpp;-------
11.10.2014;12:02:03;685;111610;38858;Mpp-Betrieb;Mpp;-------
11.10.2014;12:17:05;1138;111610;38858;Mpp-Betrieb;Mpp;-------
11.10.2014;12:32:06;947;111610;38858;Mpp-Betrieb;Mpp;-------
11.10.2014;12:47:03;1524;111611;38858;Mpp-Betrieb;Mpp;-------
11.10.2014;13:02:03;1342;111611;38859;Mpp-Betrieb;Mpp;-------
11.10.2014;13:17:04;987;111611;38859;Mpp-Betrieb;Mpp;-------
11.10.2014;13:32:04;801;111612;38859;Mpp-Betrieb;Mpp;-------
11.10.2014;13:47:03;1138;111612;38859;Mpp-Betrieb;Mpp;-------
11.10.2014;14:02:04;1784;111612;38860;Mpp-Betrieb;Mpp;-------
11.10.2014;14:17:04;2366;111613;38860;Mpp-Betrieb;Mpp;-------
11.10.2014;14:32:03;1306;111613;38860;Mpp-Betrieb;Mpp;-------
11.10.2014;14:47:03;2029;111614;38860;Mpp-Betrieb;Mpp;-------
11.10.2014;15:02:04;1619;111614;38861;Mpp-Betrieb;Mpp;-------
11.10.2014;15:17:03;1104;111614;38861;Mpp-Betrieb;Mpp;-------
11.10.2014;15:32:03;1282;111615;38861;Mpp-Betrieb;Mpp;-------
11.10.2014;15:47:03;1046;111615;38861;Mpp-Betrieb;Mpp;-------
11.10.2014;16:02:04;1230;111615;38862;Mpp-Betrieb;Mpp;-------
11.10.2014;16:17:03;878;111615;38862;Mpp-Betrieb;Mpp;-------
11.10.2014;16:32:04;811;111616;38862;Mpp-Betrieb;Mpp;-------
11.10.2014;16:47:05;844;111616;38862;Mpp-Betrieb;Mpp;-------
11.10.2014;17:02:03;383;111616;38863;Mpp-Betrieb;Mpp;-------
11.10.2014;17:17:03;390;111616;38863;Mpp-Betrieb;Mpp;-------
11.10.2014;17:32:04;359;111616;38863;Mpp-Betrieb;Mpp;-------
11.10.2014;17:47:03;153;111616;38863;Mpp-Betrieb;Mpp;-------
11.10.2014;18:02:04;215;111616;38864;Mpp-Betrieb;Mpp;-------
11.10.2014;18:17:03;59;111616;38864;Mpp-Betrieb;Mpp;-------
11.10.2014;18:32:03;26;111616;38864;Mpp-Betrieb;Mpp;-------
11.10.2014;18:47:03;0;111616;38864;Mpp-Betrieb;Warten;-------
12.10.2014;07:47:03;9;111616;38864;Mpp-Betrieb;Mpp;-------
12.10.2014;08:02:04;64;111616;38865;Mpp-Betrieb;Mpp;-------
12.10.2014;08:17:04;172;111617;38865;Mpp-Betrieb;Mpp;-------
12.10.2014;08:32:04;225;111617;38865;Mpp-Betrieb;Mpp;-------
12.10.2014;08:47:03;286;111617;38865;Mpp-Betrieb;Mpp;-------
12.10.2014;09:02:04;288;111617;38866;Mpp-Betrieb;Mpp;-------
12.10.2014;09:17:04;338;111617;38866;Mpp-Betrieb;Mpp;-------
12.10.2014;09:32:03;348;111617;38866;Mpp-Betrieb;Mpp;-------
12.10.2014;09:47:04;313;111617;38866;Mpp-Betrieb;Mpp;-------
12.10.2014;10:02:05;292;111617;38867;Mpp-Betrieb;Mpp;-------
12.10.2014;10:17:03;325;111617;38867;Mpp-Betrieb;Mpp;-------
12.10.2014;10:32:03;244;111617;38867;Mpp-Betrieb;Mpp;-------
12.10.2014;10:47:04;387;111617;38867;Mpp-Betrieb;Mpp;-------
12.10.2014;11:02:03;524;111617;38868;Mpp-Betrieb;Mpp;-------
12.10.2014;11:17:03;638;111617;38868;Mpp-Betrieb;Mpp;-------
12.10.2014;11:32:03;604;111618;38868;Mpp-Betrieb;Mpp;-------
12.10.2014;11:47:04;480;111618;38868;Mpp-Betrieb;Mpp;-------
12.10.2014;12:02:04;656;111618;38869;Mpp-Betrieb;Mpp;-------
12.10.2014;12:17:05;1143;111618;38869;Mpp-Betrieb;Mpp;-------
12.10.2014;12:32:04;832;111618;38869;Mpp-Betrieb;Mpp;-------
12.10.2014;12:47:03;1153;111619;38869;Mpp-Betrieb;Mpp;-------
12.10.2014;13:02:04;1122;111619;38870;Mpp-Betrieb;Mpp;-------
12.10.2014;13:17:03;1077;111619;38870;Mpp-Betrieb;Mpp;-------
12.10.2014;13:32:03;938;111619;38870;Mpp-Betrieb;Mpp;-------
12.10.2014;13:47:03;1364;111620;38870;Mpp-Betrieb;Mpp;-------
12.10.2014;14:02:04;3626;111621;38871;Mpp-Betrieb;Mpp;-------
12.10.2014;14:17:04;4139;111621;38871;Mpp-Betrieb;Mpp;-------
12.10.2014;14:32:03;3650;111622;38871;Mpp-Betrieb;Mpp;-------
12.10.2014;14:47:10;2601;111623;38871;Mpp-Betrieb;Mpp;-------
12.10.2014;15:02:04;2602;111624;38872;Mpp-Betrieb;Mpp;-------
12.10.2014;15:17:03;2585;111624;38872;Mpp-Betrieb;Mpp;-------
12.10.2014;15:32:03;2190;111625;38872;Mpp-Betrieb;Mpp;-------
12.10.2014;15:47:03;1895;111625;38872;Mpp-Betrieb;Mpp;-------
12.10.2014;16:02:04;2568;111626;38873;Mpp-Betrieb;Mpp;-------
12.10.2014;16:17:05;2077;111627;38873;Mpp-Betrieb;Mpp;-------
12.10.2014;16:32:04;1334;111627;38873;Mpp-Betrieb;Mpp;-------
12.10.2014;16:47:04;508;111627;38873;Mpp-Betrieb;Mpp;-------
12.10.2014;17:02:04;295;111627;38874;Mpp-Betrieb;Mpp;-------
12.10.2014;17:17:04;126;111628;38874;Mpp-Betrieb;Mpp;-------
12.10.2014;17:32:03;150;111628;38874;Mpp-Betrieb;Mpp;-------
12.10.2014;17:47:05;100;111628;38874;Mpp-Betrieb;Mpp;-------
12.10.2014;18:02:04;90;111628;38875;Mpp-Betrieb;Mpp;-------
12.10.2014;18:17:04;34;111628;38875;Mpp-Betrieb;Mpp;-------
12.10.2014;18:32:03;12;111628;38875;Mpp-Betrieb;Mpp;-------
13.10.2014;08:02:04;13;111628;38875;Mpp-Betrieb;Mpp;-------
13.10.2014;08:17:04;35;111628;38875;Mpp-Betrieb;Mpp;-------
13.10.2014;08:32:03;260;111628;38876;Mpp-Betrieb;Mpp;-------
13.10.2014;08:47:03;533;111628;38876;Mpp-Betrieb;Mpp;-------
13.10.2014;09:02:04;298;111628;38876;Mpp-Betrieb;Mpp;-------
13.10.2014;09:17:04;335;111628;38876;Mpp-Betrieb;Mpp;-------
13.10.2014;09:32:03;308;111628;38877;Mpp-Betrieb;Mpp;-------
13.10.2014;09:47:04;418;111628;38877;Mpp-Betrieb;Mpp;-------
13.10.2014;10:02:05;295;111628;38877;Mpp-Betrieb;Mpp;-------
13.10.2014;10:17:03;292;111628;38877;Mpp-Betrieb;Mpp;-------
13.10.2014;10:32:04;634;111628;38878;Mpp-Betrieb;Mpp;-------
13.10.2014;10:47:03;404;111629;38878;Mpp-Betrieb;Mpp;-------
13.10.2014;11:02:04;739;111629;38878;Mpp-Betrieb;Mpp;-------
13.10.2014;11:17:03;870;111629;38878;Mpp-Betrieb;Mpp;-------
13.10.2014;11:32:06;476;111629;38879;Mpp-Betrieb;Mpp;-------
13.10.2014;11:47:04;470;111629;38879;Mpp-Betrieb;Mpp;-------
13.10.2014;12:02:06;428;111629;38879;Mpp-Betrieb;Mpp;-------
13.10.2014;12:17:05;303;111629;38879;Mpp-Betrieb;Mpp;-------
13.10.2014;12:32:05;204;111629;38880;Mpp-Betrieb;Mpp;-------
13.10.2014;12:47:04;312;111629;38880;Mpp-Betrieb;Mpp;-------
13.10.2014;13:02:07;407;111630;38880;Mpp-Betrieb;Mpp;-------
13.10.2014;13:17:04;423;111630;38880;Mpp-Betrieb;Mpp;-------
13.10.2014;13:32:03;503;111630;38881;Mpp-Betrieb;Mpp;-------
13.10.2014;13:47:04;449;111630;38881;Mpp-Betrieb;Mpp;-------
13.10.2014;14:02:05;131;111630;38881;Mpp-Betrieb;Mpp;-------
13.10.2014;14:17:03;186;111630;38881;Mpp-Betrieb;Mpp;-------
13.10.2014;14:32:04;164;111630;38882;Mpp-Betrieb;Mpp;-------
13.10.2014;14:47:04;153;111630;38882;Mpp-Betrieb;Mpp;-------
13.10.2014;15:02:04;90;111630;38882;Mpp-Betrieb;Mpp;-------
13.10.2014;15:17:03;102;111630;38882;Mpp-Betrieb;Mpp;-------
13.10.2014;15:32:04;154;111630;38883;Mpp-Betrieb;Mpp;-------
13.10.2014;15:47:03;301;111630;38883;Mpp-Betrieb;Mpp;-------
13.10.2014;16:02:04;599;111630;38883;Mpp-Betrieb;Mpp;-------
13.10.2014;16:17:04;558;111630;38883;Mpp-Betrieb;Mpp;-------
13.10.2014;16:32:03;666;111631;38884;Mpp-Betrieb;Mpp;-------
13.10.2014;16:47:04;549;111631;38884;Mpp-Betrieb;Mpp;-------
13.10.2014;17:02:04;357;111631;38884;Mpp-Betrieb;Mpp;-------
13.10.2014;17:17:04;222;111631;38884;Mpp-Betrieb;Mpp;-------
13.10.2014;17:32:04;134;111631;38885;Mpp-Betrieb;Mpp;-------
13.10.2014;17:47:03;134;111631;38885;Mpp-Betrieb;Mpp;-------
13.10.2014;18:02:07;52;111631;38885;Mpp-Betrieb;Mpp;-------
13.10.2014;18:17:04;34;111631;38885;Mpp-Betrieb;Mpp-Such;-------
13.10.2014;18:32:03;12;111631;38886;Mpp-Betrieb;Mpp;-------
13.10.2014;18:47:04;0;111631;38886;Mpp-Betrieb;Warten;-------
14.10.2014;07:47:03;12;111631;38886;Mpp-Betrieb;Mpp;-------
14.10.2014;08:02:05;28;111631;38886;Mpp-Betrieb;Mpp;-------
14.10.2014;08:17:14;55;111631;38886;Mpp-Betrieb;Mpp;-------
14.10.2014;08:32:04;100;111631;38887;Mpp-Betrieb;Mpp;-------
14.10.2014;08:47:04;482;111631;38887;Mpp-Betrieb;Mpp;-------
14.10.2014;09:02:04;751;111631;38887;Mpp-Betrieb;Mpp;-------
14.10.2014;09:17:03;1046;111632;38887;Mpp-Betrieb;Mpp;-------
14.10.2014;09:32:04;1391;111632;38888;Mpp-Betrieb;Mpp;-------
14.10.2014;09:47:03;1689;111632;38888;Mpp-Betrieb;Mpp;-------
14.10.2014;10:02:04;2010;111633;38888;Mpp-Betrieb;Mpp;-------
14.10.2014;10:17:04;2608;111633;38888;Mpp-Betrieb;Mpp;-------
14.10.2014;10:32:04;2860;111634;38889;Mpp-Betrieb;Mpp;-------
14.10.2014;10:47:04;3071;111635;38889;Mpp-Betrieb;Mpp;-------
14.10.2014;11:02:07;3257;111635;38889;Mpp-Betrieb;Mpp;-------
14.10.2014;11:17:04;3406;111636;38889;Mpp-Betrieb;Mpp;-------
14.10.2014;11:32:03;3546;111637;38890;Mpp-Betrieb;Mpp;-------
14.10.2014;11:47:04;3639;111638;38890;Mpp-Betrieb;Mpp;-------
14.10.2014;12:02:06;3745;111639;38890;Mpp-Betrieb;Mpp;-------
14.10.2014;12:17:03;3772;111640;38890;Mpp-Betrieb;Mpp;-------
14.10.2014;12:32:03;3850;111641;38891;Mpp-Betrieb;Mpp;-------
14.10.2014;12:47:04;4075;111642;38891;Mpp-Betrieb;Mpp;-------
14.10.2014;13:02:04;3165;111643;38891;Mpp-Betrieb;Mpp;-------
14.10.2014;13:17:04;3701;111644;38891;Mpp-Betrieb;Mpp;-------
14.10.2014;13:32:03;2920;111644;38892;Mpp-Betrieb;Mpp;-------
14.10.2014;13:47:04;3242;111645;38892;Mpp-Betrieb;Mpp;-------
14.10.2014;14:02:04;1946;111646;38892;Mpp-Betrieb;Mpp;-------
14.10.2014;14:17:04;2590;111647;38892;Mpp-Betrieb;Mpp;-------
14.10.2014;14:32:04;2881;111647;38893;Mpp-Betrieb;Mpp;-------
14.10.2014;14:47:04;2834;111648;38893;Mpp-Betrieb;Mpp;-------
14.10.2014;15:02:04;2487;111649;38893;Mpp-Betrieb;Mpp;-------
14.10.2014;15:17:04;2613;111649;38893;Mpp-Betrieb;Mpp;-------
14.10.2014;15:32:04;2153;111650;38894;Mpp-Betrieb;Mpp;-------
14.10.2014;15:47:03;1417;111650;38894;Mpp-Betrieb;Mpp;-------
14.10.2014;16:02:04;1034;111651;38894;Mpp-Betrieb;Mpp;-------
14.10.2014;16:17:03;1480;111651;38894;Mpp-Betrieb;Mpp;-------
14.10.2014;16:32:05;1215;111651;38895;Mpp-Betrieb;Mpp;-------
14.10.2014;16:47:04;1753;111652;38895;Mpp-Betrieb;Mpp;-------
14.10.2014;17:02:04;1569;111652;38895;Mpp-Betrieb;Mpp;-------
14.10.2014;17:17:04;910;111652;38895;Mpp-Betrieb;Mpp;-------
14.10.2014;17:32:05;627;111652;38896;Mpp-Betrieb;Mpp;-------
14.10.2014;17:47:09;160;111653;38896;Mpp-Betrieb;Mpp;-------
14.10.2014;18:02:08;66;111653;38896;Mpp-Betrieb;Mpp;-------
14.10.2014;18:17:04;41;111653;38896;Mpp-Betrieb;Mpp;-------
14.10.2014;18:32:04;MzQu8MagZ48B+wsLFad55GLaKmeUPacpuTNYj1rYzSzX6AwGdd4cEX+RmHiiemniQiUIDuLA8 '23;111653;38897;Mpp-Betrieb;Mpp;-------
14.10.2014;18:47:03;0;111653;38897;Mpp-Betrieb;Warten;-------
15.10.2014;08:02:04;0;111653;38897;Mpp-Betrieb;Warten;-------
15.10.2014;08:17:05;15;111653;38897;Mpp-Betrieb;Mpp;-------
15.10.2014;08:32:04;28;111653;38897;Mpp-Betrieb;Mpp;-------
15.10.2014;08:47:03;76;111653;38897;Mpp-Betrieb;Mpp;-------
15.10.2014;09:02:04;187;111653;38898;Mpp-Betrieb;Mpp;-------
15.10.2014;09:17:04;269;111653;38898;Mpp-Betrieb;Mpp;-------
15.10.2014;09:32:03;231;111653;38898;Mpp-Betrieb;Mpp;-------
15.10.2014;09:47:03;338;111653;38898;Mpp-Betrieb;Mpp;-------
15.10.2014;10:02:07;1023;111653;38899;Mpp-Betrieb;Mpp;-------
15.10.2014;10:17:05;839;111653;38899;Mpp-Betrieb;Mpp;-------
15.10.2014;10:32:06;1478;111654;38899;Mpp-Betrieb;Mpp;-------
15.10.2014;10:47:04;1686;111654;38899;Mpp-Betrieb;Mpp;-------
15.10.2014;11:02:05;702;111654;38900;Mpp-Betrieb;Mpp;-------
15.10.2014;11:17:04;1584;111655;38900;Mpp-Betrieb;Mpp;-------
15.10.2014;11:32:04;4138;111655;38900;Mpp-Betrieb;Mpp;-------
15.10.2014;11:47:04;3521;111656;38900;Mpp-Betrieb;Mpp;-------
15.10.2014;12:02:04;3566;111657;38901;Mpp-Betrieb;Mpp;-------
15.10.2014;12:17:04;3175;111658;38901;Mpp-Betrieb;Mpp;-------
15.10.2014;12:32:07;3286;111659;38901;Mpp-Betrieb;Mpp;-------
15.10.2014;12:47:03;3165;111660;38901;Mpp-Betrieb;Mpp;-------
15.10.2014;13:02:04;3614;111660;38902;Mpp-Betrieb;Mpp;-------
15.10.2014;13:17:04;3567;111661;38902;Mpp-Betrieb;Mpp;-------
15.10.2014;13:32:04;3760;111662;38902;Mpp-Betrieb;Mpp;-------
15.10.2014;13:47:04;2992;111663;38902;Mpp-Betrieb;Mpp;-------
15.10.2014;14:02:04;1679;111663;38903;Mpp-Betrieb;Mpp;-------
15.10.2014;14:17:03;1133;111664;38903;Mpp-Betrieb;Mpp;-------
15.10.2014;14:32:04;2115;111664;38903;Mpp-Betrieb;Mpp;-------
15.10.2014;14:47:04;1339;111665;38903;Mpp-Betrieb;Mpp;-------
15.10.2014;15:17:04;3489;111666;38904;Mpp-Betrieb;Mpp;-------
15.10.2014;15:32:04;3511;111667;38904;Mpp-Betrieb;Mpp;-------
15.10.2014;15:47:04;2222;111668;38904;Mpp-Betrieb;Mpp;-------
15.10.2014;16:02:04;1593;111668;38905;Mpp-Betrieb;Mpp;-------
15.10.2014;16:17:04;1654;111668;38905;Mpp-Betrieb;Mpp;-------
15.10.2014;16:32:04;1242;111669;38905;Mpp-Betrieb;Mpp;-------
15.10.2014;16:47:03;770;111669;38905;Mpp-Betrieb;Mpp;-------
15.10.2014;17:02:04;511;111669;38906;Mpp-Betrieb;Mpp;-------
15.10.2014;17:17:04;308;111669;38906;Mpp-Betrieb;Mpp;-------
15.10.2014;17:32:03;134;111669;38906;Mpp-Betrieb;Mpp;-------
15.10.2014;17:47:03;21;111669;38906;Mpp-Betrieb;Mpp-Such;-------
15.10.2014;18:02:05;49;111669;38907;Mpp-Betrieb;Mpp;-------
15.10.2014;18:17:05;24;111669;38907;Mpp-Betrieb;Mpp;-------
15.10.2014;18:32:03;0;111669;38907;Mpp-Betrieb;Netzueb.;-------
16.10.2014;07:47:03;11;111669;38907;Mpp-Betrieb;Mpp;-------
16.10.2014;08:02:04;36;111669;38908;Mpp-Betrieb;Mpp;-------
16.10.2014;08:17:04;21;111669;38908;Mpp-Betrieb;Mpp;-------
16.10.2014;08:32:03;92;111669;38908;Mpp-Betrieb;Mpp;-------
16.10.2014;08:47:03;207;111669;38908;Mpp-Betrieb;Mpp;-------
16.10.2014;09:02:06;154;111669;38909;Mpp-Betrieb;Mpp;-------
16.10.2014;09:17:03;363;111670;38909;Mpp-Betrieb;Mpp;-------
16.10.2014;09:32:05;737;111670;38909;Mpp-Betrieb;Mpp;-------
16.10.2014;09:47:14;1085;111670;38909;Mpp-Betrieb;Mpp;-------
16.10.2014;10:02:07;1343;111670;38910;Mpp-Betrieb;Mpp;-------
16.10.2014;10:17:03;1007;111670;38910;Mpp-Betrieb;Mpp;-------
16.10.2014;10:32:04;1663;111671;38910;Mpp-Betrieb;Mpp;-------
16.10.2014;10:47:04;1665;111671;38910;Mpp-Betrieb;Mpp;-------
16.10.2014;11:02:04;1009;111671;38911;Mpp-Betrieb;Mpp;-------
16.10.2014;11:17:04;582;111672;38911;Mpp-Betrieb;Mpp;-------
16.10.2014;11:32:04;1188;111672;38911;Mpp-Betrieb;Mpp;-------
16.10.2014;11:47:03;582;111672;38911;Mpp-Betrieb;Mpp;-------
16.10.2014;12:02:05;512;111672;38912;Mpp-Betrieb;Mpp;-------
16.10.2014;12:17:04;1237;111673;38912;Mpp-Betrieb;Mpp;-------
16.10.2014;12:32:08;727;111673;38912;Mpp-Betrieb;Mpp;-------
16.10.2014;12:47:03;1016;111673;38912;Mpp-Betrieb;Mpp;-------
16.10.2014;13:02:04;581;111673;38913;Mpp-Betrieb;Mpp;-------
16.10.2014;13:17:04;1191;111673;38913;Mpp-Betrieb;Mpp;-------
16.10.2014;13:32:03;1463;111674;38913;Mpp-Betrieb;Mpp;-------
16.10.2014;13:47:04;4710;111674;38913;Mpp-Betrieb;Mpp;-------
16.10.2014;14:02:05;1581;111675;38914;Mpp-Betrieb;Mpp;-------
16.10.2014;14:17:03;1296;111675;38914;Mpp-Betrieb;Mpp;-------
16.10.2014;14:32:03;841;111676;38914;Mpp-Betrieb;Mpp;-------
16.10.2014;14:47:05;1154;111676;38914;Mpp-Betrieb;Mpp;-------
16.10.2014;15:02:03;1288;111676;38915;Mpp-Betrieb;Mpp;-------
16.10.2014;15:17:04;692;111676;38915;Mpp-Betrieb;Mpp;-------
16.10.2014;15:32:03;571;111677;38915;Mpp-Betrieb;Mpp;-------
16.10.2014;15:47:04;402;111677;38915;Mpp-Betrieb;Mpp;-------
16.10.2014;16:02:04;576;111677;38916;Mpp-Betrieb;Mpp;-------
16.10.2014;16:17:04;400;111677;38916;Mpp-Betrieb;Mpp;-------
16.10.2014;16:32:04;342;111677;38916;Mpp-Betrieb;Mpp;-------
16.10.2014;16:47:03;179;111677;38916;Mpp-Betrieb;Mpp;-------
16.10.2014;17:02:06;245;111677;38917;Mpp-Betrieb;Mpp;-------
16.10.2014;17:17:04;310;111677;38917;Mpp-Betrieb;Mpp;-------
16.10.2014;17:32:03;209;111677;38917;Mpp-Betrieb;Mpp;-------
16.10.2014;17:47:04;218;111677;38917;Mpp-Betrieb;Mpp;-------
16.10.2014;18:02:06;97;111677;38918;Mpp-Betrieb;Mpp;-------
16.10.2014;18:17:03;19;111677;38918;Mpp-Betrieb;Mpp;-------
16.10.2014;18:32:03;0;111677;38918;Mpp-Betrieb;Warten;-------
17.10.2014;08:02:04;14;111677;38918;Mpp-Betrieb;Mpp;-------
17.10.2014;08:17:03;12;111677;38918;Mpp-Betrieb;Mpp;-------
17.10.2014;08:32:03;12;111677;38918;Mpp-Betrieb;Mpp;-------
17.10.2014;08:47:04;171;111677;38919;Mpp-Betrieb;Mpp;-------
17.10.2014;09:02:04;130;111677;38919;Mpp-Betrieb;Mpp;-------
17.10.2014;09:17:03;411;111678;38919;Mpp-Betrieb;Mpp;-------
17.10.2014;09:32:03;578;111678;38919;Mpp-Betrieb;Mpp;-------
17.10.2014;09:47:03;1751;111678;38920;Mpp-Betrieb;Mpp;-------
17.10.2014;10:02:04;2595;111678;38920;Mpp-Betrieb;Mpp;-------
17.10.2014;10:17:04;1681;111679;38920;Mpp-Betrieb;Mpp;-------
17.10.2014;10:32:04;725;111679;38920;Mpp-Betrieb;Mpp;-------
17.10.2014;10:47:03;1332;111680;38921;Mpp-Betrieb;Mpp;-------
17.10.2014;11:02:04;1603;111680;38921;Mpp-Betrieb;Mpp;-------
17.10.2014;11:17:04;3040;111680;38921;Mpp-Betrieb;Mpp;-------
17.10.2014;11:32:03;2101;111681;38921;Mpp-Betrieb;Mpp;-------
17.10.2014;11:47:04;1798;111681;38922;Mpp-Betrieb;Mpp;-------
17.10.2014;12:02:05;1285;111681;38922;Mpp-Betrieb;Mpp;-------
17.10.2014;12:17:03;840;111682;38922;Mpp-Betrieb;Mpp;-------
17.10.2014;12:32:03;1510;111682;38922;Mpp-Betrieb;Mpp;-------
17.10.2014;12:47:04;1467;111682;38923;Mpp-Betrieb;Mpp;-------
17.10.2014;13:02:05;4260;111683;38923;Mpp-Betrieb;Mpp;-------
17.10.2014;13:17:03;1796;111684;38923;Mpp-Betrieb;Mpp;-------
17.10.2014;13:32:04;2832;111684;38923;Mpp-Betrieb;Mpp;-------
17.10.2014;13:47:04;1851;111685;38924;Mpp-Betrieb;Mpp;-------
17.10.2014;14:02:05;4006;111686;38924;Mpp-Betrieb;Mpp;-------
17.10.2014;14:17:05;3526;111687;38924;Mpp-Betrieb;Mpp;-------
17.10.2014;14:32:04;777;111687;38924;Mpp-Betrieb;Mpp;-------
17.10.2014;14:47:03;3719;111687;38925;Mpp-Betrieb;Mpp;-------
17.10.2014;15:02:04;3959;111688;38925;Mpp-Betrieb;Mpp;-------
17.10.2014;15:17:04;480;111689;38925;Mpp-Betrieb;Mpp;-------
17.10.2014;15:32:03;410;111689;38925;Mpp-Betrieb;Mpp;-------
17.10.2014;15:47:03;627;111689;38926;Mpp-Betrieb;Mpp;-------
17.10.2014;16:02:04;1177;111690;38926;Mpp-Betrieb;Mpp;-------
17.10.2014;16:17:04;397;111690;38926;Mpp-Betrieb;Mpp;-------
17.10.2014;16:32:03;2184;111690;38926;Mpp-Betrieb;Mpp;-------
17.10.2014;16:47:04;1779;111690;38927;Mpp-Betrieb;Mpp;-------
17.10.2014;17:02:04;560;111691;38927;Mpp-Betrieb;Mpp;-------
17.10.2014;17:17:03;248;111691;38927;Mpp-Betrieb;Mpp;-------
17.10.2014;17:32:04;263;111691;38927;Mpp-Betrieb;Mpp;-------
17.10.2014;17:47:04;82;111691;38928;Mpp-Betrieb;Mpp;-------
17.10.2014;18:02:04;55;111691;38928;Mpp-Betrieb;Mpp;-------
17.10.2014;18:17:04;30;111691;38928;Mpp-Betrieb;Mpp;-------
17.10.2014;18:32:04;16;111691;38928;Mpp-Betrieb;Mpp;-------
18.10.2014;07:47:04;0;111691;38929;Mpp-Betrieb;Warten;-------
18.10.2014;08:02:04;25;111691;38929;Mpp-Betrieb;Mpp;-------
18.10.2014;08:17:03;69;111691;38929;Mpp-Betrieb;Mpp;-------
18.10.2014;08:32:04;206;111691;38929;Mpp-Betrieb;Mpp;-------
18.10.2014;08:47:04;274;111691;38929;Mpp-Betrieb;Mpp;-------
18.10.2014;09:02:09;756;111691;38930;Mpp-Betrieb;Mpp;-------
18.10.2014;09:17:03;1266;111691;38930;Mpp-Betrieb;Mpp;-------
18.10.2014;09:32:03;1284;111692;38930;Mpp-Betrieb;Mpp;-------
18.10.2014;09:47:03;1576;111692;38930;Mpp-Betrieb;Mpp;-------
18.10.2014;10:02:04;2021;111692;38931;Mpp-Betrieb;Mpp;-------
18.10.2014;10:17:03;2606;111693;38931;Mpp-Betrieb;Mpp;-------
18.10.2014;10:32:04;2827;111694;38931;Mpp-Betrieb;Mpp;-------
18.10.2014;10:47:03;3135;111694;38931;Mpp-Betrieb;Mpp;-------
18.10.2014;11:02:04;2995;111695;38932;Mpp-Betrieb;Mpp;-------
18.10.2014;11:17:04;3306;111696;38932;Mpp-Betrieb;Mpp;-------
18.10.2014;11:32:03;3394;111697;38932;Mpp-Betrieb;Mpp;-------
18.10.2014;11:47:03;3449;111698;38932;Mpp-Betrieb;Mpp;-------
18.10.2014;12:02:04;3366;111698;38933;Mpp-Betrieb;Mpp;-------
18.10.2014;12:17:03;3742;111699;38933;Mpp-Betrieb;Mpp;-------
18.10.2014;12:32:04;3776;111700;38933;Mpp-Betrieb;Mpp;-------
18.10.2014;12:47:03;3781;111701;38933;Mpp-Betrieb;Mpp;-------
18.10.2014;13:02:03;3806;111702;38934;Mpp-Betrieb;Mpp;-------
18.10.2014;13:17:03;3772;111703;38934;Mpp-Betrieb;Mpp;-------
18.10.2014;13:32:03;3732;111704;38934;Mpp-Betrieb;Mpp;-------
18.10.2014;13:47:04;3659;111705;38934;Mpp-Betrieb;Mpp;-------
18.10.2014;14:02:03;3589;111706;38935;Mpp-Betrieb;Mpp;-------
18.10.2014;14:17:04;3503;111707;38935;Mpp-Betrieb;Mpp;-------
18.10.2014;14:32:04;3398;111708;38935;Mpp-Betrieb;Mpp;-------
18.10.2014;14:47:04;3276;111709;38935;Mpp-Betrieb;Mpp;-------
18.10.2014;15:02:03;3115;111709;38936;Mpp-Betrieb;Mpp;-------
18.10.2014;15:17:04;2952;111710;38936;Mpp-Betrieb;Mpp;-------
18.10.2014;15:32:03;2768;111711;38936;Mpp-Betrieb;Mpp;-------
18.10.2014;15:47:03;2568;111711;38936;Mpp-Betrieb;Mpp;-------
18.10.2014;16:02:04;2354;111712;38937;Mpp-Betrieb;Mpp;-------
18.10.2014;16:17:03;2120;111713;38937;Mpp-Betrieb;Mpp;-------
18.10.2014;16:32:03;1843;111713;38937;Mpp-Betrieb;Mpp;-------
18.10.2014;16:47:03;1588;111714;38937;Mpp-Betrieb;Mpp;-------
18.10.2014;17:02:04;1295;111714;38938;Mpp-Betrieb;Mpp;-------
18.10.2014;17:17:03;730;111714;38938;Mpp-Betrieb;Mpp;-------
18.10.2014;17:32:03;429;111714;38938;Mpp-Betrieb;Mpp;-------
18.10.2014;17:47:03;76;111714;38938;Mpp-Betrieb;Mpp;-------
18.10.2014;18:02:03;58;111714;38939;Mpp-Betrieb;Mpp-Such;-------
18.10.2014;18:17:03;24;111714;38939;Mpp-Betrieb;Mpp;-------
18.10.2014;18:32:04;13;111714;38939;Mpp-Betrieb;Mpp;-------
19.10.2014;07:47:03;0;111714;38939;Mpp-Betrieb;Netzueb.;-------
19.10.2014;08:02:04;21;111714;38939;Mpp-Betrieb;Mpp;-------
19.10.2014;08:17:03;44;111714;38940;Mpp-Betrieb;Mpp;-------
19.10.2014;08:32:03;89;111714;38940;Mpp-Betrieb;Mpp;-------
19.10.2014;08:47:04;312;111714;38940;Mpp-Betrieb;Mpp;-------
19.10.2014;09:02:04;454;111715;38940;Mpp-Betrieb;Mpp;-------
19.10.2014;09:17:04;912;111715;38941;Mpp-Betrieb;Mpp;-------
19.10.2014;09:32:04;538;111715;38941;Mpp-Betrieb;Mpp;-------
19.10.2014;09:47:03;1543;111715;38941;Mpp-Betrieb;Mpp;-------
19.10.2014;10:02:09;2050;111716;38941;Mpp-Betrieb;Mpp;-------
19.10.2014;10:17:04;2534;111716;38942;Mpp-Betrieb;Mpp;-------
19.10.2014;10:32:03;2793;111717;38942;Mpp-Betrieb;Mpp;-------
19.10.2014;10:47:04;2998;111718;38942;Mpp-Betrieb;Mpp;-------
19.10.2014;11:02:05;3152;111718;38942;Mpp-Betrieb;Mpp;-------
19.10.2014;11:17:03;3280;111719;38943;Mpp-Betrieb;Mpp;-------
19.10.2014;11:32:03;3412;111720;38943;Mpp-Betrieb;Mpp;-------
19.10.2014;11:47:03;3511;111721;38943;Mpp-Betrieb;Mpp;-------
19.10.2014;12:02:04;3586;111722;38943;Mpp-Betrieb;Mpp;-------
19.10.2014;12:17:03;3326;111723;38944;Mpp-Betrieb;Mpp;-------
19.10.2014;12:32:04;3722;111724;38944;Mpp-Betrieb;Mpp;-------
19.10.2014;12:47:04;3729;111725;38944;Mpp-Betrieb;Mpp;-------
19.10.2014;13:02:04;3738;111726;38944;Mpp-Betrieb;Mpp;-------
19.10.2014;13:17:03;3741;111726;38945;Mpp-Betrieb;Mpp;-------
19.10.2014;13:32:04;3715;111727;38945;Mpp-Betrieb;Mpp;-------
19.10.2014;13:47:03;3660;111728;38945;Mpp-Betrieb;Mpp;-------
19.10.2014;14:02:03;3590;111729;38945;Mpp-Betrieb;Mpp;-------
19.10.2014;14:17:03;3497;111730;38946;Mpp-Betrieb;Mpp;-------
19.10.2014;14:32:03;3364;111731;38946;Mpp-Betrieb;Mpp;-------
19.10.2014;14:47:04;3316;111732;38946;Mpp-Betrieb;Mpp;-------
19.10.2014;15:02:04;3132;111733;38946;Mpp-Betrieb;Mpp;-------
19.10.2014;15:17:04;2974;111733;38947;Mpp-Betrieb;Mpp;-------
19.10.2014;15:32:03;2731;111734;38947;Mpp-Betrieb;Mpp;-------
19.10.2014;15:47:03;2394;111735;38947;Mpp-Betrieb;Mpp;-------
19.10.2014;16:02:04;2193;111735;38947;Mpp-Betrieb;Mpp;-------
19.10.2014;16:17:03;2022;111736;38948;Mpp-Betrieb;Mpp;-------
19.10.2014;16:32:03;1734;111736;38948;Mpp-Betrieb;Mpp;-------
19.10.2014;16:47:04;1157;111737;38948;Mpp-Betrieb;Mpp;-------
19.10.2014;17:02:03;1096;111737;38948;Mpp-Betrieb;Mpp;-------
19.10.2014;17:17:03;586;111737;38949;Mpp-Betrieb;Mpp;-------
19.10.2014;17:32:04;512;111737;38949;Mpp-Betrieb;Mpp;-------
19.10.2014;17:47:03;195;111737;38949;Mpp-Betrieb;Mpp;-------
19.10.2014;18:02:04;81;111737;38949;Mpp-Betrieb;Mpp;-------
19.10.2014;18:17:03;28;111737;38950;Mpp-Betrieb;Mpp;-------
19.10.2014;18:32:04;0;111737;38950;Mpp-Betrieb;Warten;-------
20.10.2014;08:02:06;13;111737;38950;Mpp-Betrieb;Mpp;-------
20.10.2014;08:17:04;18;111737;38950;Mpp-Betrieb;Mpp;-------
20.10.2014;08:32:04;53;111737;38950;Mpp-Betrieb;Mpp;-------
20.10.2014;08:47:03;408;111737;38951;Mpp-Betrieb;Mpp;-------
20.10.2014;09:02:04;659;111738;38951;Mpp-Betrieb;Mpp;-------
20.10.2014;09:17:04;645;111738;38951;Mpp-Betrieb;Mpp;-------
20.10.2014;09:32:03;584;111738;38951;Mpp-Betrieb;Mpp;-------
20.10.2014;09:47:04;1391;111738;38952;Mpp-Betrieb;Mpp;-------
20.10.2014;10:02:04;1252;111739;38952;Mpp-Betrieb;Mpp;-------
20.10.2014;10:17:04;952;111739;38952;Mpp-Betrieb;Mpp;-------
20.10.2014;10:32:03;936;111739;38952;Mpp-Betrieb;Mpp;-------
20.10.2014;10:47:04;1377;111739;38953;Mpp-Betrieb;Mpp;-------
20.10.2014;11:02:04;914;111740;38953;Mpp-Betrieb;Mpp;-------
20.10.2014;11:17:03;2317;111740;38953;Mpp-Betrieb;Mpp;-------
20.10.2014;11:32:04;1410;111741;38953;Mpp-Betrieb;Mpp;-------
20.10.2014;11:47:04;1437;111741;38954;Mpp-Betrieb;Mpp;-------
20.10.2014;12:02:04;1613;111742;38954;Mpp-Betrieb;Mpp;-------
20.10.2014;12:17:03;1214;111742;38954;Mpp-Betrieb;Mpp;-------
20.10.2014;12:32:05;3859;111743;38954;Mpp-Betrieb;Mpp;-------
20.10.2014;12:47:03;3221;111744;38955;Mpp-Betrieb;Mpp;-------
20.10.2014;13:02:04;3773;111745;38955;Mpp-Betrieb;Mpp;-------
20.10.2014;13:17:04;3722;111746;38955;Mpp-Betrieb;Mpp;-------
20.10.2014;13:32:03;3108;111747;38955;Mpp-Betrieb;Mpp;-------
20.10.2014;13:47:03;3853;111747;38956;Mpp-Betrieb;Mpp;-------
20.10.2014;14:02:04;3650;111748;38956;Mpp-Betrieb;Mpp;-------
20.10.2014;14:17:04;3352;111749;38956;Mpp-Betrieb;Mpp;-------
20.10.2014;14:32:03;2956;111750;38956;Mpp-Betrieb;Mpp;-------
20.10.2014;14:47:04;2918;111751;38957;Mpp-Betrieb;Mpp;-------
20.10.2014;15:02:05;2354;111751;38957;Mpp-Betrieb;Mpp;-------
20.10.2014;15:17:04;830;111752;38957;Mpp-Betrieb;Mpp;-------
20.10.2014;15:32:03;672;111752;38957;Mpp-Betrieb;Mpp;-------
20.10.2014;15:47:03;957;111752;38958;Mpp-Betrieb;Mpp;-------
20.10.2014;16:02:06;635;111752;38958;Mpp-Betrieb;Mpp;-------
20.10.2014;16:17:03;602;111752;38958;Mpp-Betrieb;Mpp;-------
20.10.2014;16:32:05;444;111753;38958;Mpp-Betrieb;Mpp;-------
20.10.2014;16:47:03;348;111753;38959;Mpp-Betrieb;Mpp;-------
20.10.2014;17:02:05;229;111753;38959;Mpp-Betrieb;Mpp;-------
20.10.2014;17:17:04;110;111753;38959;Mpp-Betrieb;Mpp;-------
20.10.2014;17:32:05;45;111753;38959;Mpp-Betrieb;Mpp;-------
20.10.2014;17:47:03;112;111753;38960;Mpp-Betrieb;Mpp;-------
20.10.2014;18:02:04;30;111753;38960;Mpp-Betrieb;Mpp;-------
20.10.2014;18:17:07;0;111753;38960;Mpp-Betrieb;Warten;-------
21.10.2014;07:47:03;0;111753;38960;Mpp-Betrieb;Warten;-------
21.10.2014;08:02:05;22;111753;38960;Mpp-Betrieb;Mpp;-------
21.10.2014;08:17:04;69;111753;38961;Mpp-Betrieb;Mpp;-------
21.10.2014;08:32:03;217;111753;38961;Mpp-Betrieb;Mpp;-------
21.10.2014;08:47:07;204;111753;38961;Mpp-Betrieb;Mpp;-------
21.10.2014;09:02:06;128;111753;38961;Mpp-Betrieb;Mpp;-------
21.10.2014;09:17:03;105;111753;38962;Mpp-Betrieb;Mpp;-------
21.10.2014;09:32:03;257;111753;38962;Mpp-Betrieb;Mpp;-------
21.10.2014;09:47:04;388;111753;38962;Mpp-Betrieb;Mpp;-------
21.10.2014;10:02:06;318;111753;38962;Mpp-Betrieb;Mpp;-------
21.10.2014;10:17:03;703;111753;38963;Mpp-Betrieb;Mpp;-------
21.10.2014;10:32:04;1672;111754;38963;Mpp-Betrieb;Mpp;-------
21.10.2014;10:47:03;1065;111754;38963;Mpp-Betrieb;Mpp;-------
21.10.2014;11:02:05;1320;111754;38963;Mpp-Betrieb;Mpp;-------
21.10.2014;11:17:04;614;111754;38964;Mpp-Betrieb;Mpp;-------
21.10.2014;11:32:08;781;111755;38964;Mpp-Betrieb;Mpp;-------
21.10.2014;11:47:05;1477;111755;38964;Mpp-Betrieb;Mpp;-------
21.10.2014;12:02:05;1101;111755;38964;Mpp-Betrieb;Mpp;-------
21.10.2014;12:17:05;4737;111756;38965;Mpp-Betrieb;Mpp;-------
21.10.2014;12:32:04;1712;111757;38965;Mpp-Betrieb;Mpp;-------
21.10.2014;12:47:03;330;111757;38965;Mpp-Betrieb;Mpp;-------
21.10.2014;13:02:04;693;111757;38965;Mpp-Betrieb;Mpp;-------
21.10.2014;13:17:03;102;111757;38966;Mpp-Betrieb;Mpp;-------
21.10.2014;13:32:03;129;111757;38966;Mpp-Betrieb;Mpp;-------
21.10.2014;13:47:04;1857;111757;38966;Mpp-Betrieb;Mpp;-------
21.10.2014;14:02:06;1908;111758;38966;Mpp-Betrieb;Mpp;-------
21.10.2014;14:17:03;3764;111759;38967;Mpp-Betrieb;Mpp;-------
21.10.2014;14:32:04;176;111759;38967;Mpp-Betrieb;Mpp;-------
21.10.2014;14:47:04;634;111759;38967;Mpp-Betrieb;Mpp;-------
21.10.2014;15:02:04;763;111760;38967;Mpp-Betrieb;Mpp;-------
21.10.2014;15:17:04;850;111760;38968;Mpp-Betrieb;Mpp;-------
21.10.2014;15:32:04;2406;111760;38968;Mpp-Betrieb;Mpp;-------
21.10.2014;15:47:03;572;111761;38968;Mpp-Betrieb;Mpp;-------
21.10.2014;16:02:05;284;111761;38968;Mpp-Betrieb;Mpp;-------
21.10.2014;16:17:04;511;111762;38969;Mpp-Betrieb;Mpp;-------
21.10.2014;16:32:03;272;111762;38969;Mpp-Betrieb;Mpp;-------
21.10.2014;16:47:04;246;111762;38969;Mpp-Betrieb;Mpp;-------
21.10.2014;17:02:05;313;111762;38969;Mpp-Betrieb;Mpp;-------
