Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.10.2014;17:17:04;238;111762;38970;Mpp-Betrieb;Mpp;-------
21.10.2014;17:32:04;40;111762;38970;Mpp-Betrieb;Mpp;-------
21.10.2014;17:47:03;75;111762;38970;Mpp-Betrieb;Mpp;-------
21.10.2014;18:02:04;13;111762;38970;Mpp-Betrieb;Mpp;-------
21.10.2014;18:17:03;0;111762;38970;Mpp-Betrieb;Netzueb.;-------
21.10.2014;18:32:03;0;111762;38971;Mpp-Betrieb;Warten;-------
22.10.2014;08:02:04;11;111762;38971;Mpp-Betrieb;Mpp;-------
22.10.2014;08:17:03;27;111762;38971;Mpp-Betrieb;Mpp;-------
22.10.2014;08:32:05;33;111762;38971;Mpp-Betrieb;Mpp;-------
22.10.2014;08:47:03;76;111762;38971;Mpp-Betrieb;Mpp;-------
22.10.2014;09:02:05;426;111762;38972;Mpp-Betrieb;Mpp;-------
22.10.2014;09:17:04;281;111762;38972;Mpp-Betrieb;Mpp;-------
22.10.2014;09:32:03;548;111762;38972;Mpp-Betrieb;Mpp;-------
22.10.2014;09:47:03;265;111762;38972;Mpp-Betrieb;Mpp;-------
22.10.2014;10:02:07;1079;111762;38973;Mpp-Betrieb;Mpp;-------
22.10.2014;10:17:04;473;111763;38973;Mpp-Betrieb;Mpp;-------
22.10.2014;10:32:04;843;111763;38973;Mpp-Betrieb;Mpp;-------
22.10.2014;10:47:04;2698;111763;38973;Mpp-Betrieb;Mpp;-------
22.10.2014;11:02:06;1502;111764;38974;Mpp-Betrieb;Mpp;-------
22.10.2014;11:17:04;1469;111764;38974;Mpp-Betrieb;Mpp;-------
22.10.2014;11:32:04;952;111764;38974;Mpp-Betrieb;Mpp;-------
22.10.2014;11:47:04;83;111764;38974;Mpp-Betrieb;Mpp;-------
22.10.2014;12:02:04;358;111764;38975;Mpp-Betrieb;Mpp;-------
22.10.2014;12:17:04;284;111764;38975;Mpp-Betrieb;Mpp;-------
22.10.2014;12:32:04;448;111765;38975;Mpp-Betrieb;Mpp;-------
22.10.2014;12:47:03;479;111765;38975;Mpp-Betrieb;Mpp;-------
22.10.2014;13:02:04;529;111765;38976;Mpp-Betrieb;Mpp;-------
22.10.2014;13:17:04;1082;111765;38976;Mpp-Betrieb;Mpp;-------
22.10.2014;13:32:04;673;111765;38976;Mpp-Betrieb;Mpp;-------
22.10.2014;13:47:03;755;111765;38976;Mpp-Betrieb;Mpp;-------
22.10.2014;14:02:04;973;111766;38977;Mpp-Betrieb;Mpp;-------
22.10.2014;14:17:04;973;111766;38977;Mpp-Betrieb;Mpp;-------
22.10.2014;14:32:07;883;111766;38977;Mpp-Betrieb;Mpp;-------
22.10.2014;14:47:03;921;111766;38977;Mpp-Betrieb;Mpp;-------
22.10.2014;15:02:05;1200;111767;38978;Mpp-Betrieb;Mpp;-------
22.10.2014;15:17:04;1005;111767;38978;Mpp-Betrieb;Mpp;-------
22.10.2014;15:32:03;298;111767;38978;Mpp-Betrieb;Mpp;-------
22.10.2014;15:47:03;380;111767;38978;Mpp-Betrieb;Mpp;-------
22.10.2014;16:02:04;287;111767;38979;Mpp-Betrieb;Mpp;-------
22.10.2014;16:17:04;404;111767;38979;Mpp-Betrieb;Mpp;-------
22.10.2014;16:32:05;600;111767;38979;Mpp-Betrieb;Mpp;-------
22.10.2014;16:47:06;89;111767;38979;Mpp-Betrieb;Mpp;-------
22.10.2014;17:02:05;211;111767;38980;Mpp-Betrieb;Mpp;-------
22.10.2014;17:17:06;115;111768;38980;Mpp-Betrieb;Mpp;-------
22.10.2014;17:32:04;85;111768;38980;Mpp-Betrieb;Mpp;-------
22.10.2014;17:47:03;58;111768;38980;Mpp-Betrieb;Mpp;-------
22.10.2014;18:02:04;51;111768;38981;Mpp-Betrieb;Mpp;-------
22.10.2014;18:17:04;23;111768;38981;Mpp-Betrieb;Mpp-Such;-------
22.10.2014;18:32:03;0;111768;38981;Mpp-Betrieb;Warten;-------
23.10.2014;08:02:04;0;111768;38981;Mpp-Betrieb;Warten;-------
23.10.2014;08:17:04;12;111768;38981;Mpp-Betrieb;Mpp;-------
23.10.2014;08:32:03;24;111768;38981;Mpp-Betrieb;Mpp;-------
23.10.2014;08:47:03;70;111768;38982;Mpp-Betrieb;Mpp;-------
23.10.2014;09:02:05;27;111768;38982;Mpp-Betrieb;Mpp-Such;-------
23.10.2014;09:17:04;217;111768;38982;Mpp-Betrieb;Mpp;-------
23.10.2014;09:32:04;471;111768;38982;Mpp-Betrieb;Mpp;-------
23.10.2014;09:47:04;676;111768;38983;Mpp-Betrieb;Mpp;-------
23.10.2014;10:02:05;1008;111768;38983;Mpp-Betrieb;Mpp;-------
23.10.2014;10:17:04;714;111768;38983;Mpp-Betrieb;Mpp;-------
23.10.2014;10:32:05;565;111768;38983;Mpp-Betrieb;Mpp;-------
23.10.2014;10:47:03;563;111769;38984;Mpp-Betrieb;Mpp;-------
23.10.2014;11:02:08;508;111769;38984;Mpp-Betrieb;Mpp;-------
23.10.2014;11:17:04;915;111769;38984;Mpp-Betrieb;Mpp;-------
23.10.2014;11:32:03;976;111769;38984;Mpp-Betrieb;Mpp;-------
23.10.2014;11:47:04;284;111769;38985;Mpp-Betrieb;Mpp;-------
23.10.2014;12:02:06;440;111769;38985;Mpp-Betrieb;Mpp;-------
23.10.2014;12:17:04;755;111770;38985;Mpp-Betrieb;Mpp;-------
23.10.2014;12:32:04;962;111770;38985;Mpp-Betrieb;Mpp;-------
23.10.2014;12:47:03;1236;111770;38986;Mpp-Betrieb;Mpp;-------
23.10.2014;13:02:04;3418;111771;38986;Mpp-Betrieb;Mpp;-------
23.10.2014;13:17:03;1579;111771;38986;Mpp-Betrieb;Mpp;-------
23.10.2014;13:32:03;3084;111772;38986;Mpp-Betrieb;Mpp;-------
23.10.2014;13:47:04;2935;111772;38987;Mpp-Betrieb;Mpp;-------
23.10.2014;14:02:04;3889;111773;38987;Mpp-Betrieb;Mpp;-------
23.10.2014;14:17:03;3981;111774;38987;Mpp-Betrieb;Mpp;-------
23.10.2014;14:32:04;1396;111775;38987;Mpp-Betrieb;Mpp;-------
23.10.2014;14:47:04;853;111775;38988;Mpp-Betrieb;Mpp;-------
23.10.2014;15:02:04;669;111775;38988;Mpp-Betrieb;Mpp;-------
23.10.2014;15:17:04;321;111775;38988;Mpp-Betrieb;Mpp;-------
23.10.2014;15:32:04;183;111775;38988;Mpp-Betrieb;Mpp;-------
23.10.2014;15:47:03;145;111775;38989;Mpp-Betrieb;Mpp;-------
23.10.2014;16:02:04;137;111775;38989;Mpp-Betrieb;Mpp;-------
23.10.2014;16:17:04;169;111776;38989;Mpp-Betrieb;Mpp;-------
23.10.2014;16:32:03;147;111776;38989;Mpp-Betrieb;Mpp;-------
23.10.2014;16:47:04;84;111776;38990;Mpp-Betrieb;Mpp;-------
23.10.2014;17:02:05;44;111776;38990;Mpp-Betrieb;Mpp;-------
23.10.2014;17:17:03;37;111776;38990;Mpp-Betrieb;Mpp;-------
23.10.2014;17:32:07;23;111776;38990;Mpp-Betrieb;Mpp;-------
23.10.2014;17:47:04;20;111776;38991;Mpp-Betrieb;Mpp;-------
23.10.2014;18:02:07;22;111776;38991;Mpp-Betrieb;Mpp;-------
23.10.2014;18:17:03;0;111776;38991;Mpp-Betrieb;Warten;-------
24.10.2014;08:17:03;13;111776;38991;Mpp-Betrieb;Mpp;-------
24.10.2014;08:32:03;19;111776;38991;Mpp-Betrieb;Mpp;-------
24.10.2014;08:47:04;51;111776;38992;Mpp-Betrieb;Mpp;-------
24.10.2014;09:02:03;94;111776;38992;Mpp-Betrieb;Mpp;-------
24.10.2014;09:17:04;290;111776;38992;Mpp-Betrieb;Mpp;-------
24.10.2014;09:32:04;319;111776;38992;Mpp-Betrieb;Mpp;-------
24.10.2014;09:47:04;229;111776;38993;Mpp-Betrieb;Mpp;-------
24.10.2014;10:02:05;233;111776;38993;Mpp-Betrieb;Mpp;-------
24.10.2014;10:17:04;224;111776;38993;Mpp-Betrieb;Mpp;-------
24.10.2014;10:32:04;504;111776;38993;Mpp-Betrieb;Mpp;-------
24.10.2014;10:47:04;307;111776;38994;Mpp-Betrieb;Mpp;-------
24.10.2014;11:02:04;487;111776;38994;Mpp-Betrieb;Mpp;-------
24.10.2014;11:17:05;768;111776;38994;Mpp-Betrieb;Mpp;-------
24.10.2014;11:32:03;1019;111777;38994;Mpp-Betrieb;Mpp;-------
24.10.2014;11:47:07;1210;111777;38995;Mpp-Betrieb;Mpp;-------
24.10.2014;12:02:05;1321;111777;38995;Mpp-Betrieb;Mpp;-------
24.10.2014;12:17:03;852;111778;38995;Mpp-Betrieb;Mpp;-------
24.10.2014;12:32:05;1138;111778;38995;Mpp-Betrieb;Mpp;-------
24.10.2014;12:47:04;5282;111778;38996;Mpp-Betrieb;Mpp;-------
24.10.2014;13:02:04;1401;111779;38996;Mpp-Betrieb;Mpp;-------
24.10.2014;13:17:04;3687;111780;38996;Mpp-Betrieb;Mpp;-------
24.10.2014;13:32:04;3961;111780;38996;Mpp-Betrieb;Mpp;-------
24.10.2014;13:47:04;4331;111781;38997;Mpp-Betrieb;Mpp;-------
24.10.2014;14:02:04;4043;111782;38997;Mpp-Betrieb;Mpp;-------
24.10.2014;14:17:03;3692;111783;38997;Mpp-Betrieb;Mpp;-------
24.10.2014;14:32:04;3747;111784;38997;Mpp-Betrieb;Mpp;-------
24.10.2014;14:47:03;1064;111785;38998;Mpp-Betrieb;Mpp;-------
24.10.2014;15:02:04;771;111785;38998;Mpp-Betrieb;Mpp;-------
24.10.2014;15:17:09;3410;111786;38998;Mpp-Betrieb;Mpp;-------
24.10.2014;15:32:04;3153;111786;38998;Mpp-Betrieb;Mpp;-------
24.10.2014;15:47:03;922;111787;38999;Mpp-Betrieb;Mpp;-------
24.10.2014;16:02:05;362;111787;38999;Mpp-Betrieb;Mpp;-------
24.10.2014;16:17:03;2288;111787;38999;Mpp-Betrieb;Mpp;-------
24.10.2014;16:32:04;1903;111788;38999;Mpp-Betrieb;Mpp;-------
24.10.2014;16:47:04;1529;111788;39000;Mpp-Betrieb;Mpp;-------
24.10.2014;17:02:03;1185;111789;39000;Mpp-Betrieb;Mpp;-------
24.10.2014;17:17:05;676;111789;39000;Mpp-Betrieb;Mpp;-------
24.10.2014;17:32:04;341;111789;39000;Mpp-Betrieb;Mpp;-------
24.10.2014;17:47:03;88;111789;39001;Mpp-Betrieb;Mpp;-------
24.10.2014;18:02:06;32;111789;39001;Mpp-Betrieb;Mpp;-------
24.10.2014;18:17:04;17;111789;39001;Mpp-Betrieb;Mpp;-------
24.10.2014;18:32:04;0;111789;39001;Mpp-Betrieb;Warten;-------
25.10.2014;08:17:03;0;111789;39001;Mpp-Betrieb;Netzueb.;-------
25.10.2014;08:32:04;11;111789;39001;Mpp-Betrieb;Mpp;-------
25.10.2014;08:47:04;38;111789;39002;Mpp-Betrieb;Mpp;-------
25.10.2014;09:02:04;161;111789;39002;Mpp-Betrieb;Mpp;-------
25.10.2014;09:17:04;125;111789;39002;Mpp-Betrieb;Mpp;-------
25.10.2014;09:32:04;275;111789;39002;Mpp-Betrieb;Mpp;-------
25.10.2014;09:47:04;534;111789;39003;Mpp-Betrieb;Mpp;-------
25.10.2014;10:02:04;575;111790;39003;Mpp-Betrieb;Mpp;-------
25.10.2014;10:17:03;1448;111790;39003;Mpp-Betrieb;Mpp;-------
25.10.2014;10:32:04;1089;111790;39003;Mpp-Betrieb;Mpp;-------
25.10.2014;10:47:04;1047;111790;39004;Mpp-Betrieb;Mpp;-------
25.10.2014;11:02:04;1235;111791;39004;Mpp-Betrieb;Mpp;-------
25.10.2014;11:17:04;1370;111791;39004;Mpp-Betrieb;Mpp;-------
25.10.2014;11:32:04;1520;111791;39004;Mpp-Betrieb;Mpp;-------
25.10.2014;11:47:04;1327;111792;39005;Mpp-Betrieb;Mpp;-------
25.10.2014;12:02:04;2264;111793;39005;Mpp-Betrieb;Mpp;-------
25.10.2014;12:17:03;2105;111793;39005;Mpp-Betrieb;Mpp;-------
25.10.2014;12:32:04;1558;111794;39005;Mpp-Betrieb;Mpp;-------
25.10.2014;12:47:03;1632;111794;39006;Mpp-Betrieb;Mpp;-------
25.10.2014;13:02:04;1231;111794;39006;Mpp-Betrieb;Mpp;-------
25.10.2014;13:17:05;1190;111795;39006;Mpp-Betrieb;Mpp;-------
25.10.2014;13:32:03;1382;111795;39006;Mpp-Betrieb;Mpp;-------
25.10.2014;13:47:03;1588;111795;39007;Mpp-Betrieb;Mpp;-------
25.10.2014;14:02:04;1456;111796;39007;Mpp-Betrieb;Mpp;-------
25.10.2014;14:17:04;1074;111796;39007;Mpp-Betrieb;Mpp;-------
25.10.2014;14:32:03;858;111796;39007;Mpp-Betrieb;Mpp;-------
25.10.2014;14:47:04;1359;111797;39008;Mpp-Betrieb;Mpp;-------
25.10.2014;15:02:04;1074;111797;39008;Mpp-Betrieb;Mpp;-------
25.10.2014;15:17:03;1025;111797;39008;Mpp-Betrieb;Mpp;-------
25.10.2014;15:32:03;893;111797;39008;Mpp-Betrieb;Mpp;-------
25.10.2014;15:47:04;497;111798;39009;Mpp-Betrieb;Mpp;-------
25.10.2014;16:02:04;299;111798;39009;Mpp-Betrieb;Mpp;-------
25.10.2014;16:17:03;385;111798;39009;Mpp-Betrieb;Mpp;-------
25.10.2014;16:32:04;455;111798;39009;Mpp-Betrieb;Mpp;-------
25.10.2014;16:47:03;256;111798;39010;Mpp-Betrieb;Mpp;-------
25.10.2014;17:02:04;48;111798;39010;Mpp-Betrieb;Mpp-Such;-------
25.10.2014;17:17:04;140;111798;39010;Mpp-Betrieb;Mpp;-------
25.10.2014;17:32:04;80;111798;39010;Mpp-Betrieb;Mpp;-------
25.10.2014;17:47:03;31;111798;39011;Mpp-Betrieb;Mpp;-------
25.10.2014;18:02:04;27;111798;39011;Mpp-Betrieb;Mpp;-------
25.10.2014;18:17:13;0;111798;39011;Mpp-Betrieb;Warten;-------
25.10.2014;18:32:04;0;111798;39011;Mpp-Betrieb;Warten;-------
26.10.2014;07:17:03;11;111798;39011;Mpp-Betrieb;Mpp;-------
26.10.2014;07:32:04;36;111798;39011;Mpp-Betrieb;Mpp;-------
26.10.2014;07:47:04;81;111798;39012;Mpp-Betrieb;Mpp;-------
26.10.2014;08:02:04;150;111798;39012;Mpp-Betrieb;Mpp;-------
26.10.2014;08:17:04;A2cNtesg5wnXHgMef9VBtTRqiPLe/dQjI9TShzJfVPqi0JQ1Rb+aJQeLDe4qMhcwIXD6zsPac '240;111798;39012;Mpp-Betrieb;Mpp;-------
26.10.2014;08:32:04;419;111798;39012;Mpp-Betrieb;Mpp;-------
26.10.2014;08:47:03;506;111798;39013;Mpp-Betrieb;Mpp;-------
26.10.2014;09:02:07;689;111799;39013;Mpp-Betrieb;Mpp;-------
26.10.2014;09:17:04;828;111799;39013;Mpp-Betrieb;Mpp;-------
26.10.2014;09:32:03;806;111799;39013;Mpp-Betrieb;Mpp;-------
26.10.2014;09:47:04;1019;111799;39014;Mpp-Betrieb;Mpp;-------
26.10.2014;10:02:06;1097;111799;39014;Mpp-Betrieb;Mpp;-------
26.10.2014;10:17:03;1124;111800;39014;Mpp-Betrieb;Mpp;-------
26.10.2014;10:32:03;1327;111800;39014;Mpp-Betrieb;Mpp;-------
26.10.2014;10:47:04;1556;111800;39015;Mpp-Betrieb;Mpp;-------
26.10.2014;11:02:05;1442;111801;39015;Mpp-Betrieb;Mpp;-------
26.10.2014;11:17:03;1514;111801;39015;Mpp-Betrieb;Mpp;-------
26.10.2014;11:32:04;2162;111802;39015;Mpp-Betrieb;Mpp;-------
26.10.2014;11:47:04;2474;111802;39016;Mpp-Betrieb;Mpp;-------
26.10.2014;12:02:04;2437;111803;39016;Mpp-Betrieb;Mpp;-------
26.10.2014;12:17:04;2682;111803;39016;Mpp-Betrieb;Mpp;-------
26.10.2014;12:32:04;3848;111804;39016;Mpp-Betrieb;Mpp;-------
26.10.2014;12:47:03;3710;111805;39017;Mpp-Betrieb;Mpp;-------
26.10.2014;13:02:04;3523;111806;39017;Mpp-Betrieb;Mpp;-------
26.10.2014;13:17:03;3445;111807;39017;Mpp-Betrieb;Mpp;-------
26.10.2014;13:32:04;3300;111808;39017;Mpp-Betrieb;Mpp;-------
26.10.2014;13:47:04;3223;111808;39018;Mpp-Betrieb;Mpp;-------
26.10.2014;14:02:04;3064;111809;39018;Mpp-Betrieb;Mpp;-------
26.10.2014;14:17:04;2871;111810;39018;Mpp-Betrieb;Mpp;-------
26.10.2014;14:32:03;2699;111811;39018;Mpp-Betrieb;Mpp;-------
26.10.2014;14:47:03;2489;111811;39019;Mpp-Betrieb;Mpp;-------
26.10.2014;15:02:04;2232;111812;39019;Mpp-Betrieb;Mpp;-------
26.10.2014;15:17:03;1968;111812;39019;Mpp-Betrieb;Mpp;-------
26.10.2014;15:32:06;1669;111813;39019;Mpp-Betrieb;Mpp;-------
26.10.2014;15:47:04;1378;111813;39020;Mpp-Betrieb;Mpp;-------
26.10.2014;16:02:04;1068;111814;39020;Mpp-Betrieb;Mpp;-------
26.10.2014;16:17:03;X-UI-Filterresults: notjunk:1;V01:K0:Cey0BwPK7Ik=:BGN6P+fALprGL5UpEfXQZHPac4 '417;111814;39020;Mpp-Betrieb;Mpp;-------
26.10.2014;16:32:03;244;111814;39020;Mpp-Betrieb;Mpp;-------
26.10.2014;16:47:04;62;111814;39021;Mpp-Betrieb;Mpp;-------
26.10.2014;17:02:04;31;111814;39021;Mpp-Betrieb;Mpp;-------
26.10.2014;17:17:03;13;111814;39021;Mpp-Betrieb;Mpp;-------
26.10.2014;17:32:04;0;111814;39021;Mpp-Betrieb;Warten;-------
27.10.2014;07:17:04;0;111814;39021;Mpp-Betrieb;Warten;-------
27.10.2014;07:32:03;11;111814;39021;Mpp-Betrieb;Mpp;-------
27.10.2014;07:47:03;15;111814;39022;Mpp-Betrieb;Mpp;-------
27.10.2014;08:02:04;31;111814;39022;Mpp-Betrieb;Mpp;-------
27.10.2014;08:17:03;33;111814;39022;Mpp-Betrieb;Mpp-Such;-------
27.10.2014;08:32:03;57;111814;39022;Mpp-Betrieb;Mpp;-------
27.10.2014;08:47:04;95;111814;39023;Mpp-Betrieb;Mpp;-------
27.10.2014;09:02:05;125;111814;39023;Mpp-Betrieb;Mpp;-------
27.10.2014;09:17:03;138;111814;39023;Mpp-Betrieb;Mpp;-------
27.10.2014;09:32:04;198;111814;39023;Mpp-Betrieb;Mpp;-------
27.10.2014;09:47:04;114;111814;39024;Mpp-Betrieb;Mpp;-------
27.10.2014;10:02:04;297;111814;39024;Mpp-Betrieb;Mpp;-------
27.10.2014;10:17:04;352;111814;39024;Mpp-Betrieb;Mpp;-------
27.10.2014;10:32:05;299;111814;39024;Mpp-Betrieb;Mpp;-------
27.10.2014;10:47:03;337;111814;39025;Mpp-Betrieb;Mpp;-------
27.10.2014;11:02:04;286;111815;39025;Mpp-Betrieb;Mpp;-------
27.10.2014;11:17:04;433;111815;39025;Mpp-Betrieb;Mpp;-------
27.10.2014;11:32:03;415;111815;39025;Mpp-Betrieb;Mpp;-------
27.10.2014;11:47:05;390;111815;39026;Mpp-Betrieb;Mpp;-------
27.10.2014;12:02:04;372;111815;39026;Mpp-Betrieb;Mpp;-------
27.10.2014;12:17:08;464;111815;39026;Mpp-Betrieb;Mpp;-------
27.10.2014;12:32:03;412;111815;39026;Mpp-Betrieb;Mpp;-------
27.10.2014;12:47:04;319;111815;39027;Mpp-Betrieb;Mpp;-------
27.10.2014;13:02:04;308;111815;39027;Mpp-Betrieb;Mpp;-------
27.10.2014;13:17:03;265;111815;39027;Mpp-Betrieb;Mpp;-------
27.10.2014;13:32:03;415;111815;39027;Mpp-Betrieb;Mpp;-------
27.10.2014;13:47:03;330;111816;39028;Mpp-Betrieb;Mpp;-------
27.10.2014;14:02:03;308;111816;39028;Mpp-Betrieb;Mpp;-------
27.10.2014;14:17:03;430;111816;39028;Mpp-Betrieb;Mpp;-------
27.10.2014;14:32:03;361;111816;39028;Mpp-Betrieb;Mpp;-------
27.10.2014;14:47:04;473;111816;39029;Mpp-Betrieb;Mpp;-------
27.10.2014;15:02:04;324;111816;39029;Mpp-Betrieb;Mpp;-------
27.10.2014;15:17:03;264;111816;39029;Mpp-Betrieb;Mpp;-------
27.10.2014;15:32:04;187;111816;39029;Mpp-Betrieb;Mpp;-------
27.10.2014;15:47:04;125;111816;39030;Mpp-Betrieb;Mpp;-------
27.10.2014;16:02:04;52;111816;39030;Mpp-Betrieb;Mpp;-------
27.10.2014;16:17:04;53;111816;39030;Mpp-Betrieb;Mpp;-------
27.10.2014;16:32:04;56;111816;39030;Mpp-Betrieb;Mpp;-------
27.10.2014;16:47:04;21;111816;39031;Mpp-Betrieb;Mpp;-------
27.10.2014;17:02:09;0;111816;39031;Mpp-Betrieb;Warten;-------
28.10.2014;07:17:03;12;111816;39031;Mpp-Betrieb;Mpp;-------
28.10.2014;07:32:03;16;111816;39031;Mpp-Betrieb;Mpp;-------
28.10.2014;07:47:04;34;111816;39031;Mpp-Betrieb;Mpp-Such;-------
28.10.2014;08:02:03;80;111816;39032;Mpp-Betrieb;Mpp;-------
28.10.2014;08:17:04;135;111816;39032;Mpp-Betrieb;Mpp;-------
28.10.2014;08:32:04;283;111816;39032;Mpp-Betrieb;Mpp;-------
28.10.2014;08:47:03;349;111816;39032;Mpp-Betrieb;Mpp;-------
28.10.2014;09:02:04;536;111817;39033;Mpp-Betrieb;Mpp;-------
28.10.2014;09:17:04;838;111817;39033;Mpp-Betrieb;Mpp;-------
28.10.2014;09:32:03;1277;111817;39033;Mpp-Betrieb;Mpp;-------
28.10.2014;09:47:03;1350;111817;39033;Mpp-Betrieb;Mpp;-------
28.10.2014;10:02:06;774;111818;39034;Mpp-Betrieb;Mpp;-------
28.10.2014;10:17:05;559;111818;39034;Mpp-Betrieb;Mpp;-------
28.10.2014;10:32:03;624;111818;39034;Mpp-Betrieb;Mpp;-------
28.10.2014;10:47:03;684;111818;39034;Mpp-Betrieb;Mpp;-------
28.10.2014;11:02:05;661;111818;39035;Mpp-Betrieb;Mpp;-------
28.10.2014;11:17:04;710;111818;39035;Mpp-Betrieb;Mpp;-------
28.10.2014;11:32:03;792;111819;39035;Mpp-Betrieb;Mpp;-------
28.10.2014;11:47:04;685;111819;39035;Mpp-Betrieb;Mpp;-------
28.10.2014;12:02:03;781;111819;39036;Mpp-Betrieb;Mpp;-------
28.10.2014;12:17:03;777;111819;39036;Mpp-Betrieb;Mpp;-------
28.10.2014;12:32:04;734;111819;39036;Mpp-Betrieb;Mpp;-------
28.10.2014;12:47:05;678;111819;39036;Mpp-Betrieb;Mpp;-------
28.10.2014;13:02:04;964;111820;39037;Mpp-Betrieb;Mpp;-------
28.10.2014;13:17:04;1819;111820;39037;Mpp-Betrieb;Mpp;-------
28.10.2014;13:32:05;1403;111821;39037;Mpp-Betrieb;Mpp;-------
28.10.2014;13:56:36;1577;111821;39037;Mpp-Betrieb;Mpp;-------
28.10.2014;14:02:05;2773;111822;39038;Mpp-Betrieb;Mpp;-------
28.10.2014;14:17:05;6a4KK9vTzsVuqB0g+ZPacrQLzp2dEXtJKMjz+l3NzRpraJaTpksyap6Lumv0xzJ7TzfxC2hHh '2934;111822;39038;Mpp-Betrieb;Mpp;-------
28.10.2014;14:32:03;2591;111823;39038;Mpp-Betrieb;Mpp;-------
28.10.2014;14:47:04;2238;111824;39038;Mpp-Betrieb;Mpp;-------
28.10.2014;15:02:05;2027;111824;39039;Mpp-Betrieb;Mpp;-------
28.10.2014;15:17:04;1763;111825;39039;Mpp-Betrieb;Mpp;-------
28.10.2014;15:32:05;1480;111825;39039;Mpp-Betrieb;Mpp;-------
28.10.2014;15:47:03;1176;111825;39039;Mpp-Betrieb;Mpp;-------
28.10.2014;16:02:06;831;111826;39040;Mpp-Betrieb;Mpp;-------
28.10.2014;16:17:03;318;111826;39040;Mpp-Betrieb;Mpp;-------
28.10.2014;16:32:04;182;111826;39040;Mpp-Betrieb;Mpp;-------
28.10.2014;16:47:03;78;111826;39040;Mpp-Betrieb;Mpp;-------
28.10.2014;17:02:04;32;111826;39041;Mpp-Betrieb;Mpp;-------
28.10.2014;17:17:03;0;111826;39041;Mpp-Betrieb;Netzueb.;-------
29.10.2014;07:02:04;0;111826;39041;Mpp-Betrieb;Netzueb.;-------
29.10.2014;07:17:03;21;111826;39041;Mpp-Betrieb;Mpp;-------
29.10.2014;07:32:03;45;111826;39041;Mpp-Betrieb;Mpp;-------
29.10.2014;07:47:04;106;111826;39041;Mpp-Betrieb;Mpp;-------
29.10.2014;08:02:04;386;111826;39042;Mpp-Betrieb;Mpp;-------
29.10.2014;08:17:03;507;111826;39042;Mpp-Betrieb;Mpp;-------
29.10.2014;08:32:04;1012;111826;39042;Mpp-Betrieb;Mpp;-------
29.10.2014;08:47:03;577;111826;39042;Mpp-Betrieb;Mpp;-------
29.10.2014;09:02:04;1111;111827;39043;Mpp-Betrieb;Mpp;-------
29.10.2014;09:17:04;2096;111827;39043;Mpp-Betrieb;Mpp;-------
29.10.2014;09:32:03;2485;111827;39043;Mpp-Betrieb;Mpp;-------
29.10.2014;09:47:03;1576;111828;39043;Mpp-Betrieb;Mpp;-------
29.10.2014;10:02:05;3629;111828;39044;Mpp-Betrieb;Mpp;-------
29.10.2014;10:17:04;2794;111829;39044;Mpp-Betrieb;Mpp;-------
29.10.2014;10:32:03;3238;111830;39044;Mpp-Betrieb;Mpp;-------
29.10.2014;10:47:04;3302;111831;39044;Mpp-Betrieb;Mpp;-------
29.10.2014;11:02:05;3385;111831;39045;Mpp-Betrieb;Mpp;-------
29.10.2014;11:17:03;3524;111832;39045;Mpp-Betrieb;Mpp;-------
29.10.2014;11:32:05;3510;111833;39045;Mpp-Betrieb;Mpp;-------
29.10.2014;11:47:06;3576;111834;39045;Mpp-Betrieb;Mpp;-------
29.10.2014;12:02:04;3600;111835;39046;Mpp-Betrieb;Mpp;-------
29.10.2014;12:17:04;3585;111836;39046;Mpp-Betrieb;Mpp;-------
29.10.2014;12:32:04;3491;111837;39046;Mpp-Betrieb;Mpp;-------
29.10.2014;12:47:03;3442;111838;39046;Mpp-Betrieb;Mpp;-------
29.10.2014;13:02:04;3213;111838;39047;Mpp-Betrieb;Mpp;-------
29.10.2014;13:17:04;3315;111839;39047;Mpp-Betrieb;Mpp;-------
29.10.2014;13:32:04;2474;111840;39047;Mpp-Betrieb;Mpp;-------
29.10.2014;13:47:04;3102;111841;39047;Mpp-Betrieb;Mpp;-------
29.10.2014;14:02:05;3002;111841;39048;Mpp-Betrieb;Mpp;-------
29.10.2014;14:17:04;2757;111842;39048;Mpp-Betrieb;Mpp;-------
29.10.2014;14:32:04;2533;111843;39048;Mpp-Betrieb;Mpp;-------
29.10.2014;14:47:03;2371;111843;39048;Mpp-Betrieb;Mpp;-------
29.10.2014;15:02:06;2141;111844;39049;Mpp-Betrieb;Mpp;-------
29.10.2014;15:17:03;1854;111844;39049;Mpp-Betrieb;Mpp;-------
29.10.2014;15:32:03;1590;111845;39049;Mpp-Betrieb;Mpp;-------
29.10.2014;15:47:04;1285;111845;39049;Mpp-Betrieb;Mpp;-------
29.10.2014;16:02:05;766;111845;39050;Mpp-Betrieb;Mpp;-------
29.10.2014;16:17:03;219;111846;39050;Mpp-Betrieb;Mpp;-------
29.10.2014;16:32:03;139;111846;39050;Mpp-Betrieb;Mpp;-------
29.10.2014;16:47:04;61;111846;39050;Mpp-Betrieb;Mpp;-------
29.10.2014;17:02:04;30;111846;39051;Mpp-Betrieb;Mpp;-------
29.10.2014;17:17:03;12;111846;39051;Mpp-Betrieb;Mpp;-------
30.10.2014;07:17:03;12;111846;39051;Mpp-Betrieb;Mpp;-------
30.10.2014;07:32:04;40;111846;39051;Mpp-Betrieb;Mpp;-------
30.10.2014;07:47:07;90;111846;39052;Mpp-Betrieb;Mpp;-------
30.10.2014;08:02:04;279;111846;39052;Mpp-Betrieb;Mpp;-------
30.10.2014;08:17:05;252;111846;39052;Mpp-Betrieb;Mpp;-------
30.10.2014;08:32:04;335;111846;39052;Mpp-Betrieb;Mpp;-------
30.10.2014;08:47:03;521;111846;39053;Mpp-Betrieb;Mpp;-------
30.10.2014;09:02:04;622;111846;39053;Mpp-Betrieb;Mpp;-------
30.10.2014;09:17:04;727;111846;39053;Mpp-Betrieb;Mpp;-------
30.10.2014;09:32:04;754;111846;39053;Mpp-Betrieb;Mpp;-------
30.10.2014;09:47:03;646;111847;39054;Mpp-Betrieb;Mpp;-------
30.10.2014;10:02:06;708;111847;39054;Mpp-Betrieb;Mpp;-------
30.10.2014;10:17:05;830;111847;39054;Mpp-Betrieb;Mpp;-------
30.10.2014;10:32:03;1039;111847;39054;Mpp-Betrieb;Mpp;-------
30.10.2014;10:47:04;930;111848;39055;Mpp-Betrieb;Mpp;-------
30.10.2014;11:02:05;761;111848;39055;Mpp-Betrieb;Mpp;-------
30.10.2014;11:17:03;764;111848;39055;Mpp-Betrieb;Mpp;-------
30.10.2014;11:32:04;896;111848;39055;Mpp-Betrieb;Mpp;-------
30.10.2014;11:47:04;1048;111848;39056;Mpp-Betrieb;Mpp;-------
30.10.2014;12:02:04;1480;111849;39056;Mpp-Betrieb;Mpp;-------
30.10.2014;12:17:03;1820;111849;39056;Mpp-Betrieb;Mpp;-------
30.10.2014;12:32:04;2012;111850;39056;Mpp-Betrieb;Mpp;-------
30.10.2014;12:47:05;2068;111850;39057;Mpp-Betrieb;Mpp;-------
30.10.2014;13:02:04;2578;111851;39057;Mpp-Betrieb;Mpp;-------
30.10.2014;13:17:04;2052;111851;39057;Mpp-Betrieb;Mpp;-------
30.10.2014;13:32:04;2117;111852;39057;Mpp-Betrieb;Mpp;-------
30.10.2014;13:47:03;1551;111852;39058;Mpp-Betrieb;Mpp;-------
30.10.2014;14:02:05;2532;111853;39058;Mpp-Betrieb;Mpp;-------
30.10.2014;14:17:04;1429;111853;39058;Mpp-Betrieb;Mpp;-------
30.10.2014;14:32:05;494;111854;39058;Mpp-Betrieb;Mpp;-------
30.10.2014;14:47:04;2225;111854;39059;Mpp-Betrieb;Mpp;-------
30.10.2014;15:02:04;1947;111855;39059;Mpp-Betrieb;Mpp;-------
30.10.2014;15:17:03;1676;111855;39059;Mpp-Betrieb;Mpp;-------
30.10.2014;15:32:03;1378;111855;39059;Mpp-Betrieb;Mpp;-------
30.10.2014;15:47:04;1107;111856;39060;Mpp-Betrieb;Mpp;-------
30.10.2014;16:02:05;600;111856;39060;Mpp-Betrieb;Mpp;-------
30.10.2014;16:17:03;278;111856;39060;Mpp-Betrieb;Mpp;-------
30.10.2014;16:32:03;218;111856;39060;Mpp-Betrieb;Mpp;-------
30.10.2014;16:47:07;111;111856;39061;Mpp-Betrieb;Mpp;-------
30.10.2014;17:02:05;42;111856;39061;Mpp-Betrieb;Mpp;-------
30.10.2014;17:17:04;18;111856;39061;Mpp-Betrieb;Mpp;-------
31.10.2014;07:02:04;0;111856;39061;Mpp-Betrieb;Netzueb.;-------
31.10.2014;07:17:04;20;111856;39061;Mpp-Betrieb;Mpp;-------
31.10.2014;07:32:06;72;111856;39062;Mpp-Betrieb;Mpp;-------
31.10.2014;07:47:05;193;111856;39062;Mpp-Betrieb;Mpp;-------
31.10.2014;08:02:04;411;111856;39062;Mpp-Betrieb;Mpp;-------
31.10.2014;08:17:04;558;111856;39062;Mpp-Betrieb;Mpp;-------
31.10.2014;08:32:06;658;111857;39063;Mpp-Betrieb;Mpp;-------
31.10.2014;08:47:03;500;111857;39063;Mpp-Betrieb;Mpp;-------
31.10.2014;09:02:04;1336;111857;39063;Mpp-Betrieb;Mpp;-------
31.10.2014;09:17:04;1745;111857;39063;Mpp-Betrieb;Mpp;-------
31.10.2014;09:32:03;867;111858;39064;Mpp-Betrieb;Mpp;-------
31.10.2014;09:47:04;1448;111858;39064;Mpp-Betrieb;Mpp;-------
31.10.2014;10:02:06;2964;111859;39064;Mpp-Betrieb;Mpp;-------
31.10.2014;10:17:04;3128;111860;39064;Mpp-Betrieb;Mpp;-------
31.10.2014;10:32:04;2317;111860;39065;Mpp-Betrieb;Mpp;-------
31.10.2014;10:47:05;2548;111861;39065;Mpp-Betrieb;Mpp;-------
31.10.2014;11:02:05;3785;111862;39065;Mpp-Betrieb;Mpp;-------
31.10.2014;11:17:08;3076;111862;39065;Mpp-Betrieb;Mpp;-------
31.10.2014;11:32:04;2520;111863;39066;Mpp-Betrieb;Mpp;-------
31.10.2014;11:47:05;2313;111864;39066;Mpp-Betrieb;Mpp;-------
31.10.2014;12:02:04;2373;111864;39066;Mpp-Betrieb;Mpp;-------
31.10.2014;12:17:03;2211;111865;39066;Mpp-Betrieb;Mpp;-------
31.10.2014;12:32:04;2403;111865;39067;Mpp-Betrieb;Mpp;-------
31.10.2014;12:47:04;2046;111866;39067;Mpp-Betrieb;Mpp;-------
31.10.2014;13:02:04;3831;111867;39067;Mpp-Betrieb;Mpp;-------
31.10.2014;13:17:04;3520;111868;39067;Mpp-Betrieb;Mpp;-------
31.10.2014;13:32:04;3330;111868;39068;Mpp-Betrieb;Mpp;-------
31.10.2014;13:47:03;3098;111869;39068;Mpp-Betrieb;Mpp;-------
31.10.2014;14:02:04;2879;111870;39068;Mpp-Betrieb;Mpp;-------
31.10.2014;14:17:04;2711;111871;39068;Mpp-Betrieb;Mpp;-------
31.10.2014;14:32:03;2223;111871;39069;Mpp-Betrieb;Mpp;-------
31.10.2014;14:47:04;1877;111872;39069;Mpp-Betrieb;Mpp;-------
31.10.2014;15:02:04;1425;111872;39069;Mpp-Betrieb;Mpp;-------
31.10.2014;15:17:04;1294;111873;39069;Mpp-Betrieb;Mpp;-------
31.10.2014;15:32:03;1126;111873;39070;Mpp-Betrieb;Mpp;-------
31.10.2014;15:47:04;1070;111873;39070;Mpp-Betrieb;Mpp;-------
31.10.2014;16:02:04;507;111873;39070;Mpp-Betrieb;Mpp;-------
31.10.2014;16:17:04;197;111873;39070;Mpp-Betrieb;Mpp;-------
31.10.2014;16:32:04;128;111874;39071;Mpp-Betrieb;Mpp;-------
31.10.2014;16:47:04;60;111874;39071;Mpp-Betrieb;Mpp;-------
31.10.2014;17:02:03;23;111874;39071;Mpp-Betrieb;Mpp;-------
31.10.2014;17:17:04;12;111874;39071;Mpp-Betrieb;Mpp;-------
01.11.2014;07:17:04;11;111874;39071;Mpp-Betrieb;Mpp;-------
01.11.2014;07:32:04;40;111874;39072;Mpp-Betrieb;Mpp;-------
01.11.2014;07:47:03;96;111874;39072;Mpp-Betrieb;Mpp-Such;-------
01.11.2014;08:02:04;257;111874;39072;Mpp-Betrieb;Mpp;-------
01.11.2014;08:17:04;433;111874;39072;Mpp-Betrieb;Mpp;-------
01.11.2014;08:32:03;649;111874;39073;Mpp-Betrieb;Mpp;-------
01.11.2014;08:47:04;758;111874;39073;Mpp-Betrieb;Mpp;-------
01.11.2014;09:02:05;937;111874;39073;Mpp-Betrieb;Mpp;-------
01.11.2014;09:17:04;1474;111875;39073;Mpp-Betrieb;Mpp;-------
01.11.2014;09:32:03;1262;111875;39074;Mpp-Betrieb;Mpp;-------
01.11.2014;09:47:03;1295;111875;39074;Mpp-Betrieb;Mpp;-------
01.11.2014;10:02:05;1517;111876;39074;Mpp-Betrieb;Mpp;-------
01.11.2014;10:17:03;1573;111876;39074;Mpp-Betrieb;Mpp;-------
01.11.2014;10:32:04;1898;111877;39075;Mpp-Betrieb;Mpp;-------
01.11.2014;10:47:04;2199;111877;39075;Mpp-Betrieb;Mpp;-------
01.11.2014;11:02:04;3009;111878;39075;Mpp-Betrieb;Mpp;-------
01.11.2014;11:17:03;3239;111879;39075;Mpp-Betrieb;Mpp;-------
01.11.2014;11:32:04;3068;111879;39076;Mpp-Betrieb;Mpp;-------
01.11.2014;11:47:03;3305;111880;39076;Mpp-Betrieb;Mpp;-------
01.11.2014;12:02:04;3502;111881;39076;Mpp-Betrieb;Mpp;-------
01.11.2014;12:17:04;3409;111882;39076;Mpp-Betrieb;Mpp;-------
01.11.2014;12:32:04;3418;111883;39077;Mpp-Betrieb;Mpp;-------
01.11.2014;12:47:03;3272;111883;39077;Mpp-Betrieb;Mpp;-------
01.11.2014;13:02:06;3302;111884;39077;Mpp-Betrieb;Mpp;-------
01.11.2014;13:17:04;3195;111885;39077;Mpp-Betrieb;Mpp;-------
01.11.2014;13:32:03;3051;111886;39078;Mpp-Betrieb;Mpp;-------
01.11.2014;13:47:03;2836;111887;39078;Mpp-Betrieb;Mpp;-------
01.11.2014;14:02:04;2765;111887;39078;Mpp-Betrieb;Mpp;-------
01.11.2014;14:17:03;2599;111888;39078;Mpp-Betrieb;Mpp;-------
01.11.2014;14:32:04;2348;111889;39079;Mpp-Betrieb;Mpp;-------
01.11.2014;14:47:04;2218;111889;39079;Mpp-Betrieb;Mpp;-------
01.11.2014;15:02:03;1934;111890;39079;Mpp-Betrieb;Mpp;-------
01.11.2014;15:17:03;1727;111890;39079;Mpp-Betrieb;Mpp;-------
01.11.2014;15:32:04;1260;111890;39080;Mpp-Betrieb;Mpp;-------
01.11.2014;15:47:04;1027;111891;39080;Mpp-Betrieb;Mpp;-------
01.11.2014;16:02:04;455;111891;39080;Mpp-Betrieb;Mpp;-------
01.11.2014;16:17:04;180;111891;39080;Mpp-Betrieb;Mpp;-------
01.11.2014;16:32:04;95;111891;39081;Mpp-Betrieb;Mpp;-------
01.11.2014;16:47:03;24;111891;39081;Mpp-Betrieb;Mpp-Such;-------
01.11.2014;17:02:04;22;111891;39081;Mpp-Betrieb;Mpp;-------
01.11.2014;17:17:04;0;111891;39081;Mpp-Betrieb;Warten;-------
02.11.2014;07:02:04;0;111891;39081;Mpp-Betrieb;Warten;-------
02.11.2014;07:17:04;27;111891;39081;Mpp-Betrieb;Mpp;-------
02.11.2014;07:32:03;104;111891;39082;Mpp-Betrieb;Mpp;-------
02.11.2014;07:47:03;187;111891;39082;Mpp-Betrieb;Mpp;-------
02.11.2014;08:02:04;342;111891;39082;Mpp-Betrieb;Mpp;-------
02.11.2014;08:17:03;593;111891;39082;Mpp-Betrieb;Mpp;-------
02.11.2014;08:32:03;482;111891;39083;Mpp-Betrieb;Mpp;-------
02.11.2014;08:47:03;665;111892;39083;Mpp-Betrieb;Mpp;-------
02.11.2014;09:02:03;511;111892;39083;Mpp-Betrieb;Mpp;-------
02.11.2014;09:17:13;1234;111892;39083;Mpp-Betrieb;Mpp;-------
02.11.2014;09:32:04;1612;111892;39084;Mpp-Betrieb;Mpp;-------
02.11.2014;09:47:04;2050;111893;39084;Mpp-Betrieb;Mpp;-------
02.11.2014;10:02:05;2608;111893;39084;Mpp-Betrieb;Mpp;-------
02.11.2014;10:17:03;2999;111894;39084;Mpp-Betrieb;Mpp;-------
02.11.2014;10:32:04;3234;111895;39085;Mpp-Betrieb;Mpp;-------
02.11.2014;10:47:03;3351;111896;39085;Mpp-Betrieb;Mpp;-------
02.11.2014;11:02:04;3449;111897;39085;Mpp-Betrieb;Mpp;-------
02.11.2014;11:17:04;3337;111897;39085;Mpp-Betrieb;Mpp;-------
02.11.2014;11:32:03;3584;111898;39086;Mpp-Betrieb;Mpp;-------
02.11.2014;11:47:04;3454;111899;39086;Mpp-Betrieb;Mpp;-------
02.11.2014;12:02:04;3329;111900;39086;Mpp-Betrieb;Mpp;-------
02.11.2014;12:17:03;3043;111901;39086;Mpp-Betrieb;Mpp;-------
02.11.2014;12:32:03;3385;111902;39087;Mpp-Betrieb;Mpp;-------
02.11.2014;12:47:03;3527;111902;39087;Mpp-Betrieb;Mpp;-------
02.11.2014;13:02:04;3454;111903;39087;Mpp-Betrieb;Mpp;-------
02.11.2014;13:17:03;2958;111904;39087;Mpp-Betrieb;Mpp;-------
02.11.2014;13:32:04;2646;111905;39088;Mpp-Betrieb;Mpp;-------
02.11.2014;13:47:04;3262;111905;39088;Mpp-Betrieb;Mpp;-------
02.11.2014;14:02:04;3081;111906;39088;Mpp-Betrieb;Mpp;-------
02.11.2014;14:17:03;2612;111907;39088;Mpp-Betrieb;Mpp;-------
02.11.2014;14:32:04;2447;111907;39089;Mpp-Betrieb;Mpp;-------
02.11.2014;14:47:03;1865;111908;39089;Mpp-Betrieb;Mpp;-------
02.11.2014;15:02:04;2139;111908;39089;Mpp-Betrieb;Mpp;-------
02.11.2014;15:17:03;1273;111909;39089;Mpp-Betrieb;Mpp;-------
02.11.2014;15:32:03;1061;111909;39090;Mpp-Betrieb;Mpp;-------
02.11.2014;15:47:03;997;111909;39090;Mpp-Betrieb;Mpp;-------
02.11.2014;16:02:05;418;111910;39090;Mpp-Betrieb;Mpp;-------
02.11.2014;16:17:04;181;111910;39090;Mpp-Betrieb;Mpp;-------
02.11.2014;16:32:03;119;111910;39091;Mpp-Betrieb;Mpp;-------
02.11.2014;16:47:03;21;111910;39091;Mpp-Betrieb;Mpp-Such;-------
02.11.2014;17:02:04;25;111910;39091;Mpp-Betrieb;Mpp;-------
02.11.2014;17:17:03;0;111910;39091;Mpp-Betrieb;Warten;-------
03.11.2014;07:02:04;0;111910;39091;Mpp-Betrieb;Warten;-------
03.11.2014;07:17:03;12;111910;39091;Mpp-Betrieb;Mpp;-------
03.11.2014;07:32:03;34;111910;39092;Mpp-Betrieb;Mpp;-------
03.11.2014;07:47:03;70;111910;39092;Mpp-Betrieb;Mpp;-------
03.11.2014;08:02:04;182;111910;39092;Mpp-Betrieb;Mpp;-------
03.11.2014;08:17:04;533;111910;39092;Mpp-Betrieb;Mpp;-------
03.11.2014;08:32:04;790;111910;39093;Mpp-Betrieb;Mpp;-------
03.11.2014;08:47:04;946;111910;39093;Mpp-Betrieb;Mpp;-------
03.11.2014;09:02:04;1113;111910;39093;Mpp-Betrieb;Mpp;-------
03.11.2014;09:17:04;2062;111911;39093;Mpp-Betrieb;Mpp;-------
03.11.2014;09:32:04;2473;111911;39094;Mpp-Betrieb;Mpp;-------
03.11.2014;09:47:04;2690;111912;39094;Mpp-Betrieb;Mpp;-------
03.11.2014;10:02:04;2874;111913;39094;Mpp-Betrieb;Mpp;-------
03.11.2014;10:17:04;3029;111914;39094;Mpp-Betrieb;Mpp;-------
03.11.2014;10:32:03;3139;111914;39095;Mpp-Betrieb;Mpp;-------
03.11.2014;10:47:04;3269;111915;39095;Mpp-Betrieb;Mpp;-------
03.11.2014;11:02:04;3389;111916;39095;Mpp-Betrieb;Mpp;-------
03.11.2014;11:17:03;4224;111917;39095;Mpp-Betrieb;Mpp;-------
03.11.2014;11:32:03;2353;111917;39096;Mpp-Betrieb;Mpp;-------
03.11.2014;11:47:03;3545;111918;39096;Mpp-Betrieb;Mpp;-------
03.11.2014;12:02:04;3667;111919;39096;Mpp-Betrieb;Mpp;-------
03.11.2014;12:17:03;3502;111920;39096;Mpp-Betrieb;Mpp;-------
03.11.2014;12:32:03;3453;111921;39097;Mpp-Betrieb;Mpp;-------
03.11.2014;12:47:04;3490;111922;39097;Mpp-Betrieb;Mpp;-------
03.11.2014;13:02:04;3716;111923;39097;Mpp-Betrieb;Mpp;-------
03.11.2014;13:17:04;3209;111923;39097;Mpp-Betrieb;Mpp;-------
03.11.2014;13:32:05;2991;111924;39098;Mpp-Betrieb;Mpp;-------
03.11.2014;13:47:03;2878;111925;39098;Mpp-Betrieb;Mpp;-------
03.11.2014;14:02:04;2767;111926;39098;Mpp-Betrieb;Mpp;-------
03.11.2014;14:17:05;2593;111926;39098;Mpp-Betrieb;Mpp;-------
03.11.2014;14:32:03;2514;111927;39099;Mpp-Betrieb;Mpp;-------
03.11.2014;14:47:03;2224;111928;39099;Mpp-Betrieb;Mpp;-------
03.11.2014;15:02:04;1945;111928;39099;Mpp-Betrieb;Mpp;-------
03.11.2014;15:17:04;1693;111928;39099;Mpp-Betrieb;Mpp;-------
03.11.2014;15:32:03;98;111929;39100;Mpp-Betrieb;Mpp;-------
03.11.2014;15:47:04;321;111929;39100;Mpp-Betrieb;Mpp;-------
03.11.2014;16:02:04;404;111929;39100;Mpp-Betrieb;Mpp;-------
03.11.2014;16:17:04;179;111929;39100;Mpp-Betrieb;Mpp;-------
03.11.2014;16:32:03;92;111929;39101;Mpp-Betrieb;Mpp;-------
03.11.2014;16:47:04;31;111929;39101;Mpp-Betrieb;Mpp;-------
03.11.2014;17:02:05;0;111929;39101;Mpp-Betrieb;Netzueb.;-------
04.11.2014;07:17:04;14;111929;39101;Mpp-Betrieb;Mpp-Such;-------
04.11.2014;07:32:04;51;111929;39102;Mpp-Betrieb;Mpp;-------
04.11.2014;07:47:03;106;111929;39102;Mpp-Betrieb;Mpp;-------
04.11.2014;08:02:04;243;111929;39102;Mpp-Betrieb;Mpp;-------
04.11.2014;08:17:04;401;111929;39102;Mpp-Betrieb;Mpp;-------
04.11.2014;08:32:03;594;111929;39103;Mpp-Betrieb;Mpp;-------
04.11.2014;08:47:04;671;111929;39103;Mpp-Betrieb;Mpp;-------
04.11.2014;09:02:05;783;111930;39103;Mpp-Betrieb;Mpp;-------
04.11.2014;09:17:03;1026;111930;39103;Mpp-Betrieb;Mpp;-------
04.11.2014;09:32:03;1080;111930;39104;Mpp-Betrieb;Mpp;-------
04.11.2014;09:47:04;1556;111930;39104;Mpp-Betrieb;Mpp;-------
04.11.2014;10:02:05;1030;111931;39104;Mpp-Betrieb;Mpp;-------
04.11.2014;10:17:04;1064;111931;39104;Mpp-Betrieb;Mpp;-------
04.11.2014;10:32:04;1087;111931;39105;Mpp-Betrieb;Mpp;-------
04.11.2014;10:47:04;1076;111931;39105;Mpp-Betrieb;Mpp;-------
04.11.2014;11:02:04;2873;111932;39105;Mpp-Betrieb;Mpp;-------
04.11.2014;11:17:04;1005;111932;39105;Mpp-Betrieb;Mpp;-------
04.11.2014;11:32:04;4286;111933;39106;Mpp-Betrieb;Mpp;-------
04.11.2014;11:47:04;FSBVP+/775/q8DnAPNzjjbMAMxe7i0IEgQny1Pacn/qvPTZBL/cwY+2+SXYB2g4GSbNOPBjH+ '3280;111934;39106;Mpp-Betrieb;Mpp;-------
04.11.2014;12:02:04;2595;111934;39106;Mpp-Betrieb;Mpp;-------
04.11.2014;12:17:04;1879;111935;39106;Mpp-Betrieb;Mpp;-------
04.11.2014;12:32:04;1485;111935;39107;Mpp-Betrieb;Mpp;-------
04.11.2014;12:47:03;3006;111936;39107;Mpp-Betrieb;Mpp;-------
04.11.2014;13:02:04;4220;111937;39107;Mpp-Betrieb;Mpp;-------
04.11.2014;13:17:04;1091;111937;39107;Mpp-Betrieb;Mpp;-------
04.11.2014;13:32:03;91hpXoILEq7kmgY9NAgDfgJ/st5m6uOOGxc7xywoLM4v2PacEBKC/m6VF6l98YcXG3gr6ZI4F '971;111938;39108;Mpp-Betrieb;Mpp;-------
04.11.2014;13:47:04;924;111938;39108;Mpp-Betrieb;Mpp;-------
04.11.2014;14:02:07;1058;111938;39108;Mpp-Betrieb;Mpp;-------
04.11.2014;14:17:03;654;111939;39108;Mpp-Betrieb;Mpp;-------
04.11.2014;14:32:05;679;111939;39109;Mpp-Betrieb;Mpp;-------
04.11.2014;14:47:03;590;111939;39109;Mpp-Betrieb;Mpp;-------
04.11.2014;15:02:25;557;111939;39109;Mpp-Betrieb;Mpp;-------
04.11.2014;15:17:03;691;111939;39109;Mpp-Betrieb;Mpp;-------
04.11.2014;15:32:04;1072;111940;39110;Mpp-Betrieb;Mpp;-------
04.11.2014;15:47:05;1081;111940;39110;Mpp-Betrieb;Mpp;-------
04.11.2014;16:02:04;65;111940;39110;Mpp-Betrieb;Mpp;-------
04.11.2014;16:17:04;61;111940;39110;Mpp-Betrieb;Mpp;-------
04.11.2014;16:32:04;52;111940;39111;Mpp-Betrieb;Mpp;-------
04.11.2014;16:47:03;24;111940;39111;Mpp-Betrieb;Mpp;-------
04.11.2014;17:02:05;0;111940;39111;Mpp-Betrieb;Warten;-------
05.11.2014;07:32:03;0;111940;39111;Mpp-Betrieb;Warten;-------
05.11.2014;07:47:04;16;111940;39111;Mpp-Betrieb;Mpp;-------
05.11.2014;08:02:05;19;111940;39112;Mpp-Betrieb;Mpp;-------
05.11.2014;08:17:03;53;111940;39112;Mpp-Betrieb;Mpp;-------
05.11.2014;08:32:04;54;111940;39112;Mpp-Betrieb;Mpp;-------
05.11.2014;08:47:04;56;111940;39112;Mpp-Betrieb;Mpp-Such;-------
05.11.2014;09:02:04;124;111940;39113;Mpp-Betrieb;Mpp;-------
05.11.2014;09:17:04;204;111940;39113;Mpp-Betrieb;Mpp;-------
05.11.2014;09:32:04;221;111940;39113;Mpp-Betrieb;Mpp;-------
05.11.2014;09:47:05;152;111940;39113;Mpp-Betrieb;Mpp;-------
05.11.2014;10:02:04;177;111940;39114;Mpp-Betrieb;Mpp;-------
05.11.2014;10:17:04;184;111940;39114;Mpp-Betrieb;Mpp;-------
05.11.2014;10:32:04;231;111940;39114;Mpp-Betrieb;Mpp;-------
05.11.2014;10:47:03;258;111940;39114;Mpp-Betrieb;Mpp;-------
05.11.2014;11:02:04;256;111940;39115;Mpp-Betrieb;Mpp;-------
05.11.2014;11:17:04;237;111941;39115;Mpp-Betrieb;Mpp;-------
05.11.2014;11:32:03;235;111941;39115;Mpp-Betrieb;Mpp;-------
05.11.2014;11:47:05;165;111941;39115;Mpp-Betrieb;Mpp;-------
05.11.2014;12:02:04;174;111941;39116;Mpp-Betrieb;Mpp;-------
05.11.2014;12:17:03;269;111941;39116;Mpp-Betrieb;Mpp;-------
05.11.2014;12:32:03;289;111941;39116;Mpp-Betrieb;Mpp;-------
05.11.2014;12:47:03;281;111941;39116;Mpp-Betrieb;Mpp;-------
05.11.2014;13:02:04;276;111941;39117;Mpp-Betrieb;Mpp;-------
05.11.2014;13:17:04;271;111941;39117;Mpp-Betrieb;Mpp;-------
05.11.2014;13:32:03;262;111941;39117;Mpp-Betrieb;Mpp;-------
05.11.2014;13:47:05;217;111941;39117;Mpp-Betrieb;Mpp;-------
05.11.2014;14:02:04;126;111941;39118;Mpp-Betrieb;Mpp;-------
05.11.2014;14:17:04;104;111941;39118;Mpp-Betrieb;Mpp;-------
05.11.2014;14:32:04;77;111941;39118;Mpp-Betrieb;Mpp;-------
05.11.2014;14:47:03;62;111941;39118;Mpp-Betrieb;Mpp;-------
05.11.2014;15:02:04;65;111941;39119;Mpp-Betrieb;Mpp;-------
05.11.2014;15:17:04;48;111941;39119;Mpp-Betrieb;Mpp;-------
05.11.2014;15:32:04;46;111941;39119;Mpp-Betrieb;Mpp;-------
05.11.2014;15:47:03;25;111941;39119;Mpp-Betrieb;Mpp;-------
05.11.2014;16:02:05;18;111941;39120;Mpp-Betrieb;Mpp;-------
05.11.2014;16:17:04;12;111941;39120;Mpp-Betrieb;Mpp;-------
05.11.2014;16:32:03;0;111941;39120;Mpp-Betrieb;Warten;-------
05.11.2014;16:47:03;0;111941;39120;Mpp-Betrieb;Warten;-------
06.11.2014;07:32:03;12;111941;39120;Mpp-Betrieb;Mpp;-------
06.11.2014;07:47:03;24;111941;39120;Mpp-Betrieb;Mpp;-------
06.11.2014;08:02:04;53;111941;39120;Mpp-Betrieb;Mpp;-------
06.11.2014;08:17:03;114;111941;39121;Mpp-Betrieb;Mpp;-------
06.11.2014;08:32:05;152;111941;39121;Mpp-Betrieb;Mpp;-------
06.11.2014;08:47:04;325;111941;39121;Mpp-Betrieb;Mpp;-------
06.11.2014;09:02:04;376;111942;39121;Mpp-Betrieb;Mpp;-------
06.11.2014;09:17:06;513;111942;39122;Mpp-Betrieb;Mpp;-------
06.11.2014;09:32:03;530;111942;39122;Mpp-Betrieb;Mpp;-------
06.11.2014;09:47:03;679;111942;39122;Mpp-Betrieb;Mpp;-------
06.11.2014;10:02:05;868;111942;39122;Mpp-Betrieb;Mpp;-------
06.11.2014;10:17:04;845;111942;39123;Mpp-Betrieb;Mpp;-------
06.11.2014;10:32:03;714;111943;39123;Mpp-Betrieb;Mpp;-------
06.11.2014;10:47:05;2809;111943;39123;Mpp-Betrieb;Mpp;-------
06.11.2014;11:02:07;548;111943;39123;Mpp-Betrieb;Mpp;-------
06.11.2014;11:17:05;396;111943;39124;Mpp-Betrieb;Mpp;-------
06.11.2014;11:32:03;753;111944;39124;Mpp-Betrieb;Mpp;-------
06.11.2014;11:47:04;540;111944;39124;Mpp-Betrieb;Mpp;-------
06.11.2014;12:02:03;636;111944;39124;Mpp-Betrieb;Mpp;-------
06.11.2014;12:17:03;576;111944;39125;Mpp-Betrieb;Mpp;-------
06.11.2014;12:32:04;394;111944;39125;Mpp-Betrieb;Mpp;-------
06.11.2014;12:47:03;323;111944;39125;Mpp-Betrieb;Mpp;-------
06.11.2014;13:02:04;276;111944;39125;Mpp-Betrieb;Mpp;-------
06.11.2014;13:17:04;153;111944;39126;Mpp-Betrieb;Mpp;-------
06.11.2014;13:32:03;255;111944;39126;Mpp-Betrieb;Mpp;-------
06.11.2014;13:47:03;508;111945;39126;Mpp-Betrieb;Mpp;-------
06.11.2014;14:02:11;526;111945;39126;Mpp-Betrieb;Mpp;-------
06.11.2014;14:17:04;546;111945;39127;Mpp-Betrieb;Mpp;-------
06.11.2014;14:32:03;211;111945;39127;Mpp-Betrieb;Mpp;-------
06.11.2014;14:47:04;180;111945;39127;Mpp-Betrieb;Mpp;-------
06.11.2014;15:02:05;114;111945;39127;Mpp-Betrieb;Mpp;-------
06.11.2014;15:17:04;89;111945;39128;Mpp-Betrieb;Mpp;-------
06.11.2014;15:32:06;96;111945;39128;Mpp-Betrieb;Mpp;-------
06.11.2014;15:47:04;63;111945;39128;Mpp-Betrieb;Mpp;-------
06.11.2014;16:02:04;53;111945;39128;Mpp-Betrieb;Mpp;-------
06.11.2014;16:17:04;92;111945;39129;Mpp-Betrieb;Mpp;-------
06.11.2014;16:32:04;35;111945;39129;Mpp-Betrieb;Mpp;-------
06.11.2014;16:47:04;26;111945;39129;Mpp-Betrieb;Mpp;-------
06.11.2014;17:02:05;0;111945;39129;Mpp-Betrieb;Warten;-------
07.11.2014;07:32:04;0;111945;39129;Mpp-Betrieb;Netzueb.;-------
07.11.2014;07:47:04;0;111945;39129;Mpp-Betrieb;Warten;-------
07.11.2014;08:02:04;13;111945;39129;Mpp-Betrieb;Mpp;-------
07.11.2014;08:17:03;39;111945;39130;Mpp-Betrieb;Mpp;Fac-Bfr
07.11.2014;08:32:04;65;111945;39130;Mpp-Betrieb;Mpp;-------
07.11.2014;08:47:04;152;111945;39130;Mpp-Betrieb;Mpp;-------
07.11.2014;09:02:06;210;111945;39130;Mpp-Betrieb;Mpp;-------
07.11.2014;09:17:03;324;111945;39131;Mpp-Betrieb;Mpp;-------
07.11.2014;09:32:04;348;111945;39131;Mpp-Betrieb;Mpp;-------
07.11.2014;09:47:04;315;111945;39131;Mpp-Betrieb;Mpp;-------
07.11.2014;10:02:04;496;111945;39131;Mpp-Betrieb;Mpp;-------
07.11.2014;10:17:04;531;111946;39132;Mpp-Betrieb;Mpp;-------
07.11.2014;10:32:04;596;111946;39132;Mpp-Betrieb;Mpp;-------
07.11.2014;10:47:04;915;111946;39132;Mpp-Betrieb;Mpp;-------
07.11.2014;11:02:05;787;111946;39132;Mpp-Betrieb;Mpp;-------
07.11.2014;11:17:04;805;111946;39133;Mpp-Betrieb;Mpp;-------
07.11.2014;11:32:04;1521;111946;39133;Mpp-Betrieb;Mpp;-------
07.11.2014;11:47:08;3886;111947;39133;Mpp-Betrieb;Mpp;-------
07.11.2014;12:02:04;3686;111948;39133;Mpp-Betrieb;Mpp;-------
07.11.2014;12:17:03;3653;111949;39134;Mpp-Betrieb;Mpp;-------
07.11.2014;12:32:03;2972;111950;39134;Mpp-Betrieb;Mpp;-------
07.11.2014;12:47:04;3516;111951;39134;Mpp-Betrieb;Mpp;-------
07.11.2014;13:02:04;3402;111952;39134;Mpp-Betrieb;Mpp;-------
07.11.2014;13:17:03;3132;111952;39135;Mpp-Betrieb;Mpp;-------
07.11.2014;13:32:03;3133;111953;39135;Mpp-Betrieb;Mpp;-------
07.11.2014;13:47:04;3241;111954;39135;Mpp-Betrieb;Mpp;-------
07.11.2014;14:02:03;3136;111954;39135;Mpp-Betrieb;Mpp;-------
07.11.2014;14:17:04;2914;111955;39136;Mpp-Betrieb;Mpp;-------
07.11.2014;14:32:04;984;111956;39136;Mpp-Betrieb;Mpp;-------
07.11.2014;14:47:03;1100;111956;39136;Mpp-Betrieb;Mpp;-------
07.11.2014;15:02:04;919;111956;39136;Mpp-Betrieb;Mpp;-------
07.11.2014;15:17:04;1023;111957;39137;Mpp-Betrieb;Mpp;-------
07.11.2014;15:32:03;932;111957;39137;Mpp-Betrieb;Mpp;-------
07.11.2014;15:47:05;568;111957;39137;Mpp-Betrieb;Mpp;-------
07.11.2014;16:02:05;419;111957;39137;Mpp-Betrieb;Mpp;-------
07.11.2014;16:17:05;269;111957;39138;Mpp-Betrieb;Mpp;-------
07.11.2014;16:32:04;98;111957;39138;Mpp-Betrieb;Mpp;-------
07.11.2014;16:47:04;47;111957;39138;Mpp-Betrieb;Mpp-Such;-------
07.11.2014;17:02:04;18;111957;39138;Mpp-Betrieb;Mpp;-------
08.11.2014;07:17:03;0;111957;39138;Mpp-Betrieb;Netzueb.;-------
08.11.2014;07:32:03;20;111957;39139;Mpp-Betrieb;Mpp;-------
08.11.2014;07:47:03;46;111957;39139;Mpp-Betrieb;Mpp;-------
08.11.2014;08:02:03;76;111957;39139;Mpp-Betrieb;Mpp;-------
08.11.2014;08:17:03;489;111957;39139;Mpp-Betrieb;Mpp;-------
08.11.2014;08:32:04;Dff3jpcW7kVnA+ocDCITlfcxNlFdlfpviGttbpOLhRjBaPacNUgynKO7aoMkliISZOwqjE+Ei '772;111958;39140;Mpp-Betrieb;Mpp;-------
08.11.2014;08:47:03;942;111958;39140;Mpp-Betrieb;Mpp;-------
08.11.2014;09:02:04;1092;111958;39140;Mpp-Betrieb;Mpp;-------
08.11.2014;09:17:04;2033;111958;39140;Mpp-Betrieb;Mpp;-------
08.11.2014;09:32:04;2408;111959;39141;Mpp-Betrieb;Mpp;-------
08.11.2014;09:47:03;2640;111960;39141;Mpp-Betrieb;Mpp;-------
08.11.2014;10:02:04;2817;111960;39141;Mpp-Betrieb;Mpp;-------
08.11.2014;10:17:04;2982;111961;39141;Mpp-Betrieb;Mpp;-------
08.11.2014;10:32:03;3103;111962;39142;Mpp-Betrieb;Mpp;-------
08.11.2014;10:47:03;3236;111963;39142;Mpp-Betrieb;Mpp;-------
08.11.2014;11:02:05;3344;111963;39142;Mpp-Betrieb;Mpp;-------
08.11.2014;11:17:03;3402;111964;39142;Mpp-Betrieb;Mpp;-------
08.11.2014;11:32:03;3478;111965;39143;Mpp-Betrieb;Mpp;-------
08.11.2014;11:47:03;3526;111966;39143;Mpp-Betrieb;Mpp;-------
08.11.2014;12:02:03;3506;111967;39143;Mpp-Betrieb;Mpp;-------
08.11.2014;12:17:04;3468;111968;39143;Mpp-Betrieb;Mpp;-------
08.11.2014;12:32:03;3426;111969;39144;Mpp-Betrieb;Mpp;-------
08.11.2014;12:47:04;3307;111969;39144;Mpp-Betrieb;Mpp;-------
08.11.2014;13:02:04;3326;111970;39144;Mpp-Betrieb;Mpp;-------
08.11.2014;13:17:04;3193;111971;39144;Mpp-Betrieb;Mpp;-------
08.11.2014;13:32:04;3130;111972;39145;Mpp-Betrieb;Mpp;-------
08.11.2014;13:47:03;3022;111973;39145;Mpp-Betrieb;Mpp;-------
08.11.2014;14:02:04;2770;111973;39145;Mpp-Betrieb;Mpp;-------
08.11.2014;14:17:03;2561;111974;39145;Mpp-Betrieb;Mpp;-------
08.11.2014;14:32:03;2369;111975;39146;Mpp-Betrieb;Mpp;-------
08.11.2014;14:47:03;2211;111975;39146;Mpp-Betrieb;Mpp;-------
08.11.2014;15:02:04;1993;111976;39146;Mpp-Betrieb;Mpp;-------
08.11.2014;15:17:03;1675;111976;39146;Mpp-Betrieb;Mpp;-------
08.11.2014;15:32:04;907;111976;39147;Mpp-Betrieb;Mpp;-------
08.11.2014;15:47:04;284;111977;39147;Mpp-Betrieb;Mpp;-------
08.11.2014;16:02:04;169;111977;39147;Mpp-Betrieb;Mpp;-------
08.11.2014;16:17:03;105;111977;39147;Mpp-Betrieb;Mpp;-------
08.11.2014;16:32:04;63;111977;39148;Mpp-Betrieb;Mpp;-------
08.11.2014;16:47:04;24;111977;39148;Mpp-Betrieb;Mpp;-------
08.11.2014;17:02:03;0;111977;39148;Mpp-Betrieb;Warten;-------
09.11.2014;07:17:04;0;111977;39148;Mpp-Betrieb;Netzueb.;-------
09.11.2014;07:32:04;29;111977;39148;Mpp-Betrieb;Mpp;-------
09.11.2014;07:47:03;96;111977;39149;Mpp-Betrieb;Mpp;-------
09.11.2014;08:02:05;284;111977;39149;Mpp-Betrieb;Mpp;-------
09.11.2014;08:17:04;611;111977;39149;Mpp-Betrieb;Mpp;-------
09.11.2014;08:32:03;1038;111977;39149;Mpp-Betrieb;Mpp;-------
09.11.2014;08:47:03;1185;111977;39150;Mpp-Betrieb;Mpp;-------
09.11.2014;09:02:05;873;111978;39150;Mpp-Betrieb;Mpp;-------
09.11.2014;09:17:03;1749;111978;39150;Mpp-Betrieb;Mpp;-------
09.11.2014;09:32:03;2237;111979;39150;Mpp-Betrieb;Mpp;-------
09.11.2014;09:47:03;1675;111979;39151;Mpp-Betrieb;Mpp;-------
09.11.2014;10:02:04;2476;111980;39151;Mpp-Betrieb;Mpp;-------
09.11.2014;10:17:03;1731;111980;39151;Mpp-Betrieb;Mpp;-------
09.11.2014;10:32:03;1347;111981;39151;Mpp-Betrieb;Mpp;-------
09.11.2014;10:47:04;876;111981;39152;Mpp-Betrieb;Mpp;-------
09.11.2014;11:02:04;600;111981;39152;Mpp-Betrieb;Mpp;-------
09.11.2014;11:17:03;555;111981;39152;Mpp-Betrieb;Mpp;-------
09.11.2014;11:32:04;662;111981;39152;Mpp-Betrieb;Mpp;-------
09.11.2014;11:47:03;561;111982;39153;Mpp-Betrieb;Mpp;-------
09.11.2014;12:02:04;568;111982;39153;Mpp-Betrieb;Mpp;-------
09.11.2014;12:17:04;615;111982;39153;Mpp-Betrieb;Mpp;-------
09.11.2014;12:32:03;808;111982;39153;Mpp-Betrieb;Mpp;-------
09.11.2014;12:47:03;891;111982;39154;Mpp-Betrieb;Mpp;-------
09.11.2014;13:02:04;987;111983;39154;Mpp-Betrieb;Mpp;-------
09.11.2014;13:17:03;681;111983;39154;Mpp-Betrieb;Mpp;-------
09.11.2014;13:32:04;1438;111983;39154;Mpp-Betrieb;Mpp;-------
09.11.2014;13:47:03;1990;111984;39155;Mpp-Betrieb;Mpp;-------
09.11.2014;14:02:03;735;111984;39155;Mpp-Betrieb;Mpp;-------
09.11.2014;14:17:03;942;111984;39155;Mpp-Betrieb;Mpp;-------
09.11.2014;14:32:03;744;111984;39155;Mpp-Betrieb;Mpp;-------
09.11.2014;14:47:04;546;111984;39156;Mpp-Betrieb;Mpp;-------
09.11.2014;15:02:04;817;111985;39156;Mpp-Betrieb;Mpp;-------
09.11.2014;15:17:03;464;111985;39156;Mpp-Betrieb;Mpp;-------
09.11.2014;15:32:04;340;111985;39156;Mpp-Betrieb;Mpp;-------
09.11.2014;15:47:03;294;111985;39157;Mpp-Betrieb;Mpp;-------
09.11.2014;16:02:04;169;111985;39157;Mpp-Betrieb;Mpp;-------
09.11.2014;16:17:04;85;111985;39157;Mpp-Betrieb;Mpp;-------
09.11.2014;16:32:03;34;111985;39157;Mpp-Betrieb;Mpp;-------
09.11.2014;16:47:03;14;111985;39158;Mpp-Betrieb;Mpp;-------
09.11.2014;17:02:04;0;111985;39158;Mpp-Betrieb;Warten;-------
10.11.2014;07:32:03;0;111985;39158;Mpp-Betrieb;Netzueb.;-------
10.11.2014;07:47:03;24;111985;39158;Mpp-Betrieb;Mpp;-------
10.11.2014;08:02:05;54;111985;39158;Mpp-Betrieb;Mpp;-------
10.11.2014;08:17:04;92;111985;39158;Mpp-Betrieb;Mpp;-------
10.11.2014;08:32:03;201;111985;39159;Mpp-Betrieb;Mpp;-------
10.11.2014;08:47:04;546;111985;39159;Mpp-Betrieb;Mpp;-------
10.11.2014;09:02:04;1032;111985;39159;Mpp-Betrieb;Mpp;-------
10.11.2014;09:17:04;1644;111986;39159;Mpp-Betrieb;Mpp;-------
10.11.2014;09:32:07;2127;111986;39160;Mpp-Betrieb;Mpp;-------
10.11.2014;09:47:04;2880;111987;39160;Mpp-Betrieb;Mpp;-------
10.11.2014;10:02:04;2875;111987;39160;Mpp-Betrieb;Mpp;-------
10.11.2014;10:17:03;3191;111988;39160;Mpp-Betrieb;Mpp;-------
10.11.2014;10:32:04;1425;111989;39161;Mpp-Betrieb;Mpp;-------
10.11.2014;10:47:04;1826;111989;39161;Mpp-Betrieb;Mpp;-------
10.11.2014;11:02:04;2240;111989;39161;Mpp-Betrieb;Mpp;-------
10.11.2014;11:17:04;1682;111990;39161;Mpp-Betrieb;Mpp;-------
10.11.2014;11:32:04;779;111990;39162;Mpp-Betrieb;Mpp;-------
10.11.2014;11:47:03;843;111990;39162;Mpp-Betrieb;Mpp;-------
10.11.2014;12:02:04;736;111991;39162;Mpp-Betrieb;Mpp;-------
10.11.2014;12:17:04;609;111991;39162;Mpp-Betrieb;Mpp;-------
10.11.2014;12:32:03;589;111991;39163;Mpp-Betrieb;Mpp;-------
10.11.2014;12:47:04;649;111991;39163;Mpp-Betrieb;Mpp;-------
10.11.2014;13:02:04;666;111991;39163;Mpp-Betrieb;Mpp;-------
10.11.2014;13:17:04;580;111991;39163;Mpp-Betrieb;Mpp;-------
10.11.2014;13:32:03;668;111992;39164;Mpp-Betrieb;Mpp;-------
10.11.2014;13:47:05;650;111992;39164;Mpp-Betrieb;Mpp;-------
10.11.2014;14:02:04;407;111992;39164;Mpp-Betrieb;Mpp;-------
10.11.2014;14:17:03;408;111992;39164;Mpp-Betrieb;Mpp;-------
10.11.2014;14:32:03;394;111992;39165;Mpp-Betrieb;Mpp;-------
10.11.2014;14:47:04;624;111992;39165;Mpp-Betrieb;Mpp;-------
10.11.2014;15:02:04;328;111992;39165;Mpp-Betrieb;Mpp;-------
10.11.2014;15:17:03;110;111992;39165;Mpp-Betrieb;Mpp;-------
10.11.2014;15:32:04;115;111992;39166;Mpp-Betrieb;Mpp;-------
10.11.2014;15:47:03;95;111992;39166;Mpp-Betrieb;Mpp;-------
10.11.2014;16:02:04;34;111992;39166;Mpp-Betrieb;Mpp-Such;-------
10.11.2014;16:17:04;41;111992;39166;Mpp-Betrieb;Mpp;-------
10.11.2014;16:32:03;26;111992;39167;Mpp-Betrieb;Mpp;-------
10.11.2014;16:47:05;0;111992;39167;Mpp-Betrieb;Netzueb.;-------
11.11.2014;07:47:04;0;111992;39167;Mpp-Betrieb;Netzueb.;-------
11.11.2014;08:02:04;17;111992;39167;Mpp-Betrieb;Mpp;-------
11.11.2014;08:17:04;20;111992;39167;Mpp-Betrieb;Mpp;-------
11.11.2014;10:32:03;86;111993;39169;Mpp-Betrieb;Mpp;-------
11.11.2014;10:47:03;79;111993;39170;Mpp-Betrieb;Mpp-Such;-------
11.11.2014;11:02:04;100;111993;39170;Mpp-Betrieb;Mpp;-------
11.11.2014;11:17:04;95;111993;39170;Mpp-Betrieb;Mpp;-------
11.11.2014;11:32:04;110;111993;39170;Mpp-Betrieb;Mpp;-------
11.11.2014;11:47:04;144;111993;39171;Mpp-Betrieb;Mpp;-------
11.11.2014;12:02:06;192;111993;39171;Mpp-Betrieb;Mpp;-------
11.11.2014;12:17:03;312;111993;39171;Mpp-Betrieb;Mpp;-------
11.11.2014;12:32:04;237;111993;39171;Mpp-Betrieb;Mpp;-------
11.11.2014;12:47:03;179;111993;39172;Mpp-Betrieb;Mpp;-------
11.11.2014;13:02:04;226;111993;39172;Mpp-Betrieb;Mpp;-------
11.11.2014;13:17:03;274;111993;39172;Mpp-Betrieb;Mpp;-------
11.11.2014;13:32:03;264;111993;39172;Mpp-Betrieb;Mpp;-------
